Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,7,45,184.0,16.0,1.4,0.5,33.5,12.05,0.0
2016,1,1,8,0,368.0,32.0,1.6,1.0,67.0,25.19,15.96
2016,1,1,8,15,460.5,40.5,1.6,1.5,107.0,30.62,22.22
2016,1,1,8,30,553.0,49.0,1.6,2.0,147.0,35.88,27.5
2016,1,1,8,45,609.5,54.5,1.6,3.0,187.5,54.67,31.8
2016,1,1,9,0,666.0,60.0,1.6,4.0,228.0,92.54,50.82
2016,1,1,9,15,703.5,64.5,1.6,4.5,266.5,131.62,78.17
2016,1,1,9,30,741.0,69.0,1.6,5.0,305.0,175.53,113.83
2016,1,1,9,45,758.5,73.5,1.65,6.0,337.5,214.68,148.24
2016,1,1,10,0,776.0,78.0,1.7,7.0,370.0,253.91,183.52
2016,1,1,10,15,794.0,80.5,1.6,7.5,398.0,291.23,217.43
2016,1,1,10,30,812.0,83.0,1.5,8.0,426.0,328.19,250.62
2016,1,1,10,45,822.0,85.5,1.45,8.5,447.0,361.82,280.74
2016,1,1,11,0,832.0,88.0,1.4,9.0,468.0,394.11,309.04
2016,1,1,11,15,839.5,89.0,1.3,9.0,482.5,422.42,333.91
2016,1,1,11,30,847.0,90.0,1.2,9.0,497.0,448.89,356.66
2016,1,1,11,45,850.0,90.5,1.15,9.5,503.5,470.86,374.91
2016,1,1,12,0,853.0,91.0,1.1,10.0,510.0,490.51,390.83
2016,1,1,12,15,852.5,90.5,1.05,10.0,509.0,505.04,403.14
2016,1,1,12,30,852.0,90.0,1.0,10.0,508.0,516.94,413.14
2016,1,1,12,45,853.0,88.0,1.0,10.5,500.0,525.4,419.86
2016,1,1,13,0,854.0,86.0,1.0,11.0,492.0,531.14,424.31
2016,1,1,13,15,845.5,84.5,1.0,11.0,476.0,529.76,423.95
2016,1,1,13,30,837.0,83.0,1.0,11.0,460.0,525.61,421.35
2016,1,1,13,45,824.0,81.5,1.0,11.0,437.0,516.44,414.73
2016,1,1,14,0,811.0,80.0,1.0,11.0,414.0,504.71,405.94
2016,1,1,14,15,791.5,77.5,0.95,10.5,384.5,486.23,392.1
2016,1,1,14,30,772.0,75.0,0.9,10.0,355.0,465.61,376.22
2016,1,1,14,45,745.0,71.0,0.9,10.0,320.0,437.92,354.01
2016,1,1,15,0,718.0,67.0,0.9,10.0,285.0,410.54,331.39
2016,1,1,15,15,676.5,62.5,0.85,9.5,246.0,373.71,300.96
2016,1,1,15,30,635.0,58.0,0.8,9.0,207.0,336.74,269.5
2016,1,1,15,45,571.5,52.0,0.75,8.5,166.5,289.94,229.34
2016,1,1,16,0,508.0,46.0,0.7,8.0,126.0,245.06,189.72
2016,1,1,16,15,404.5,36.5,0.75,7.5,87.5,186.08,138.01
2016,1,1,16,30,301.0,27.0,0.8,7.0,49.0,130.58,75.09
2016,1,1,16,45,150.5,13.5,0.9,6.5,24.5,51.82,0.0
2016,1,1,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,45,22.5,16.5,1.35,3.0,19.0,15.01,0.0
2016,1,2,8,0,45.0,33.0,1.5,4.0,38.0,28.89,18.84
2016,1,2,8,15,65.0,50.5,1.5,4.5,60.5,43.09,33.12
2016,1,2,8,30,85.0,68.0,1.5,5.0,83.0,56.9,46.23
2016,1,2,8,45,97.0,85.0,1.5,5.5,106.0,73.71,57.09
2016,1,2,9,0,109.0,102.0,1.5,6.0,129.0,95.06,73.35
2016,1,2,9,15,115.5,118.0,1.5,6.5,151.0,116.13,90.35
2016,1,2,9,30,122.0,134.0,1.5,7.0,173.0,137.73,108.28
2016,1,2,9,45,131.5,147.0,1.55,8.0,193.0,157.92,124.88
2016,1,2,10,0,141.0,160.0,1.6,9.0,213.0,178.67,141.98
2016,1,2,10,15,84.0,162.5,1.75,9.5,194.5,174.07,140.2
2016,1,2,10,30,27.0,165.0,1.9,10.0,176.0,163.17,132.54
2016,1,2,10,45,67.0,183.0,2.1,11.0,213.0,195.25,157.99
2016,1,2,11,0,107.0,201.0,2.3,12.0,250.0,229.95,185.47
2016,1,2,11,15,53.5,113.5,2.4,12.5,138.0,130.78,104.37
2016,1,2,11,30,0.0,26.0,2.5,13.0,26.0,25.11,15.77
2016,1,2,11,45,109.5,122.0,2.6,13.5,176.0,168.06,135.51
2016,1,2,12,0,219.0,218.0,2.7,14.0,326.0,315.11,254.11
2016,1,2,12,15,213.5,218.0,2.7,14.0,323.5,317.81,256.17
2016,1,2,12,30,208.0,218.0,2.7,14.0,321.0,319.69,258.05
2016,1,2,12,45,255.0,208.5,2.7,14.5,332.0,340.66,274.93
2016,1,2,13,0,302.0,199.0,2.7,15.0,343.0,359.01,289.61
2016,1,2,13,15,355.0,182.5,2.6,15.0,347.0,372.62,301.01
2016,1,2,13,30,408.0,166.0,2.5,15.0,351.0,389.2,314.62
2016,1,2,13,45,319.5,170.0,2.45,15.0,310.5,344.41,278.88
2016,1,2,14,0,231.0,174.0,2.4,15.0,270.0,303.74,246.18
2016,1,2,14,15,225.5,161.5,2.15,14.5,250.0,287.57,233.69
2016,1,2,14,30,220.0,149.0,1.9,14.0,230.0,270.65,220.29
2016,1,2,14,45,208.0,137.0,1.65,14.0,207.5,250.55,203.65
2016,1,2,15,0,196.0,125.0,1.4,14.0,185.0,230.14,186.53
2016,1,2,15,15,184.5,109.0,1.2,13.0,159.5,205.16,166.08
2016,1,2,15,30,173.0,93.0,1.0,12.0,134.0,179.98,144.94
2016,1,2,15,45,154.0,76.5,0.85,11.5,108.0,151.22,120.16
2016,1,2,16,0,135.0,60.0,0.7,11.0,82.0,122.89,95.29
2016,1,2,16,15,100.0,43.5,0.75,10.5,57.0,89.86,66.26
2016,1,2,16,30,65.0,27.0,0.8,10.0,32.0,56.88,32.23
2016,1,2,16,45,32.5,13.5,0.9,9.5,16.0,21.66,0.0
2016,1,2,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,15.5,1.8,7.5,15.5,14.96,0.0
2016,1,3,8,0,0.0,31.0,1.9,8.0,31.0,29.2,18.73
2016,1,3,8,15,9.5,47.5,1.9,8.5,49.5,43.95,33.31
2016,1,3,8,30,19.0,64.0,1.9,9.0,68.0,56.61,45.24
2016,1,3,8,45,26.0,80.5,1.95,9.5,86.5,71.63,55.66
2016,1,3,9,0,33.0,97.0,2.0,10.0,105.0,88.7,69.63
2016,1,3,9,15,37.5,112.0,1.9,10.5,123.0,105.07,83.09
2016,1,3,9,30,42.0,127.0,1.8,11.0,141.0,121.85,96.9
2016,1,3,9,45,45.5,140.0,1.7,11.5,156.0,137.17,109.46
2016,1,3,10,0,49.0,153.0,1.6,12.0,171.0,152.73,122.15
2016,1,3,10,15,140.5,166.0,1.55,12.0,224.0,191.14,151.33
2016,1,3,10,30,232.0,179.0,1.5,12.0,277.0,236.67,186.89
2016,1,3,10,45,177.0,191.0,1.5,12.5,268.5,239.28,190.44
2016,1,3,11,0,122.0,203.0,1.5,13.0,260.0,237.06,189.6
2016,1,3,11,15,147.5,209.5,1.6,13.0,280.0,258.54,207.15
2016,1,3,11,30,173.0,216.0,1.7,13.0,300.0,281.03,225.47
2016,1,3,11,45,274.0,205.5,1.85,13.5,340.0,322.9,258.8
2016,1,3,12,0,375.0,195.0,2.0,14.0,380.0,367.22,294.05
2016,1,3,12,15,313.5,205.0,2.1,14.0,359.5,355.47,285.35
2016,1,3,12,30,252.0,215.0,2.2,14.0,339.0,341.14,274.5
2016,1,3,12,45,395.0,183.0,2.35,14.5,374.0,389.18,313.52
2016,1,3,13,0,538.0,151.0,2.5,15.0,409.0,435.42,350.61
2016,1,3,13,15,510.0,151.5,2.45,15.0,390.0,425.48,342.94
2016,1,3,13,30,482.0,152.0,2.4,15.0,371.0,413.77,334.01
2016,1,3,13,45,427.0,153.5,2.35,15.0,340.5,387.62,313.46
2016,1,3,14,0,372.0,155.0,2.3,15.0,310.0,355.81,288.32
2016,1,3,14,15,186.0,91.5,1.95,14.5,169.0,192.19,156.35
2016,1,3,14,30,0.0,28.0,1.6,14.0,28.0,27.02,17.46
2016,1,3,14,45,0.0,25.0,1.3,14.0,25.0,24.12,15.08
2016,1,3,15,0,0.0,22.0,1.0,14.0,22.0,21.22,12.61
2016,1,3,15,15,0.0,19.0,0.85,13.5,19.0,18.33,10.15
2016,1,3,15,30,0.0,16.0,0.7,13.0,16.0,15.43,7.65
2016,1,3,15,45,0.0,12.5,0.6,13.0,12.5,12.05,4.68
2016,1,3,16,0,0.0,9.0,0.5,13.0,9.0,8.67,1.71
2016,1,3,16,15,0.0,6.0,0.5,12.5,6.0,5.78,0.0
2016,1,3,16,30,0.0,3.0,0.5,12.0,3.0,2.89,0.0
2016,1,3,16,45,0.0,1.5,0.55,11.5,1.5,1.47,0.0
2016,1,3,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,10.5,2.65,10.5,10.5,10.13,0.0
2016,1,4,8,0,0.0,21.0,2.7,11.0,21.0,20.27,11.09
2016,1,4,8,15,0.0,34.0,2.8,11.5,34.0,32.74,23.09
2016,1,4,8,30,0.0,47.0,2.9,12.0,47.0,44.74,34.19
2016,1,4,8,45,0.0,60.5,3.0,12.5,60.5,57.17,43.2
2016,1,4,9,0,0.0,74.0,3.1,13.0,74.0,69.81,54.06
2016,1,4,9,15,0.0,86.5,3.15,13.0,86.5,81.65,64.22
2016,1,4,9,30,0.0,99.0,3.2,13.0,99.0,93.55,74.3
2016,1,4,9,45,0.0,109.5,3.3,13.5,109.5,103.71,82.66
2016,1,4,10,0,0.0,120.0,3.4,14.0,120.0,113.88,90.92
2016,1,4,10,15,187.0,139.5,3.5,14.0,219.0,178.89,139.51
2016,1,4,10,30,374.0,159.0,3.6,14.0,318.0,262.54,204.56
2016,1,4,10,45,518.5,134.0,3.75,14.5,366.0,302.34,235.59
2016,1,4,11,0,663.0,109.0,3.9,15.0,414.0,350.84,274.52
2016,1,4,11,15,423.5,162.5,3.95,15.0,360.0,325.44,258.57
2016,1,4,11,30,184.0,216.0,4.0,15.0,306.0,285.79,229.11
2016,1,4,11,45,266.5,208.5,4.05,15.5,340.0,322.59,258.69
2016,1,4,12,0,349.0,201.0,4.1,16.0,374.0,361.2,289.55
2016,1,4,12,15,267.0,211.5,4.05,16.0,344.0,339.62,272.74
2016,1,4,12,30,185.0,222.0,4.0,16.0,314.0,312.55,251.27
2016,1,4,12,45,136.5,217.0,4.0,16.0,284.0,286.64,230.67
2016,1,4,13,0,88.0,212.0,4.0,16.0,254.0,256.27,206.21
2016,1,4,13,15,214.5,196.5,3.9,15.5,295.0,311.3,252.33
2016,1,4,13,30,341.0,181.0,3.8,15.0,336.0,366.87,298.32
2016,1,4,13,45,285.5,179.0,3.75,15.0,304.5,337.17,274.28
2016,1,4,14,0,230.0,177.0,3.7,15.0,273.0,307.06,249.96
2016,1,4,14,15,115.0,144.5,3.4,14.5,192.5,209.32,170.33
2016,1,4,14,30,0.0,112.0,3.1,14.0,112.0,110.28,87.79
2016,1,4,14,45,0.0,101.0,2.85,14.0,101.0,99.52,78.97
2016,1,4,15,0,0.0,90.0,2.6,14.0,90.0,88.75,69.94
2016,1,4,15,15,0.0,78.0,2.35,13.5,78.0,76.89,60.02
2016,1,4,15,30,0.0,66.0,2.1,13.0,66.0,65.0,49.91
2016,1,4,15,45,0.0,53.0,1.85,13.0,53.0,51.97,38.61
2016,1,4,16,0,0.0,40.0,1.6,13.0,40.0,38.85,27.14
2016,1,4,16,15,0.0,28.0,1.65,12.5,28.0,27.04,16.72
2016,1,4,16,30,0.0,16.0,1.7,12.0,16.0,15.44,5.56
2016,1,4,16,45,0.0,8.0,1.75,12.0,8.0,7.86,0.0
2016,1,4,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,10.0,1.7,10.5,10.0,9.64,0.0
2016,1,5,8,0,0.0,20.0,1.8,11.0,20.0,19.3,10.31
2016,1,5,8,15,0.0,32.5,2.0,11.0,32.5,31.39,21.98
2016,1,5,8,30,0.0,45.0,2.2,11.0,45.0,43.04,32.83
2016,1,5,8,45,0.0,58.0,2.45,11.5,58.0,55.05,41.58
2016,1,5,9,0,0.0,71.0,2.7,12.0,71.0,67.22,52.08
2016,1,5,9,15,0.0,82.5,2.8,12.0,82.5,78.16,61.5
2016,1,5,9,30,0.0,94.0,2.9,12.0,94.0,89.13,70.83
2016,1,5,9,45,0.0,104.5,3.0,12.5,104.5,99.23,79.18
2016,1,5,10,0,0.0,115.0,3.1,13.0,115.0,109.35,87.45
2016,1,5,10,15,39.5,148.5,3.2,13.0,165.5,149.64,119.88
2016,1,5,10,30,79.0,182.0,3.3,13.0,216.0,194.34,156.0
2016,1,5,10,45,39.5,131.0,3.4,13.0,148.0,138.38,110.58
2016,1,5,11,0,0.0,80.0,3.5,13.0,80.0,77.37,60.1
2016,1,5,11,15,0.0,88.0,3.55,12.5,88.0,85.07,66.7
2016,1,5,11,30,0.0,96.0,3.6,12.0,96.0,92.78,73.27
2016,1,5,11,45,0.0,62.0,3.65,12.0,62.0,59.93,45.47
2016,1,5,12,0,0.0,28.0,3.7,12.0,28.0,27.04,17.49
2016,1,5,12,15,4.0,100.5,3.65,11.5,103.0,99.18,78.82
2016,1,5,12,30,8.0,173.0,3.6,11.0,178.0,171.99,139.87
2016,1,5,12,45,16.5,180.5,3.6,11.0,189.0,184.24,150.05
2016,1,5,13,0,25.0,188.0,3.6,11.0,200.0,196.76,160.59
2016,1,5,13,15,12.5,157.0,3.45,11.0,163.0,159.94,130.0
2016,1,5,13,30,0.0,126.0,3.3,11.0,126.0,122.84,98.96
2016,1,5,13,45,1.0,135.0,3.2,11.0,136.0,132.71,107.44
2016,1,5,14,0,2.0,144.0,3.1,11.0,146.0,142.91,116.13
2016,1,5,14,15,1.0,104.0,2.95,11.0,105.0,102.11,81.85
2016,1,5,14,30,0.0,64.0,2.8,11.0,64.0,61.86,47.69
2016,1,5,14,45,0.0,58.0,2.7,11.0,58.0,56.04,42.79
2016,1,5,15,0,0.0,52.0,2.6,11.0,52.0,50.23,37.82
2016,1,5,15,15,0.0,45.0,2.35,10.5,45.0,43.46,32.04
2016,1,5,15,30,0.0,38.0,2.1,10.0,38.0,36.69,26.18
2016,1,5,15,45,0.0,30.5,1.9,10.0,30.5,29.44,19.78
2016,1,5,16,0,0.0,23.0,1.7,10.0,23.0,22.19,13.34
2016,1,5,16,15,0.0,16.5,1.6,9.5,16.5,15.91,7.71
2016,1,5,16,30,0.0,10.0,1.5,9.0,10.0,9.64,1.58
2016,1,5,16,45,0.0,5.0,1.45,9.0,5.0,4.82,0.0
2016,1,5,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,14.5,3.3,11.0,14.5,14.0,0.0
2016,1,6,8,0,0.0,29.0,3.3,11.0,29.0,27.54,17.08
2016,1,6,8,15,8.0,48.0,3.15,11.0,49.5,44.36,33.31
2016,1,6,8,30,16.0,67.0,3.0,11.0,70.0,60.84,48.62
2016,1,6,8,45,30.0,85.5,2.95,11.0,92.5,75.31,58.41
2016,1,6,9,0,44.0,104.0,2.9,11.0,115.0,94.73,74.11
2016,1,6,9,15,53.0,121.0,2.95,11.0,136.5,113.87,89.78
2016,1,6,9,30,62.0,138.0,3.0,11.0,158.0,133.86,106.27
2016,1,6,9,45,74.0,149.0,3.05,11.0,175.0,150.3,119.74
2016,1,6,10,0,86.0,160.0,3.1,11.0,192.0,167.48,133.95
2016,1,6,10,15,160.0,170.5,3.15,11.0,236.0,200.49,159.62
2016,1,6,10,30,234.0,181.0,3.2,11.0,280.0,239.27,190.66
2016,1,6,10,45,117.0,112.0,3.25,11.0,161.5,146.74,117.07
2016,1,6,11,0,0.0,43.0,3.3,11.0,43.0,41.54,30.03
2016,1,6,11,15,0.0,40.0,3.4,11.0,40.0,38.64,27.56
2016,1,6,11,30,0.0,37.0,3.5,11.0,37.0,35.74,25.05
2016,1,6,11,45,12.5,115.5,3.6,11.0,121.5,117.21,94.17
2016,1,6,12,0,25.0,194.0,3.7,11.0,206.0,199.15,162.35
2016,1,6,12,15,227.5,189.5,3.65,11.0,303.0,299.33,245.46
2016,1,6,12,30,430.0,185.0,3.6,11.0,400.0,403.71,330.64
2016,1,6,12,45,309.0,201.0,3.55,11.0,354.0,361.8,296.5
2016,1,6,13,0,188.0,217.0,3.5,11.0,308.0,316.43,259.44
2016,1,6,13,15,94.0,135.0,3.35,11.0,180.5,185.84,152.3
2016,1,6,13,30,0.0,53.0,3.2,11.0,53.0,51.21,38.28
2016,1,6,13,45,126.5,114.5,3.1,11.0,168.0,183.29,151.44
2016,1,6,14,0,253.0,176.0,3.0,11.0,283.0,318.59,263.31
2016,1,6,14,15,240.0,165.0,2.85,10.5,261.0,300.1,248.18
2016,1,6,14,30,227.0,154.0,2.7,10.0,239.0,280.99,232.89
2016,1,6,14,45,214.0,143.0,2.55,10.0,217.0,261.44,216.57
2016,1,6,15,0,201.0,132.0,2.4,10.0,195.0,241.63,199.79
2016,1,6,15,15,186.5,116.0,2.2,9.5,169.0,215.27,177.61
2016,1,6,15,30,172.0,100.0,2.0,9.0,143.0,188.85,154.93
2016,1,6,15,45,146.0,83.5,1.8,9.0,115.0,152.47,123.28
2016,1,6,16,0,120.0,67.0,1.6,9.0,87.0,121.95,96.28
2016,1,6,16,15,84.0,49.5,1.55,8.5,61.5,87.75,66.26
2016,1,6,16,30,48.0,32.0,1.5,8.0,36.0,54.98,35.31
2016,1,6,16,45,24.0,16.0,1.45,8.0,18.0,25.07,0.0
2016,1,6,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,45,90.0,20.0,0.55,7.5,28.5,15.65,0.0
2016,1,7,8,0,180.0,40.0,0.5,8.0,57.0,31.38,20.64
2016,1,7,8,15,270.5,53.0,0.5,8.5,93.5,40.72,30.55
2016,1,7,8,30,361.0,66.0,0.5,9.0,130.0,49.74,39.18
2016,1,7,8,45,453.5,70.0,0.5,9.5,171.5,64.51,42.51
2016,1,7,9,0,546.0,74.0,0.5,10.0,213.0,96.26,57.28
2016,1,7,9,15,587.5,79.5,0.6,10.0,250.0,131.59,81.41
2016,1,7,9,30,629.0,85.0,0.7,10.0,287.0,169.84,111.44
2016,1,7,9,45,704.0,77.5,0.8,10.5,327.0,205.37,139.7
2016,1,7,10,0,779.0,70.0,0.9,11.0,367.0,247.7,174.95
2016,1,7,10,15,796.5,72.5,1.0,11.0,395.0,285.42,209.2
2016,1,7,10,30,814.0,75.0,1.1,11.0,423.0,322.76,242.99
2016,1,7,10,45,823.5,77.0,1.2,11.5,444.5,356.25,273.0
2016,1,7,11,0,833.0,79.0,1.3,12.0,466.0,388.37,301.31
2016,1,7,11,15,840.0,80.0,1.35,12.0,480.5,416.98,326.72
2016,1,7,11,30,847.0,81.0,1.4,12.0,495.0,443.73,350.17
2016,1,7,11,45,847.5,82.5,1.5,12.0,501.5,466.04,369.95
2016,1,7,12,0,848.0,84.0,1.6,12.0,508.0,485.96,387.51
2016,1,7,12,15,848.0,84.0,1.65,12.0,508.0,501.62,401.3
2016,1,7,12,30,848.0,84.0,1.7,12.0,508.0,514.71,412.83
2016,1,7,12,45,424.0,51.5,1.75,12.0,263.5,273.73,224.46
2016,1,7,13,0,0.0,19.0,1.8,12.0,19.0,18.34,10.02
2016,1,7,13,15,0.0,18.5,1.85,12.0,18.5,17.86,9.69
2016,1,7,13,30,0.0,18.0,1.9,12.0,18.0,17.37,9.29
2016,1,7,13,45,0.0,17.0,1.95,12.0,17.0,16.41,8.48
2016,1,7,14,0,0.0,16.0,2.0,12.0,16.0,15.44,7.66
2016,1,7,14,15,0.0,15.0,1.95,11.5,15.0,14.47,6.87
2016,1,7,14,30,0.0,14.0,1.9,11.0,14.0,13.51,6.07
2016,1,7,14,45,0.0,12.5,1.85,11.0,12.5,12.06,4.82
2016,1,7,15,0,0.0,11.0,1.8,11.0,11.0,10.61,3.57
2016,1,7,15,15,313.5,35.5,1.55,10.5,113.5,187.84,155.09
2016,1,7,15,30,627.0,60.0,1.3,10.0,216.0,344.04,278.81
2016,1,7,15,45,574.5,53.5,1.05,9.5,176.5,300.63,239.75
2016,1,7,16,0,522.0,47.0,0.8,9.0,137.0,258.52,202.08
2016,1,7,16,15,429.0,38.5,0.8,8.5,98.5,202.35,153.18
2016,1,7,16,30,336.0,30.0,0.8,8.0,60.0,151.36,102.82
2016,1,7,16,45,168.0,15.0,0.85,8.0,30.0,70.48,0.0
2016,1,7,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,7,45,17.5,16.5,0.85,5.5,18.5,15.74,0.0
2016,1,8,8,0,35.0,33.0,0.9,6.0,37.0,28.9,18.75
2016,1,8,8,15,53.5,50.5,0.95,6.0,59.0,43.12,32.98
2016,1,8,8,30,72.0,68.0,1.0,6.0,81.0,56.94,46.13
2016,1,8,8,45,83.5,85.0,1.05,6.5,104.0,73.34,56.84
2016,1,8,9,0,95.0,102.0,1.1,7.0,127.0,94.07,72.73
2016,1,8,9,15,101.0,118.5,1.0,7.5,148.0,114.9,89.53
2016,1,8,9,30,107.0,135.0,0.9,8.0,169.0,136.25,107.12
2016,1,8,9,45,107.5,148.5,0.85,8.5,186.0,154.53,122.47
2016,1,8,10,0,108.0,162.0,0.8,9.0,203.0,172.72,137.7
2016,1,8,10,15,139.5,174.0,0.7,9.5,231.5,198.06,157.71
2016,1,8,10,30,171.0,186.0,0.6,10.0,260.0,225.49,179.37
2016,1,8,10,45,346.0,167.0,0.55,11.0,325.5,275.34,216.21
2016,1,8,11,0,521.0,148.0,0.5,12.0,391.0,335.61,261.59
2016,1,8,11,15,373.0,182.0,0.45,12.0,358.5,324.47,255.22
2016,1,8,11,30,225.0,216.0,0.4,12.0,326.0,304.01,240.81
2016,1,8,11,45,128.0,208.0,0.35,12.5,271.0,259.5,206.23
2016,1,8,12,0,31.0,200.0,0.3,13.0,216.0,208.77,165.93
2016,1,8,12,15,30.5,200.5,0.3,13.0,216.0,210.61,167.78
2016,1,8,12,30,30.0,201.0,0.3,13.0,216.0,212.34,169.22
2016,1,8,12,45,134.0,207.5,0.35,13.0,273.5,276.44,221.0
2016,1,8,13,0,238.0,214.0,0.4,13.0,331.0,340.01,271.13
2016,1,8,13,15,230.5,210.5,0.45,13.0,320.5,335.35,267.52
2016,1,8,13,30,223.0,207.0,0.5,13.0,310.0,329.93,263.86
2016,1,8,13,45,276.0,190.5,0.6,13.0,312.5,346.19,277.78
2016,1,8,14,0,329.0,174.0,0.7,13.0,315.0,356.97,287.19
2016,1,8,14,15,335.5,158.0,0.65,13.0,293.5,342.38,275.83
2016,1,8,14,30,342.0,142.0,0.6,13.0,272.0,326.34,263.3
2016,1,8,14,45,314.0,134.5,0.55,13.0,245.5,301.46,243.32
2016,1,8,15,0,286.0,127.0,0.5,13.0,219.0,276.59,223.11
2016,1,8,15,15,267.5,113.0,0.5,12.5,190.5,248.83,200.78
2016,1,8,15,30,249.0,99.0,0.5,12.0,162.0,221.01,177.81
2016,1,8,15,45,217.5,83.5,0.55,11.5,131.5,186.34,148.77
2016,1,8,16,0,186.0,68.0,0.6,11.0,101.0,152.71,119.92
2016,1,8,16,15,142.0,51.5,0.65,10.5,72.5,114.82,87.13
2016,1,8,16,30,98.0,35.0,0.7,10.0,44.0,79.13,53.81
2016,1,8,16,45,49.0,17.5,0.75,10.0,22.0,36.79,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,14.0,3.25,8.5,14.0,13.51,0.0
2016,1,9,8,0,0.0,28.0,3.4,9.0,28.0,26.72,16.65
2016,1,9,8,15,0.0,45.0,3.35,9.0,45.0,42.0,31.54
2016,1,9,8,30,0.0,62.0,3.3,9.0,62.0,57.04,45.64
2016,1,9,8,45,5.5,78.0,3.25,9.0,79.5,71.69,56.2
2016,1,9,9,0,11.0,94.0,3.2,9.0,97.0,87.38,69.62
2016,1,9,9,15,15.5,108.5,3.1,9.0,113.0,102.29,82.24
2016,1,9,9,30,20.0,123.0,3.0,9.0,129.0,117.61,95.11
2016,1,9,9,45,20.5,134.0,2.95,9.5,141.5,129.48,104.96
2016,1,9,10,0,21.0,145.0,2.9,10.0,154.0,141.31,114.7
2016,1,9,10,15,82.0,166.5,2.8,10.0,201.5,177.28,143.06
2016,1,9,10,30,143.0,188.0,2.7,10.0,249.0,218.67,176.25
2016,1,9,10,45,156.5,197.5,2.65,10.0,268.0,238.67,192.95
2016,1,9,11,0,170.0,207.0,2.6,10.0,287.0,259.22,210.11
2016,1,9,11,15,164.0,214.0,2.45,10.0,293.0,270.02,219.34
2016,1,9,11,30,158.0,221.0,2.3,10.0,299.0,280.11,227.85
2016,1,9,11,45,159.5,224.5,2.2,10.5,304.0,289.63,235.39
2016,1,9,12,0,161.0,228.0,2.1,11.0,309.0,298.77,242.52
2016,1,9,12,15,137.0,227.5,1.95,11.0,296.5,291.11,236.39
2016,1,9,12,30,113.0,227.0,1.8,11.0,284.0,280.01,227.44
2016,1,9,12,45,123.5,224.0,1.65,11.0,285.5,287.75,233.85
2016,1,9,13,0,134.0,221.0,1.5,11.0,287.0,293.02,238.2
2016,1,9,13,15,127.0,214.0,1.45,11.0,275.0,284.63,231.61
2016,1,9,13,30,120.0,207.0,1.4,11.0,263.0,275.72,224.64
2016,1,9,13,45,110.0,196.5,1.35,11.0,246.0,261.1,213.02
2016,1,9,14,0,100.0,186.0,1.3,11.0,229.0,241.77,197.55
2016,1,9,14,15,158.0,172.0,1.2,11.0,235.0,262.05,214.71
2016,1,9,14,30,216.0,158.0,1.1,11.0,241.0,281.13,230.38
2016,1,9,14,45,201.5,147.0,1.0,11.0,218.5,255.99,209.67
2016,1,9,15,0,187.0,136.0,0.9,11.0,196.0,235.63,192.79
2016,1,9,15,15,174.5,120.0,0.85,10.5,170.5,210.42,172.05
2016,1,9,15,30,162.0,104.0,0.8,10.0,145.0,185.13,150.8
2016,1,9,15,45,141.5,87.0,0.8,10.0,118.5,155.44,125.23
2016,1,9,16,0,121.0,70.0,0.8,10.0,92.0,126.32,99.73
2016,1,9,16,15,89.0,52.5,0.8,10.0,66.0,93.23,70.77
2016,1,9,16,30,57.0,35.0,0.8,10.0,40.0,61.4,41.58
2016,1,9,16,45,28.5,17.5,0.8,10.0,20.0,28.4,0.0
2016,1,9,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,7,45,165.5,16.5,1.6,8.0,33.0,12.49,0.0
2016,1,10,8,0,331.0,33.0,1.8,9.0,66.0,26.1,16.2
2016,1,10,8,15,422.0,42.0,1.85,9.0,105.0,31.9,22.66
2016,1,10,8,30,513.0,51.0,1.9,9.0,144.0,37.51,28.18
2016,1,10,8,45,580.5,56.0,2.0,9.5,185.5,54.67,31.68
2016,1,10,9,0,648.0,61.0,2.1,10.0,227.0,91.94,49.79
2016,1,10,9,15,685.0,65.0,2.1,10.0,265.5,130.22,76.2
2016,1,10,9,30,722.0,69.0,2.1,10.0,304.0,173.38,110.95
2016,1,10,9,45,760.0,69.0,2.15,10.5,339.5,212.2,144.1
2016,1,10,10,0,798.0,69.0,2.2,11.0,375.0,252.8,179.87
2016,1,10,10,15,814.5,71.0,2.1,11.5,403.5,290.75,214.3
2016,1,10,10,30,831.0,73.0,2.0,12.0,432.0,328.21,247.91
2016,1,10,10,45,848.5,72.5,1.95,12.5,455.0,362.89,278.72
2016,1,10,11,0,866.0,72.0,1.9,13.0,478.0,396.63,308.1
2016,1,10,11,15,686.5,118.0,1.8,13.0,446.5,393.1,309.57
2016,1,10,11,30,507.0,164.0,1.7,13.0,415.0,378.33,300.66
2016,1,10,11,45,475.5,174.5,1.6,13.5,412.5,387.94,308.86
2016,1,10,12,0,444.0,185.0,1.5,14.0,410.0,394.97,314.43
2016,1,10,12,15,350.5,203.0,1.45,14.0,380.5,374.39,298.83
2016,1,10,12,30,257.0,221.0,1.4,14.0,351.0,351.83,281.28
2016,1,10,12,45,162.0,217.0,1.35,14.5,298.5,300.86,240.71
2016,1,10,13,0,67.0,213.0,1.3,15.0,246.0,246.79,197.11
2016,1,10,13,15,136.5,209.5,1.25,15.0,274.5,285.24,228.71
2016,1,10,13,30,206.0,206.0,1.2,15.0,303.0,320.63,257.19
2016,1,10,13,45,254.0,190.5,1.15,15.0,304.0,335.6,269.34
2016,1,10,14,0,302.0,175.0,1.1,15.0,305.0,345.2,277.33
2016,1,10,14,15,285.0,164.5,1.05,14.5,281.5,324.7,261.68
2016,1,10,14,30,268.0,154.0,1.0,14.0,258.0,303.52,245.43
2016,1,10,14,45,257.0,142.0,1.0,14.0,234.0,283.14,229.25
2016,1,10,15,0,246.0,130.0,1.0,14.0,210.0,262.24,212.31
2016,1,10,15,15,236.0,114.5,0.9,13.5,183.5,237.39,192.04
2016,1,10,15,30,226.0,99.0,0.8,13.0,157.0,212.11,170.93
2016,1,10,15,45,206.0,83.0,0.75,12.5,129.0,181.88,145.3
2016,1,10,16,0,186.0,67.0,0.7,12.0,101.0,152.01,119.39
2016,1,10,16,15,156.0,50.5,0.75,11.5,74.0,118.53,90.13
2016,1,10,16,30,126.0,34.0,0.8,11.0,47.0,86.18,59.9
2016,1,10,16,45,63.0,17.0,0.9,10.5,23.5,40.4,2.69
2016,1,10,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,45,17.5,17.0,1.05,9.5,18.5,16.19,0.0
2016,1,11,8,0,35.0,34.0,1.1,10.0,37.0,29.71,19.2
2016,1,11,8,15,54.5,51.0,1.25,10.0,59.5,43.54,32.84
2016,1,11,8,30,74.0,68.0,1.4,10.0,82.0,57.01,45.48
2016,1,11,8,45,84.5,85.5,1.55,10.5,105.0,73.93,56.42
2016,1,11,9,0,95.0,103.0,1.7,11.0,128.0,95.05,72.47
2016,1,11,9,15,101.0,119.5,1.7,11.0,149.5,115.92,89.31
2016,1,11,9,30,107.0,136.0,1.7,11.0,171.0,137.33,107.03
2016,1,11,9,45,112.5,150.0,1.7,11.5,190.0,157.06,123.36
2016,1,11,10,0,118.0,164.0,1.7,12.0,209.0,177.11,139.96
2016,1,11,10,15,78.0,169.0,1.65,12.5,200.0,178.54,142.43
2016,1,11,10,30,38.0,174.0,1.6,13.0,191.0,174.81,140.2
2016,1,11,10,45,187.0,181.5,1.55,13.5,269.0,235.24,186.69
2016,1,11,11,0,336.0,189.0,1.5,14.0,347.0,305.61,241.21
2016,1,11,11,15,372.0,188.5,1.45,14.0,368.5,331.5,262.13
2016,1,11,11,30,408.0,188.0,1.4,14.0,390.0,358.96,284.41
2016,1,11,11,45,361.5,200.5,1.4,14.5,381.5,360.38,285.93
2016,1,11,12,0,315.0,213.0,1.4,15.0,373.0,359.66,285.54
2016,1,11,12,15,313.5,213.5,1.4,15.0,373.0,366.99,291.87
2016,1,11,12,30,312.0,214.0,1.4,15.0,373.0,373.31,297.29
2016,1,11,12,45,285.5,214.5,1.4,15.5,358.5,365.63,291.11
2016,1,11,13,0,259.0,215.0,1.4,16.0,344.0,356.57,283.83
2016,1,11,13,15,256.0,208.5,1.4,16.0,333.0,351.73,280.54
2016,1,11,13,30,253.0,202.0,1.4,16.0,322.0,345.94,276.43
2016,1,11,13,45,247.5,193.0,1.4,16.0,305.5,335.29,268.49
2016,1,11,14,0,242.0,184.0,1.4,16.0,289.0,323.77,259.79
2016,1,11,14,15,474.5,130.0,1.3,16.0,319.5,392.2,315.09
2016,1,11,14,30,707.0,76.0,1.2,16.0,350.0,451.22,360.89
2016,1,11,14,45,675.5,76.0,1.1,16.0,319.0,426.92,340.65
2016,1,11,15,0,644.0,76.0,1.0,16.0,288.0,401.48,319.77
2016,1,11,15,15,615.5,69.5,0.95,15.5,252.0,369.41,294.07
2016,1,11,15,30,587.0,63.0,0.9,15.0,216.0,336.7,267.05
2016,1,11,15,45,542.0,56.0,0.85,14.5,178.5,296.37,233.2
2016,1,11,16,0,497.0,49.0,0.8,14.0,141.0,256.99,199.1
