Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.5,3.55,13.0,2.5,0.0,0.0
2016,1,22,7,30,0.0,5.0,3.5,13.0,5.0,4.91,0.0
2016,1,22,7,45,0.0,17.5,3.5,13.5,17.5,16.89,4.44
2016,1,22,8,0,0.0,30.0,3.5,14.0,30.0,28.79,18.81
2016,1,22,8,15,0.0,46.0,3.45,14.0,46.0,43.35,32.38
2016,1,22,8,30,0.0,62.0,3.4,14.0,62.0,57.71,45.56
2016,1,22,8,45,0.0,79.5,3.4,14.0,79.5,73.65,57.01
2016,1,22,9,0,0.0,97.0,3.4,14.0,97.0,89.93,70.92
2016,1,22,9,15,4.0,111.0,3.4,14.0,112.5,103.9,82.55
2016,1,22,9,30,8.0,125.0,3.4,14.0,128.0,118.25,94.35
2016,1,22,9,45,76.0,150.5,3.4,14.5,181.5,154.25,121.47
2016,1,22,10,0,144.0,176.0,3.4,15.0,235.0,196.51,154.08
2016,1,22,10,15,101.0,184.5,3.35,15.0,227.5,200.76,159.18
2016,1,22,10,30,58.0,193.0,3.3,15.0,220.0,199.45,159.23
2016,1,22,10,45,71.5,206.0,3.25,15.0,241.0,219.71,175.6
2016,1,22,11,0,85.0,219.0,3.2,15.0,262.0,240.83,192.61
2016,1,22,11,15,42.5,174.5,3.35,15.0,196.0,185.23,147.97
2016,1,22,11,30,0.0,130.0,3.5,15.0,130.0,125.38,99.05
2016,1,22,11,45,12.5,170.5,3.65,15.0,177.0,170.37,136.04
2016,1,22,12,0,25.0,211.0,3.8,15.0,224.0,216.23,173.3
2016,1,22,12,15,12.5,161.5,3.8,15.0,168.0,162.82,129.75
2016,1,22,12,30,0.0,112.0,3.8,15.0,112.0,108.43,85.0
2016,1,22,12,45,0.0,83.5,3.8,15.0,83.5,80.77,62.13
2016,1,22,13,0,0.0,55.0,3.8,15.0,55.0,53.16,39.13
2016,1,22,13,15,0.0,83.5,3.65,14.5,83.5,80.77,62.38
2016,1,22,13,30,0.0,112.0,3.5,14.0,112.0,108.73,85.88
2016,1,22,13,45,0.0,131.5,3.35,14.0,131.5,128.25,102.16
2016,1,22,14,0,0.0,151.0,3.2,14.0,151.0,148.23,118.8
2016,1,22,14,15,0.0,120.0,3.1,14.0,120.0,117.3,93.29
2016,1,22,14,30,0.0,89.0,3.0,14.0,89.0,86.38,67.61
2016,1,22,14,45,0.0,81.5,2.9,14.0,81.5,79.03,61.56
2016,1,22,15,0,0.0,74.0,2.8,14.0,74.0,71.66,55.44
2016,1,22,15,15,0.0,65.5,2.65,14.0,65.5,63.31,48.44
2016,1,22,15,30,0.0,57.0,2.5,14.0,57.0,55.08,41.47
2016,1,22,15,45,0.0,48.0,2.35,14.0,48.0,46.37,34.0
2016,1,22,16,0,0.0,39.0,2.2,14.0,39.0,37.66,26.46
2016,1,22,16,15,0.0,30.0,2.1,13.5,30.0,28.96,18.9
2016,1,22,16,30,0.0,21.0,2.0,13.0,21.0,20.26,11.27
2016,1,22,16,45,0.0,13.5,1.9,12.5,13.5,13.02,4.52
2016,1,22,17,0,0.0,6.0,1.8,12.0,6.0,5.78,0.0
2016,1,22,17,15,0.0,3.0,1.8,12.0,3.0,2.95,0.0
2016,1,22,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,6.0,2.1,9.5,6.0,0.0,0.0
2016,1,23,7,30,0.0,12.0,2.4,10.0,12.0,11.8,0.0
2016,1,23,7,45,93.5,30.5,2.7,10.5,41.0,25.2,10.38
2016,1,23,8,0,187.0,49.0,3.0,11.0,70.0,39.67,28.49
2016,1,23,8,15,274.5,62.0,3.2,11.0,109.0,47.33,36.34
2016,1,23,8,30,362.0,75.0,3.4,11.0,148.0,56.04,44.65
2016,1,23,8,45,383.5,91.5,3.6,11.5,185.0,85.43,58.1
2016,1,23,9,0,405.0,108.0,3.8,12.0,222.0,121.63,82.12
2016,1,23,9,15,449.0,116.5,3.85,12.0,260.0,155.58,107.07
2016,1,23,9,30,493.0,125.0,3.9,12.0,298.0,192.88,137.11
2016,1,23,9,45,278.5,148.0,4.0,12.5,248.0,191.81,146.1
2016,1,23,10,0,64.0,171.0,4.1,13.0,198.0,173.92,139.13
2016,1,23,10,15,32.0,130.0,4.0,13.0,143.5,132.24,105.47
2016,1,23,10,30,0.0,89.0,3.9,13.0,89.0,85.94,67.33
2016,1,23,10,45,220.0,136.0,3.85,13.0,246.5,209.1,167.03
2016,1,23,11,0,440.0,183.0,3.8,13.0,404.0,349.56,279.54
2016,1,23,11,15,220.0,146.0,3.8,13.0,256.5,234.98,189.39
2016,1,23,11,30,0.0,109.0,3.8,13.0,109.0,105.29,83.05
2016,1,23,11,45,0.0,84.0,3.8,13.0,84.0,81.26,63.04
2016,1,23,12,0,0.0,59.0,3.8,13.0,59.0,57.04,42.68
2016,1,23,12,15,390.5,89.0,3.8,13.0,302.0,296.72,244.58
2016,1,23,12,30,781.0,119.0,3.8,13.0,545.0,545.34,443.29
2016,1,23,12,45,778.5,118.5,3.8,13.0,538.5,554.83,450.47
2016,1,23,13,0,776.0,118.0,3.8,13.0,532.0,561.74,456.68
2016,1,23,13,15,395.0,152.5,3.8,13.0,363.5,385.31,315.61
2016,1,23,13,30,14.0,187.0,3.8,13.0,195.0,191.37,154.3
2016,1,23,13,45,157.0,192.0,3.85,13.0,267.5,286.42,234.75
2016,1,23,14,0,300.0,197.0,3.9,13.0,340.0,378.2,310.43
2016,1,23,14,15,370.0,172.5,3.8,12.5,338.0,390.91,322.03
2016,1,23,14,30,440.0,148.0,3.7,12.0,336.0,406.44,335.89
2016,1,23,14,45,291.0,152.0,3.65,12.0,272.5,321.55,265.95
2016,1,23,15,0,142.0,156.0,3.6,12.0,209.0,241.06,198.8
2016,1,23,15,15,129.5,141.5,3.35,11.5,185.5,218.15,180.12
2016,1,23,15,30,117.0,127.0,3.1,11.0,162.0,195.36,161.08
2016,1,23,15,45,107.0,108.5,2.9,11.0,137.0,169.14,138.57
2016,1,23,16,0,97.0,90.0,2.7,11.0,112.0,142.95,115.72
2016,1,23,16,15,79.0,71.5,2.5,10.5,87.0,113.72,90.21
2016,1,23,16,30,61.0,53.0,2.3,10.0,62.0,85.08,64.91
2016,1,23,16,45,30.5,35.5,2.1,9.5,40.0,49.88,33.49
2016,1,23,17,0,0.0,18.0,1.9,9.0,18.0,17.79,0.0
2016,1,23,17,15,0.0,9.0,1.85,9.0,9.0,8.85,0.0
2016,1,23,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,6.0,1.1,6.5,6.0,0.0,0.0
2016,1,24,7,30,0.0,12.0,1.1,7.0,12.0,11.8,0.0
2016,1,24,7,45,85.5,27.5,1.1,8.0,37.5,22.9,9.76
2016,1,24,8,0,171.0,43.0,1.1,9.0,63.0,33.14,23.22
2016,1,24,8,15,218.0,59.0,1.2,9.0,96.0,47.44,36.82
2016,1,24,8,30,265.0,75.0,1.3,9.0,129.0,55.86,44.9
2016,1,24,8,45,293.5,90.0,1.4,9.5,162.5,81.37,57.05
2016,1,24,9,0,322.0,105.0,1.5,10.0,196.0,112.7,78.25
2016,1,24,9,15,357.0,113.0,1.55,10.0,228.0,141.3,99.59
2016,1,24,9,30,392.0,121.0,1.6,10.0,260.0,172.56,124.93
2016,1,24,9,45,386.0,136.5,1.7,10.0,284.5,203.88,152.93
2016,1,24,10,0,380.0,152.0,1.8,10.0,309.0,234.23,180.24
2016,1,24,10,15,377.0,165.0,1.75,10.0,330.5,263.78,206.45
2016,1,24,10,30,374.0,178.0,1.7,10.0,352.0,290.5,229.95
2016,1,24,10,45,261.0,202.5,1.65,10.5,327.0,285.76,228.65
2016,1,24,11,0,148.0,227.0,1.6,11.0,302.0,273.61,220.18
2016,1,24,11,15,198.0,231.5,1.6,11.0,334.5,306.04,246.46
2016,1,24,11,30,248.0,236.0,1.6,11.0,367.0,341.22,274.75
2016,1,24,11,45,300.5,231.0,1.6,11.5,393.0,370.49,297.89
2016,1,24,12,0,353.0,226.0,1.6,12.0,419.0,401.13,322.04
2016,1,24,12,15,371.5,222.5,1.65,12.5,426.0,416.21,333.94
2016,1,24,12,30,390.0,219.0,1.7,13.0,433.0,430.67,345.37
2016,1,24,12,45,381.0,218.0,1.8,13.5,425.0,431.58,346.19
2016,1,24,13,0,372.0,217.0,1.9,14.0,417.0,431.05,345.88
2016,1,24,13,15,617.5,148.5,2.05,14.0,470.5,511.44,411.62
2016,1,24,13,30,863.0,80.0,2.2,14.0,524.0,583.61,469.88
2016,1,24,13,45,849.5,79.5,2.35,14.0,502.0,576.0,464.67
2016,1,24,14,0,836.0,79.0,2.5,14.0,480.0,565.66,457.71
2016,1,24,14,15,821.0,77.0,2.5,13.5,451.5,550.24,446.95
2016,1,24,14,30,806.0,75.0,2.5,13.0,423.0,532.4,434.02
2016,1,24,14,45,775.5,74.5,2.55,13.0,388.0,505.62,413.04
2016,1,24,15,0,745.0,74.0,2.6,13.0,353.0,477.27,390.37
2016,1,24,15,15,714.0,70.0,2.25,12.5,314.5,443.61,362.7
2016,1,24,15,30,683.0,66.0,1.9,12.0,276.0,410.98,335.1
2016,1,24,15,45,640.5,60.5,1.6,11.5,234.5,369.28,299.63
2016,1,24,16,0,598.0,55.0,1.3,11.0,193.0,328.06,263.58
2016,1,24,16,15,527.0,48.0,1.2,10.5,150.5,274.85,217.55
2016,1,24,16,30,456.0,41.0,1.1,10.0,108.0,224.86,173.1
2016,1,24,16,45,344.5,30.5,1.05,9.5,70.5,161.93,116.01
2016,1,24,17,0,233.0,20.0,1.0,9.0,33.0,99.78,18.23
2016,1,24,17,15,116.5,10.0,1.0,8.5,16.5,39.04,0.0
2016,1,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,8.5,0.75,8.5,8.5,0.0,0.0
2016,1,25,7,30,0.0,17.0,0.8,9.0,17.0,16.71,0.0
2016,1,25,7,45,226.5,25.0,0.85,9.5,52.0,19.65,8.03
2016,1,25,8,0,453.0,33.0,0.9,10.0,87.0,24.72,15.9
2016,1,25,8,15,532.0,39.5,1.0,10.5,129.5,28.23,19.59
2016,1,25,8,30,611.0,46.0,1.1,11.0,172.0,34.66,25.62
2016,1,25,8,45,658.5,51.0,1.25,11.5,214.5,66.82,34.26
2016,1,25,9,0,706.0,56.0,1.4,12.0,257.0,107.82,57.8
2016,1,25,9,15,738.5,59.5,1.5,12.5,297.0,149.06,88.36
2016,1,25,9,30,771.0,63.0,1.6,13.0,337.0,192.27,124.15
2016,1,25,9,45,763.0,74.0,1.75,13.5,368.0,235.09,162.88
2016,1,25,10,0,755.0,85.0,1.9,14.0,399.0,273.7,198.42
2016,1,25,10,15,772.5,87.5,1.95,14.0,429.0,314.74,235.19
2016,1,25,10,30,790.0,90.0,2.0,14.0,459.0,353.17,269.51
2016,1,25,10,45,800.5,92.5,2.1,14.5,482.5,388.49,300.48
2016,1,25,11,0,811.0,95.0,2.2,15.0,506.0,422.63,329.84
2016,1,25,11,15,819.0,96.0,2.2,15.0,522.5,452.84,355.95
2016,1,25,11,30,827.0,97.0,2.2,15.0,539.0,481.32,380.18
2016,1,25,11,45,831.0,97.5,2.25,15.5,548.0,505.47,400.03
2016,1,25,12,0,835.0,98.0,2.3,16.0,557.0,527.39,417.74
2016,1,25,12,15,835.5,98.0,2.3,16.0,558.5,544.61,432.17
2016,1,25,12,30,836.0,98.0,2.3,16.0,560.0,559.27,444.4
2016,1,25,12,45,837.5,96.0,2.35,16.0,554.0,569.82,453.58
2016,1,25,13,0,839.0,94.0,2.4,16.0,548.0,577.67,460.59
2016,1,25,13,15,832.5,93.0,2.35,16.0,534.0,579.23,462.29
2016,1,25,13,30,826.0,92.0,2.3,16.0,520.0,577.98,461.77
2016,1,25,13,45,816.5,90.5,2.3,16.0,499.0,571.72,457.56
2016,1,25,14,0,807.0,89.0,2.3,16.0,478.0,562.77,451.19
2016,1,25,14,15,791.0,86.5,2.25,15.5,450.0,546.51,439.73
2016,1,25,14,30,775.0,84.0,2.2,15.0,422.0,527.91,426.22
2016,1,25,14,45,755.0,80.5,2.15,15.0,388.5,503.9,407.45
2016,1,25,15,0,735.0,77.0,2.1,15.0,355.0,478.04,386.84
2016,1,25,15,15,703.0,73.0,1.85,14.5,316.0,445.77,360.75
2016,1,25,15,30,671.0,69.0,1.6,14.0,277.0,411.16,332.19
2016,1,25,15,45,628.0,63.5,1.35,13.5,236.0,369.39,297.21
2016,1,25,16,0,585.0,58.0,1.1,13.0,195.0,328.13,261.68
2016,1,25,16,15,515.0,51.0,1.05,12.0,152.5,275.41,217.1
2016,1,25,16,30,445.0,44.0,1.0,11.0,110.0,225.8,173.81
2016,1,25,16,45,332.5,33.0,1.0,10.5,72.5,161.89,116.95
2016,1,25,17,0,220.0,22.0,1.0,10.0,35.0,99.61,29.74
2016,1,25,17,15,110.0,11.0,1.0,10.0,17.5,38.74,0.0
2016,1,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.0,0.6,7.5,9.0,0.0,0.0
2016,1,26,7,30,0.0,18.0,0.6,8.0,18.0,17.69,0.0
2016,1,26,7,45,216.5,27.0,0.6,8.5,53.5,21.51,9.91
2016,1,26,8,0,433.0,36.0,0.6,9.0,89.0,27.41,18.4
2016,1,26,8,15,514.5,44.0,0.6,9.5,132.0,32.11,23.19
2016,1,26,8,30,596.0,52.0,0.6,10.0,175.0,36.66,27.57
2016,1,26,8,45,651.0,56.5,0.65,10.5,219.5,69.77,36.54
2016,1,26,9,0,706.0,61.0,0.7,11.0,264.0,113.95,62.91
2016,1,26,9,15,740.0,65.0,0.9,11.5,305.0,155.97,94.23
2016,1,26,9,30,774.0,69.0,1.1,12.0,346.0,200.13,130.84
2016,1,26,9,45,790.0,73.5,1.3,13.0,381.0,242.52,168.1
2016,1,26,10,0,806.0,78.0,1.5,14.0,416.0,284.93,205.72
2016,1,26,10,15,822.5,80.5,1.55,14.0,447.0,325.4,242.15
2016,1,26,10,30,839.0,83.0,1.6,14.0,478.0,365.43,277.79
2016,1,26,10,45,850.5,84.5,1.65,14.5,502.0,401.95,309.57
2016,1,26,11,0,862.0,86.0,1.7,15.0,526.0,437.2,339.6
2016,1,26,11,15,869.0,87.0,1.7,15.0,543.0,468.53,366.44
2016,1,26,11,30,876.0,88.0,1.7,15.0,560.0,497.93,391.2
2016,1,26,11,45,879.0,89.0,1.75,15.5,569.0,523.29,411.83
2016,1,26,12,0,882.0,90.0,1.8,16.0,578.0,546.24,430.17
2016,1,26,12,15,882.5,90.0,1.8,16.0,579.0,564.33,445.1
2016,1,26,12,30,883.0,90.0,1.8,16.0,580.0,579.71,457.75
2016,1,26,12,45,874.5,91.5,1.85,16.0,572.5,588.81,465.71
2016,1,26,13,0,866.0,93.0,1.9,16.0,565.0,594.93,471.33
2016,1,26,13,15,690.5,134.0,1.85,16.0,504.5,543.13,431.39
2016,1,26,13,30,515.0,175.0,1.8,16.0,444.0,485.0,386.3
2016,1,26,13,45,548.5,157.0,1.8,16.0,433.5,487.45,389.6
2016,1,26,14,0,582.0,139.0,1.8,16.0,423.0,489.95,392.38
2016,1,26,14,15,605.5,124.0,1.75,15.5,404.5,485.21,389.96
2016,1,26,14,30,629.0,109.0,1.7,15.0,386.0,477.7,385.26
2016,1,26,14,45,576.5,110.0,1.65,15.0,348.5,443.02,357.95
2016,1,26,15,0,524.0,111.0,1.6,15.0,311.0,405.48,328.22
2016,1,26,15,15,489.5,106.5,1.4,14.5,278.0,374.27,303.25
2016,1,26,15,30,455.0,102.0,1.2,14.0,245.0,343.06,277.69
2016,1,26,15,45,532.5,80.5,1.0,13.5,224.5,346.43,278.87
2016,1,26,16,0,610.0,59.0,0.8,13.0,204.0,342.24,272.28
2016,1,26,16,15,540.5,52.0,0.85,12.5,160.5,288.68,226.94
2016,1,26,16,30,471.0,45.0,0.9,12.0,117.0,238.12,182.96
2016,1,26,16,45,355.0,34.0,0.95,11.5,78.0,171.65,124.71
2016,1,26,17,0,239.0,23.0,1.0,11.0,39.0,107.86,42.17
2016,1,26,17,15,119.5,11.5,1.0,10.5,19.5,42.05,0.0
2016,1,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,1.1,7.5,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,1.3,8.0,14.0,13.76,0.0
2016,1,27,7,45,96.5,29.0,1.5,8.5,41.0,24.12,12.29
2016,1,27,8,0,193.0,44.0,1.7,9.0,68.0,33.74,23.94
2016,1,27,8,15,235.5,60.5,1.6,9.5,101.5,45.65,35.25
2016,1,27,8,30,278.0,77.0,1.5,10.0,135.0,57.11,45.91
2016,1,27,8,45,306.0,92.0,1.4,10.5,169.0,85.56,59.27
2016,1,27,9,0,334.0,107.0,1.3,11.0,203.0,117.7,81.32
2016,1,27,9,15,365.5,115.5,1.25,11.5,235.0,147.11,103.42
2016,1,27,9,30,397.0,124.0,1.2,12.0,267.0,178.89,129.05
2016,1,27,9,45,407.5,136.5,1.2,12.5,296.5,211.61,157.03
2016,1,27,10,0,418.0,149.0,1.2,13.0,326.0,244.65,185.35
2016,1,27,10,15,451.5,154.0,1.15,13.5,357.5,278.24,213.24
2016,1,27,10,30,485.0,159.0,1.1,14.0,389.0,313.49,242.22
2016,1,27,10,45,674.5,120.5,1.05,14.5,457.5,369.64,285.41
2016,1,27,11,0,864.0,82.0,1.0,15.0,526.0,436.7,337.17
2016,1,27,11,15,871.0,83.0,0.9,15.5,542.5,468.14,362.18
2016,1,27,11,30,878.0,84.0,0.8,16.0,559.0,497.66,385.1
2016,1,27,11,45,884.0,83.5,0.7,16.5,569.0,523.68,404.64
2016,1,27,12,0,890.0,83.0,0.6,17.0,579.0,546.48,421.16
2016,1,27,12,15,890.0,83.0,0.5,17.0,580.0,564.12,434.18
2016,1,27,12,30,890.0,83.0,0.4,17.0,581.0,579.0,444.83
2016,1,27,12,45,887.0,83.0,0.35,17.0,574.5,589.39,452.55
2016,1,27,13,0,884.0,83.0,0.3,17.0,568.0,596.87,458.04
2016,1,27,13,15,878.5,82.0,0.3,17.0,554.0,598.95,460.2
2016,1,27,13,30,873.0,81.0,0.3,17.0,540.0,599.68,461.3
2016,1,27,13,45,864.5,79.5,0.35,17.5,518.5,593.89,457.44
2016,1,27,14,0,856.0,78.0,0.4,18.0,497.0,585.26,451.49
2016,1,27,14,15,842.0,76.0,0.45,17.5,469.0,570.2,442.42
2016,1,27,14,30,828.0,74.0,0.5,17.0,441.0,552.62,431.24
2016,1,27,14,45,809.5,71.0,0.55,17.0,407.0,529.1,414.55
2016,1,27,15,0,791.0,68.0,0.6,17.0,373.0,503.54,395.87
2016,1,27,15,15,763.0,65.0,0.55,16.5,334.0,471.31,371.46
2016,1,27,15,30,735.0,62.0,0.5,16.0,295.0,437.91,345.44
2016,1,27,15,45,695.0,57.0,0.5,16.0,252.5,395.89,311.7
2016,1,27,16,0,655.0,52.0,0.5,16.0,210.0,353.98,276.94
2016,1,27,16,15,590.5,46.0,0.5,15.5,166.5,304.06,235.32
2016,1,27,16,30,526.0,40.0,0.5,15.0,123.0,254.78,192.89
2016,1,27,16,45,418.5,31.0,0.5,15.0,83.0,191.01,137.27
2016,1,27,17,0,311.0,22.0,0.5,15.0,43.0,130.08,59.38
2016,1,27,17,15,155.5,11.0,0.5,14.5,21.5,51.33,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,5.5,0.5,10.0,5.5,5.41,0.0
2016,1,28,7,30,0.0,11.0,0.5,10.0,11.0,10.81,0.0
2016,1,28,7,45,29.5,28.0,0.5,10.5,31.5,24.69,13.11
2016,1,28,8,0,59.0,45.0,0.5,11.0,52.0,38.72,28.19
2016,1,28,8,15,73.5,64.0,0.6,11.0,76.5,53.83,42.35
2016,1,28,8,30,88.0,83.0,0.7,11.0,101.0,68.49,55.9
2016,1,28,8,45,97.5,101.0,0.85,11.5,126.0,90.02,68.63
2016,1,28,9,0,107.0,119.0,1.0,12.0,151.0,112.69,86.1
2016,1,28,9,15,114.0,136.0,0.95,12.5,174.0,135.16,104.05
2016,1,28,9,30,121.0,153.0,0.9,13.0,197.0,158.23,122.76
2016,1,28,9,45,128.0,169.0,0.85,13.5,220.0,181.04,141.27
2016,1,28,10,0,135.0,185.0,0.8,14.0,243.0,204.35,160.07
2016,1,28,10,15,238.0,188.0,0.85,14.0,298.0,244.95,190.87
2016,1,28,10,30,341.0,191.0,0.9,14.0,353.0,294.84,229.68
2016,1,28,10,45,431.5,180.5,1.0,14.5,397.0,333.42,259.93
2016,1,28,11,0,522.0,170.0,1.1,15.0,441.0,377.92,295.06
2016,1,28,11,15,334.5,210.0,1.35,15.0,386.0,349.48,275.64
2016,1,28,11,30,147.0,250.0,1.6,15.0,331.0,309.02,245.18
2016,1,28,11,45,146.0,255.0,1.85,15.5,336.0,318.99,253.38
2016,1,28,12,0,145.0,260.0,2.1,16.0,341.0,328.53,260.9
2016,1,28,12,15,73.0,217.0,2.0,16.0,258.0,250.83,199.39
2016,1,28,12,30,1.0,174.0,1.9,16.0,175.0,169.28,133.58
2016,1,28,12,45,0.5,153.0,1.8,16.5,153.5,148.78,117.0
2016,1,28,13,0,0.0,132.0,1.7,17.0,132.0,128.11,100.12
2016,1,28,13,15,0.0,93.0,1.65,17.0,93.0,90.01,69.12
2016,1,28,13,30,0.0,54.0,1.6,17.0,54.0,52.19,37.99
2016,1,28,13,45,154.0,130.0,1.6,17.0,206.0,226.77,183.22
2016,1,28,14,0,308.0,206.0,1.6,17.0,358.0,397.57,318.0
2016,1,28,14,15,157.5,182.0,1.5,17.0,260.0,280.22,224.14
2016,1,28,14,30,7.0,158.0,1.4,17.0,162.0,160.37,126.83
2016,1,28,14,45,76.5,161.5,1.3,17.0,192.0,208.0,166.86
2016,1,28,15,0,146.0,165.0,1.2,17.0,222.0,255.2,205.2
2016,1,28,15,15,140.0,148.5,1.0,16.5,198.5,233.11,187.44
2016,1,28,15,30,134.0,132.0,0.8,16.0,175.0,210.72,169.45
2016,1,28,15,45,126.0,114.0,0.65,15.5,150.0,185.4,148.76
2016,1,28,16,0,118.0,96.0,0.5,15.0,125.0,159.98,127.54
2016,1,28,16,15,104.0,77.5,0.45,14.5,99.0,131.44,103.37
2016,1,28,16,30,90.0,59.0,0.4,14.0,73.0,103.21,79.0
2016,1,28,16,45,57.5,42.0,0.4,14.0,49.5,71.07,50.96
2016,1,28,17,0,25.0,25.0,0.4,14.0,26.0,35.09,15.22
2016,1,28,17,15,12.5,12.5,0.35,14.0,13.0,15.59,0.0
2016,1,28,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,2.0,1.75,13.5,2.0,1.97,0.0
2016,1,29,7,30,0.0,4.0,2.0,14.0,4.0,3.93,0.0
2016,1,29,7,45,0.0,12.0,2.25,14.5,12.0,11.57,3.18
2016,1,29,8,0,0.0,20.0,2.5,15.0,20.0,19.29,11.0
2016,1,29,8,15,0.0,30.0,2.55,15.0,30.0,28.96,19.87
2016,1,29,8,30,0.0,40.0,2.6,15.0,40.0,38.63,28.7
2016,1,29,8,45,0.0,50.0,2.7,15.5,50.0,48.3,35.42
2016,1,29,9,0,0.0,60.0,2.8,16.0,60.0,57.99,43.58
2016,1,29,9,15,0.0,69.0,2.85,16.0,69.0,66.57,50.8
2016,1,29,9,30,0.0,78.0,2.9,16.0,78.0,75.13,57.92
2016,1,29,9,45,0.0,81.5,3.0,16.5,81.5,78.59,60.59
2016,1,29,10,0,0.0,85.0,3.1,17.0,85.0,82.02,63.21
2016,1,29,10,15,0.0,91.5,3.15,17.0,91.5,88.26,68.26
2016,1,29,10,30,0.0,98.0,3.2,17.0,98.0,94.51,73.29
2016,1,29,10,45,0.5,132.0,3.25,17.0,132.5,126.92,99.81
2016,1,29,11,0,1.0,166.0,3.3,17.0,167.0,159.41,126.1
2016,1,29,11,15,0.5,137.0,3.35,17.0,137.5,132.16,103.75
2016,1,29,11,30,0.0,108.0,3.4,17.0,108.0,104.36,80.96
2016,1,29,11,45,0.0,110.0,3.45,17.0,110.0,106.34,82.56
2016,1,29,12,0,0.0,112.0,3.5,17.0,112.0,108.32,84.14
2016,1,29,12,15,0.0,69.5,3.55,17.0,69.5,67.21,50.3
2016,1,29,12,30,0.0,27.0,3.6,17.0,27.0,26.08,16.16
2016,1,29,12,45,0.0,26.5,3.65,17.5,26.5,25.6,15.73
2016,1,29,13,0,0.0,26.0,3.7,18.0,26.0,25.12,15.3
2016,1,29,13,15,0.0,25.5,3.7,18.0,25.5,24.63,14.91
2016,1,29,13,30,0.0,25.0,3.7,18.0,25.0,24.15,14.53
2016,1,29,13,45,0.0,64.0,3.7,18.0,64.0,61.87,45.93
2016,1,29,14,0,0.0,103.0,3.7,18.0,103.0,99.98,77.44
2016,1,29,14,15,0.0,66.5,3.65,17.5,66.5,64.29,48.14
2016,1,29,14,30,0.0,30.0,3.6,17.0,30.0,28.97,18.77
2016,1,29,14,45,0.0,36.0,3.55,17.0,36.0,34.76,23.71
2016,1,29,15,0,0.0,42.0,3.5,17.0,42.0,40.56,28.64
2016,1,29,15,15,0.0,37.5,3.35,16.5,37.5,36.21,25.08
2016,1,29,15,30,0.0,33.0,3.2,16.0,33.0,31.85,21.47
2016,1,29,15,45,0.0,28.0,3.1,16.0,28.0,27.02,17.36
2016,1,29,16,0,0.0,23.0,3.0,16.0,23.0,22.19,13.22
2016,1,29,16,15,0.0,18.5,3.0,15.5,18.5,17.84,9.47
2016,1,29,16,30,0.0,14.0,3.0,15.0,14.0,13.5,5.67
2016,1,29,16,45,0.0,9.5,3.0,15.0,9.5,9.16,1.82
2016,1,29,17,0,0.0,5.0,3.0,15.0,5.0,4.82,0.0
2016,1,29,17,15,0.0,2.5,3.05,15.0,2.5,2.46,0.0
2016,1,29,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,15,85.0,7.5,1.5,9.0,11.0,7.37,0.0
2016,1,30,7,30,170.0,15.0,1.8,9.0,22.0,11.67,0.0
2016,1,30,7,45,303.5,26.0,2.1,9.5,58.0,19.93,10.14
2016,1,30,8,0,437.0,37.0,2.4,10.0,94.0,27.7,18.72
2016,1,30,8,15,513.5,44.0,2.45,10.0,137.0,31.47,22.6
2016,1,30,8,30,590.0,51.0,2.5,10.0,180.0,37.61,28.43
2016,1,30,8,45,648.0,54.5,2.6,10.5,224.5,76.9,40.31
2016,1,30,9,0,706.0,58.0,2.7,11.0,269.0,117.92,65.5
2016,1,30,9,15,738.0,61.5,2.7,11.0,309.5,159.8,98.2
2016,1,30,9,30,770.0,65.0,2.7,11.0,350.0,203.63,135.82
2016,1,30,9,45,800.0,65.5,2.75,11.5,387.5,245.88,173.51
2016,1,30,10,0,830.0,66.0,2.8,12.0,425.0,289.27,212.59
2016,1,30,10,15,846.0,67.5,2.8,12.0,456.0,332.46,252.04
2016,1,30,10,30,862.0,69.0,2.8,12.0,487.0,372.37,288.31
2016,1,30,10,45,875.0,69.5,2.85,12.5,511.5,409.34,321.12
2016,1,30,11,0,888.0,70.0,2.9,13.0,536.0,445.05,352.15
2016,1,30,11,15,895.5,71.0,2.9,13.0,553.5,477.28,380.32
2016,1,30,11,30,903.0,72.0,2.9,13.0,571.0,507.52,406.32
2016,1,30,11,45,906.5,72.5,2.95,13.5,580.5,533.1,427.55
2016,1,30,12,0,910.0,73.0,3.0,14.0,590.0,556.19,446.38
2016,1,30,12,15,910.5,73.5,3.0,14.0,592.0,575.05,462.26
2016,1,30,12,30,911.0,74.0,3.0,14.0,594.0,591.12,475.74
2016,1,30,12,45,900.0,77.0,3.0,14.0,586.5,600.28,483.65
2016,1,30,13,0,889.0,80.0,3.0,14.0,579.0,606.36,489.06
2016,1,30,13,15,884.0,79.5,2.95,14.0,565.5,609.32,491.91
2016,1,30,13,30,879.0,79.0,2.9,14.0,552.0,609.33,492.39
2016,1,30,13,45,610.5,141.5,2.85,14.0,464.0,518.9,420.33
2016,1,30,14,0,342.0,204.0,2.8,14.0,376.0,417.81,338.82
2016,1,30,14,15,312.0,196.5,2.8,13.5,346.5,392.07,319.7
2016,1,30,14,30,282.0,189.0,2.8,13.0,317.0,365.79,299.48
2016,1,30,14,45,255.5,177.0,2.8,13.0,286.0,336.32,275.98
2016,1,30,15,0,229.0,165.0,2.8,13.0,255.0,306.74,252.11
2016,1,30,15,15,219.0,150.0,2.55,12.5,229.0,282.58,232.73
2016,1,30,15,30,209.0,135.0,2.3,12.0,203.0,258.05,212.66
2016,1,30,15,45,196.5,117.0,2.05,11.5,174.5,228.59,188.08
2016,1,30,16,0,184.0,99.0,1.8,11.0,146.0,199.03,162.87
2016,1,30,16,15,164.0,81.0,1.65,10.5,116.5,166.39,134.55
2016,1,30,16,30,144.0,63.0,1.5,10.0,87.0,134.38,106.2
2016,1,30,16,45,104.5,45.5,1.35,9.5,60.0,97.01,73.03
2016,1,30,17,0,65.0,28.0,1.2,9.0,33.0,60.39,35.32
2016,1,30,17,15,32.5,14.0,1.2,8.5,16.5,22.57,0.0
2016,1,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,3.0,0.8,7.0,3.0,2.95,0.0
2016,1,31,7,30,0.0,6.0,0.9,7.0,6.0,5.78,0.0
2016,1,31,7,45,0.0,16.0,1.0,7.5,16.0,15.43,6.91
2016,1,31,8,0,0.0,26.0,1.1,8.0,26.0,25.1,16.67
2016,1,31,8,15,0.0,38.0,1.3,8.0,38.0,36.7,27.58
2016,1,31,8,30,0.0,50.0,1.5,8.0,50.0,48.18,38.3
2016,1,31,8,45,0.0,62.0,1.75,8.0,62.0,59.43,46.22
2016,1,31,9,0,0.0,74.0,2.0,8.0,74.0,70.73,56.06
2016,1,31,9,15,0.0,85.0,2.2,8.0,85.0,81.18,65.05
2016,1,31,9,30,0.0,96.0,2.4,8.0,96.0,91.66,73.97
2016,1,31,9,45,50.5,142.5,2.65,8.5,164.5,143.92,116.41
2016,1,31,10,0,101.0,189.0,2.9,9.0,233.0,201.83,163.36
2016,1,31,10,15,78.0,197.5,3.05,9.0,233.0,207.93,169.2
2016,1,31,10,30,55.0,206.0,3.2,9.0,233.0,211.99,173.12
2016,1,31,10,45,201.5,211.5,3.4,9.5,317.0,277.18,225.26
2016,1,31,11,0,348.0,217.0,3.6,10.0,401.0,352.64,285.99
2016,1,31,11,15,353.0,224.0,3.75,10.0,415.5,374.34,304.45
2016,1,31,11,30,358.0,231.0,3.9,10.0,430.0,395.46,322.43
2016,1,31,11,45,644.0,155.0,4.05,10.5,520.5,481.93,393.5
2016,1,31,12,0,930.0,79.0,4.2,11.0,611.0,576.08,470.2
2016,1,31,12,15,931.5,79.0,4.25,11.0,613.5,595.48,486.68
2016,1,31,12,30,933.0,79.0,4.3,11.0,616.0,612.05,501.06
2016,1,31,12,45,928.5,80.0,4.4,11.0,609.5,623.25,511.2
2016,1,31,13,0,924.0,81.0,4.5,11.0,603.0,631.38,518.81
2016,1,31,13,15,918.5,80.5,4.55,11.0,588.5,634.29,522.08
2016,1,31,13,30,913.0,80.0,4.6,11.0,574.0,634.13,522.84
2016,1,31,13,45,901.5,79.5,4.65,11.0,552.0,627.35,518.29
2016,1,31,14,0,890.0,79.0,4.7,11.0,530.0,619.75,512.89
2016,1,31,14,15,876.0,77.0,4.65,11.0,500.5,604.34,500.93
2016,1,31,14,30,862.0,75.0,4.6,11.0,471.0,586.27,486.67
2016,1,31,14,45,836.0,74.5,4.6,11.0,435.0,560.61,466.16
2016,1,31,15,0,810.0,74.0,4.6,11.0,399.0,533.03,443.72
2016,1,31,15,15,781.5,70.5,4.4,10.5,358.5,499.2,416.1
2016,1,31,15,30,753.0,67.0,4.2,10.0,318.0,464.14,386.78
2016,1,31,15,45,704.0,64.0,4.05,9.5,273.0,418.85,348.38
2016,1,31,16,0,655.0,61.0,3.9,9.0,228.0,376.68,311.49
2016,1,31,16,15,589.5,54.5,3.85,8.5,183.0,322.58,263.9
2016,1,31,16,30,524.0,48.0,3.8,8.0,138.0,271.12,217.3
2016,1,31,16,45,413.5,38.5,3.75,8.0,95.5,203.86,156.8
2016,1,31,17,0,303.0,29.0,3.7,8.0,53.0,143.18,92.32
2016,1,31,17,15,151.5,14.5,3.95,7.5,26.5,55.87,0.0
2016,1,31,17,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,7.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,7.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,5.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,1,7,15,167.0,8.0,3.45,5.5,15.5,7.86,0.0
2016,2,1,7,30,334.0,16.0,3.7,6.0,31.0,13.5,0.0
2016,2,1,7,45,464.5,24.5,3.95,6.5,73.0,19.89,10.77
2016,2,1,8,0,595.0,33.0,4.2,7.0,115.0,25.96,17.5
2016,2,1,8,15,665.0,38.5,4.35,7.5,162.0,28.92,20.58
2016,2,1,8,30,735.0,44.0,4.5,8.0,209.0,38.84,29.79
2016,2,1,8,45,779.0,47.5,4.65,8.5,255.5,81.58,39.07
2016,2,1,9,0,823.0,51.0,4.8,9.0,302.0,131.0,71.82
2016,2,1,9,15,851.0,54.0,4.85,9.0,345.0,177.58,109.44
2016,2,1,9,30,879.0,57.0,4.9,9.0,388.0,225.46,151.79
2016,2,1,9,45,889.5,62.0,4.95,9.5,425.0,271.95,194.93
2016,2,1,10,0,900.0,67.0,5.0,10.0,462.0,317.78,237.71
2016,2,1,10,15,913.5,69.0,4.9,10.0,494.0,360.97,278.19
2016,2,1,10,30,927.0,71.0,4.8,10.0,526.0,403.24,317.27
2016,2,1,10,45,933.5,73.0,4.7,10.5,550.5,441.6,351.82
2016,2,1,11,0,940.0,75.0,4.6,11.0,575.0,478.14,383.93
2016,2,1,11,15,945.5,76.0,4.5,11.0,592.5,511.27,413.19
2016,2,1,11,30,951.0,77.0,4.4,11.0,610.0,542.15,439.96
2016,2,1,11,45,948.5,79.0,4.35,11.0,618.5,567.52,461.92
2016,2,1,12,0,946.0,81.0,4.3,11.0,627.0,590.03,481.14
2016,2,1,12,15,946.0,81.5,4.2,11.0,628.0,609.49,497.44
2016,2,1,12,30,946.0,82.0,4.1,11.0,629.0,626.02,511.12
