Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,7,30,473.0,34.0,1.5,10.0,92.0,25.46,16.6
2016,2,22,7,45,557.0,41.5,1.75,10.5,140.0,29.58,20.83
2016,2,22,8,0,641.0,49.0,2.0,11.0,188.0,36.75,27.54
2016,2,22,8,15,693.0,54.0,2.1,11.5,238.0,62.9,33.2
2016,2,22,8,30,745.0,59.0,2.2,12.0,288.0,108.22,57.33
2016,2,22,8,45,779.0,63.0,2.35,12.5,336.5,154.99,91.59
2016,2,22,9,0,813.0,67.0,2.5,13.0,385.0,204.39,132.72
2016,2,22,9,15,837.5,70.0,2.6,13.5,429.0,253.05,175.8
2016,2,22,9,30,862.0,73.0,2.7,14.0,473.0,302.85,220.44
2016,2,22,9,45,878.5,75.5,2.85,14.5,512.5,353.55,265.73
2016,2,22,10,0,895.0,78.0,3.0,15.0,552.0,400.83,307.54
2016,2,22,10,15,907.5,79.5,3.0,15.5,585.0,445.13,345.91
2016,2,22,10,30,920.0,81.0,3.0,16.0,618.0,488.43,382.44
2016,2,22,10,45,927.0,83.0,3.05,16.5,643.5,528.32,415.47
2016,2,22,11,0,934.0,85.0,3.1,17.0,669.0,566.4,446.22
2016,2,22,11,15,940.0,86.0,3.15,17.0,687.0,600.97,474.46
2016,2,22,11,30,946.0,87.0,3.2,17.0,705.0,633.29,500.49
2016,2,22,11,45,947.0,88.5,3.25,17.5,715.0,660.68,521.39
2016,2,22,12,0,948.0,90.0,3.3,18.0,725.0,685.29,539.83
2016,2,22,12,15,808.0,137.0,3.35,18.0,679.0,661.93,521.61
2016,2,22,12,30,668.0,184.0,3.4,18.0,633.0,631.41,497.77
2016,2,22,12,45,801.5,139.0,3.45,18.0,673.0,686.99,542.28
2016,2,22,13,0,935.0,94.0,3.5,18.0,713.0,740.41,583.69
2016,2,22,13,15,808.0,129.0,3.5,18.0,656.5,697.85,551.46
2016,2,22,13,30,681.0,164.0,3.5,18.0,600.0,651.23,515.66
2016,2,22,13,45,653.5,166.0,3.5,18.0,572.5,636.03,504.85
2016,2,22,14,0,626.0,168.0,3.5,18.0,545.0,618.61,492.11
2016,2,22,14,15,678.0,142.0,3.4,18.0,533.0,624.4,498.03
2016,2,22,14,30,730.0,116.0,3.3,18.0,521.0,626.03,500.62
2016,2,22,14,45,713.0,111.0,3.2,18.0,485.5,600.81,481.71
2016,2,22,15,0,696.0,106.0,3.1,18.0,450.0,573.68,461.27
2016,2,22,15,15,681.5,99.0,2.8,17.5,412.5,544.17,439.05
2016,2,22,15,30,667.0,92.0,2.5,17.0,375.0,513.04,415.13
2016,2,22,15,45,719.0,80.0,2.2,16.5,354.0,512.79,414.82
2016,2,22,16,0,771.0,68.0,1.9,16.0,333.0,505.33,407.89
2016,2,22,16,15,727.5,63.0,1.75,15.0,283.5,453.61,366.62
2016,2,22,16,30,684.0,58.0,1.6,14.0,234.0,402.7,324.68
2016,2,22,16,45,614.0,51.0,1.45,13.0,184.0,342.37,273.62
2016,2,22,17,0,544.0,44.0,1.3,12.0,134.0,283.26,221.86
2016,2,22,17,15,422.5,34.0,1.3,11.5,89.0,206.94,154.51
2016,2,22,17,30,301.0,24.0,1.3,11.0,44.0,135.46,63.27
2016,2,22,17,45,150.5,12.0,1.35,10.5,22.0,52.92,0.0
2016,2,22,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.6,9.5,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.6,10.0,16.0,15.73,0.0
2016,2,23,7,15,201.0,28.0,0.6,10.0,53.5,21.8,10.36
2016,2,23,7,30,402.0,40.0,0.6,10.0,91.0,30.88,21.48
2016,2,23,7,45,489.5,47.5,0.6,10.5,137.5,34.63,25.44
2016,2,23,8,0,577.0,55.0,0.6,11.0,184.0,38.31,29.03
2016,2,23,8,15,628.5,61.0,0.65,11.0,232.0,66.35,36.28
2016,2,23,8,30,680.0,67.0,0.7,11.0,280.0,109.73,60.76
2016,2,23,8,45,736.0,63.5,0.75,11.5,326.5,152.97,91.75
2016,2,23,9,0,792.0,60.0,0.8,12.0,373.0,197.9,128.23
2016,2,23,9,15,831.5,70.0,0.9,12.5,431.0,255.44,177.66
2016,2,23,9,30,871.0,80.0,1.0,13.0,489.0,315.7,229.54
2016,2,23,9,45,890.5,81.5,1.1,14.0,529.0,363.95,271.55
2016,2,23,10,0,910.0,83.0,1.2,15.0,569.0,415.09,314.84
2016,2,23,10,15,858.5,93.0,1.2,15.5,573.0,439.19,337.37
2016,2,23,10,30,807.0,103.0,1.2,16.0,577.0,460.24,356.37
2016,2,23,10,45,799.5,112.0,1.3,17.0,598.5,496.15,384.95
2016,2,23,11,0,792.0,121.0,1.4,18.0,620.0,529.67,410.69
2016,2,23,11,15,877.0,105.5,1.35,18.5,672.0,588.25,454.48
2016,2,23,11,30,962.0,90.0,1.3,19.0,724.0,649.98,499.24
2016,2,23,11,45,963.5,91.0,1.3,19.5,733.5,677.62,518.74
2016,2,23,12,0,965.0,92.0,1.3,20.0,743.0,702.45,536.12
2016,2,23,12,15,964.5,92.0,1.2,20.0,744.0,722.05,549.59
2016,2,23,12,30,964.0,92.0,1.1,20.0,745.0,738.55,560.6
2016,2,23,12,45,959.0,92.5,1.05,20.5,737.5,749.34,566.36
2016,2,23,13,0,954.0,93.0,1.0,21.0,730.0,756.84,569.91
2016,2,23,13,15,948.5,92.5,0.9,21.0,714.5,759.67,570.83
2016,2,23,13,30,943.0,92.0,0.8,21.0,699.0,759.22,569.64
2016,2,23,13,45,932.5,92.0,0.75,21.0,675.0,752.58,565.09
2016,2,23,14,0,922.0,92.0,0.7,21.0,651.0,742.81,558.61
2016,2,23,14,15,910.5,90.0,0.65,21.0,620.0,727.2,548.3
2016,2,23,14,30,899.0,88.0,0.6,21.0,589.0,711.76,538.24
2016,2,23,14,45,882.5,86.0,0.55,21.0,552.0,687.35,521.5
2016,2,23,15,0,866.0,84.0,0.5,21.0,515.0,660.52,502.81
2016,2,23,15,15,844.0,81.0,0.5,20.5,472.0,626.92,480.64
2016,2,23,15,30,822.0,78.0,0.5,20.0,429.0,591.59,456.66
2016,2,23,15,45,790.0,74.0,0.55,19.5,381.5,547.93,426.36
2016,2,23,16,0,758.0,70.0,0.6,19.0,334.0,503.67,394.44
2016,2,23,16,15,713.0,65.0,0.7,18.0,284.0,451.35,356.05
2016,2,23,16,30,668.0,60.0,0.8,17.0,234.0,402.79,318.42
2016,2,23,16,45,590.0,53.5,0.9,16.5,183.5,337.05,264.97
2016,2,23,17,0,512.0,47.0,1.0,16.0,133.0,275.82,213.08
2016,2,23,17,15,394.0,36.0,1.0,15.5,88.5,200.38,148.18
2016,2,23,17,30,276.0,25.0,1.0,15.0,44.0,130.53,67.18
2016,2,23,17,45,138.0,12.5,1.05,14.5,22.0,50.45,0.0
2016,2,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.5,0.8,9.5,8.5,0.0,0.0
2016,2,24,7,0,0.0,17.0,0.8,10.0,17.0,16.71,0.0
2016,2,24,7,15,197.0,28.5,0.9,10.5,54.5,22.11,11.32
2016,2,24,7,30,394.0,40.0,1.0,11.0,92.0,30.54,21.15
2016,2,24,7,45,481.0,49.0,1.1,12.0,139.5,35.69,26.23
2016,2,24,8,0,568.0,58.0,1.2,13.0,187.0,40.61,30.82
2016,2,24,8,15,621.0,64.5,1.1,13.5,236.0,71.83,39.44
2016,2,24,8,30,674.0,71.0,1.0,14.0,285.0,115.65,64.79
2016,2,24,8,45,715.5,74.5,0.95,14.5,333.0,160.15,97.58
2016,2,24,9,0,757.0,78.0,0.9,15.0,381.0,210.95,139.1
2016,2,24,9,15,596.0,123.0,0.9,15.5,377.5,247.57,177.57
2016,2,24,9,30,435.0,168.0,0.9,16.0,374.0,270.63,203.19
2016,2,24,9,45,642.5,128.0,0.9,17.0,460.0,325.62,243.89
2016,2,24,10,0,850.0,88.0,0.9,18.0,546.0,398.67,299.42
2016,2,24,10,15,862.5,90.0,0.85,18.5,578.5,442.09,334.69
2016,2,24,10,30,875.0,92.0,0.8,19.0,611.0,484.65,368.31
2016,2,24,10,45,884.0,93.5,0.8,20.0,636.0,525.76,399.3
2016,2,24,11,0,893.0,95.0,0.8,21.0,661.0,563.13,426.58
2016,2,24,11,15,898.5,96.0,0.7,21.0,679.0,596.29,450.76
2016,2,24,11,30,904.0,97.0,0.6,21.0,697.0,627.29,472.63
2016,2,24,11,45,905.0,98.5,0.55,21.5,706.0,653.69,490.32
2016,2,24,12,0,906.0,100.0,0.5,22.0,715.0,677.43,505.71
2016,2,24,12,15,906.0,100.0,0.5,22.0,716.5,696.27,519.15
2016,2,24,12,30,906.0,100.0,0.5,22.0,718.0,712.2,530.5
2016,2,24,12,45,902.5,100.5,0.5,22.0,711.0,723.29,538.18
2016,2,24,13,0,899.0,101.0,0.5,22.0,704.0,731.31,543.67
2016,2,24,13,15,894.0,100.0,0.6,22.0,689.5,733.65,547.02
2016,2,24,13,30,889.0,99.0,0.7,22.0,675.0,732.89,548.43
2016,2,24,13,45,882.5,97.0,0.8,22.0,652.5,726.97,546.43
2016,2,24,14,0,876.0,95.0,0.9,22.0,630.0,720.78,544.32
2016,2,24,14,15,864.5,93.0,0.95,21.5,600.5,705.64,536.48
2016,2,24,14,30,853.0,91.0,1.0,21.0,571.0,687.73,526.77
2016,2,24,14,45,837.0,88.5,1.05,21.0,535.0,663.65,511.03
2016,2,24,15,0,821.0,86.0,1.1,21.0,499.0,637.27,493.32
2016,2,24,15,15,799.0,83.0,1.05,20.5,457.0,604.46,470.6
2016,2,24,15,30,777.0,80.0,1.0,20.0,415.0,570.05,446.21
2016,2,24,15,45,743.5,76.5,1.0,20.0,369.0,527.08,414.37
2016,2,24,16,0,710.0,73.0,1.0,20.0,323.0,485.94,382.97
2016,2,24,16,15,665.5,67.5,1.0,18.5,274.5,434.91,345.07
2016,2,24,16,30,621.0,62.0,1.0,17.0,226.0,385.06,306.28
2016,2,24,16,45,550.5,54.5,1.0,16.0,177.5,322.89,255.51
2016,2,24,17,0,480.0,47.0,1.0,15.0,129.0,264.8,206.15
2016,2,24,17,15,370.0,35.5,1.0,14.5,86.0,192.58,143.84
2016,2,24,17,30,260.0,24.0,1.0,14.0,43.0,126.41,70.91
2016,2,24,17,45,130.0,12.0,1.05,13.5,21.5,48.19,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,6,45,54.0,7.0,0.4,11.5,9.0,6.88,0.0
2016,2,25,7,0,108.0,14.0,0.4,12.0,18.0,13.76,0.0
2016,2,25,7,15,235.5,28.5,0.35,12.5,55.5,22.3,11.98
2016,2,25,7,30,363.0,43.0,0.3,13.0,93.0,33.11,23.34
2016,2,25,7,45,437.0,54.5,0.25,13.5,138.5,40.44,30.36
2016,2,25,8,0,511.0,66.0,0.2,14.0,184.0,47.39,36.8
2016,2,25,8,15,565.0,73.5,0.25,14.5,232.0,79.95,46.48
2016,2,25,8,30,619.0,81.0,0.3,15.0,280.0,122.11,71.57
2016,2,25,8,45,649.0,88.5,0.35,16.0,325.5,165.84,104.16
2016,2,25,9,0,679.0,96.0,0.4,17.0,371.0,212.0,141.57
2016,2,25,9,15,706.0,101.0,0.5,17.5,414.0,257.38,180.02
2016,2,25,9,30,733.0,106.0,0.6,18.0,457.0,304.39,219.99
2016,2,25,9,45,752.5,109.5,0.7,18.5,495.0,348.87,257.83
2016,2,25,10,0,772.0,113.0,0.8,19.0,533.0,393.76,295.28
2016,2,25,10,15,786.0,115.5,0.8,19.5,564.5,437.85,330.8
2016,2,25,10,30,800.0,118.0,0.8,20.0,596.0,478.82,363.01
2016,2,25,10,45,815.5,117.5,0.85,20.5,622.0,516.92,392.62
2016,2,25,11,0,831.0,117.0,0.9,21.0,648.0,554.09,420.84
2016,2,25,11,15,725.5,157.5,0.85,21.0,630.5,560.08,425.1
2016,2,25,11,30,620.0,198.0,0.8,21.0,613.0,559.6,424.18
2016,2,25,11,45,618.0,203.5,0.8,21.5,622.0,582.21,440.12
2016,2,25,12,0,616.0,209.0,0.8,22.0,631.0,602.93,454.17
2016,2,25,12,15,735.5,163.5,0.75,22.0,668.5,651.9,490.19
2016,2,25,12,30,855.0,118.0,0.7,22.0,706.0,701.19,525.59
2016,2,25,12,45,867.0,111.5,0.65,22.5,702.5,715.66,534.08
2016,2,25,13,0,879.0,105.0,0.6,23.0,699.0,725.61,539.19
2016,2,25,13,15,874.5,104.0,0.55,23.0,684.5,730.24,541.81
2016,2,25,13,30,870.0,103.0,0.5,23.0,670.0,730.06,541.37
2016,2,25,13,45,861.5,102.0,0.45,23.0,648.0,724.02,537.2
2016,2,25,14,0,853.0,101.0,0.4,23.0,626.0,715.03,531.24
2016,2,25,14,15,842.0,99.0,0.3,23.0,597.0,700.37,520.87
2016,2,25,14,30,831.0,97.0,0.2,23.0,568.0,682.99,508.85
2016,2,25,14,45,811.5,95.5,0.15,23.0,531.5,657.88,491.81
2016,2,25,15,0,792.0,94.0,0.1,23.0,495.0,630.66,473.26
2016,2,25,15,15,769.5,91.0,0.15,22.5,454.0,598.0,452.53
2016,2,25,15,30,747.0,88.0,0.2,22.0,413.0,565.89,431.6
2016,2,25,15,45,711.5,84.5,0.3,21.5,367.0,522.64,402.43
2016,2,25,16,0,676.0,81.0,0.4,21.0,321.0,479.22,372.04
2016,2,25,16,15,631.0,74.5,0.5,20.0,273.5,427.65,334.78
2016,2,25,16,30,586.0,68.0,0.6,19.0,226.0,377.33,296.55
2016,2,25,16,45,522.5,59.0,0.75,18.5,178.5,317.54,248.7
2016,2,25,17,0,459.0,50.0,0.9,18.0,131.0,261.33,201.6
2016,2,25,17,15,352.5,38.0,0.9,17.5,88.0,190.22,141.19
2016,2,25,17,30,246.0,26.0,0.9,17.0,45.0,125.82,74.19
2016,2,25,17,45,123.0,13.0,0.95,17.0,22.5,47.62,0.0
2016,2,25,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.8,11.5,6.5,6.39,0.0
2016,2,26,7,0,0.0,13.0,0.8,12.0,13.0,12.55,0.0
2016,2,26,7,15,35.5,32.0,0.95,12.5,37.0,28.02,17.01
2016,2,26,7,30,71.0,51.0,1.1,13.0,61.0,43.56,32.46
2016,2,26,7,45,91.0,72.5,1.3,14.0,91.0,60.44,47.87
2016,2,26,8,0,111.0,94.0,1.5,15.0,121.0,76.8,62.51
2016,2,26,8,15,124.5,115.5,1.5,15.0,151.5,102.53,77.42
2016,2,26,8,30,138.0,137.0,1.5,15.0,182.0,130.33,98.43
2016,2,26,8,45,151.5,155.5,1.5,15.5,212.0,157.31,119.45
2016,2,26,9,0,165.0,174.0,1.5,16.0,242.0,185.58,141.98
2016,2,26,9,15,187.5,192.5,1.6,16.5,277.0,217.31,167.21
2016,2,26,9,30,210.0,211.0,1.7,17.0,312.0,251.05,194.08
2016,2,26,9,45,495.0,161.5,1.8,17.5,426.0,311.55,237.55
2016,2,26,10,0,780.0,112.0,1.9,18.0,540.0,399.61,304.75
2016,2,26,10,15,678.5,148.0,1.95,18.0,535.5,423.53,326.89
2016,2,26,10,30,577.0,184.0,2.0,18.0,531.0,437.93,340.48
2016,2,26,10,45,547.5,204.0,2.05,18.5,544.0,465.08,362.0
2016,2,26,11,0,518.0,224.0,2.1,19.0,557.0,489.11,380.33
2016,2,26,11,15,562.5,214.5,2.1,19.0,585.5,524.45,408.04
2016,2,26,11,30,607.0,205.0,2.1,19.0,614.0,561.54,436.68
2016,2,26,11,45,473.5,255.5,2.15,19.5,577.5,544.15,421.74
2016,2,26,12,0,340.0,306.0,2.2,20.0,541.0,518.84,400.68
2016,2,26,12,15,440.0,272.0,2.25,20.0,576.0,563.87,436.43
2016,2,26,12,30,540.0,238.0,2.3,20.0,611.0,608.91,471.63
2016,2,26,12,45,693.0,181.5,2.4,20.0,656.0,670.28,519.76
2016,2,26,13,0,846.0,125.0,2.5,20.0,701.0,728.84,565.45
2016,2,26,13,15,639.0,194.0,2.55,20.0,623.5,660.43,512.71
2016,2,26,13,30,432.0,263.0,2.6,20.0,546.0,585.27,454.77
2016,2,26,13,45,407.0,259.5,2.7,20.0,519.5,561.33,438.26
2016,2,26,14,0,382.0,256.0,2.8,20.0,493.0,540.78,423.62
2016,2,26,14,15,478.0,214.0,2.8,19.5,496.5,569.46,448.71
2016,2,26,14,30,574.0,172.0,2.8,19.0,500.0,588.23,466.19
2016,2,26,14,45,571.5,160.5,2.85,18.5,470.0,567.94,452.64
2016,2,26,15,0,569.0,149.0,2.9,18.0,440.0,545.63,437.53
2016,2,26,15,15,645.0,121.5,2.85,17.5,425.5,557.46,448.9
2016,2,26,15,30,721.0,94.0,2.8,17.0,411.0,559.9,452.62
2016,2,26,15,45,697.0,86.5,2.8,17.0,366.5,519.37,421.07
2016,2,26,16,0,673.0,79.0,2.8,17.0,322.0,478.05,388.32
2016,2,26,16,15,628.0,73.5,2.55,16.0,274.0,427.5,348.01
2016,2,26,16,30,583.0,68.0,2.3,15.0,226.0,378.21,307.39
2016,2,26,16,45,522.5,59.0,2.1,14.5,179.5,319.62,257.52
2016,2,26,17,0,462.0,50.0,1.9,14.0,133.0,264.4,209.03
2016,2,26,17,15,353.0,38.5,1.65,13.5,90.0,192.32,146.25
2016,2,26,17,30,244.0,27.0,1.4,13.0,47.0,128.15,80.69
2016,2,26,17,45,122.0,13.5,1.2,12.5,23.5,48.25,0.0
2016,2,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.85,10.5,13.0,12.78,0.0
2016,2,27,7,0,0.0,26.0,0.9,11.0,26.0,23.3,0.0
2016,2,27,7,15,220.0,34.0,1.0,11.5,66.0,26.32,16.12
2016,2,27,7,30,440.0,42.0,1.1,12.0,106.0,31.5,22.12
2016,2,27,7,45,523.0,49.5,1.25,12.5,154.5,35.24,25.89
2016,2,27,8,0,606.0,57.0,1.4,13.0,203.0,40.18,30.49
2016,2,27,8,15,655.5,62.5,1.4,13.5,252.5,80.61,42.38
2016,2,27,8,30,705.0,68.0,1.4,14.0,302.0,128.96,73.5
2016,2,27,8,45,743.5,71.0,1.45,14.5,350.0,174.42,108.55
2016,2,27,9,0,782.0,74.0,1.5,15.0,398.0,223.03,149.41
2016,2,27,9,15,805.5,77.0,1.5,15.0,442.0,270.67,191.64
2016,2,27,9,30,829.0,80.0,1.5,15.0,486.0,319.4,234.93
2016,2,27,9,45,847.0,82.0,1.55,15.5,524.5,366.15,275.88
2016,2,27,10,0,865.0,84.0,1.6,16.0,563.0,412.95,315.95
2016,2,27,10,15,877.0,86.0,1.6,16.5,595.5,459.49,354.6
2016,2,27,10,30,889.0,88.0,1.6,17.0,628.0,502.24,389.27
2016,2,27,10,45,895.5,90.5,1.6,17.5,653.0,541.48,420.32
2016,2,27,11,0,902.0,93.0,1.6,18.0,678.0,578.94,449.14
2016,2,27,11,15,907.0,94.0,1.6,18.0,695.5,612.16,475.01
2016,2,27,11,30,912.0,95.0,1.6,18.0,713.0,643.14,498.74
2016,2,27,11,45,911.0,97.5,1.6,18.5,722.0,669.44,517.63
2016,2,27,12,0,910.0,100.0,1.6,19.0,731.0,692.97,534.17
2016,2,27,12,15,711.5,175.0,1.65,18.5,669.0,654.28,505.16
2016,2,27,12,30,513.0,250.0,1.7,18.0,607.0,604.83,467.9
2016,2,27,12,45,700.5,178.5,1.75,18.0,661.5,675.85,524.13
2016,2,27,13,0,888.0,107.0,1.8,18.0,716.0,742.24,574.45
2016,2,27,13,15,884.0,106.0,1.8,18.0,701.5,745.14,576.25
2016,2,27,13,30,880.0,105.0,1.8,18.0,687.0,747.41,578.37
2016,2,27,13,45,878.5,101.0,1.85,18.0,666.0,743.07,576.34
2016,2,27,14,0,877.0,97.0,1.9,18.0,645.0,735.62,572.28
2016,2,27,14,15,745.0,128.5,1.9,18.0,579.0,672.76,527.07
2016,2,27,14,30,613.0,160.0,1.9,18.0,513.0,608.13,478.78
2016,2,27,14,45,722.5,123.5,1.9,18.0,514.0,636.81,502.93
2016,2,27,15,0,832.0,87.0,1.9,18.0,515.0,656.41,519.43
2016,2,27,15,15,811.0,84.0,1.7,17.5,473.0,623.61,494.99
2016,2,27,15,30,790.0,81.0,1.5,17.0,431.0,589.12,469.25
2016,2,27,15,45,762.5,76.5,1.35,16.5,385.5,547.71,438.05
2016,2,27,16,0,735.0,72.0,1.2,16.0,340.0,505.52,405.45
2016,2,27,16,15,693.0,67.0,1.1,15.5,291.0,456.95,367.13
2016,2,27,16,30,651.0,62.0,1.0,15.0,242.0,407.31,326.73
2016,2,27,16,45,592.5,54.5,0.95,14.5,193.0,348.57,277.95
2016,2,27,17,0,534.0,47.0,0.9,14.0,144.0,292.95,229.92
2016,2,27,17,15,426.0,37.0,0.9,13.5,99.0,219.53,166.71
2016,2,27,17,30,318.0,27.0,0.9,13.0,54.0,154.85,101.11
2016,2,27,17,45,159.0,13.5,0.95,12.5,27.0,59.41,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.0,1.25,9.0,9.0,8.85,0.0
2016,2,28,7,0,0.0,18.0,1.3,10.0,18.0,17.17,0.0
2016,2,28,7,15,49.5,37.5,1.5,10.5,45.0,32.42,21.62
2016,2,28,7,30,99.0,57.0,1.7,11.0,72.0,48.21,36.99
2016,2,28,7,45,124.5,78.5,1.95,11.5,104.5,64.95,52.47
2016,2,28,8,0,150.0,100.0,2.2,12.0,137.0,82.61,68.5
2016,2,28,8,15,176.5,117.0,2.2,12.5,169.5,108.63,81.24
2016,2,28,8,30,203.0,134.0,2.2,13.0,202.0,133.3,98.82
2016,2,28,8,45,175.5,156.5,2.25,13.5,222.0,163.99,125.07
2016,2,28,9,0,148.0,179.0,2.3,14.0,242.0,188.1,146.17
2016,2,28,9,15,170.0,198.0,2.3,14.0,277.0,219.55,171.69
2016,2,28,9,30,192.0,217.0,2.3,14.0,312.0,253.0,198.91
2016,2,28,9,45,121.0,226.0,2.3,14.5,287.5,247.21,195.83
2016,2,28,10,0,50.0,235.0,2.3,15.0,263.0,237.25,188.49
2016,2,28,10,15,52.0,249.5,2.3,15.0,280.0,254.98,202.51
2016,2,28,10,30,54.0,264.0,2.3,15.0,297.0,272.85,216.48
2016,2,28,10,45,272.0,251.5,2.35,15.5,428.0,374.2,296.74
2016,2,28,11,0,490.0,239.0,2.4,16.0,559.0,492.89,388.8
2016,2,28,11,15,456.0,259.0,2.45,16.0,563.0,510.25,401.78
2016,2,28,11,30,422.0,279.0,2.5,16.0,567.0,524.59,412.7
2016,2,28,11,45,444.5,274.5,2.6,16.5,581.5,548.61,431.05
2016,2,28,12,0,467.0,270.0,2.7,17.0,596.0,572.26,448.92
2016,2,28,12,15,441.5,280.5,2.7,17.0,589.5,577.46,452.59
2016,2,28,12,30,416.0,291.0,2.7,17.0,583.0,577.87,452.77
2016,2,28,12,45,447.0,276.0,2.75,17.5,587.0,596.14,466.75
2016,2,28,13,0,478.0,261.0,2.8,18.0,591.0,610.67,477.89
2016,2,28,13,15,362.0,286.0,2.75,17.5,533.0,554.08,434.75
2016,2,28,13,30,246.0,311.0,2.7,17.0,475.0,494.77,389.11
2016,2,28,13,45,397.5,258.0,2.65,17.0,512.5,556.67,440.03
2016,2,28,14,0,549.0,205.0,2.6,17.0,550.0,616.76,488.12
2016,2,28,14,15,363.0,236.0,2.55,17.0,460.0,509.08,404.09
2016,2,28,14,30,177.0,267.0,2.5,17.0,370.0,404.36,321.06
2016,2,28,14,45,369.0,211.0,2.45,17.0,408.0,481.64,385.77
2016,2,28,15,0,561.0,155.0,2.4,17.0,446.0,551.81,442.64
2016,2,28,15,15,385.0,173.0,2.15,16.5,365.0,447.72,360.39
2016,2,28,15,30,209.0,191.0,1.9,16.0,284.0,337.21,272.34
2016,2,28,15,45,147.5,171.0,1.7,16.0,233.5,274.92,222.54
2016,2,28,16,0,86.0,151.0,1.5,16.0,183.0,209.1,168.93
2016,2,28,16,15,73.5,131.5,1.35,15.5,156.5,180.06,145.55
2016,2,28,16,30,61.0,112.0,1.2,15.0,130.0,151.58,122.03
2016,2,28,16,45,49.5,90.5,1.1,14.5,103.5,121.64,96.85
2016,2,28,17,0,38.0,69.0,1.0,14.0,77.0,92.09,71.54
2016,2,28,17,15,19.0,49.0,1.0,13.5,53.0,61.98,45.51
2016,2,28,17,30,0.0,29.0,1.0,13.0,29.0,30.03,16.97
2016,2,28,17,45,0.0,14.5,1.0,13.0,14.5,14.25,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,45,98.5,10.0,1.0,9.5,15.5,9.83,0.0
2016,2,29,7,0,197.0,20.0,1.0,10.0,31.0,15.52,0.87
2016,2,29,7,15,324.0,32.5,1.15,10.5,72.5,24.71,15.59
2016,2,29,7,30,451.0,45.0,1.3,11.0,114.0,33.33,24.03
2016,2,29,7,45,539.0,51.0,1.45,12.0,164.5,35.68,26.42
2016,2,29,8,0,627.0,57.0,1.6,13.0,215.0,49.17,28.91
2016,2,29,8,15,675.0,62.5,1.6,13.5,265.0,91.34,47.87
2016,2,29,8,30,723.0,68.0,1.6,14.0,315.0,141.1,82.12
2016,2,29,8,45,761.0,70.5,1.65,14.5,364.0,187.58,119.23
2016,2,29,9,0,799.0,73.0,1.7,15.0,413.0,237.12,161.55
2016,2,29,9,15,821.5,76.5,1.75,15.5,457.0,286.15,204.93
2016,2,29,9,30,844.0,80.0,1.8,16.0,501.0,336.15,248.9
2016,2,29,9,45,855.5,84.0,1.85,17.0,538.5,383.36,289.59
2016,2,29,10,0,867.0,88.0,1.9,18.0,576.0,430.06,328.66
2016,2,29,10,15,878.5,89.5,1.85,18.0,608.5,476.18,367.08
2016,2,29,10,30,890.0,91.0,1.8,18.0,641.0,518.49,401.62
2016,2,29,10,45,893.0,94.5,1.8,18.5,665.0,557.0,431.8
2016,2,29,11,0,896.0,98.0,1.8,19.0,689.0,593.48,459.6
2016,2,29,11,15,901.5,99.0,1.75,19.0,706.0,626.89,485.11
2016,2,29,11,30,907.0,100.0,1.7,19.0,723.0,658.1,508.45
2016,2,29,11,45,915.0,98.0,1.7,19.5,734.0,685.64,528.16
2016,2,29,12,0,923.0,96.0,1.7,20.0,745.0,710.74,545.77
2016,2,29,12,15,923.5,96.0,1.75,20.0,746.5,730.1,559.91
2016,2,29,12,30,924.0,96.0,1.8,20.0,748.0,746.5,571.64
2016,2,29,12,45,927.5,93.0,1.85,20.5,742.5,758.96,579.65
2016,2,29,13,0,931.0,90.0,1.9,21.0,737.0,768.33,585.62
2016,2,29,13,15,927.0,89.0,1.9,21.0,722.0,771.15,587.9
2016,2,29,13,30,923.0,88.0,1.9,21.0,707.0,770.75,588.14
2016,2,29,13,45,916.0,87.5,1.9,21.0,684.5,765.51,585.17
2016,2,29,14,0,909.0,87.0,1.9,21.0,662.0,757.15,580.19
2016,2,29,14,15,898.0,85.5,1.8,21.0,632.0,741.81,569.65
2016,2,29,14,30,887.0,84.0,1.7,21.0,602.0,723.63,557.24
2016,2,29,14,45,733.5,117.0,1.6,21.0,528.0,646.87,501.95
2016,2,29,15,0,580.0,150.0,1.5,21.0,454.0,567.17,442.33
2016,2,29,15,15,690.5,114.5,1.35,20.5,447.5,590.8,462.42
2016,2,29,15,30,801.0,79.0,1.2,20.0,441.0,603.77,473.32
2016,2,29,15,45,762.0,77.5,1.05,20.0,393.0,557.98,438.11
2016,2,29,16,0,723.0,76.0,0.9,20.0,345.0,514.24,404.21
2016,2,29,16,15,681.0,71.0,0.9,19.0,296.0,463.38,366.64
2016,2,29,16,30,639.0,66.0,0.9,18.0,247.0,413.51,328.2
2016,2,29,16,45,568.0,59.5,0.9,17.5,197.0,349.67,276.68
2016,2,29,17,0,497.0,53.0,0.9,17.0,147.0,289.88,226.6
2016,2,29,17,15,393.5,42.0,0.9,16.5,102.0,217.18,165.15
2016,2,29,17,30,290.0,31.0,0.9,16.0,57.0,152.88,105.73
2016,2,29,17,45,145.0,15.5,0.95,16.0,28.5,70.42,0.0
2016,2,29,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,6,45,129.5,10.5,1.15,11.5,18.0,10.32,0.0
2016,3,1,7,0,259.0,21.0,1.1,12.0,36.0,16.25,3.18
2016,3,1,7,15,385.0,32.0,1.35,12.5,80.0,23.98,14.95
2016,3,1,7,30,511.0,43.0,1.6,13.0,124.0,31.22,22.0
2016,3,1,7,45,586.5,49.5,1.85,14.0,175.0,34.14,24.84
2016,3,1,8,0,662.0,56.0,2.1,15.0,226.0,55.53,31.52
2016,3,1,8,15,708.0,61.5,2.15,15.5,277.0,99.33,52.15
2016,3,1,8,30,754.0,67.0,2.2,16.0,328.0,147.54,85.39
2016,3,1,8,45,788.0,70.0,2.3,16.5,377.0,195.55,124.15
2016,3,1,9,0,822.0,73.0,2.4,17.0,426.0,246.18,167.63
2016,3,1,9,15,843.5,76.0,2.45,17.5,470.0,295.72,211.49
2016,3,1,9,30,865.0,79.0,2.5,18.0,514.0,346.1,255.78
2016,3,1,9,45,885.0,79.5,2.65,18.5,554.0,397.34,300.12
2016,3,1,10,0,905.0,80.0,2.8,19.0,594.0,445.33,341.02
2016,3,1,10,15,915.0,81.5,2.8,19.0,626.0,489.55,378.52
2016,3,1,10,30,925.0,83.0,2.8,19.0,658.0,532.52,414.13
2016,3,1,10,45,932.0,84.0,2.85,19.0,683.0,571.99,446.4
2016,3,1,11,0,939.0,85.0,2.9,19.0,708.0,609.59,476.57
2016,3,1,11,15,943.5,86.0,2.9,19.0,725.5,643.65,503.32
2016,3,1,11,30,948.0,87.0,2.9,19.0,743.0,675.34,527.82
2016,3,1,11,45,951.0,87.0,2.9,19.5,753.0,702.54,547.63
2016,3,1,12,0,954.0,87.0,2.9,20.0,763.0,726.98,564.86
2016,3,1,12,15,954.5,87.5,2.85,20.0,764.5,747.33,578.91
2016,3,1,12,30,955.0,88.0,2.8,20.0,766.0,764.63,590.83
2016,3,1,12,45,953.0,87.5,2.8,20.0,759.0,775.99,598.91
2016,3,1,13,0,951.0,87.0,2.8,20.0,752.0,784.1,604.85
2016,3,1,13,15,947.5,86.5,2.8,19.5,737.5,787.85,609.02
2016,3,1,13,30,944.0,86.0,2.8,19.0,723.0,788.32,611.04
2016,3,1,13,45,938.5,84.5,2.8,19.0,700.5,782.99,607.95
2016,3,1,14,0,933.0,83.0,2.8,19.0,678.0,774.45,602.74
2016,3,1,14,15,923.5,81.5,2.8,18.5,647.5,759.88,594.45
2016,3,1,14,30,914.0,80.0,2.8,18.0,617.0,742.34,584.1
2016,3,1,14,45,899.5,78.5,2.8,18.0,580.5,718.48,568.06
2016,3,1,15,0,885.0,77.0,2.8,18.0,544.0,692.15,550.18
2016,3,1,15,15,866.0,74.5,2.65,17.5,501.0,659.44,527.47
2016,3,1,15,30,847.0,72.0,2.5,17.0,458.0,628.39,504.66
2016,3,1,15,45,821.5,68.5,2.45,17.0,411.0,587.11,473.18
2016,3,1,16,0,796.0,65.0,2.4,17.0,364.0,544.84,440.18
2016,3,1,16,15,757.0,61.0,2.1,16.0,313.5,493.95,400.2
2016,3,1,16,30,718.0,57.0,1.8,15.0,263.0,443.62,359.26
2016,3,1,16,45,657.5,51.0,1.5,14.5,212.0,381.8,307.16
2016,3,1,17,0,597.0,45.0,1.2,14.0,161.0,323.01,255.9
2016,3,1,17,15,495.5,36.5,1.15,13.0,113.0,252.29,194.92
2016,3,1,17,30,394.0,28.0,1.1,12.0,65.0,186.92,133.25
2016,3,1,17,45,197.0,14.0,1.05,11.5,32.5,85.48,0.0
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,45,87.0,11.5,0.8,11.5,17.0,11.3,0.0
2016,3,2,7,0,174.0,23.0,0.9,12.0,34.0,17.82,5.64
2016,3,2,7,15,258.5,37.5,1.05,12.5,71.5,28.54,19.01
2016,3,2,7,30,343.0,52.0,1.2,13.0,109.0,38.75,28.71
2016,3,2,7,45,390.0,66.0,1.4,14.0,151.5,48.07,37.25
2016,3,2,8,0,437.0,80.0,1.6,15.0,194.0,70.22,46.11
2016,3,2,8,15,477.0,89.0,1.6,15.5,237.0,105.74,65.5
2016,3,2,8,30,517.0,98.0,1.6,16.0,280.0,144.61,93.04
2016,3,2,8,45,602.5,93.5,1.6,17.0,334.0,183.62,121.84
2016,3,2,9,0,688.0,89.0,1.6,18.0,388.0,230.82,159.41
2016,3,2,9,15,693.0,99.5,1.6,18.0,426.5,276.34,199.72
2016,3,2,9,30,698.0,110.0,1.6,18.0,465.0,321.48,239.34
2016,3,2,9,45,783.5,98.5,1.6,18.5,525.0,378.45,285.7
2016,3,2,10,0,869.0,87.0,1.6,19.0,585.0,441.3,335.98
2016,3,2,10,15,880.5,89.0,1.65,19.5,617.5,485.28,371.82
2016,3,2,10,30,892.0,91.0,1.7,20.0,650.0,528.23,405.96
2016,3,2,10,45,900.0,92.0,1.8,20.5,675.0,567.12,436.46
2016,3,2,11,0,908.0,93.0,1.9,21.0,700.0,604.29,464.96
2016,3,2,11,15,802.0,137.5,1.95,21.0,683.5,612.5,471.16
2016,3,2,11,30,696.0,182.0,2.0,21.0,667.0,613.01,471.27
2016,3,2,11,45,575.5,232.0,2.15,21.0,636.5,602.18,462.88
2016,3,2,12,0,455.0,282.0,2.3,21.0,606.0,585.0,449.3
2016,3,2,12,15,517.0,258.5,2.4,21.0,627.5,617.22,474.91
2016,3,2,12,30,579.0,235.0,2.5,21.0,649.0,649.4,500.12
2016,3,2,12,45,557.5,239.5,2.6,21.0,635.0,648.54,499.83
2016,3,2,13,0,536.0,244.0,2.7,21.0,621.0,645.37,498.05
2016,3,2,13,15,509.0,256.0,2.75,20.5,608.5,643.55,497.69
2016,3,2,13,30,482.0,268.0,2.8,20.0,596.0,639.81,495.91
2016,3,2,13,45,462.5,259.0,2.85,20.0,565.5,618.57,481.09
2016,3,2,14,0,443.0,250.0,2.9,20.0,535.0,595.6,464.99
2016,3,2,14,15,453.5,234.0,2.9,19.5,514.5,585.68,459.77
2016,3,2,14,30,464.0,218.0,2.9,19.0,494.0,573.66,452.86
2016,3,2,14,45,542.5,179.0,2.9,19.0,482.0,582.62,462.25
2016,3,2,15,0,621.0,140.0,2.9,19.0,470.0,589.75,469.9
2016,3,2,15,15,563.0,142.5,2.85,18.5,424.0,542.19,434.34
2016,3,2,15,30,505.0,145.0,2.8,18.0,378.0,492.85,397.13
2016,3,2,15,45,424.5,141.5,2.8,17.5,323.5,427.66,346.74
2016,3,2,16,0,344.0,138.0,2.8,17.0,269.0,358.34,292.08
2016,3,2,16,15,302.0,127.5,2.65,16.5,231.0,314.31,256.66
2016,3,2,16,30,260.0,117.0,2.5,16.0,193.0,272.56,222.21
2016,3,2,16,45,236.5,96.5,2.4,15.5,155.5,229.97,186.51
2016,3,2,17,0,213.0,76.0,2.3,15.0,118.0,188.4,150.64
2016,3,2,17,15,159.5,56.5,2.1,14.5,82.5,137.45,106.47
2016,3,2,17,30,106.0,37.0,1.9,14.0,47.0,90.34,64.05
2016,3,2,17,45,53.0,18.5,1.75,14.0,23.5,42.24,0.0
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,4.5,0.9,12.5,4.5,4.42,0.0
2016,3,3,7,0,0.0,9.0,0.9,13.0,9.0,8.67,0.39
2016,3,3,7,15,0.0,19.5,0.95,13.0,19.5,18.81,10.68
2016,3,3,7,30,0.0,30.0,1.0,13.0,30.0,28.96,20.11
2016,3,3,7,45,0.0,42.0,1.05,13.5,42.0,40.56,30.7
2016,3,3,8,0,0.0,54.0,1.1,14.0,54.0,52.18,39.0
2016,3,3,8,15,0.0,66.0,1.0,14.5,66.0,63.67,48.68
2016,3,3,8,30,0.0,78.0,0.9,15.0,78.0,74.99,58.02
2016,3,3,8,45,69.0,133.5,0.8,15.5,164.0,134.77,104.42
2016,3,3,9,0,138.0,189.0,0.7,16.0,250.0,198.75,153.39
2016,3,3,9,15,153.0,209.0,0.6,16.5,283.0,229.15,176.88
2016,3,3,9,30,168.0,229.0,0.5,17.0,316.0,260.93,201.29
2016,3,3,9,45,114.0,239.5,0.45,17.5,300.0,260.04,201.16
2016,3,3,10,0,60.0,250.0,0.4,18.0,284.0,256.61,198.51
2016,3,3,10,15,93.0,273.0,0.5,18.0,330.0,296.68,229.29
2016,3,3,10,30,126.0,296.0,0.6,18.0,376.0,337.68,260.41
2016,3,3,10,45,185.0,305.5,0.7,18.0,428.0,385.17,296.55
2016,3,3,11,0,244.0,315.0,0.8,18.0,480.0,436.44,335.32
2016,3,3,11,15,158.0,318.0,1.05,18.0,426.0,397.79,306.67
2016,3,3,11,30,72.0,321.0,1.3,18.0,372.0,353.13,272.88
