Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,11,45,73.5,324.0,1.55,18.5,376.5,360.7,278.93
2016,3,3,12,0,75.0,327.0,1.8,19.0,381.0,368.11,284.51
2016,3,3,12,15,81.5,333.0,1.9,18.5,392.0,381.79,295.71
2016,3,3,12,30,88.0,339.0,2.0,18.0,403.0,395.56,307.01
2016,3,3,12,45,175.0,336.5,2.1,18.0,461.5,462.81,359.92
2016,3,3,13,0,262.0,334.0,2.2,18.0,520.0,532.62,413.77
2016,3,3,13,15,266.0,324.0,2.05,18.0,509.5,530.12,411.53
2016,3,3,13,30,270.0,314.0,1.9,18.0,499.0,526.52,408.98
2016,3,3,13,45,247.0,308.0,1.8,18.0,473.0,500.26,389.36
2016,3,3,14,0,224.0,302.0,1.7,18.0,447.0,478.38,372.98
2016,3,3,14,15,118.0,255.0,1.6,18.0,331.5,351.6,275.88
2016,3,3,14,30,12.0,208.0,1.5,18.0,216.0,214.18,167.51
2016,3,3,14,45,54.5,223.0,1.45,18.0,253.0,266.84,210.85
2016,3,3,15,0,97.0,238.0,1.4,18.0,290.0,313.65,248.37
2016,3,3,15,15,62.0,208.5,1.3,18.0,240.5,257.98,204.37
2016,3,3,15,30,27.0,179.0,1.2,18.0,191.0,197.17,156.08
2016,3,3,15,45,49.5,168.0,1.1,18.0,188.0,206.52,164.57
2016,3,3,16,0,72.0,157.0,1.0,18.0,185.0,208.49,166.72
2016,3,3,16,15,63.5,136.5,0.9,17.5,159.0,180.65,144.53
2016,3,3,16,30,55.0,116.0,0.8,17.0,133.0,153.08,122.23
2016,3,3,16,45,45.0,95.0,0.7,16.5,107.0,124.46,98.55
2016,3,3,17,0,35.0,74.0,0.6,16.0,81.0,96.2,74.7
2016,3,3,17,15,17.5,53.5,0.6,15.5,57.0,65.86,48.84
2016,3,3,17,30,0.0,33.0,0.6,15.0,33.0,33.72,21.23
2016,3,3,17,45,0.0,16.5,0.65,15.0,16.5,15.93,0.0
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,6,45,40.0,13.0,1.2,13.0,16.0,12.78,0.0
2016,3,4,7,0,80.0,26.0,1.3,14.0,32.0,21.77,10.43
2016,3,4,7,15,132.0,45.0,1.35,14.0,64.0,36.74,26.17
2016,3,4,7,30,184.0,64.0,1.4,14.0,96.0,51.17,39.6
2016,3,4,7,45,208.5,84.0,1.5,14.5,131.5,65.76,52.86
2016,3,4,8,0,233.0,104.0,1.6,15.0,167.0,90.9,65.98
2016,3,4,8,15,256.0,121.0,1.75,15.5,203.0,121.49,86.53
2016,3,4,8,30,279.0,138.0,1.9,16.0,239.0,154.38,111.39
2016,3,4,8,45,223.5,164.5,2.05,16.5,252.5,182.33,136.77
2016,3,4,9,0,168.0,191.0,2.2,17.0,266.0,208.5,160.51
2016,3,4,9,15,96.5,195.0,2.35,17.5,239.0,205.6,160.55
2016,3,4,9,30,25.0,199.0,2.5,18.0,212.0,195.16,153.55
2016,3,4,9,45,22.0,207.5,2.65,18.5,219.5,204.01,160.2
2016,3,4,10,0,19.0,216.0,2.8,19.0,227.0,212.47,166.41
2016,3,4,10,15,9.5,193.0,2.8,19.0,199.0,188.51,147.19
2016,3,4,10,30,0.0,170.0,2.8,19.0,171.0,163.08,126.74
2016,3,4,10,45,1.5,178.5,2.85,19.0,180.0,172.24,133.9
2016,3,4,11,0,3.0,187.0,2.9,19.0,189.0,181.54,141.12
2016,3,4,11,15,6.5,207.0,2.8,18.5,212.0,203.12,158.32
2016,3,4,11,30,10.0,227.0,2.7,18.0,235.0,225.02,175.72
2016,3,4,11,45,7.0,207.0,2.65,18.0,212.5,204.54,159.4
2016,3,4,12,0,4.0,187.0,2.6,18.0,190.0,183.67,142.84
2016,3,4,12,15,2.0,172.5,2.65,18.0,174.0,168.52,130.83
2016,3,4,12,30,0.0,158.0,2.7,18.0,158.0,153.2,118.62
2016,3,4,12,45,2.0,173.5,2.75,18.0,175.0,169.93,132.07
2016,3,4,13,0,4.0,189.0,2.8,18.0,192.0,186.83,145.59
2016,3,4,13,15,3.5,185.5,2.8,17.5,188.0,183.29,143.12
2016,3,4,13,30,3.0,182.0,2.8,17.0,184.0,179.73,140.69
2016,3,4,13,45,11.0,211.0,2.85,17.0,218.5,214.93,169.13
2016,3,4,14,0,19.0,240.0,2.9,17.0,253.0,250.66,197.78
2016,3,4,14,15,9.5,130.0,2.7,16.5,136.5,133.51,104.44
2016,3,4,14,30,0.0,20.0,2.5,16.0,20.0,19.32,10.52
2016,3,4,14,45,0.0,66.0,2.35,16.0,66.0,63.83,47.73
2016,3,4,15,0,0.0,112.0,2.2,16.0,112.0,109.01,85.16
2016,3,4,15,15,21.5,150.5,1.95,16.0,160.5,167.6,133.81
2016,3,4,15,30,43.0,189.0,1.7,16.0,209.0,224.9,180.6
2016,3,4,15,45,21.5,127.0,1.45,16.0,137.0,143.42,114.27
2016,3,4,16,0,0.0,65.0,1.2,16.0,65.0,62.82,47.42
2016,3,4,16,15,0.0,56.0,1.1,15.5,56.0,54.11,40.37
2016,3,4,16,30,0.0,47.0,1.0,15.0,47.0,45.39,33.12
2016,3,4,16,45,0.0,37.5,0.95,15.0,37.5,36.2,25.26
2016,3,4,17,0,0.0,28.0,0.9,15.0,28.0,27.02,17.31
2016,3,4,17,15,0.0,20.0,0.95,15.0,20.0,19.29,10.53
2016,3,4,17,30,0.0,12.0,1.0,15.0,12.0,11.57,3.66
2016,3,4,17,45,0.0,6.0,1.1,15.0,6.0,5.78,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,7.5,2.8,14.5,7.5,7.37,0.0
2016,3,5,7,0,0.0,15.0,3.1,15.0,15.0,14.47,5.47
2016,3,5,7,15,0.0,28.5,3.2,15.0,28.5,27.52,18.17
2016,3,5,7,30,0.0,42.0,3.3,15.0,42.0,40.57,30.17
2016,3,5,7,45,0.0,57.5,3.45,15.5,57.5,54.88,43.09
2016,3,5,8,0,0.0,73.0,3.6,16.0,73.0,69.25,53.05
2016,3,5,8,15,0.0,89.0,3.6,16.0,89.0,84.19,65.61
2016,3,5,8,30,0.0,105.0,3.6,16.0,105.0,99.22,78.06
2016,3,5,8,45,0.0,122.5,3.65,16.0,122.5,115.65,91.52
2016,3,5,9,0,0.0,140.0,3.7,16.0,140.0,132.17,104.89
2016,3,5,9,15,60.0,187.0,3.75,16.0,218.5,188.85,149.42
2016,3,5,9,30,120.0,234.0,3.8,16.0,297.0,250.95,198.37
2016,3,5,9,45,118.0,252.0,3.9,16.5,318.0,273.79,216.46
2016,3,5,10,0,116.0,270.0,4.0,17.0,339.0,296.41,234.17
2016,3,5,10,15,58.0,209.0,4.25,17.5,243.5,224.09,176.81
2016,3,5,10,30,0.0,148.0,4.5,18.0,148.0,142.37,110.78
2016,3,5,10,45,3.5,177.5,4.75,18.5,180.0,172.43,134.67
2016,3,5,11,0,7.0,207.0,5.0,19.0,212.0,202.84,158.52
2016,3,5,11,15,10.5,225.5,5.1,19.0,233.0,223.21,174.53
2016,3,5,11,30,14.0,244.0,5.2,19.0,254.0,243.88,190.78
2016,3,5,11,45,7.0,177.0,5.3,19.5,182.0,175.73,136.39
2016,3,5,12,0,0.0,110.0,5.4,20.0,110.0,106.51,80.73
2016,3,5,12,15,0.0,110.0,5.35,19.5,110.0,106.54,80.94
2016,3,5,12,30,0.0,110.0,5.3,19.0,110.0,106.56,81.12
2016,3,5,12,45,12.0,193.0,5.3,19.0,202.0,196.36,153.39
2016,3,5,13,0,24.0,276.0,5.3,19.0,294.0,287.51,225.43
2016,3,5,13,15,24.5,270.5,5.35,18.5,288.0,283.3,222.63
2016,3,5,13,30,25.0,265.0,5.4,18.0,282.0,279.0,219.95
2016,3,5,13,45,21.5,252.0,5.5,18.0,266.5,264.04,208.36
2016,3,5,14,0,18.0,239.0,5.6,18.0,251.0,248.95,196.66
2016,3,5,14,15,9.0,143.5,5.85,17.5,149.5,146.59,114.99
2016,3,5,14,30,0.0,48.0,6.1,17.0,48.0,46.41,32.93
2016,3,5,14,45,0.0,60.5,6.35,17.0,60.5,58.5,43.08
2016,3,5,15,0,0.0,73.0,6.6,17.0,73.0,70.6,53.23
2016,3,5,15,15,0.0,60.5,6.75,16.5,60.5,58.48,43.38
2016,3,5,15,30,0.0,48.0,6.9,16.0,48.0,46.38,33.44
2016,3,5,15,45,0.0,28.0,7.05,16.0,28.0,27.03,17.23
2016,3,5,16,0,0.0,8.0,7.2,16.0,8.0,7.72,0.89
2016,3,5,16,15,0.0,7.0,7.25,15.5,7.0,6.75,0.09
2016,3,5,16,30,0.0,6.0,7.3,15.0,6.0,5.78,0.0
2016,3,5,16,45,0.0,4.5,7.35,15.0,4.5,4.34,0.0
2016,3,5,17,0,0.0,3.0,7.4,15.0,3.0,2.89,0.0
2016,3,5,17,15,0.0,2.0,7.3,15.0,2.0,1.93,0.0
2016,3,5,17,30,0.0,1.0,7.2,15.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,7.1,15.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,45,73.5,18.0,1.5,10.5,24.0,17.69,0.0
2016,3,6,7,0,147.0,36.0,1.6,11.0,48.0,29.62,18.19
2016,3,6,7,15,260.0,51.5,1.8,11.5,91.5,39.38,28.97
2016,3,6,7,30,373.0,67.0,2.0,12.0,135.0,50.05,39.05
2016,3,6,7,45,457.5,75.5,2.25,12.5,185.5,54.7,43.5
2016,3,6,8,0,542.0,84.0,2.5,13.0,236.0,87.41,53.88
2016,3,6,8,15,592.5,91.0,2.6,13.0,286.5,127.98,78.44
2016,3,6,8,30,643.0,98.0,2.7,13.0,337.0,173.62,112.94
2016,3,6,8,45,682.5,102.0,2.85,13.5,386.0,219.15,150.95
2016,3,6,9,0,722.0,106.0,3.0,14.0,435.0,268.04,193.32
2016,3,6,9,15,746.5,110.5,3.05,14.0,478.5,315.94,236.12
2016,3,6,9,30,771.0,115.0,3.1,14.0,522.0,365.14,279.71
2016,3,6,9,45,481.0,194.0,3.2,14.0,454.5,359.89,282.87
2016,3,6,10,0,191.0,273.0,3.3,14.0,387.0,332.3,264.31
2016,3,6,10,15,288.0,271.0,3.3,14.0,452.5,384.95,306.52
2016,3,6,10,30,385.0,269.0,3.3,14.0,518.0,447.04,355.91
2016,3,6,10,45,451.0,256.0,3.35,14.5,558.5,487.29,387.66
2016,3,6,11,0,517.0,243.0,3.4,15.0,599.0,532.14,422.82
2016,3,6,11,15,262.5,230.5,3.4,15.0,412.0,382.5,305.73
2016,3,6,11,30,8.0,218.0,3.4,15.0,225.0,215.28,169.71
2016,3,6,11,45,195.5,268.0,3.45,15.0,412.0,392.08,313.41
2016,3,6,12,0,383.0,318.0,3.5,15.0,599.0,577.23,457.11
2016,3,6,12,15,483.5,280.0,3.55,15.0,634.5,624.44,494.31
2016,3,6,12,30,584.0,242.0,3.6,15.0,670.0,671.16,531.78
2016,3,6,12,45,453.5,285.5,3.7,15.0,616.0,627.85,497.01
2016,3,6,13,0,323.0,329.0,3.8,15.0,562.0,577.14,456.61
2016,3,6,13,15,319.5,324.0,3.85,15.0,550.5,574.36,455.31
2016,3,6,13,30,316.0,319.0,3.9,15.0,539.0,570.33,452.86
2016,3,6,13,45,306.5,308.0,3.95,15.0,516.0,554.33,441.35
2016,3,6,14,0,297.0,297.0,4.0,15.0,493.0,537.11,428.92
2016,3,6,14,15,319.0,277.5,4.05,15.0,479.5,533.23,427.51
2016,3,6,14,30,341.0,258.0,4.1,15.0,466.0,527.48,424.61
2016,3,6,14,45,272.5,252.0,4.15,15.0,412.0,469.26,378.95
2016,3,6,15,0,204.0,246.0,4.2,15.0,358.0,405.26,328.41
2016,3,6,15,15,118.0,216.0,4.1,14.5,280.0,311.73,253.51
2016,3,6,15,30,32.0,186.0,4.0,14.0,202.0,214.38,173.7
2016,3,6,15,45,16.0,154.5,3.95,13.5,162.5,164.8,133.4
2016,3,6,16,0,0.0,123.0,3.9,13.0,123.0,122.4,98.27
2016,3,6,16,15,0.0,106.0,3.75,12.5,106.0,105.45,84.43
2016,3,6,16,30,0.0,89.0,3.6,12.0,89.0,88.43,70.24
2016,3,6,16,45,0.0,71.5,3.45,12.0,71.5,70.78,55.13
2016,3,6,17,0,0.0,54.0,3.3,12.0,54.0,52.98,39.7
2016,3,6,17,15,0.0,38.5,3.3,11.5,38.5,37.22,25.92
2016,3,6,17,30,0.0,23.0,3.3,11.0,23.0,22.2,12.62
2016,3,6,17,45,0.0,11.5,3.3,11.0,11.5,11.09,0.0
2016,3,6,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,14.0,1.7,8.5,14.0,13.52,0.0
2016,3,7,7,0,0.0,28.0,1.8,9.0,28.0,26.68,16.48
2016,3,7,7,15,11.0,48.0,1.95,9.0,50.5,44.64,34.03
2016,3,7,7,30,22.0,68.0,2.1,9.0,73.0,60.27,48.76
2016,3,7,7,45,31.5,89.0,2.3,9.5,97.5,77.42,64.5
2016,3,7,8,0,41.0,110.0,2.5,10.0,122.0,98.45,78.07
2016,3,7,8,15,47.5,130.5,2.6,10.0,146.5,120.27,95.8
2016,3,7,8,30,54.0,151.0,2.7,10.0,171.0,142.92,114.38
2016,3,7,8,45,116.5,175.0,2.85,10.0,226.5,176.87,140.3
2016,3,7,9,0,179.0,199.0,3.0,10.0,282.0,221.11,175.38
2016,3,7,9,15,255.0,209.0,3.0,10.0,339.0,260.5,206.7
2016,3,7,9,30,331.0,219.0,3.0,10.0,396.0,310.35,247.23
2016,3,7,9,45,322.0,239.0,3.0,10.5,421.0,341.79,273.6
2016,3,7,10,0,313.0,259.0,3.0,11.0,446.0,372.1,298.42
2016,3,7,10,15,473.0,222.0,3.0,11.0,522.0,429.42,345.12
2016,3,7,10,30,633.0,185.0,3.0,11.0,598.0,499.79,402.3
2016,3,7,10,45,316.5,107.0,3.05,11.5,313.5,276.31,225.89
2016,3,7,11,0,0.0,29.0,3.1,12.0,29.0,28.04,17.94
2016,3,7,11,15,0.0,31.5,3.15,12.0,31.5,30.46,20.04
2016,3,7,11,30,0.0,34.0,3.2,12.0,34.0,32.89,22.05
2016,3,7,11,45,35.0,186.5,3.3,12.0,212.5,204.4,164.31
2016,3,7,12,0,70.0,339.0,3.4,12.0,391.0,377.86,302.16
2016,3,7,12,15,102.5,350.0,3.45,11.5,426.0,415.16,332.07
2016,3,7,12,30,135.0,361.0,3.5,11.0,461.0,456.35,365.46
2016,3,7,12,45,100.5,346.0,3.6,11.0,420.0,416.66,334.01
2016,3,7,13,0,66.0,331.0,3.7,11.0,379.0,378.44,303.66
2016,3,7,13,15,121.0,335.0,3.7,11.0,421.0,431.36,347.1
2016,3,7,13,30,176.0,339.0,3.7,11.0,463.0,480.32,386.79
2016,3,7,13,45,91.0,269.5,3.7,11.0,333.5,340.14,275.34
2016,3,7,14,0,6.0,200.0,3.7,11.0,204.0,200.63,161.21
2016,3,7,14,15,3.0,169.5,3.7,11.0,171.5,168.12,135.05
2016,3,7,14,30,0.0,139.0,3.7,11.0,139.0,135.61,108.4
2016,3,7,14,45,0.0,81.5,3.7,11.5,81.5,78.85,61.11
2016,3,7,15,0,0.0,24.0,3.7,12.0,24.0,23.18,14.11
2016,3,7,15,15,8.5,100.0,3.5,12.0,104.0,102.93,81.94
2016,3,7,15,30,17.0,176.0,3.3,12.0,184.0,187.35,152.55
2016,3,7,15,45,8.5,95.0,3.15,12.0,99.0,97.89,77.92
2016,3,7,16,0,0.0,14.0,3.0,12.0,14.0,13.51,5.99
2016,3,7,16,15,260.5,55.5,2.55,11.5,136.0,218.7,184.68
2016,3,7,16,30,521.0,97.0,2.1,11.0,258.0,399.97,332.55
2016,3,7,16,45,472.0,84.0,1.7,10.5,210.0,342.46,282.48
2016,3,7,17,0,423.0,71.0,1.3,10.0,162.0,287.72,234.69
2016,3,7,17,15,327.0,57.5,1.25,9.5,116.5,216.23,172.92
2016,3,7,17,30,231.0,44.0,1.2,9.0,71.0,152.82,116.6
2016,3,7,17,45,115.5,22.0,1.15,8.5,35.5,75.18,36.11
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,159.0,16.0,1.2,7.0,31.0,12.22,0.0
2016,3,8,7,0,318.0,32.0,1.2,8.0,62.0,24.92,15.47
2016,3,8,7,15,425.0,42.5,1.3,8.5,109.5,31.64,22.66
2016,3,8,7,30,532.0,53.0,1.4,9.0,157.0,37.98,28.79
2016,3,8,7,45,592.5,60.5,1.5,10.0,208.0,42.41,32.92
2016,3,8,8,0,653.0,68.0,1.6,11.0,259.0,84.83,46.41
2016,3,8,8,15,694.5,73.5,1.6,11.5,309.5,129.64,75.14
2016,3,8,8,30,736.0,79.0,1.6,12.0,360.0,178.36,113.24
2016,3,8,8,45,749.0,88.0,1.6,12.5,405.5,227.78,156.21
2016,3,8,9,0,762.0,97.0,1.6,13.0,451.0,277.82,200.62
2016,3,8,9,15,783.0,101.0,1.6,13.0,494.5,329.3,246.19
2016,3,8,9,30,804.0,105.0,1.6,13.0,538.0,378.45,289.34
2016,3,8,9,45,695.5,142.0,1.65,13.5,535.5,403.82,313.91
2016,3,8,10,0,587.0,179.0,1.7,14.0,533.0,421.81,330.77
2016,3,8,10,15,606.5,184.0,1.75,14.0,566.5,462.24,364.01
2016,3,8,10,30,626.0,189.0,1.8,14.0,600.0,503.02,396.77
2016,3,8,10,45,649.0,189.5,1.9,14.0,629.5,541.64,427.68
2016,3,8,11,0,672.0,190.0,2.0,14.0,659.0,580.3,458.2
2016,3,8,11,15,599.0,223.5,2.0,14.0,649.0,589.92,464.86
2016,3,8,11,30,526.0,257.0,2.0,14.0,639.0,593.16,466.52
2016,3,8,11,45,541.0,256.0,2.0,14.0,652.5,618.81,486.18
2016,3,8,12,0,556.0,255.0,2.0,14.0,666.0,643.49,504.78
2016,3,8,12,15,285.5,256.5,1.95,14.0,467.5,460.77,364.82
2016,3,8,12,30,15.0,258.0,1.9,14.0,269.0,261.73,205.71
2016,3,8,12,45,7.5,196.0,1.85,14.0,201.5,196.09,154.5
2016,3,8,13,0,0.0,134.0,1.8,14.0,134.0,130.02,101.43
2016,3,8,13,15,10.5,199.5,1.85,13.5,207.0,202.51,160.62
2016,3,8,13,30,21.0,265.0,1.9,13.0,280.0,276.2,219.61
2016,3,8,13,45,19.5,254.5,2.0,13.0,268.0,265.22,210.99
2016,3,8,14,0,18.0,244.0,2.1,13.0,256.0,254.14,202.61
2016,3,8,14,15,11.0,216.0,2.15,12.5,223.5,221.04,176.74
2016,3,8,14,30,4.0,188.0,2.2,12.0,191.0,187.9,150.5
2016,3,8,14,45,75.5,220.0,2.3,12.0,262.5,279.63,227.32
2016,3,8,15,0,147.0,252.0,2.4,12.0,334.0,372.94,303.37
2016,3,8,15,15,73.5,179.0,2.2,12.0,220.0,234.18,190.93
2016,3,8,15,30,0.0,106.0,2.0,12.0,106.0,103.35,81.85
2016,3,8,15,45,48.0,137.0,1.8,12.0,156.5,171.24,140.1
2016,3,8,16,0,96.0,168.0,1.6,12.0,207.0,236.2,194.3
2016,3,8,16,15,88.5,147.0,1.35,11.5,179.5,207.49,170.68
2016,3,8,16,30,81.0,126.0,1.1,11.0,152.0,178.91,147.08
2016,3,8,16,45,70.5,104.5,0.85,11.0,124.0,148.39,121.1
2016,3,8,17,0,60.0,83.0,0.6,11.0,96.0,118.26,95.01
2016,3,8,17,15,42.5,62.0,0.55,10.5,70.0,86.19,67.16
2016,3,8,17,30,25.0,41.0,0.5,10.0,44.0,54.8,39.56
2016,3,8,17,45,12.5,20.5,0.5,10.0,22.0,25.4,10.14
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,8.5,1.75,10.5,8.5,8.19,0.0
2016,3,9,7,0,0.0,17.0,1.9,11.0,17.0,16.4,8.27
2016,3,9,7,15,0.0,29.0,1.95,11.0,29.0,27.99,19.23
2016,3,9,7,30,0.0,41.0,2.0,11.0,41.0,39.6,30.02
2016,3,9,7,45,0.0,54.5,2.15,11.5,54.5,52.63,41.9
2016,3,9,8,0,0.0,68.0,2.3,12.0,68.0,65.26,50.53
2016,3,9,8,15,0.0,81.0,2.35,12.5,81.0,77.51,60.8
2016,3,9,8,30,0.0,94.0,2.4,13.0,94.0,89.79,70.92
2016,3,9,8,45,0.0,94.0,2.5,13.5,94.0,90.27,70.97
2016,3,9,9,0,0.0,94.0,2.6,14.0,94.0,90.56,70.87
2016,3,9,9,15,67.0,170.0,2.6,14.0,206.5,178.32,141.64
2016,3,9,9,30,134.0,246.0,2.6,14.0,319.0,269.41,214.02
2016,3,9,9,45,195.5,260.0,2.6,14.5,374.5,315.23,249.56
2016,3,9,10,0,257.0,274.0,2.6,15.0,430.0,363.6,287.25
2016,3,9,10,15,314.0,277.0,2.6,15.5,477.5,407.72,321.56
2016,3,9,10,30,371.0,280.0,2.6,16.0,525.0,455.64,358.53
2016,3,9,10,45,328.0,302.5,2.6,16.5,525.0,468.24,367.35
2016,3,9,11,0,285.0,325.0,2.6,17.0,525.0,477.34,373.22
2016,3,9,11,15,236.5,340.5,2.6,17.0,509.5,473.48,369.73
2016,3,9,11,30,188.0,356.0,2.6,17.0,494.0,465.52,362.95
2016,3,9,11,45,186.5,361.0,2.6,17.5,499.0,476.85,370.84
2016,3,9,12,0,185.0,366.0,2.6,18.0,504.0,487.6,378.14
2016,3,9,12,15,225.5,361.0,2.6,18.0,529.5,518.53,402.17
2016,3,9,12,30,266.0,356.0,2.6,18.0,555.0,552.97,428.54
2016,3,9,12,45,202.5,357.0,2.65,18.5,508.0,509.13,394.25
2016,3,9,13,0,139.0,358.0,2.7,19.0,461.0,466.23,360.67
2016,3,9,13,15,130.5,349.5,2.65,19.0,444.5,454.59,352.25
2016,3,9,13,30,122.0,341.0,2.6,19.0,428.0,442.29,343.19
2016,3,9,13,45,129.5,330.5,2.6,19.0,420.0,439.68,342.0
2016,3,9,14,0,137.0,320.0,2.6,19.0,412.0,436.45,340.34
2016,3,9,14,15,121.5,303.0,2.55,19.0,382.0,408.17,319.14
2016,3,9,14,30,106.0,286.0,2.5,19.0,352.0,372.8,292.56
2016,3,9,14,45,156.0,269.0,2.45,19.0,359.5,398.71,314.4
2016,3,9,15,0,206.0,252.0,2.4,19.0,367.0,415.54,328.96
2016,3,9,15,15,127.5,226.0,2.2,18.5,295.5,330.58,262.67
2016,3,9,15,30,49.0,200.0,2.0,18.0,224.0,241.37,191.91
2016,3,9,15,45,36.0,176.0,1.85,18.0,193.0,207.15,165.0
2016,3,9,16,0,23.0,152.0,1.7,18.0,162.0,167.43,133.13
2016,3,9,16,15,17.0,133.5,1.5,17.5,140.0,144.94,115.23
2016,3,9,16,30,11.0,115.0,1.3,17.0,118.0,122.77,97.25
2016,3,9,16,45,5.5,95.0,1.1,16.5,96.5,99.48,78.03
2016,3,9,17,0,0.0,75.0,0.9,16.0,75.0,76.43,58.67
2016,3,9,17,15,0.0,54.5,0.9,15.5,54.5,55.25,40.61
2016,3,9,17,30,0.0,34.0,0.9,15.0,34.0,33.57,21.89
2016,3,9,17,45,0.0,19.5,0.9,14.5,19.5,18.83,6.72
2016,3,9,18,0,0.0,5.0,0.9,14.0,5.0,4.91,0.0
2016,3,9,18,15,0.0,2.5,0.9,13.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,10,6,45,23.5,18.0,2.5,12.0,20.5,16.32,0.44
2016,3,10,7,0,47.0,36.0,2.7,13.0,41.0,31.53,21.12
2016,3,10,7,15,70.5,57.5,2.8,13.5,69.5,48.87,37.35
2016,3,10,7,30,94.0,79.0,2.9,14.0,98.0,65.65,52.7
2016,3,10,7,45,108.5,101.0,3.0,14.5,129.0,84.26,64.97
2016,3,10,8,0,123.0,123.0,3.1,15.0,160.0,111.08,84.11
2016,3,10,8,15,134.0,143.5,3.3,15.5,190.5,138.11,104.81
2016,3,10,8,30,145.0,164.0,3.5,16.0,221.0,166.35,127.28
2016,3,10,8,45,72.5,153.5,3.7,16.5,182.0,155.91,121.59
2016,3,10,9,0,0.0,143.0,3.9,17.0,143.0,135.34,106.85
2016,3,10,9,15,0.0,115.0,4.0,17.0,115.0,110.34,86.09
2016,3,10,9,30,0.0,87.0,4.1,17.0,87.0,84.17,64.36
2016,3,10,9,45,2.0,137.5,4.2,17.5,139.0,132.69,103.74
2016,3,10,10,0,4.0,188.0,4.3,18.0,191.0,181.02,142.2
2016,3,10,10,15,7.0,203.0,4.3,18.0,208.0,197.18,154.78
2016,3,10,10,30,10.0,218.0,4.3,18.0,225.0,213.63,167.63
2016,3,10,10,45,278.5,229.0,4.3,18.5,426.0,374.23,296.68
2016,3,10,11,0,547.0,240.0,4.3,19.0,627.0,557.92,438.86
2016,3,10,11,15,478.5,276.5,4.2,19.0,620.5,568.55,445.16
2016,3,10,11,30,410.0,313.0,4.1,19.0,614.0,573.75,447.78
2016,3,10,11,45,409.5,316.0,4.1,19.5,620.0,589.64,459.06
2016,3,10,12,0,409.0,319.0,4.1,20.0,626.0,604.28,469.24
2016,3,10,12,15,204.5,200.0,4.05,20.0,353.5,348.68,275.07
2016,3,10,12,30,0.0,81.0,4.0,20.0,81.0,78.44,57.86
2016,3,10,12,45,0.0,116.0,3.95,20.0,116.0,112.43,85.37
2016,3,10,13,0,0.0,151.0,3.9,20.0,151.0,146.64,112.64
2016,3,10,13,15,91.5,248.5,3.75,19.5,314.0,322.21,253.44
2016,3,10,13,30,183.0,346.0,3.6,19.0,477.0,495.34,386.97
2016,3,10,13,45,91.5,229.5,3.45,19.0,295.0,305.9,240.72
2016,3,10,14,0,0.0,113.0,3.3,19.0,113.0,109.64,83.59
2016,3,10,14,15,0.0,113.5,3.1,19.0,113.5,110.17,84.38
2016,3,10,14,30,0.0,114.0,2.9,19.0,114.0,110.73,84.98
2016,3,10,14,45,0.0,71.0,2.75,19.0,71.0,68.68,50.95
2016,3,10,15,0,0.0,28.0,2.6,19.0,28.0,27.05,16.81
2016,3,10,15,15,0.0,31.5,2.35,18.5,31.5,30.43,19.74
2016,3,10,15,30,0.0,35.0,2.1,18.0,35.0,33.81,22.68
2016,3,10,15,45,0.0,41.0,1.9,18.0,41.0,39.6,27.6
2016,3,10,16,0,0.0,47.0,1.7,18.0,47.0,45.4,32.55
2016,3,10,16,15,0.0,40.5,1.5,17.5,40.5,39.11,27.42
2016,3,10,16,30,0.0,34.0,1.3,17.0,34.0,32.82,22.22
2016,3,10,16,45,0.0,28.0,1.15,16.5,28.0,27.02,17.35
2016,3,10,17,0,0.0,22.0,1.0,16.0,22.0,21.22,12.39
2016,3,10,17,15,0.0,16.0,1.05,15.5,16.0,15.43,7.36
2016,3,10,17,30,0.0,10.0,1.1,15.0,10.0,9.64,2.3
2016,3,10,17,45,0.0,5.5,1.2,14.5,5.5,5.3,0.0
2016,3,10,18,0,0.0,1.0,1.3,14.0,1.0,0.98,0.0
2016,3,10,18,15,0.0,0.5,1.4,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,4.8,12.0,0.5,0.48,0.0
2016,3,11,7,0,0.0,1.0,5.0,12.0,1.0,0.96,0.0
2016,3,11,7,15,0.0,2.0,4.9,12.0,2.0,1.93,0.0
2016,3,11,7,30,0.0,3.0,4.8,12.0,3.0,2.89,0.0
2016,3,11,7,45,0.0,4.0,4.7,12.0,4.0,3.85,0.0
2016,3,11,8,0,0.0,5.0,4.6,12.0,5.0,4.82,0.0
2016,3,11,8,15,0.0,6.0,4.55,12.0,6.0,5.79,0.0
2016,3,11,8,30,0.0,7.0,4.5,12.0,7.0,6.75,0.16
2016,3,11,8,45,0.0,17.0,4.45,12.0,17.0,16.41,8.45
2016,3,11,9,0,0.0,27.0,4.4,12.0,27.0,26.07,16.69
2016,3,11,9,15,0.0,72.0,4.45,12.5,72.0,69.62,53.49
2016,3,11,9,30,0.0,117.0,4.5,13.0,117.0,112.49,89.05
2016,3,11,9,45,10.0,173.5,4.6,13.5,180.0,169.44,135.51
2016,3,11,10,0,20.0,230.0,4.7,14.0,243.0,227.03,181.7
2016,3,11,10,15,94.0,275.5,4.9,14.0,338.5,304.35,243.92
2016,3,11,10,30,168.0,321.0,5.1,14.0,434.0,388.9,311.44
2016,3,11,10,45,185.0,332.5,5.3,14.5,461.0,418.05,334.07
2016,3,11,11,0,202.0,344.0,5.5,15.0,488.0,448.04,357.37
2016,3,11,11,15,102.5,262.0,5.55,14.5,335.5,316.84,253.8
2016,3,11,11,30,3.0,180.0,5.6,14.0,183.0,175.82,139.05
2016,3,11,11,45,3.0,176.5,5.65,14.0,179.0,172.75,136.64
2016,3,11,12,0,3.0,173.0,5.7,14.0,175.0,169.63,134.08
2016,3,11,12,15,18.0,241.5,5.6,14.0,255.0,247.38,197.17
2016,3,11,12,30,33.0,310.0,5.5,14.0,335.0,329.12,262.36
2016,3,11,12,45,78.5,336.5,5.4,14.0,395.0,392.28,313.28
2016,3,11,13,0,124.0,363.0,5.3,14.0,455.0,461.01,367.94
2016,3,11,13,15,62.0,232.0,5.4,14.0,278.0,278.44,223.48
2016,3,11,13,30,0.0,101.0,5.5,14.0,101.0,97.86,75.53
2016,3,11,13,45,46.0,209.0,5.65,14.0,240.5,244.49,196.91
2016,3,11,14,0,92.0,317.0,5.8,14.0,380.0,393.32,316.78
2016,3,11,14,15,46.0,202.5,5.7,13.5,234.0,238.97,192.97
2016,3,11,14,30,0.0,88.0,5.6,13.0,88.0,85.17,65.79
2016,3,11,14,45,166.0,162.5,5.55,13.0,256.5,298.85,247.25
2016,3,11,15,0,332.0,237.0,5.5,13.0,425.0,498.79,410.46
2016,3,11,15,15,370.0,209.5,5.25,12.5,404.5,490.27,405.21
2016,3,11,15,30,408.0,182.0,5.0,12.0,384.0,486.16,403.74
2016,3,11,15,45,223.0,172.0,4.8,11.5,281.0,338.2,281.83
2016,3,11,16,0,38.0,162.0,4.6,11.0,178.0,193.92,159.68
2016,3,11,16,15,33.0,142.5,4.35,10.5,155.0,170.07,140.3
2016,3,11,16,30,28.0,123.0,4.1,10.0,132.0,146.36,120.52
2016,3,11,16,45,18.0,102.0,3.9,10.0,107.5,113.56,92.38
2016,3,11,17,0,8.0,81.0,3.7,10.0,83.0,86.82,69.13
2016,3,11,17,15,4.0,60.0,3.55,9.5,61.0,63.14,48.41
2016,3,11,17,30,0.0,39.0,3.4,9.0,39.0,39.27,27.37
2016,3,11,17,45,0.0,22.0,3.3,9.0,22.0,21.26,9.8
2016,3,11,18,0,0.0,5.0,3.2,9.0,5.0,4.91,0.0
2016,3,11,18,15,0.0,2.5,3.25,9.0,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,6,45,3.5,19.5,1.85,8.5,20.0,18.83,6.2
2016,3,12,7,0,7.0,39.0,2.1,9.0,40.0,36.52,26.25
2016,3,12,7,15,25.5,61.5,2.25,9.0,66.5,54.5,43.25
2016,3,12,7,30,44.0,84.0,2.4,9.0,93.0,72.82,60.29
2016,3,12,7,45,58.5,107.0,2.6,9.5,123.0,93.36,74.11
2016,3,12,8,0,73.0,130.0,2.8,10.0,153.0,118.51,93.61
2016,3,12,8,15,90.0,149.5,2.9,10.5,182.5,143.11,112.85
2016,3,12,8,30,107.0,169.0,3.0,11.0,212.0,165.57,130.61
2016,3,12,8,45,100.0,189.5,3.2,11.5,233.5,192.87,153.54
2016,3,12,9,0,93.0,210.0,3.4,12.0,255.0,215.58,172.42
2016,3,12,9,15,60.5,214.0,3.45,12.0,244.5,215.39,173.13
2016,3,12,9,30,28.0,218.0,3.5,12.0,234.0,211.61,170.44
2016,3,12,9,45,36.0,239.5,3.6,12.5,261.5,236.9,190.39
2016,3,12,10,0,44.0,261.0,3.7,13.0,289.0,263.05,210.82
2016,3,12,10,15,55.5,282.0,3.75,13.0,319.0,291.34,233.23
2016,3,12,10,30,67.0,303.0,3.8,13.0,349.0,320.68,256.37
2016,3,12,10,45,36.5,254.0,3.85,13.0,279.5,262.34,209.57
2016,3,12,11,0,6.0,205.0,3.9,13.0,210.0,200.79,159.67
2016,3,12,11,15,34.5,271.5,3.9,13.0,298.0,282.42,225.55
2016,3,12,11,30,63.0,338.0,3.9,13.0,386.0,367.0,292.28
2016,3,12,11,45,65.0,343.5,3.9,13.0,392.5,377.17,299.92
2016,3,12,12,0,67.0,349.0,3.9,13.0,399.0,387.3,307.79
2016,3,12,12,15,33.5,208.0,3.95,13.0,233.0,227.89,181.76
2016,3,12,12,30,0.0,67.0,4.0,13.0,67.0,64.87,48.36
2016,3,12,12,45,0.0,83.0,4.05,13.0,83.0,80.38,61.31
2016,3,12,13,0,0.0,99.0,4.1,13.0,99.0,95.91,74.15
2016,3,12,13,15,0.0,84.5,4.2,13.0,84.5,81.82,62.56
2016,3,12,13,30,0.0,70.0,4.3,13.0,70.0,67.76,50.97
2016,3,12,13,45,0.0,88.0,4.4,13.5,88.0,85.2,65.39
2016,3,12,14,0,0.0,106.0,4.5,14.0,106.0,102.77,79.85
2016,3,12,14,15,0.5,139.5,4.5,14.0,140.0,136.28,107.54
2016,3,12,14,30,1.0,173.0,4.5,14.0,174.0,170.41,135.64
2016,3,12,14,45,0.5,108.0,4.5,14.0,108.5,105.22,82.3
2016,3,12,15,0,0.0,43.0,4.5,14.0,43.0,41.56,29.4
2016,3,12,15,15,0.0,55.5,4.3,14.0,55.5,53.65,39.69
2016,3,12,15,30,0.0,68.0,4.1,14.0,68.0,65.74,49.99
2016,3,12,15,45,0.0,48.0,3.9,14.0,48.0,46.37,33.78
2016,3,12,16,0,0.0,28.0,3.7,14.0,28.0,27.03,17.44
2016,3,12,16,15,0.0,24.0,3.55,13.5,24.0,23.16,14.23
2016,3,12,16,30,0.0,20.0,3.4,13.0,20.0,19.29,10.97
2016,3,12,16,45,0.0,16.5,3.25,13.0,16.5,15.91,8.06
2016,3,12,17,0,0.0,13.0,3.1,13.0,13.0,12.53,5.11
2016,3,12,17,15,0.0,9.5,3.05,12.5,9.5,9.16,2.15
2016,3,12,17,30,0.0,6.0,3.0,12.0,6.0,5.78,0.0
2016,3,12,17,45,0.0,3.5,3.0,12.0,3.5,3.37,0.0
2016,3,12,18,0,0.0,1.0,3.0,12.0,1.0,0.98,0.0
2016,3,12,18,15,0.0,0.5,3.0,12.0,0.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,17.0,2.7,12.5,17.0,16.41,5.67
2016,3,13,7,0,0.0,34.0,2.9,13.0,34.0,32.49,22.46
2016,3,13,7,15,0.0,55.0,2.9,13.0,55.0,51.32,39.83
2016,3,13,7,30,0.0,76.0,2.9,13.0,76.0,69.84,56.77
2016,3,13,7,45,8.0,96.5,2.95,13.5,99.0,88.5,69.69
2016,3,13,8,0,16.0,117.0,3.0,14.0,122.0,108.66,86.08
2016,3,13,8,15,22.5,136.5,3.0,14.0,145.0,128.78,102.39
2016,3,13,8,30,29.0,156.0,3.0,14.0,168.0,145.68,115.93
2016,3,13,8,45,14.5,96.5,3.05,14.0,102.5,96.13,75.09
2016,3,13,9,0,0.0,37.0,3.1,14.0,37.0,35.74,24.69
2016,3,13,9,15,0.0,34.0,3.15,14.0,34.0,32.85,22.18
2016,3,13,9,30,0.0,31.0,3.2,14.0,31.0,29.95,19.67
2016,3,13,9,45,0.0,59.0,3.3,14.0,59.0,57.05,42.34
2016,3,13,10,0,0.0,87.0,3.4,14.0,87.0,84.2,64.79
2016,3,13,10,15,2.0,139.5,3.45,14.0,141.5,135.3,106.69
2016,3,13,10,30,4.0,192.0,3.5,14.0,196.0,186.26,147.83
2016,3,13,10,45,2.0,174.5,3.6,14.0,176.5,169.05,133.62
2016,3,13,11,0,0.0,157.0,3.7,14.0,157.0,151.43,119.2
2016,3,13,11,15,0.0,144.5,3.75,14.0,144.5,139.61,109.51
2016,3,13,11,30,0.0,132.0,3.8,14.0,132.0,127.69,99.75
2016,3,13,11,45,3.5,171.5,3.9,14.0,174.0,168.33,132.77
2016,3,13,12,0,7.0,211.0,4.0,14.0,216.0,209.32,165.72
2016,3,13,12,15,12.0,241.0,4.05,14.0,250.5,242.62,192.35
2016,3,13,12,30,17.0,271.0,4.1,14.0,285.0,276.35,219.2
2016,3,13,12,45,20.5,280.0,4.2,14.5,296.0,288.71,228.7
2016,3,13,13,0,24.0,289.0,4.3,15.0,307.0,301.21,238.37
2016,3,13,13,15,23.5,283.0,4.25,15.0,300.5,295.74,234.18
2016,3,13,13,30,23.0,277.0,4.2,15.0,294.0,290.17,229.99
2016,3,13,13,45,16.0,247.5,4.2,15.0,259.0,255.72,202.84
2016,3,13,14,0,9.0,218.0,4.2,15.0,224.0,221.09,175.37
2016,3,13,14,15,6.0,202.0,4.1,14.5,206.0,203.09,161.44
2016,3,13,14,30,3.0,186.0,4.0,14.0,188.0,185.05,147.35
2016,3,13,14,45,1.5,141.0,3.9,14.0,142.0,138.88,109.96
2016,3,13,15,0,0.0,96.0,3.8,14.0,96.0,93.0,72.32
2016,3,13,15,15,0.0,81.5,3.65,14.0,81.5,78.84,60.74
2016,3,13,15,30,0.0,67.0,3.5,14.0,67.0,64.78,49.14
2016,3,13,15,45,0.0,72.0,3.4,14.0,72.0,69.61,53.38
2016,3,13,16,0,0.0,77.0,3.3,14.0,77.0,74.46,57.63
2016,3,13,16,15,0.0,67.0,3.1,14.0,67.0,64.76,49.58
2016,3,13,16,30,0.0,57.0,2.9,14.0,57.0,55.08,41.45
2016,3,13,16,45,0.0,47.0,2.75,14.0,47.0,45.4,33.22
2016,3,13,17,0,0.0,37.0,2.6,14.0,37.0,35.72,24.88
2016,3,13,17,15,0.0,27.5,2.55,14.0,27.5,26.54,16.85
2016,3,13,17,30,0.0,18.0,2.5,14.0,18.0,17.36,8.79
2016,3,13,17,45,0.0,10.5,2.5,14.0,10.5,10.12,1.95
2016,3,13,18,0,0.0,3.0,2.5,14.0,3.0,2.95,0.0
2016,3,13,18,15,0.0,1.5,2.45,13.5,1.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
