Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.5,1.45,9.5,5.5,0.0,0.0
2016,3,14,6,30,0.0,11.0,1.6,10.0,11.0,10.81,0.0
2016,3,14,6,45,90.5,30.0,1.8,10.5,41.5,24.9,12.92
2016,3,14,7,0,181.0,49.0,2.0,11.0,72.0,39.8,29.17
2016,3,14,7,15,251.0,67.0,2.1,11.0,114.5,50.37,39.39
2016,3,14,7,30,321.0,85.0,2.2,11.0,157.0,62.48,50.69
2016,3,14,7,45,365.0,100.5,2.3,11.0,202.5,86.94,61.14
2016,3,14,8,0,409.0,116.0,2.4,11.0,248.0,125.07,85.1
2016,3,14,8,15,476.5,115.5,2.45,11.0,293.5,157.69,107.63
2016,3,14,8,30,544.0,115.0,2.5,11.0,339.0,196.34,138.24
2016,3,14,8,45,470.0,149.5,2.55,11.5,359.5,237.98,177.84
2016,3,14,9,0,396.0,184.0,2.6,12.0,380.0,271.86,209.97
2016,3,14,9,15,504.5,169.5,2.6,12.0,442.0,317.43,247.13
2016,3,14,9,30,613.0,155.0,2.6,12.0,504.0,371.81,292.1
2016,3,14,9,45,544.0,193.5,2.6,12.5,518.5,406.56,321.98
2016,3,14,10,0,475.0,232.0,2.6,13.0,533.0,434.33,344.85
2016,3,14,10,15,316.5,280.0,2.6,13.0,485.0,420.13,334.22
2016,3,14,10,30,158.0,328.0,2.6,13.0,437.0,392.61,311.77
2016,3,14,10,45,176.5,339.5,2.6,13.5,465.0,422.54,334.69
2016,3,14,11,0,195.0,351.0,2.6,14.0,493.0,453.45,357.85
2016,3,14,11,15,363.5,309.5,2.6,14.0,581.0,533.68,421.93
2016,3,14,11,30,532.0,268.0,2.6,14.0,669.0,623.28,491.87
2016,3,14,11,45,382.5,320.5,2.6,14.5,611.0,582.89,457.64
2016,3,14,12,0,233.0,373.0,2.6,15.0,553.0,534.17,417.38
2016,3,14,12,15,403.5,317.5,2.6,15.0,628.0,619.62,485.54
2016,3,14,12,30,574.0,262.0,2.6,15.0,703.0,705.41,552.02
2016,3,14,12,45,556.0,269.0,2.65,15.0,693.0,708.42,553.76
2016,3,14,13,0,538.0,276.0,2.7,15.0,683.0,709.21,554.53
2016,3,14,13,15,522.5,275.0,2.75,15.0,663.5,701.84,549.67
2016,3,14,13,30,507.0,274.0,2.8,15.0,644.0,692.44,543.39
2016,3,14,13,45,518.5,255.5,2.85,15.0,624.0,684.59,539.19
2016,3,14,14,0,530.0,237.0,2.9,15.0,604.0,674.42,533.29
2016,3,14,14,15,533.0,224.0,2.9,15.0,579.5,661.01,524.49
2016,3,14,14,30,536.0,211.0,2.9,15.0,555.0,645.42,514.07
2016,3,14,14,45,646.0,171.5,2.95,15.0,561.5,682.85,545.45
2016,3,14,15,0,756.0,132.0,3.0,15.0,568.0,710.84,569.32
2016,3,14,15,15,733.0,127.5,2.95,14.5,525.0,674.63,543.44
2016,3,14,15,30,710.0,123.0,2.9,14.0,482.0,637.05,516.51
2016,3,14,15,45,679.0,117.5,2.9,14.0,434.0,592.0,482.51
2016,3,14,16,0,648.0,112.0,2.9,14.0,386.0,546.63,447.54
2016,3,14,16,15,605.5,105.0,2.65,13.5,336.0,492.76,405.11
2016,3,14,16,30,563.0,98.0,2.4,13.0,286.0,440.0,362.51
2016,3,14,16,45,499.5,89.0,2.15,12.5,235.0,373.84,307.95
2016,3,14,17,0,436.0,80.0,1.9,12.0,184.0,314.35,257.34
2016,3,14,17,15,347.0,66.5,1.8,11.0,136.5,242.86,196.37
2016,3,14,17,30,258.0,53.0,1.7,10.0,89.0,178.75,140.33
2016,3,14,17,45,129.0,34.5,1.65,9.5,52.5,95.99,66.39
2016,3,14,18,0,0.0,16.0,1.6,9.0,16.0,16.03,0.0
2016,3,14,18,15,0.0,8.0,1.6,9.0,8.0,7.86,0.0
2016,3,14,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,15,25.5,6.0,1.05,6.5,7.0,0.0,0.0
2016,3,15,6,30,51.0,12.0,1.1,7.0,14.0,11.8,0.0
2016,3,15,6,45,190.0,28.0,1.15,8.0,50.5,21.63,11.43
2016,3,15,7,0,329.0,44.0,1.2,9.0,87.0,34.11,24.57
2016,3,15,7,15,419.0,55.0,1.25,9.5,135.5,40.75,31.11
2016,3,15,7,30,509.0,66.0,1.3,10.0,184.0,47.03,37.04
2016,3,15,7,45,577.5,71.5,1.4,10.5,236.5,72.74,42.91
2016,3,15,8,0,646.0,77.0,1.5,11.0,289.0,115.53,66.86
2016,3,15,8,15,685.0,82.5,1.6,11.5,339.5,161.11,100.95
2016,3,15,8,30,724.0,88.0,1.7,12.0,390.0,210.34,142.0
2016,3,15,8,45,756.5,90.5,1.8,13.0,439.0,261.91,186.64
2016,3,15,9,0,789.0,93.0,1.9,14.0,488.0,312.51,230.77
2016,3,15,9,15,808.5,96.0,1.95,14.5,531.5,361.31,273.69
2016,3,15,9,30,828.0,99.0,2.0,15.0,575.0,410.78,316.22
2016,3,15,9,45,844.0,101.0,2.15,15.5,613.0,458.23,356.42
2016,3,15,10,0,860.0,103.0,2.3,16.0,651.0,505.52,395.46
2016,3,15,10,15,870.0,105.0,2.35,16.0,682.5,549.28,431.33
2016,3,15,10,30,880.0,107.0,2.4,16.0,714.0,593.77,466.86
2016,3,15,10,45,888.5,107.5,2.5,16.5,738.5,632.34,496.62
2016,3,15,11,0,897.0,108.0,2.6,17.0,763.0,669.19,524.49
2016,3,15,11,15,901.5,109.0,2.65,17.0,780.0,701.99,549.6
2016,3,15,11,30,906.0,110.0,2.7,17.0,797.0,732.48,572.46
2016,3,15,11,45,909.0,110.0,2.75,17.0,805.5,758.49,590.89
2016,3,15,12,0,912.0,110.0,2.8,17.0,814.0,781.84,607.48
2016,3,15,12,15,912.0,110.0,2.85,17.0,814.5,800.15,620.55
2016,3,15,12,30,912.0,110.0,2.9,17.0,815.0,815.49,631.64
2016,3,15,12,45,915.5,106.5,2.95,17.5,808.5,827.0,638.94
2016,3,15,13,0,919.0,103.0,3.0,18.0,802.0,835.42,644.19
2016,3,15,13,15,915.0,102.5,3.0,18.0,786.5,837.79,646.25
2016,3,15,13,30,911.0,102.0,3.0,18.0,771.0,836.97,646.25
2016,3,15,13,45,906.0,100.0,3.0,18.0,748.0,830.62,642.51
2016,3,15,14,0,901.0,98.0,3.0,18.0,725.0,821.13,636.72
2016,3,15,14,15,892.0,96.5,2.95,17.5,694.0,805.99,627.93
2016,3,15,14,30,883.0,95.0,2.9,17.0,663.0,787.98,617.17
2016,3,15,14,45,870.5,92.5,2.9,17.0,626.0,763.5,600.92
2016,3,15,15,0,858.0,90.0,2.9,17.0,589.0,740.45,585.72
2016,3,15,15,15,840.5,87.5,2.7,16.5,546.0,707.68,563.34
2016,3,15,15,30,823.0,85.0,2.5,16.0,503.0,673.04,539.42
2016,3,15,15,45,799.5,81.0,2.4,16.0,456.0,631.09,508.45
2016,3,15,16,0,776.0,77.0,2.3,16.0,409.0,588.13,475.65
2016,3,15,16,15,741.5,72.5,2.0,15.5,358.0,537.28,435.96
2016,3,15,16,30,707.0,68.0,1.7,15.0,307.0,486.79,395.47
2016,3,15,16,45,658.5,62.0,1.45,14.5,255.5,430.53,349.32
2016,3,15,17,0,610.0,56.0,1.2,14.0,204.0,374.32,301.72
2016,3,15,17,15,528.5,48.0,1.2,13.0,153.5,303.97,242.56
2016,3,15,17,30,447.0,40.0,1.2,12.0,103.0,239.79,186.36
2016,3,15,17,45,308.0,28.0,1.2,11.5,62.5,158.01,111.34
2016,3,15,18,0,169.0,16.0,1.2,11.0,22.0,78.65,0.0
2016,3,15,18,15,84.5,8.0,1.2,10.5,11.0,29.77,0.0
2016,3,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,8.5,0.9,8.5,8.5,8.36,0.0
2016,3,16,6,30,0.0,17.0,0.9,9.0,17.0,16.71,0.0
2016,3,16,6,45,204.0,29.0,0.95,10.0,56.5,22.34,12.44
2016,3,16,7,0,408.0,41.0,1.0,11.0,96.0,30.84,21.59
2016,3,16,7,15,495.5,50.0,1.2,11.5,146.0,35.83,26.5
2016,3,16,7,30,583.0,59.0,1.4,12.0,196.0,40.55,30.95
2016,3,16,7,45,637.5,65.5,1.6,12.5,249.0,73.21,39.96
2016,3,16,8,0,692.0,72.0,1.8,13.0,302.0,119.06,66.91
2016,3,16,8,15,729.0,76.5,1.9,13.5,353.5,169.4,105.26
2016,3,16,8,30,766.0,81.0,2.0,14.0,405.0,219.56,147.3
2016,3,16,8,45,791.5,85.0,2.1,14.5,453.5,269.56,191.35
2016,3,16,9,0,817.0,89.0,2.2,15.0,502.0,321.31,237.08
2016,3,16,9,15,836.5,92.0,2.25,15.5,546.5,371.53,281.16
2016,3,16,9,30,856.0,95.0,2.3,16.0,591.0,422.38,324.75
2016,3,16,9,45,869.5,97.5,2.35,16.5,629.0,470.48,365.14
2016,3,16,10,0,883.0,100.0,2.4,17.0,667.0,520.79,405.97
2016,3,16,10,15,893.0,101.5,2.4,17.0,699.0,564.68,441.57
2016,3,16,10,30,903.0,103.0,2.4,17.0,731.0,607.32,475.38
2016,3,16,10,45,910.0,104.5,2.45,17.5,755.5,646.72,505.29
2016,3,16,11,0,917.0,106.0,2.5,18.0,780.0,684.27,533.13
2016,3,16,11,15,921.0,107.0,2.5,18.0,797.0,717.3,557.91
2016,3,16,11,30,925.0,108.0,2.5,18.0,814.0,747.95,579.97
2016,3,16,11,45,927.5,108.0,2.55,18.5,822.5,774.02,597.12
2016,3,16,12,0,930.0,108.0,2.6,19.0,831.0,797.35,612.32
2016,3,16,12,15,930.0,108.0,2.6,19.0,831.0,815.92,625.06
2016,3,16,12,30,930.0,108.0,2.6,19.0,831.0,831.47,635.79
2016,3,16,12,45,933.5,104.0,2.6,19.5,824.0,842.62,642.37
2016,3,16,13,0,937.0,100.0,2.6,20.0,817.0,850.6,646.88
2016,3,16,13,15,932.0,99.5,2.6,20.0,800.5,852.16,648.34
2016,3,16,13,30,927.0,99.0,2.6,20.0,784.0,850.46,647.75
2016,3,16,13,45,920.5,97.5,2.6,20.0,759.5,843.3,643.54
2016,3,16,14,0,914.0,96.0,2.6,20.0,735.0,832.97,637.3
2016,3,16,14,15,904.0,94.5,2.55,20.0,703.5,816.81,626.78
2016,3,16,14,30,894.0,93.0,2.5,20.0,672.0,797.76,614.35
2016,3,16,14,45,880.5,90.5,2.5,20.0,634.0,772.22,597.74
2016,3,16,15,0,867.0,88.0,2.5,20.0,596.0,744.21,579.35
2016,3,16,15,15,849.0,85.5,2.35,19.5,552.5,714.66,559.94
2016,3,16,15,30,831.0,83.0,2.2,19.0,509.0,679.33,536.16
2016,3,16,15,45,806.5,79.5,2.05,19.0,460.5,636.92,505.37
2016,3,16,16,0,782.0,76.0,1.9,19.0,412.0,593.54,472.56
2016,3,16,16,15,747.5,71.5,1.65,18.0,361.0,542.34,434.24
2016,3,16,16,30,713.0,67.0,1.4,17.0,310.0,491.48,394.97
2016,3,16,16,45,663.0,61.5,1.2,16.5,258.0,434.48,349.0
2016,3,16,17,0,613.0,56.0,1.0,16.0,206.0,377.76,301.74
2016,3,16,17,15,533.5,48.0,1.0,15.5,156.0,307.87,243.27
2016,3,16,17,30,454.0,40.0,1.0,15.0,106.0,243.99,187.73
2016,3,16,17,45,317.0,28.0,1.0,14.5,65.0,162.07,114.37
2016,3,16,18,0,180.0,16.0,1.0,14.0,24.0,83.12,0.0
2016,3,16,18,15,90.0,8.0,1.0,13.5,12.0,31.42,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,10.5,0.95,10.5,10.5,10.32,0.0
2016,3,17,6,30,0.0,21.0,1.0,11.0,21.0,19.4,0.0
2016,3,17,6,45,227.0,30.0,1.05,12.0,62.0,23.04,13.3
2016,3,17,7,0,454.0,39.0,1.1,13.0,103.0,28.67,19.56
2016,3,17,7,15,537.0,47.0,1.15,13.5,154.0,32.91,23.72
2016,3,17,7,30,620.0,55.0,1.2,14.0,205.0,36.92,27.47
2016,3,17,7,45,671.5,61.0,1.3,14.5,258.0,77.88,41.22
2016,3,17,8,0,723.0,67.0,1.4,15.0,311.0,124.84,69.41
2016,3,17,8,15,758.5,71.5,1.45,15.5,363.5,173.18,106.25
2016,3,17,8,30,794.0,76.0,1.5,16.0,416.0,224.75,149.42
2016,3,17,8,45,819.0,79.5,1.6,17.0,465.0,275.71,193.65
2016,3,17,9,0,844.0,83.0,1.7,18.0,514.0,328.31,239.16
2016,3,17,9,15,862.0,85.5,1.65,18.5,558.0,378.91,282.7
2016,3,17,9,30,880.0,88.0,1.6,19.0,602.0,433.24,327.82
2016,3,17,9,45,892.5,90.5,1.6,19.5,640.5,481.69,367.38
2016,3,17,10,0,905.0,93.0,1.6,20.0,679.0,529.53,405.23
2016,3,17,10,15,914.5,94.5,1.55,20.5,711.0,574.0,439.17
2016,3,17,10,30,924.0,96.0,1.5,21.0,743.0,617.14,471.0
2016,3,17,10,45,930.0,97.5,1.45,21.5,767.5,656.62,499.21
2016,3,17,11,0,936.0,99.0,1.4,22.0,792.0,694.13,525.17
2016,3,17,11,15,940.0,99.5,1.3,22.0,808.5,727.18,547.9
2016,3,17,11,30,944.0,100.0,1.2,22.0,825.0,757.77,567.18
2016,3,17,11,45,945.0,101.0,1.2,22.5,833.0,784.09,583.19
2016,3,17,12,0,946.0,102.0,1.2,23.0,841.0,807.56,597.24
2016,3,17,12,15,945.5,102.0,1.2,23.0,841.0,825.94,609.08
2016,3,17,12,30,945.0,102.0,1.2,23.0,841.0,841.21,619.0
2016,3,17,12,45,942.5,101.5,1.2,23.0,832.5,851.24,625.59
2016,3,17,13,0,940.0,101.0,1.2,23.0,824.0,858.02,630.22
2016,3,17,13,15,935.5,100.0,1.2,23.0,807.5,859.4,631.49
2016,3,17,13,30,931.0,99.0,1.2,23.0,791.0,857.51,630.82
2016,3,17,13,45,923.5,98.0,1.25,23.0,766.5,849.97,627.27
2016,3,17,14,0,916.0,97.0,1.3,23.0,742.0,839.28,621.78
2016,3,17,14,15,906.0,95.5,1.3,23.0,710.0,823.01,612.06
2016,3,17,14,30,896.0,94.0,1.3,23.0,678.0,803.85,600.52
2016,3,17,14,45,882.0,92.0,1.3,23.0,639.5,778.34,584.72
2016,3,17,15,0,868.0,90.0,1.3,23.0,601.0,754.34,569.97
2016,3,17,15,15,850.0,87.5,1.25,22.5,557.5,720.75,549.03
2016,3,17,15,30,832.0,85.0,1.2,22.0,514.0,685.29,526.6
2016,3,17,15,45,806.5,81.5,1.2,22.0,465.5,642.05,497.32
2016,3,17,16,0,781.0,78.0,1.2,22.0,417.0,597.9,465.88
2016,3,17,16,15,746.5,73.5,1.1,21.5,365.5,546.56,428.37
2016,3,17,16,30,712.0,69.0,1.0,21.0,314.0,495.57,389.95
2016,3,17,16,45,662.0,63.0,0.95,20.5,262.0,437.92,345.33
2016,3,17,17,0,612.0,57.0,0.9,20.0,210.0,380.43,299.13
2016,3,17,17,15,533.0,49.0,0.95,19.0,159.5,310.51,242.35
2016,3,17,17,30,454.0,41.0,1.0,18.0,109.0,246.54,188.07
2016,3,17,17,45,320.5,29.0,1.05,17.5,67.0,165.36,116.78
2016,3,17,18,0,187.0,17.0,1.1,17.0,25.0,87.55,0.0
2016,3,17,18,15,93.5,8.5,1.1,16.5,12.5,33.06,0.0
2016,3,17,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,15,86.0,8.5,1.3,9.5,12.0,8.36,0.0
2016,3,18,6,30,172.0,17.0,1.5,10.0,24.0,13.18,0.0
2016,3,18,6,45,308.5,29.5,1.75,11.0,65.5,22.46,13.19
2016,3,18,7,0,445.0,42.0,2.0,12.0,107.0,31.11,21.84
2016,3,18,7,15,526.5,50.5,2.0,12.5,158.0,35.63,26.27
2016,3,18,7,30,608.0,59.0,2.0,13.0,209.0,39.92,30.27
2016,3,18,7,45,304.0,67.0,2.0,13.5,142.0,65.61,41.04
2016,3,18,8,0,0.0,75.0,2.0,14.0,75.0,72.1,55.87
2016,3,18,8,15,0.0,90.0,1.95,14.0,90.0,86.17,67.58
2016,3,18,8,30,0.0,105.0,1.9,14.0,105.0,100.29,79.18
2016,3,18,8,45,0.0,129.0,1.9,14.5,129.0,122.62,97.26
2016,3,18,9,0,0.0,153.0,1.9,15.0,153.0,145.03,115.09
2016,3,18,9,15,65.0,211.5,1.9,15.5,249.5,217.87,172.29
2016,3,18,9,30,130.0,270.0,1.9,16.0,346.0,296.24,232.99
2016,3,18,9,45,106.5,283.5,1.9,16.5,349.0,309.11,242.46
2016,3,18,10,0,83.0,297.0,1.9,17.0,352.0,316.36,247.45
2016,3,18,10,15,189.0,309.5,1.9,17.0,441.0,387.48,302.69
2016,3,18,10,30,295.0,322.0,1.9,17.0,530.0,467.56,363.89
2016,3,18,10,45,485.5,265.0,1.9,17.5,621.0,544.07,422.77
2016,3,18,11,0,676.0,208.0,1.9,18.0,712.0,632.73,489.65
2016,3,18,11,15,800.5,159.0,1.85,18.0,768.0,694.21,535.76
2016,3,18,11,30,925.0,110.0,1.8,18.0,824.0,758.44,582.34
2016,3,18,11,45,668.5,223.0,1.8,18.0,741.5,706.5,541.38
2016,3,18,12,0,412.0,336.0,1.8,18.0,659.0,638.72,487.97
2016,3,18,12,15,434.0,325.0,1.8,18.0,666.0,657.97,503.11
2016,3,18,12,30,456.0,314.0,1.8,18.0,673.0,674.7,515.75
2016,3,18,12,45,674.5,220.5,1.85,18.5,745.0,765.73,584.92
2016,3,18,13,0,893.0,127.0,1.9,19.0,817.0,850.64,643.91
2016,3,18,13,15,888.5,126.0,1.9,19.0,801.0,855.1,646.52
2016,3,18,13,30,884.0,125.0,1.9,19.0,785.0,853.61,646.05
2016,3,18,13,45,776.0,159.5,1.95,19.0,726.0,804.52,613.52
2016,3,18,14,0,668.0,194.0,2.0,19.0,667.0,751.91,577.5
2016,3,18,14,15,664.5,184.0,2.05,18.5,637.0,735.01,568.45
2016,3,18,14,30,661.0,174.0,2.1,18.0,607.0,715.66,557.19
2016,3,18,14,45,689.5,151.5,2.15,18.0,581.0,705.1,551.87
2016,3,18,15,0,718.0,129.0,2.2,18.0,555.0,690.61,543.36
2016,3,18,15,15,653.0,136.0,2.2,17.5,502.0,636.81,504.98
2016,3,18,15,30,588.0,143.0,2.2,17.0,449.0,583.67,466.35
2016,3,18,15,45,495.0,148.5,2.2,16.5,389.5,508.64,409.94
2016,3,18,16,0,402.0,154.0,2.2,16.0,330.0,441.32,358.03
2016,3,18,16,15,369.0,143.0,2.0,15.5,289.5,396.96,323.53
2016,3,18,16,30,336.0,132.0,1.8,15.0,249.0,346.5,283.39
2016,3,18,16,45,314.0,112.5,1.6,14.5,208.0,301.34,246.64
2016,3,18,17,0,292.0,93.0,1.4,14.0,167.0,257.02,209.44
2016,3,18,17,15,249.5,74.0,1.3,13.0,127.0,205.15,165.38
2016,3,18,17,30,207.0,55.0,1.2,12.0,87.0,163.14,128.24
2016,3,18,17,45,103.5,38.0,1.1,11.5,54.0,91.75,66.22
2016,3,18,18,0,0.0,21.0,1.0,11.0,21.0,21.88,0.0
2016,3,18,18,15,0.0,10.5,1.0,10.5,10.5,10.32,0.0
2016,3,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.0,1.05,10.5,8.0,7.86,0.0
2016,3,19,6,30,0.0,16.0,1.2,11.0,16.0,15.45,0.0
2016,3,19,6,45,35.5,35.5,1.35,11.5,41.0,31.03,20.66
2016,3,19,7,0,71.0,55.0,1.5,12.0,66.0,46.93,35.85
2016,3,19,7,15,90.5,77.0,1.55,12.5,96.0,64.15,51.66
2016,3,19,7,30,110.0,99.0,1.6,13.0,126.0,81.54,67.34
2016,3,19,7,45,127.0,120.0,1.65,13.5,158.5,107.73,81.84
2016,3,19,8,0,144.0,141.0,1.7,14.0,191.0,135.89,103.0
2016,3,19,8,15,220.0,157.0,1.75,14.5,246.5,167.31,125.17
2016,3,19,8,30,296.0,173.0,1.8,15.0,302.0,210.87,158.24
2016,3,19,8,45,339.0,186.0,1.85,15.5,350.0,250.77,190.27
2016,3,19,9,0,382.0,199.0,1.9,16.0,398.0,294.64,225.71
2016,3,19,9,15,606.0,146.0,1.9,16.5,492.0,346.25,264.81
2016,3,19,9,30,830.0,93.0,1.9,17.0,586.0,422.84,324.92
2016,3,19,9,45,834.5,99.0,1.95,17.5,621.5,468.97,363.0
2016,3,19,10,0,839.0,105.0,2.0,18.0,657.0,513.99,399.2
2016,3,19,10,15,849.0,107.0,2.0,18.0,687.5,556.95,433.49
2016,3,19,10,30,859.0,109.0,2.0,18.0,718.0,600.6,467.38
2016,3,19,10,45,863.5,111.5,2.05,18.5,741.5,637.81,495.17
2016,3,19,11,0,868.0,114.0,2.1,19.0,765.0,673.12,520.96
2016,3,19,11,15,704.5,195.0,2.1,19.0,731.0,666.41,513.53
2016,3,19,11,30,541.0,276.0,2.1,19.0,697.0,650.04,498.74
2016,3,19,11,45,712.0,195.5,2.15,19.0,755.0,714.85,549.84
2016,3,19,12,0,883.0,115.0,2.2,19.0,813.0,781.34,598.41
2016,3,19,12,15,883.0,115.0,2.2,19.0,813.5,798.93,610.0
2016,3,19,12,30,883.0,115.0,2.2,19.0,814.0,813.63,620.11
2016,3,19,12,45,886.5,112.0,2.2,19.0,807.0,825.18,628.14
2016,3,19,13,0,890.0,109.0,2.2,19.0,800.0,833.73,634.25
2016,3,19,13,15,634.5,218.0,2.2,19.0,706.0,748.36,573.32
2016,3,19,13,30,379.0,327.0,2.2,19.0,612.0,648.07,496.41
2016,3,19,13,45,418.0,301.5,2.2,19.0,606.5,661.05,508.21
2016,3,19,14,0,457.0,276.0,2.2,19.0,601.0,666.94,514.24
2016,3,19,14,15,457.0,263.0,2.15,19.0,576.0,652.0,504.14
2016,3,19,14,30,457.0,250.0,2.1,19.0,551.0,635.2,492.84
2016,3,19,14,45,518.0,213.0,2.1,19.0,536.0,638.04,497.69
2016,3,19,15,0,579.0,176.0,2.1,19.0,521.0,636.07,498.84
2016,3,19,15,15,458.0,193.0,2.1,18.5,453.5,555.35,438.7
2016,3,19,15,30,337.0,210.0,2.1,18.0,386.0,471.28,375.13
2016,3,19,15,45,332.0,189.5,2.15,18.0,350.0,437.7,350.87
2016,3,19,16,0,327.0,169.0,2.2,18.0,314.0,403.19,325.05
2016,3,19,16,15,311.5,151.5,2.15,17.5,276.0,364.93,295.85
2016,3,19,16,30,296.0,134.0,2.1,17.0,238.0,326.82,265.99
2016,3,19,16,45,280.0,113.5,2.05,16.5,199.5,285.15,232.4
2016,3,19,17,0,264.0,93.0,2.0,16.0,161.0,243.86,198.04
2016,3,19,17,15,231.0,73.5,1.85,15.0,123.0,196.66,157.91
2016,3,19,17,30,198.0,54.0,1.7,14.0,85.0,151.59,118.53
2016,3,19,17,45,99.0,38.0,1.6,13.5,53.5,89.95,64.95
2016,3,19,18,0,0.0,22.0,1.5,13.0,22.0,23.02,0.0
2016,3,19,18,15,0.0,11.0,1.45,12.5,11.0,10.81,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,6,15,20.0,9.5,1.2,10.5,10.5,9.34,0.0
2016,3,20,6,30,40.0,19.0,1.4,11.0,21.0,17.14,0.92
2016,3,20,6,45,100.5,37.5,1.65,12.0,51.0,30.9,20.73
2016,3,20,7,0,161.0,56.0,1.9,13.0,81.0,45.16,34.22
2016,3,20,7,15,190.0,76.5,2.0,13.5,117.0,60.34,48.14
2016,3,20,7,30,219.0,97.0,2.1,14.0,153.0,77.7,58.95
2016,3,20,7,45,240.0,116.0,2.25,15.0,190.0,108.41,77.9
2016,3,20,8,0,261.0,135.0,2.4,16.0,227.0,141.44,101.8
2016,3,20,8,15,353.0,141.5,2.45,16.5,286.0,174.13,124.4
2016,3,20,8,30,445.0,148.0,2.5,17.0,345.0,220.28,159.7
2016,3,20,8,45,391.5,179.5,2.65,17.5,367.0,257.54,193.44
2016,3,20,9,0,338.0,211.0,2.8,18.0,389.0,292.8,224.45
2016,3,20,9,15,441.5,200.0,2.9,18.0,452.0,336.76,259.49
2016,3,20,9,30,545.0,189.0,3.0,18.0,515.0,393.01,304.72
2016,3,20,9,45,689.5,149.5,3.15,18.5,588.5,450.07,350.45
2016,3,20,10,0,834.0,110.0,3.3,19.0,662.0,520.23,406.23
2016,3,20,10,15,844.5,111.5,3.4,19.0,693.0,562.83,440.77
2016,3,20,10,30,855.0,113.0,3.5,19.0,724.0,604.37,473.92
2016,3,20,10,45,487.5,239.0,3.65,19.5,590.0,526.09,411.23
2016,3,20,11,0,120.0,365.0,3.8,20.0,456.0,423.79,327.48
2016,3,20,11,15,66.0,307.5,3.9,19.5,357.5,339.7,263.85
2016,3,20,11,30,12.0,250.0,4.0,19.0,259.0,249.64,193.69
2016,3,20,11,45,9.5,232.0,4.1,19.0,239.5,231.26,179.46
2016,3,20,12,0,7.0,214.0,4.2,19.0,220.0,212.54,164.78
2016,3,20,12,15,23.0,275.5,4.25,19.0,294.5,287.17,223.43
2016,3,20,12,30,39.0,337.0,4.3,19.0,369.0,362.14,281.28
2016,3,20,12,45,25.0,291.5,4.35,19.0,312.0,307.71,239.17
2016,3,20,13,0,11.0,246.0,4.4,19.0,255.0,248.89,193.44
2016,3,20,13,15,5.5,149.5,4.35,18.5,154.0,149.79,115.72
2016,3,20,13,30,0.0,53.0,4.3,18.0,53.0,51.3,36.4
2016,3,20,13,45,5.5,142.5,4.3,18.0,146.5,143.1,111.07
2016,3,20,14,0,11.0,232.0,4.3,18.0,240.0,236.92,185.89
2016,3,20,14,15,6.0,203.5,4.2,18.0,208.5,204.62,160.25
2016,3,20,14,30,1.0,175.0,4.1,18.0,177.0,172.31,134.63
2016,3,20,14,45,0.5,172.5,4.05,18.0,174.0,169.77,132.91
2016,3,20,15,0,0.0,170.0,4.0,18.0,171.0,167.32,131.24
2016,3,20,15,15,0.0,126.5,3.85,17.5,127.0,123.56,96.35
2016,3,20,15,30,0.0,83.0,3.7,17.0,83.0,80.29,61.26
2016,3,20,15,45,0.0,88.0,3.55,17.0,88.0,85.23,65.59
2016,3,20,16,0,0.0,93.0,3.4,17.0,93.0,90.49,70.15
2016,3,20,16,15,0.0,81.5,3.15,16.5,81.5,79.1,60.99
2016,3,20,16,30,0.0,70.0,2.9,16.0,70.0,67.69,51.69
2016,3,20,16,45,0.0,58.5,2.7,15.5,58.5,56.53,42.44
2016,3,20,17,0,0.0,47.0,2.5,15.0,47.0,45.4,33.04
2016,3,20,17,15,0.0,36.0,2.3,14.5,36.0,34.76,23.89
2016,3,20,17,30,0.0,25.0,2.1,14.0,25.0,24.12,14.64
2016,3,20,17,45,0.0,15.5,1.95,14.0,15.5,14.95,6.44
2016,3,20,18,0,0.0,6.0,1.8,14.0,6.0,5.78,0.0
2016,3,20,18,15,0.0,3.0,1.75,14.0,3.0,2.95,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,6,15,17.5,11.0,1.3,10.5,12.0,10.81,0.0
2016,3,21,6,30,35.0,22.0,1.5,11.0,24.0,19.64,4.75
2016,3,21,6,45,94.5,42.0,1.75,11.5,55.5,34.37,23.96
2016,3,21,7,0,154.0,62.0,2.0,12.0,87.0,49.65,38.39
2016,3,21,7,15,194.0,82.5,2.15,12.0,126.0,64.69,52.35
2016,3,21,7,30,234.0,103.0,2.3,12.0,165.0,83.76,63.58
2016,3,21,7,45,277.5,116.5,2.5,12.5,205.0,112.89,80.74
2016,3,21,8,0,321.0,130.0,2.7,13.0,245.0,146.38,104.43
2016,3,21,8,15,236.0,161.0,2.8,13.0,252.5,176.04,132.75
2016,3,21,8,30,151.0,192.0,2.9,13.0,260.0,201.35,157.59
2016,3,21,8,45,196.0,210.5,3.05,13.5,308.5,239.58,187.79
2016,3,21,9,0,241.0,229.0,3.2,14.0,357.0,278.32,218.69
2016,3,21,9,15,351.5,225.5,3.35,14.0,429.0,331.0,260.55
2016,3,21,9,30,462.0,222.0,3.5,14.0,501.0,390.1,308.24
2016,3,21,9,45,444.5,244.5,3.65,14.5,526.5,425.29,336.98
2016,3,21,10,0,427.0,267.0,3.8,15.0,552.0,458.43,363.36
2016,3,21,10,15,467.0,262.0,3.9,15.0,587.0,496.22,393.99
2016,3,21,10,30,507.0,257.0,4.0,15.0,622.0,536.06,425.96
2016,3,21,10,45,283.5,299.5,4.1,15.5,505.0,458.09,363.17
2016,3,21,11,0,60.0,342.0,4.2,16.0,388.0,364.6,286.49
2016,3,21,11,15,92.5,363.5,4.35,16.0,436.0,410.96,323.26
2016,3,21,11,30,125.0,385.0,4.5,16.0,484.0,459.69,361.26
2016,3,21,11,45,104.0,382.0,4.65,16.0,465.0,446.28,350.61
2016,3,21,12,0,83.0,379.0,4.8,16.0,446.0,431.84,339.29
2016,3,21,12,15,83.5,379.0,4.9,16.0,446.0,435.91,342.69
2016,3,21,12,30,84.0,379.0,5.0,16.0,446.0,439.72,345.87
2016,3,21,12,45,42.0,209.0,5.1,16.5,242.5,239.59,189.24
2016,3,21,13,0,0.0,39.0,5.2,17.0,39.0,37.75,25.36
2016,3,21,13,15,0.0,38.0,5.1,16.5,38.0,36.77,24.69
2016,3,21,13,30,0.0,37.0,5.0,16.0,37.0,35.8,23.98
2016,3,21,13,45,2.5,115.5,4.95,16.0,117.5,114.13,88.34
2016,3,21,14,0,5.0,194.0,4.9,16.0,198.0,193.95,153.0
2016,3,21,14,15,2.5,133.0,4.8,16.0,135.0,131.43,102.55
2016,3,21,14,30,0.0,72.0,4.7,16.0,72.0,69.67,52.12
2016,3,21,14,45,0.0,100.5,4.6,16.0,100.5,97.4,75.12
2016,3,21,15,0,0.0,129.0,4.5,16.0,129.0,125.84,98.61
2016,3,21,15,15,0.0,82.5,4.35,15.5,82.5,79.81,61.05
2016,3,21,15,30,0.0,36.0,4.2,15.0,36.0,34.78,23.69
2016,3,21,15,45,0.0,28.5,4.1,14.5,28.5,27.52,17.7
2016,3,21,16,0,0.0,21.0,4.0,14.0,21.0,20.27,11.64
2016,3,21,16,15,0.0,18.5,3.75,13.5,18.5,17.85,9.65
2016,3,21,16,30,0.0,16.0,3.5,13.0,16.0,15.44,7.64
2016,3,21,16,45,166.5,61.5,3.25,13.0,105.0,162.6,135.17
2016,3,21,17,0,333.0,107.0,3.0,13.0,194.0,297.3,245.6
2016,3,21,17,15,257.5,89.0,2.75,12.5,147.5,229.9,187.31
2016,3,21,17,30,182.0,71.0,2.5,12.0,101.0,168.92,134.28
2016,3,21,17,45,125.0,47.5,2.3,12.0,64.5,113.56,84.82
2016,3,21,18,0,68.0,24.0,2.1,12.0,28.0,56.65,18.51
2016,3,21,18,15,34.0,12.0,2.0,11.5,14.0,21.14,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,6,15,97.0,12.5,1.2,8.0,18.5,12.29,0.0
2016,3,22,6,30,194.0,25.0,1.4,9.0,37.0,19.49,6.73
2016,3,22,6,45,322.0,37.5,1.65,10.0,81.0,28.83,19.49
2016,3,22,7,0,450.0,50.0,1.9,11.0,125.0,37.15,27.54
2016,3,22,7,15,527.5,58.5,2.05,11.0,177.0,41.33,31.67
2016,3,22,7,30,605.0,67.0,2.2,11.0,229.0,58.78,36.1
2016,3,22,7,45,657.5,72.5,2.35,11.5,282.5,100.77,56.11
2016,3,22,8,0,710.0,78.0,2.5,12.0,336.0,148.2,89.14
2016,3,22,8,15,744.5,82.5,2.55,12.0,388.0,200.14,132.0
2016,3,22,8,30,779.0,87.0,2.6,12.0,440.0,251.58,177.08
2016,3,22,8,45,809.5,88.5,2.65,12.5,490.0,302.07,222.16
2016,3,22,9,0,840.0,90.0,2.7,13.0,540.0,354.74,268.86
2016,3,22,9,15,857.5,92.5,2.75,13.0,584.0,405.29,313.9
2016,3,22,9,30,875.0,95.0,2.8,13.0,628.0,456.2,358.26
2016,3,22,9,45,893.5,94.5,2.85,13.5,667.5,507.91,401.43
2016,3,22,10,0,912.0,94.0,2.9,14.0,707.0,556.23,440.86
2016,3,22,10,15,921.0,95.5,2.9,14.0,738.5,600.7,477.0
2016,3,22,10,30,930.0,97.0,2.9,14.0,770.0,643.77,511.22
2016,3,22,10,45,938.5,97.0,2.95,14.5,794.5,683.51,541.46
2016,3,22,11,0,947.0,97.0,3.0,15.0,819.0,721.38,569.64
2016,3,22,11,15,950.5,97.5,3.0,15.0,835.0,754.2,593.29
2016,3,22,11,30,954.0,98.0,3.0,15.0,851.0,784.5,614.53
2016,3,22,11,45,956.0,98.5,3.05,15.0,859.0,811.02,633.3
2016,3,22,12,0,958.0,99.0,3.1,15.0,867.0,834.68,650.08
2016,3,22,12,15,669.0,227.5,3.15,15.0,764.0,756.06,591.48
2016,3,22,12,30,380.0,356.0,3.2,15.0,661.0,660.53,515.14
2016,3,22,12,45,383.5,351.0,3.25,15.0,656.0,666.1,520.53
2016,3,22,13,0,387.0,346.0,3.3,15.0,651.0,670.3,524.31
2016,3,22,13,15,499.5,294.0,3.35,15.0,679.5,720.15,564.71
2016,3,22,13,30,612.0,242.0,3.4,15.0,708.0,765.34,601.26
2016,3,22,13,45,495.5,275.5,3.5,15.0,645.5,703.52,553.98
2016,3,22,14,0,379.0,309.0,3.6,15.0,583.0,636.72,502.93
2016,3,22,14,15,642.0,201.5,3.6,14.5,641.5,745.33,592.79
2016,3,22,14,30,905.0,94.0,3.6,14.0,700.0,827.7,656.22
2016,3,22,14,45,892.0,92.0,3.65,14.0,661.5,802.27,638.62
2016,3,22,15,0,879.0,90.0,3.7,14.0,623.0,774.35,619.92
2016,3,22,15,15,862.0,87.5,3.6,14.0,579.0,744.73,599.21
2016,3,22,15,30,845.0,85.0,3.5,14.0,535.0,709.1,573.9
2016,3,22,15,45,820.0,82.0,3.45,14.0,486.5,665.73,542.68
2016,3,22,16,0,795.0,79.0,3.4,14.0,438.0,621.4,509.19
2016,3,22,16,15,762.5,75.0,3.15,13.5,386.0,570.63,469.75
2016,3,22,16,30,730.0,71.0,2.9,13.0,334.0,520.05,429.4
2016,3,22,16,45,680.5,66.0,2.65,12.5,281.0,462.14,381.84
2016,3,22,17,0,631.0,61.0,2.4,12.0,228.0,404.36,332.9
2016,3,22,17,15,555.5,53.5,2.15,11.5,176.5,334.42,272.55
2016,3,22,17,30,480.0,46.0,1.9,11.0,125.0,270.02,215.17
2016,3,22,17,45,351.0,34.5,1.7,10.5,81.0,187.49,141.97
2016,3,22,18,0,222.0,23.0,1.5,10.0,37.0,111.65,48.98
2016,3,22,18,15,111.0,11.5,1.5,9.5,18.5,42.12,0.0
2016,3,22,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,6,15,40.5,12.0,1.2,6.5,15.0,11.8,0.0
2016,3,23,6,30,81.0,24.0,1.4,7.0,30.0,20.16,8.67
2016,3,23,6,45,139.0,43.0,1.6,8.0,63.0,35.2,25.4
2016,3,23,7,0,197.0,62.0,1.8,9.0,96.0,49.69,39.06
2016,3,23,7,15,228.5,82.0,1.9,9.5,134.5,64.33,52.63
2016,3,23,7,30,260.0,102.0,2.0,10.0,173.0,86.85,64.66
2016,3,23,7,45,288.0,118.5,2.15,11.0,212.0,118.69,84.96
2016,3,23,8,0,316.0,135.0,2.3,12.0,251.0,153.45,110.75
2016,3,23,8,15,359.5,149.0,2.35,12.5,299.0,187.48,137.36
2016,3,23,8,30,403.0,163.0,2.4,13.0,347.0,230.34,172.47
2016,3,23,8,45,402.0,183.5,2.5,13.5,384.0,270.29,206.98
2016,3,23,9,0,401.0,204.0,2.6,14.0,421.0,309.96,240.76
2016,3,23,9,15,593.5,157.5,2.65,14.5,507.0,364.12,283.35
2016,3,23,9,30,786.0,111.0,2.7,15.0,593.0,436.9,341.7
2016,3,23,9,45,842.0,106.5,2.8,15.5,651.5,495.88,389.72
2016,3,23,10,0,898.0,102.0,2.9,16.0,710.0,560.69,441.19
2016,3,23,10,15,907.5,104.0,2.9,16.0,741.5,605.39,476.96
2016,3,23,10,30,917.0,106.0,2.9,16.0,773.0,648.76,511.0
2016,3,23,10,45,831.0,145.0,2.9,16.5,764.5,663.88,521.12
2016,3,23,11,0,745.0,184.0,2.9,17.0,756.0,671.97,525.5
2016,3,23,11,15,843.0,146.0,2.85,17.0,805.5,729.8,569.86
2016,3,23,11,30,941.0,108.0,2.8,17.0,855.0,788.97,612.04
2016,3,23,11,45,942.0,108.5,2.75,17.5,862.5,814.46,627.81
2016,3,23,12,0,943.0,109.0,2.7,18.0,870.0,837.08,641.74
2016,3,23,12,15,815.0,169.5,2.7,18.0,827.0,816.09,626.81
2016,3,23,12,30,687.0,230.0,2.7,18.0,784.0,788.89,606.29
2016,3,23,12,45,691.0,224.5,2.7,18.0,777.0,797.64,613.31
2016,3,23,13,0,695.0,219.0,2.7,18.0,770.0,803.97,618.36
2016,3,23,13,15,695.5,213.0,2.65,18.0,755.0,804.38,618.96
2016,3,23,13,30,696.0,207.0,2.6,18.0,740.0,802.19,617.83
2016,3,23,13,45,794.0,161.5,2.6,18.0,751.5,834.47,641.64
2016,3,23,14,0,892.0,116.0,2.6,18.0,763.0,860.76,660.57
2016,3,23,14,15,882.0,114.0,2.55,18.0,731.0,847.85,651.99
2016,3,23,14,30,872.0,112.0,2.5,18.0,699.0,828.16,639.13
2016,3,23,14,45,854.0,111.0,2.5,18.0,659.5,800.56,621.14
2016,3,23,15,0,836.0,110.0,2.5,18.0,620.0,770.71,601.54
2016,3,23,15,15,817.0,106.5,2.4,17.5,576.0,735.36,578.32
2016,3,23,15,30,798.0,103.0,2.3,17.0,532.0,698.26,553.6
2016,3,23,15,45,774.5,98.5,2.2,17.0,483.5,655.47,522.96
2016,3,23,16,0,751.0,94.0,2.1,17.0,435.0,614.32,492.15
2016,3,23,16,15,716.0,88.5,1.85,16.5,383.0,561.82,452.22
2016,3,23,16,30,681.0,83.0,1.6,16.0,331.0,509.83,411.7
2016,3,23,16,45,628.5,76.5,1.4,15.5,278.0,447.94,362.47
2016,3,23,17,0,576.0,70.0,1.2,15.0,225.0,388.69,313.8
2016,3,23,17,15,498.5,61.0,1.2,14.0,174.0,318.05,255.62
2016,3,23,17,30,421.0,52.0,1.2,13.0,123.0,253.1,200.0
2016,3,23,17,45,294.5,38.5,1.2,12.0,79.5,171.54,129.63
2016,3,23,18,0,168.0,25.0,1.2,11.0,36.0,97.24,47.61
2016,3,23,18,15,84.0,12.5,1.15,10.5,18.0,35.83,0.0
2016,3,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
