Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,6,15,95.5,13.0,1.25,9.0,20.5,12.78,0.0
2016,3,24,6,30,191.0,26.0,1.5,10.0,41.0,20.09,9.44
2016,3,24,6,45,298.5,40.0,1.75,11.0,83.5,30.51,21.1
2016,3,24,7,0,406.0,54.0,2.0,12.0,126.0,40.11,30.15
2016,3,24,7,15,478.5,64.0,2.05,12.5,176.5,45.45,35.21
2016,3,24,7,30,551.0,74.0,2.1,13.0,227.0,69.57,42.44
2016,3,24,7,45,594.0,82.5,2.2,13.5,278.0,110.94,65.25
2016,3,24,8,0,637.0,91.0,2.3,14.0,329.0,156.81,98.63
2016,3,24,8,15,672.5,97.0,2.35,14.5,380.0,203.39,136.86
2016,3,24,8,30,708.0,103.0,2.4,15.0,431.0,253.25,179.7
2016,3,24,8,45,717.0,114.0,2.45,15.5,475.5,302.86,223.59
2016,3,24,9,0,726.0,125.0,2.5,16.0,520.0,352.7,267.07
2016,3,24,9,15,746.0,129.5,2.55,16.5,563.5,401.05,308.32
2016,3,24,9,30,766.0,134.0,2.6,17.0,607.0,450.22,349.22
2016,3,24,9,45,764.5,145.0,2.65,17.5,641.5,495.56,386.1
2016,3,24,10,0,763.0,156.0,2.7,18.0,676.0,539.47,420.78
2016,3,24,10,15,775.0,158.5,2.7,18.0,706.5,581.59,454.03
2016,3,24,10,30,787.0,161.0,2.7,18.0,737.0,622.97,486.01
2016,3,24,10,45,808.5,155.5,2.7,18.5,764.0,663.3,515.84
2016,3,24,11,0,830.0,150.0,2.7,19.0,791.0,701.18,543.32
2016,3,24,11,15,835.5,151.5,2.7,19.0,807.5,733.6,567.13
2016,3,24,11,30,841.0,153.0,2.7,19.0,824.0,763.98,588.99
2016,3,24,11,45,839.0,156.5,2.75,19.0,831.0,788.47,606.07
2016,3,24,12,0,837.0,160.0,2.8,19.0,838.0,810.34,621.37
2016,3,24,12,15,699.0,223.5,2.8,19.0,790.5,781.71,599.53
2016,3,24,12,30,561.0,287.0,2.8,19.0,743.0,745.21,570.69
2016,3,24,12,45,720.5,210.0,2.85,19.5,788.5,810.24,620.71
2016,3,24,13,0,880.0,133.0,2.9,20.0,834.0,870.89,662.06
2016,3,24,13,15,875.5,131.5,2.9,20.0,817.5,871.53,662.46
2016,3,24,13,30,871.0,130.0,2.9,20.0,801.0,869.07,661.36
2016,3,24,13,45,868.0,126.5,2.9,20.0,777.5,862.66,657.69
2016,3,24,14,0,865.0,123.0,2.9,20.0,754.0,853.17,652.04
2016,3,24,14,15,855.0,121.0,2.9,19.5,722.5,836.54,642.77
2016,3,24,14,30,845.0,119.0,2.9,19.0,691.0,817.14,631.63
2016,3,24,14,45,830.0,116.5,2.9,19.0,652.5,790.62,614.25
2016,3,24,15,0,815.0,114.0,2.9,19.0,614.0,761.8,595.22
2016,3,24,15,15,796.5,111.0,2.85,18.5,570.5,727.73,573.1
2016,3,24,15,30,778.0,108.0,2.8,18.0,527.0,691.95,549.49
2016,3,24,15,45,732.0,110.0,2.75,18.0,476.5,644.05,514.46
2016,3,24,16,0,686.0,112.0,2.7,18.0,426.0,594.1,476.82
2016,3,24,16,15,649.5,105.5,2.5,17.5,375.0,541.55,437.07
2016,3,24,16,30,613.0,99.0,2.3,17.0,324.0,489.7,396.82
2016,3,24,16,45,568.5,89.0,2.15,16.5,272.5,430.66,349.92
2016,3,24,17,0,524.0,79.0,2.0,16.0,221.0,373.71,303.17
2016,3,24,17,15,451.0,67.5,1.9,15.0,171.0,304.29,245.42
2016,3,24,17,30,378.0,56.0,1.8,14.0,121.0,239.6,189.84
2016,3,24,17,45,289.0,40.0,1.7,13.5,79.5,171.28,129.65
2016,3,24,18,0,200.0,24.0,1.6,13.0,38.0,108.38,57.94
2016,3,24,18,15,100.0,12.0,1.6,12.5,19.0,40.08,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,115.5,14.5,1.0,9.5,24.0,14.25,0.0
2016,3,25,6,30,231.0,29.0,1.1,10.0,48.0,22.92,12.37
2016,3,25,6,45,331.0,43.0,1.25,10.5,92.0,33.06,23.5
2016,3,25,7,0,431.0,57.0,1.4,11.0,136.0,42.56,32.53
2016,3,25,7,15,502.0,66.5,1.5,11.0,187.0,47.32,37.15
2016,3,25,7,30,573.0,76.0,1.6,11.0,238.0,74.99,45.42
2016,3,25,7,45,613.5,84.0,1.7,11.5,289.0,117.08,69.56
2016,3,25,8,0,654.0,92.0,1.8,12.0,340.0,163.39,104.02
2016,3,25,8,15,688.0,97.5,1.9,12.5,390.5,210.29,143.07
2016,3,25,8,30,722.0,103.0,2.0,13.0,441.0,260.3,186.48
2016,3,25,8,45,572.0,153.5,2.15,14.0,438.5,299.01,225.47
2016,3,25,9,0,422.0,204.0,2.3,15.0,436.0,321.42,248.6
2016,3,25,9,15,626.0,156.5,2.3,15.5,531.0,381.9,295.91
2016,3,25,9,30,830.0,109.0,2.3,16.0,626.0,462.11,359.31
2016,3,25,9,45,846.0,110.0,2.35,16.5,663.5,509.2,397.64
2016,3,25,10,0,862.0,111.0,2.4,17.0,701.0,556.08,434.91
2016,3,25,10,15,871.0,113.0,2.4,17.0,732.0,601.49,470.67
2016,3,25,10,30,880.0,115.0,2.4,17.0,763.0,643.2,502.91
2016,3,25,10,45,884.5,117.5,2.4,17.5,786.5,681.0,530.61
2016,3,25,11,0,889.0,120.0,2.4,18.0,810.0,716.83,556.21
2016,3,25,11,15,893.0,121.0,2.4,18.0,826.0,748.76,578.98
2016,3,25,11,30,897.0,122.0,2.4,18.0,842.0,778.38,599.27
2016,3,25,11,45,900.5,122.0,2.45,18.5,850.0,804.19,616.04
2016,3,25,12,0,904.0,122.0,2.5,19.0,858.0,827.38,630.97
2016,3,25,12,15,904.0,121.5,2.5,19.0,858.0,844.55,642.59
2016,3,25,12,30,904.0,121.0,2.5,19.0,858.0,858.75,652.31
2016,3,25,12,45,913.0,114.5,2.55,19.5,852.0,871.33,660.17
2016,3,25,13,0,922.0,108.0,2.6,20.0,846.0,880.84,666.02
2016,3,25,13,15,918.0,107.0,2.6,20.0,829.5,881.96,667.18
2016,3,25,13,30,914.0,106.0,2.6,20.0,813.0,879.87,666.35
2016,3,25,13,45,911.0,103.5,2.65,20.0,789.5,873.87,663.39
2016,3,25,14,0,908.0,101.0,2.7,20.0,766.0,864.69,658.39
2016,3,25,14,15,899.0,99.0,2.7,19.5,734.0,848.02,649.19
2016,3,25,14,30,890.0,97.0,2.7,19.0,702.0,828.46,638.06
2016,3,25,14,45,879.5,94.0,2.7,19.0,664.5,803.87,622.19
2016,3,25,15,0,869.0,91.0,2.7,19.0,627.0,776.73,604.51
2016,3,25,15,15,852.0,88.5,2.65,18.5,583.0,747.08,585.78
2016,3,25,15,30,835.0,86.0,2.6,18.0,539.0,711.39,562.47
2016,3,25,15,45,809.0,83.5,2.6,18.0,490.0,667.79,532.24
2016,3,25,16,0,783.0,81.0,2.6,18.0,441.0,623.35,500.15
2016,3,25,16,15,751.0,76.5,2.45,17.5,390.0,572.31,461.87
2016,3,25,16,30,719.0,72.0,2.3,17.0,339.0,521.48,422.66
2016,3,25,16,45,664.0,68.0,2.2,16.5,285.0,461.55,375.06
2016,3,25,17,0,609.0,64.0,2.1,16.0,231.0,402.25,326.42
2016,3,25,17,15,537.0,56.0,1.95,15.0,180.0,333.54,269.06
2016,3,25,17,30,465.0,48.0,1.8,14.0,129.0,270.13,214.13
2016,3,25,17,45,339.0,36.5,1.7,13.0,84.5,188.17,143.24
2016,3,25,18,0,213.0,25.0,1.6,12.0,40.0,115.16,66.31
2016,3,25,18,15,106.5,12.5,1.6,11.5,20.0,42.69,0.0
2016,3,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,6,15,160.5,13.0,1.55,9.5,26.5,12.78,0.0
2016,3,26,6,30,321.0,26.0,1.8,10.0,53.0,19.71,10.33
2016,3,26,6,45,427.0,35.5,2.05,11.0,99.0,25.75,17.08
2016,3,26,7,0,533.0,45.0,2.3,12.0,145.0,31.4,22.48
2016,3,26,7,15,597.0,51.5,2.4,12.5,196.5,34.22,25.19
2016,3,26,7,30,661.0,58.0,2.5,13.0,248.0,69.68,36.84
2016,3,26,7,45,703.5,62.5,2.6,13.5,300.5,113.61,61.95
2016,3,26,8,0,746.0,67.0,2.7,14.0,353.0,161.9,98.2
2016,3,26,8,15,775.0,71.0,2.8,14.5,404.0,211.2,140.02
2016,3,26,8,30,804.0,75.0,2.9,15.0,455.0,262.97,185.69
2016,3,26,8,45,824.5,78.0,3.0,16.0,502.5,313.54,230.59
2016,3,26,9,0,845.0,81.0,3.1,17.0,550.0,369.02,278.62
2016,3,26,9,15,860.5,83.5,3.1,17.0,593.0,418.92,322.32
2016,3,26,9,30,876.0,86.0,3.1,17.0,636.0,468.92,365.06
2016,3,26,9,45,883.5,90.0,3.15,17.5,672.0,516.22,404.01
2016,3,26,10,0,891.0,94.0,3.2,18.0,708.0,562.48,441.0
2016,3,26,10,15,899.0,95.5,3.15,18.5,738.5,605.46,474.27
2016,3,26,10,30,907.0,97.0,3.1,19.0,769.0,647.01,505.5
2016,3,26,10,45,910.0,99.5,3.1,19.5,791.5,684.63,533.17
2016,3,26,11,0,913.0,102.0,3.1,20.0,814.0,720.11,558.48
2016,3,26,11,15,916.0,102.5,3.05,20.0,829.5,751.39,579.89
2016,3,26,11,30,919.0,103.0,3.0,20.0,845.0,780.21,599.46
2016,3,26,11,45,923.5,101.5,3.0,20.0,852.5,805.63,616.85
2016,3,26,12,0,928.0,100.0,3.0,20.0,860.0,828.37,632.4
2016,3,26,12,15,927.0,100.0,3.0,20.0,859.0,845.39,644.01
2016,3,26,12,30,926.0,100.0,3.0,20.0,858.0,859.35,653.62
2016,3,26,12,45,917.0,103.0,3.0,20.5,847.5,866.62,657.48
2016,3,26,13,0,908.0,106.0,3.0,21.0,837.0,870.66,659.29
2016,3,26,13,15,903.5,105.5,2.95,21.0,820.0,871.71,660.11
2016,3,26,13,30,899.0,105.0,2.9,21.0,803.0,869.61,658.92
2016,3,26,13,45,880.5,109.5,2.9,21.0,776.0,857.91,651.61
2016,3,26,14,0,862.0,114.0,2.9,21.0,749.0,843.38,642.53
2016,3,26,14,15,735.0,159.0,2.9,20.5,684.0,786.75,605.18
2016,3,26,14,30,608.0,204.0,2.9,20.0,619.0,723.7,560.92
2016,3,26,14,45,525.5,219.0,2.9,20.0,564.0,663.58,517.1
2016,3,26,15,0,443.0,234.0,2.9,20.0,509.0,607.45,475.37
2016,3,26,15,15,528.0,189.0,2.85,19.5,494.0,614.88,485.22
2016,3,26,15,30,613.0,144.0,2.8,19.0,479.0,619.28,492.16
2016,3,26,15,45,541.5,147.5,2.8,19.0,424.0,553.18,442.19
2016,3,26,16,0,470.0,151.0,2.8,19.0,369.0,493.91,396.74
2016,3,26,16,15,530.0,120.5,2.7,18.5,340.0,482.92,390.5
2016,3,26,16,30,590.0,90.0,2.6,18.0,311.0,469.72,381.38
2016,3,26,16,45,531.0,86.0,2.55,17.5,262.0,409.91,333.56
2016,3,26,17,0,472.0,82.0,2.5,17.0,213.0,350.86,285.18
2016,3,26,17,15,406.0,70.0,2.4,16.0,166.0,286.67,231.65
2016,3,26,17,30,340.0,58.0,2.3,15.0,119.0,227.7,180.84
2016,3,26,17,45,239.0,43.0,2.2,14.5,78.5,157.32,119.73
2016,3,26,18,0,138.0,28.0,2.1,14.0,38.0,94.46,56.45
2016,3,26,18,15,69.0,14.0,2.05,13.5,19.0,33.64,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,136.0,15.0,2.35,11.0,27.5,11.49,0.0
2016,3,27,6,30,272.0,30.0,2.5,11.0,55.0,23.23,13.52
2016,3,27,6,45,378.5,41.5,2.65,11.5,100.5,30.91,21.63
2016,3,27,7,0,485.0,53.0,2.8,12.0,146.0,38.1,28.48
2016,3,27,7,15,553.5,60.5,2.8,12.5,198.0,41.36,31.6
2016,3,27,7,30,622.0,68.0,2.8,13.0,250.0,76.36,42.13
2016,3,27,7,45,667.0,74.0,2.85,13.5,303.5,120.21,68.54
2016,3,27,8,0,712.0,80.0,2.9,14.0,357.0,168.66,105.39
2016,3,27,8,15,499.0,136.5,2.95,14.0,343.5,213.19,152.99
2016,3,27,8,30,286.0,193.0,3.0,14.0,330.0,238.42,183.18
2016,3,27,8,45,319.0,209.0,3.05,14.5,376.0,279.0,216.37
2016,3,27,9,0,352.0,225.0,3.1,15.0,422.0,322.62,251.86
2016,3,27,9,15,387.5,235.5,3.2,15.0,467.5,365.39,286.99
2016,3,27,9,30,423.0,246.0,3.3,15.0,513.0,407.94,321.77
2016,3,27,9,45,453.0,250.0,3.4,15.5,551.5,447.86,353.64
2016,3,27,10,0,483.0,254.0,3.5,16.0,590.0,489.6,386.44
2016,3,27,10,15,567.0,235.0,3.55,16.0,646.0,543.14,429.14
2016,3,27,10,30,651.0,216.0,3.6,16.0,702.0,601.44,475.06
2016,3,27,10,45,773.5,169.5,3.7,16.0,764.0,663.38,524.38
2016,3,27,11,0,896.0,123.0,3.8,16.0,826.0,732.3,578.37
2016,3,27,11,15,900.5,124.0,3.8,16.0,842.5,764.74,601.56
2016,3,27,11,30,905.0,125.0,3.8,16.0,859.0,794.85,622.8
2016,3,27,11,45,907.5,125.5,3.85,16.5,867.0,820.5,639.82
2016,3,27,12,0,910.0,126.0,3.9,17.0,875.0,843.46,654.91
2016,3,27,12,15,764.5,198.5,3.85,17.0,827.0,818.64,636.74
2016,3,27,12,30,619.0,271.0,3.8,17.0,779.0,784.62,608.93
2016,3,27,12,45,770.0,194.5,3.8,17.0,820.5,844.55,655.71
2016,3,27,13,0,921.0,118.0,3.8,17.0,862.0,897.25,692.91
2016,3,27,13,15,918.0,117.0,3.8,16.5,845.5,899.15,695.64
2016,3,27,13,30,915.0,116.0,3.8,16.0,829.0,897.85,696.66
2016,3,27,13,45,905.5,116.5,3.8,16.0,804.5,889.46,691.51
2016,3,27,14,0,896.0,117.0,3.8,16.0,780.0,878.03,684.38
2016,3,27,14,15,751.5,161.0,3.8,16.0,701.0,805.15,633.15
2016,3,27,14,30,607.0,205.0,3.8,16.0,622.0,726.08,574.92
2016,3,27,14,45,729.5,157.0,3.8,16.0,631.0,765.35,607.54
2016,3,27,15,0,852.0,109.0,3.8,16.0,640.0,793.41,629.27
2016,3,27,15,15,745.5,123.0,3.75,15.5,564.0,712.8,571.88
2016,3,27,15,30,639.0,137.0,3.7,15.0,488.0,632.7,512.75
2016,3,27,15,45,458.5,163.0,3.7,14.5,403.5,513.86,419.97
2016,3,27,16,0,278.0,189.0,3.7,14.0,319.0,401.01,329.17
2016,3,27,16,15,303.5,163.0,3.5,13.5,290.0,380.33,314.48
2016,3,27,16,30,329.0,137.0,3.3,13.0,261.0,356.66,296.38
2016,3,27,16,45,281.0,124.5,3.15,13.0,219.0,304.73,252.97
2016,3,27,17,0,233.0,112.0,3.0,13.0,177.0,256.25,211.71
2016,3,27,17,15,199.0,91.0,2.85,12.5,138.5,207.57,170.04
2016,3,27,17,30,165.0,70.0,2.7,12.0,100.0,161.28,129.48
2016,3,27,17,45,104.5,49.5,2.55,11.5,66.0,107.91,82.69
2016,3,27,18,0,44.0,29.0,2.4,11.0,32.0,52.9,31.48
2016,3,27,18,15,22.0,14.5,2.45,10.5,16.0,20.65,0.0
2016,3,27,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,6,15,167.5,15.5,3.15,8.0,31.5,11.75,0.0
2016,3,28,6,30,335.0,31.0,3.4,8.0,63.0,23.89,14.6
2016,3,28,6,45,454.0,40.0,3.7,8.5,113.0,29.24,20.5
2016,3,28,7,0,573.0,49.0,4.0,9.0,163.0,34.3,25.44
2016,3,28,7,15,636.5,55.5,4.15,9.5,217.0,36.96,28.02
2016,3,28,7,30,700.0,62.0,4.3,10.0,271.0,82.07,43.87
2016,3,28,7,45,745.5,66.0,4.45,10.5,326.0,128.29,72.52
2016,3,28,8,0,791.0,70.0,4.6,11.0,381.0,179.19,112.35
2016,3,28,8,15,819.0,73.5,4.6,11.0,433.5,230.42,157.43
2016,3,28,8,30,847.0,77.0,4.6,11.0,486.0,283.98,206.25
2016,3,28,8,45,868.0,80.0,4.6,11.5,535.0,340.94,257.9
2016,3,28,9,0,889.0,83.0,4.6,12.0,584.0,394.92,306.44
2016,3,28,9,15,904.0,85.0,4.6,12.0,628.0,446.35,352.63
2016,3,28,9,30,919.0,87.0,4.6,12.0,672.0,497.73,397.7
2016,3,28,9,45,929.5,89.0,4.6,12.5,710.0,546.59,438.88
2016,3,28,10,0,940.0,91.0,4.6,13.0,748.0,594.54,478.13
2016,3,28,10,15,947.5,92.5,4.6,13.0,779.0,639.14,514.69
2016,3,28,10,30,955.0,94.0,4.6,13.0,810.0,682.15,549.22
2016,3,28,10,45,960.0,95.5,4.65,13.0,833.5,721.72,580.67
2016,3,28,11,0,965.0,97.0,4.7,13.0,857.0,759.14,608.96
2016,3,28,11,15,967.5,97.5,4.65,13.0,872.5,791.48,632.04
2016,3,28,11,30,970.0,98.0,4.6,13.0,888.0,821.18,653.06
2016,3,28,11,45,816.0,175.5,4.6,13.5,844.0,803.42,638.29
2016,3,28,12,0,662.0,253.0,4.6,14.0,800.0,777.13,614.78
2016,3,28,12,15,595.0,280.5,4.55,14.0,772.5,764.21,603.78
2016,3,28,12,30,528.0,308.0,4.5,14.0,745.0,748.05,590.18
2016,3,28,12,45,377.0,354.0,4.5,14.0,664.0,673.26,531.26
2016,3,28,13,0,226.0,400.0,4.5,14.0,583.0,593.92,468.03
2016,3,28,13,15,225.5,391.5,4.4,14.0,571.5,588.82,464.73
2016,3,28,13,30,225.0,383.0,4.3,14.0,560.0,582.79,460.42
2016,3,28,13,45,120.5,321.5,4.25,14.0,416.0,432.6,343.98
2016,3,28,14,0,16.0,260.0,4.2,14.0,272.0,269.54,213.83
2016,3,28,14,15,15.5,249.5,4.1,13.5,260.5,259.05,206.54
2016,3,28,14,30,15.0,239.0,4.0,13.0,249.0,248.51,198.82
2016,3,28,14,45,219.0,241.0,3.9,13.0,378.5,436.76,355.28
2016,3,28,15,0,423.0,243.0,3.8,13.0,508.0,604.38,489.04
2016,3,28,15,15,409.0,231.0,3.65,13.0,472.5,573.27,464.65
2016,3,28,15,30,395.0,219.0,3.5,13.0,437.0,533.57,434.69
2016,3,28,15,45,197.5,113.5,3.4,13.0,222.5,266.3,220.87
2016,3,28,16,0,0.0,8.0,3.3,13.0,8.0,7.72,0.93
2016,3,28,16,15,350.0,38.5,3.0,12.5,171.5,276.33,235.03
2016,3,28,16,30,700.0,69.0,2.7,12.0,335.0,513.1,427.44
2016,3,28,16,45,662.0,68.0,2.4,12.0,289.5,466.26,386.23
2016,3,28,17,0,624.0,67.0,2.1,12.0,244.0,418.94,345.25
2016,3,28,17,15,553.0,59.0,1.95,11.0,192.0,349.35,286.61
2016,3,28,17,30,482.0,51.0,1.8,10.0,140.0,284.92,230.31
2016,3,28,17,45,371.5,39.5,1.65,9.5,94.5,206.98,161.44
2016,3,28,18,0,261.0,28.0,1.5,9.0,49.0,139.14,92.26
2016,3,28,18,15,130.5,14.0,1.5,8.5,24.5,52.06,0.0
2016,3,28,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,6,15,161.5,16.5,0.95,7.5,32.5,12.48,0.0
2016,3,29,6,30,323.0,33.0,1.0,8.0,65.0,25.5,16.28
2016,3,29,6,45,439.0,42.0,1.1,9.0,114.0,30.75,21.91
2016,3,29,7,0,555.0,51.0,1.2,10.0,163.0,35.72,26.7
2016,3,29,7,15,618.0,57.5,1.35,10.0,216.5,39.75,30.55
2016,3,29,7,30,681.0,64.0,1.5,10.0,270.0,82.86,43.82
2016,3,29,7,45,731.0,67.0,1.65,10.5,325.5,131.41,75.23
2016,3,29,8,0,781.0,70.0,1.8,11.0,381.0,181.59,114.45
2016,3,29,8,15,809.5,73.5,1.8,11.5,433.5,232.51,158.63
2016,3,29,8,30,838.0,77.0,1.8,12.0,486.0,285.81,206.02
2016,3,29,8,45,861.0,79.0,1.85,12.5,535.0,342.15,255.95
2016,3,29,9,0,884.0,81.0,1.9,13.0,584.0,395.65,302.82
2016,3,29,9,15,899.0,83.5,1.9,13.5,628.0,447.28,347.06
2016,3,29,9,30,914.0,86.0,1.9,14.0,672.0,498.89,389.9
2016,3,29,9,45,925.5,88.0,1.9,14.5,710.5,548.01,429.51
2016,3,29,10,0,937.0,90.0,1.9,15.0,749.0,596.3,467.22
2016,3,29,10,15,945.0,91.5,1.9,15.0,780.0,641.04,502.1
2016,3,29,10,30,953.0,93.0,1.9,15.0,811.0,684.22,534.99
2016,3,29,10,45,958.0,94.0,1.95,15.5,835.0,723.2,563.43
2016,3,29,11,0,963.0,95.0,2.0,16.0,859.0,760.01,588.44
2016,3,29,11,15,714.0,210.0,2.05,16.0,782.0,719.34,556.33
2016,3,29,11,30,465.0,325.0,2.1,16.0,705.0,664.05,511.79
2016,3,29,11,45,471.5,322.0,2.2,16.0,711.0,681.12,525.51
2016,3,29,12,0,478.0,319.0,2.3,16.0,717.0,696.97,537.74
2016,3,29,12,15,316.5,367.0,2.35,16.0,630.5,622.13,480.09
2016,3,29,12,30,155.0,415.0,2.4,16.0,544.0,540.61,416.66
2016,3,29,12,45,557.0,257.5,2.45,16.0,713.0,733.45,569.77
2016,3,29,13,0,959.0,100.0,2.5,16.0,882.0,917.96,701.74
2016,3,29,13,15,954.5,99.0,2.5,16.0,864.0,918.41,700.72
2016,3,29,13,30,950.0,98.0,2.5,16.0,846.0,915.53,699.38
2016,3,29,13,45,940.0,98.5,2.55,16.0,820.0,906.27,694.25
2016,3,29,14,0,930.0,99.0,2.6,16.0,794.0,893.86,687.1
2016,3,29,14,15,921.0,97.5,2.55,16.0,761.5,877.13,676.25
2016,3,29,14,30,912.0,96.0,2.5,16.0,729.0,857.46,663.46
2016,3,29,14,45,895.0,96.0,2.5,16.0,689.0,830.2,645.77
2016,3,29,15,0,878.0,96.0,2.5,16.0,649.0,800.64,626.45
2016,3,29,15,15,861.0,93.0,2.45,15.5,604.0,770.0,607.07
2016,3,29,15,30,844.0,90.0,2.4,15.0,559.0,733.15,582.94
2016,3,29,15,45,819.0,87.5,2.35,15.0,509.5,689.52,552.45
2016,3,29,16,0,794.0,85.0,2.3,15.0,460.0,644.96,520.57
2016,3,29,16,15,762.5,80.5,2.1,14.5,408.0,593.35,481.64
2016,3,29,16,30,731.0,76.0,1.9,14.0,356.0,541.9,441.82
2016,3,29,16,45,686.0,70.5,1.7,13.5,302.0,484.77,396.24
2016,3,29,17,0,641.0,65.0,1.5,13.0,248.0,427.32,348.98
2016,3,29,17,15,572.5,57.5,1.4,12.0,195.5,358.59,291.96
2016,3,29,17,30,504.0,50.0,1.3,11.0,143.0,294.8,236.85
2016,3,29,17,45,391.0,39.0,1.25,10.5,97.0,215.11,167.28
2016,3,29,18,0,278.0,28.0,1.2,10.0,51.0,146.07,98.92
2016,3,29,18,15,139.0,14.0,1.2,9.5,25.5,54.92,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,6,15,138.5,18.5,1.6,8.5,33.0,14.3,0.0
2016,3,30,6,30,277.0,37.0,1.8,9.0,66.0,28.4,18.87
2016,3,30,6,45,371.5,49.5,2.05,9.5,112.5,37.4,27.82
2016,3,30,7,0,466.0,62.0,2.3,10.0,159.0,45.2,35.23
2016,3,30,7,15,531.5,70.5,2.3,10.5,211.0,53.35,42.74
2016,3,30,7,30,597.0,79.0,2.3,11.0,263.0,93.95,54.82
2016,3,30,7,45,642.5,85.5,2.3,11.5,316.0,137.54,83.71
2016,3,30,8,0,688.0,92.0,2.3,12.0,369.0,185.83,121.83
2016,3,30,8,15,720.0,97.0,2.3,12.5,420.5,234.36,163.56
2016,3,30,8,30,752.0,102.0,2.3,13.0,472.0,285.73,208.67
2016,3,30,8,45,778.0,104.5,2.3,13.5,520.5,338.74,255.19
2016,3,30,9,0,804.0,107.0,2.3,14.0,569.0,390.03,299.63
2016,3,30,9,15,821.0,110.0,2.35,14.0,612.0,439.5,342.48
2016,3,30,9,30,838.0,113.0,2.4,14.0,655.0,489.32,384.6
2016,3,30,9,45,853.5,114.0,2.45,14.5,692.5,536.66,423.07
2016,3,30,10,0,869.0,115.0,2.5,15.0,730.0,583.71,460.25
2016,3,30,10,15,878.0,117.0,2.55,15.0,760.5,629.23,496.12
2016,3,30,10,30,887.0,119.0,2.6,15.0,791.0,671.12,528.62
2016,3,30,10,45,893.5,120.0,2.65,15.5,814.5,708.91,556.51
2016,3,30,11,0,900.0,121.0,2.7,16.0,838.0,744.81,582.15
2016,3,30,11,15,904.0,122.0,2.7,16.0,853.5,776.83,604.34
2016,3,30,11,30,908.0,123.0,2.7,16.0,869.0,806.5,624.78
2016,3,30,11,45,908.5,123.5,2.75,16.5,876.0,830.47,640.3
2016,3,30,12,0,909.0,124.0,2.8,17.0,883.0,851.66,653.91
2016,3,30,12,15,909.0,124.0,2.8,17.0,882.0,869.09,665.83
2016,3,30,12,30,909.0,124.0,2.8,17.0,881.0,883.56,675.8
2016,3,30,12,45,910.5,121.5,2.8,17.0,873.0,893.76,682.95
2016,3,30,13,0,912.0,119.0,2.8,17.0,865.0,900.86,688.12
2016,3,30,13,15,907.5,118.0,2.8,17.0,848.0,901.22,688.79
2016,3,30,13,30,903.0,117.0,2.8,17.0,831.0,898.41,687.48
2016,3,30,13,45,896.5,115.5,2.85,17.0,806.0,890.25,682.99
2016,3,30,14,0,890.0,114.0,2.9,17.0,781.0,879.02,676.53
2016,3,30,14,15,880.5,112.0,2.9,17.0,749.0,861.78,665.61
2016,3,30,14,30,871.0,110.0,2.9,17.0,717.0,846.1,655.9
2016,3,30,14,45,857.5,107.5,2.9,17.0,678.0,819.7,638.64
2016,3,30,15,0,844.0,105.0,2.9,17.0,639.0,790.91,619.69
2016,3,30,15,15,826.5,102.0,2.9,16.5,595.0,756.3,597.56
2016,3,30,15,30,809.0,99.0,2.9,16.0,551.0,719.9,573.84
2016,3,30,15,45,785.0,95.0,2.95,16.0,502.5,676.19,543.49
2016,3,30,16,0,761.0,91.0,3.0,16.0,454.0,631.59,511.37
2016,3,30,16,15,728.0,86.5,3.0,15.0,402.0,582.47,475.69
2016,3,30,16,30,695.0,82.0,3.0,14.0,350.0,531.49,437.35
2016,3,30,16,45,648.5,76.0,3.0,13.5,297.0,471.8,389.83
2016,3,30,17,0,602.0,70.0,3.0,13.0,244.0,414.32,342.41
2016,3,30,17,15,533.0,61.5,2.8,12.0,192.5,345.62,284.42
2016,3,30,17,30,464.0,53.0,2.6,11.0,141.0,281.94,228.72
2016,3,30,17,45,351.0,41.5,2.4,10.5,96.0,203.15,159.32
2016,3,30,18,0,238.0,30.0,2.2,10.0,51.0,134.95,93.51
2016,3,30,18,15,119.0,15.0,2.1,9.5,25.5,50.3,0.0
2016,3,30,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,12.5,1.75,10.0,12.5,12.06,0.73
2016,3,31,6,30,0.0,25.0,1.8,10.0,25.0,24.13,15.28
2016,3,31,6,45,0.0,42.0,1.9,10.5,42.0,40.24,30.29
2016,3,31,7,0,0.0,59.0,2.0,11.0,59.0,55.81,44.63
2016,3,31,7,15,0.0,78.0,1.95,11.0,78.0,72.97,57.26
2016,3,31,7,30,0.0,97.0,1.9,11.0,97.0,90.56,72.3
2016,3,31,7,45,0.5,116.0,1.9,11.0,116.5,108.35,87.23
2016,3,31,8,0,1.0,135.0,1.9,11.0,136.0,126.3,102.06
2016,3,31,8,15,0.5,141.0,1.9,11.5,141.5,132.82,106.98
2016,3,31,8,30,0.0,147.0,1.9,12.0,147.0,139.05,111.61
2016,3,31,8,45,7.5,176.0,1.9,12.5,180.5,168.39,134.97
2016,3,31,9,0,15.0,205.0,1.9,13.0,214.0,198.6,158.71
2016,3,31,9,15,41.5,246.0,1.95,13.5,273.0,244.08,194.29
2016,3,31,9,30,68.0,287.0,2.0,14.0,332.0,296.14,234.62
2016,3,31,9,45,66.5,302.5,2.05,15.0,348.5,314.28,247.51
2016,3,31,10,0,65.0,318.0,2.1,16.0,365.0,332.25,260.19
2016,3,31,10,15,262.0,307.5,2.15,16.0,506.0,439.99,345.19
2016,3,31,10,30,459.0,297.0,2.2,16.0,647.0,566.32,442.06
2016,3,31,10,45,692.0,203.0,2.3,16.5,748.5,654.02,510.1
2016,3,31,11,0,925.0,109.0,2.4,17.0,850.0,754.82,585.69
2016,3,31,11,15,928.5,110.0,2.45,17.0,865.5,787.08,607.53
2016,3,31,11,30,932.0,111.0,2.5,17.0,881.0,816.88,628.16
2016,3,31,11,45,935.0,110.0,2.6,17.5,888.5,841.75,644.51
2016,3,31,12,0,938.0,109.0,2.7,18.0,896.0,863.85,658.96
2016,3,31,12,15,937.5,109.0,2.8,18.0,894.5,881.17,671.44
2016,3,31,12,30,937.0,109.0,2.9,18.0,893.0,895.42,681.93
2016,3,31,12,45,940.0,105.5,3.05,18.0,885.0,905.97,690.37
2016,3,31,13,0,943.0,102.0,3.2,18.0,877.0,913.31,696.75
2016,3,31,13,15,939.0,101.0,3.25,18.0,860.0,913.98,697.99
2016,3,31,13,30,935.0,100.0,3.3,18.0,843.0,911.37,697.15
2016,3,31,13,45,928.5,99.0,3.4,18.0,818.0,903.38,693.05
2016,3,31,14,0,922.0,98.0,3.5,18.0,793.0,892.24,686.87
2016,3,31,14,15,913.5,96.5,3.55,17.5,761.0,875.82,678.06
2016,3,31,14,30,905.0,95.0,3.6,17.0,729.0,856.47,667.23
2016,3,31,14,45,892.0,93.5,3.65,17.0,690.0,830.7,650.54
2016,3,31,15,0,879.0,92.0,3.7,17.0,651.0,802.48,632.05
2016,3,31,15,15,863.5,89.5,3.7,16.5,607.0,768.96,610.52
2016,3,31,15,30,848.0,87.0,3.7,16.0,563.0,737.84,590.52
2016,3,31,15,45,823.5,85.0,3.7,15.5,514.0,694.79,561.26
2016,3,31,16,0,799.0,83.0,3.7,15.0,465.0,650.81,530.78
2016,3,31,16,15,769.0,79.0,3.55,14.5,413.5,600.33,492.6
2016,3,31,16,30,739.0,75.0,3.4,14.0,362.0,549.91,453.35
2016,3,31,16,45,694.5,70.0,3.3,13.5,308.5,492.91,407.64
2016,3,31,17,0,650.0,65.0,3.2,13.0,255.0,435.69,360.22
2016,3,31,17,15,584.5,57.5,2.85,12.5,202.5,367.62,301.99
2016,3,31,17,30,519.0,50.0,2.5,12.0,150.0,304.24,245.93
2016,3,31,17,45,410.5,40.0,2.15,11.5,103.5,226.11,176.96
2016,3,31,18,0,302.0,30.0,1.8,11.0,57.0,158.0,111.07
2016,3,31,18,15,151.0,15.0,1.7,10.5,28.5,71.45,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,172.0,18.5,2.45,10.0,38.0,13.71,2.96
2016,4,1,6,30,344.0,37.0,2.5,10.0,76.0,28.37,19.07
2016,4,1,6,45,433.0,47.5,2.55,10.5,124.0,34.81,25.5
2016,4,1,7,0,522.0,58.0,2.6,11.0,172.0,40.86,31.25
2016,4,1,7,15,261.0,66.5,2.6,11.0,123.5,52.18,35.96
2016,4,1,7,30,0.0,75.0,2.6,11.0,75.0,71.75,56.28
2016,4,1,7,45,0.0,89.0,2.65,11.5,89.0,84.92,67.29
2016,4,1,8,0,0.0,103.0,2.7,12.0,103.0,98.15,78.14
2016,4,1,8,15,0.0,129.5,2.65,12.5,130.0,122.62,98.21
2016,4,1,8,30,0.0,156.0,2.6,13.0,157.0,147.18,117.99
2016,4,1,8,45,2.0,169.0,2.6,13.5,171.0,160.44,128.19
2016,4,1,9,0,4.0,182.0,2.6,14.0,185.0,173.9,138.49
2016,4,1,9,15,16.0,218.0,2.6,14.5,228.5,212.72,169.05
2016,4,1,9,30,28.0,254.0,2.6,15.0,272.0,248.88,197.08
2016,4,1,9,45,31.0,272.5,2.6,15.5,294.0,269.86,212.83
2016,4,1,10,0,34.0,291.0,2.6,16.0,316.0,291.21,228.76
2016,4,1,10,15,275.0,283.0,2.55,16.0,493.5,426.89,336.79
2016,4,1,10,30,516.0,275.0,2.5,16.0,671.0,584.58,457.83
2016,4,1,10,45,713.0,194.5,2.5,16.5,758.5,663.16,518.04
2016,4,1,11,0,910.0,114.0,2.5,17.0,846.0,752.81,584.66
2016,4,1,11,15,913.5,114.5,2.45,17.0,861.0,784.13,605.32
2016,4,1,11,30,917.0,115.0,2.4,17.0,876.0,813.02,624.63
2016,4,1,11,45,919.0,115.5,2.35,17.0,883.5,838.18,641.25
2016,4,1,12,0,921.0,116.0,2.3,17.0,891.0,860.59,655.95
2016,4,1,12,15,920.5,115.5,2.25,17.0,890.0,877.12,666.62
2016,4,1,12,30,920.0,115.0,2.2,17.0,889.0,890.61,675.31
2016,4,1,12,45,921.5,112.5,2.2,17.5,880.5,900.72,681.0
2016,4,1,13,0,923.0,110.0,2.2,18.0,872.0,907.68,684.68
2016,4,1,13,15,919.0,109.0,2.2,18.0,855.0,908.26,685.5
2016,4,1,13,30,915.0,108.0,2.2,18.0,838.0,905.65,684.34
2016,4,1,13,45,909.5,106.5,2.25,18.0,813.0,898.05,680.45
2016,4,1,14,0,904.0,105.0,2.3,18.0,788.0,887.34,674.58
2016,4,1,14,15,895.0,103.0,2.3,18.0,756.5,870.12,663.9
2016,4,1,14,30,886.0,101.0,2.3,18.0,725.0,850.05,651.37
2016,4,1,14,45,874.5,99.0,2.35,18.0,686.5,825.23,635.98
2016,4,1,15,0,863.0,97.0,2.4,18.0,648.0,797.96,618.8
2016,4,1,15,15,847.0,94.0,2.4,17.5,604.5,768.22,600.56
2016,4,1,15,30,831.0,91.0,2.4,17.0,561.0,732.2,577.55
2016,4,1,15,45,809.5,87.5,2.45,16.5,512.5,690.0,549.94
2016,4,1,16,0,788.0,84.0,2.5,16.0,464.0,646.7,520.91
2016,4,1,16,15,758.5,80.0,2.45,15.5,412.5,596.82,484.23
2016,4,1,16,30,729.0,76.0,2.4,15.0,361.0,546.98,446.38
2016,4,1,16,45,686.0,70.5,2.4,14.5,308.0,490.53,402.12
2016,4,1,17,0,643.0,65.0,2.4,14.0,255.0,433.72,355.95
2016,4,1,17,15,579.5,57.5,2.15,13.0,203.0,366.75,299.91
2016,4,1,17,30,516.0,50.0,1.9,12.0,151.0,304.31,245.64
2016,4,1,17,45,411.5,40.0,1.65,11.5,104.5,227.61,178.24
2016,4,1,18,0,307.0,30.0,1.4,11.0,58.0,160.58,114.35
2016,4,1,18,15,153.5,15.0,1.3,10.5,29.0,73.14,0.0
2016,4,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,6,15,166.5,19.5,0.8,9.5,39.5,14.41,4.44
2016,4,2,6,30,333.0,39.0,0.8,10.0,79.0,29.96,20.63
2016,4,2,6,45,416.0,51.0,0.85,10.5,126.5,37.7,28.18
2016,4,2,7,0,499.0,63.0,0.9,11.0,174.0,44.95,35.0
2016,4,2,7,15,265.5,93.0,0.85,11.5,153.5,79.51,58.35
2016,4,2,7,30,32.0,123.0,0.8,12.0,133.0,110.64,87.62
2016,4,2,7,45,38.5,143.5,0.75,12.5,158.0,132.24,104.7
2016,4,2,8,0,45.0,164.0,0.7,13.0,183.0,154.66,122.38
2016,4,2,8,15,163.5,186.0,0.7,13.5,267.0,200.9,155.31
2016,4,2,8,30,282.0,208.0,0.7,14.0,351.0,259.29,198.81
2016,4,2,8,45,529.0,164.5,0.7,14.5,464.0,317.22,240.5
2016,4,2,9,0,776.0,121.0,0.7,15.0,577.0,400.31,303.67
2016,4,2,9,15,793.0,125.0,0.7,15.5,619.5,452.69,345.66
2016,4,2,9,30,810.0,129.0,0.7,16.0,662.0,502.27,384.54
2016,4,2,9,45,810.0,138.0,0.7,17.0,696.5,547.79,418.35
2016,4,2,10,0,810.0,147.0,0.7,18.0,731.0,591.83,449.8
2016,4,2,10,15,819.5,149.5,0.75,18.5,761.0,633.94,480.35
2016,4,2,10,30,829.0,152.0,0.8,19.0,791.0,674.96,509.39
2016,4,2,10,45,830.0,157.0,0.85,19.5,812.5,711.32,534.45
2016,4,2,11,0,831.0,162.0,0.9,20.0,834.0,745.66,557.64
2016,4,2,11,15,835.0,163.0,0.95,20.5,849.0,776.28,577.82
2016,4,2,11,30,839.0,164.0,1.0,21.0,864.0,804.76,595.65
2016,4,2,11,45,843.0,163.0,1.1,21.5,871.0,829.03,611.34
2016,4,2,12,0,847.0,162.0,1.2,22.0,878.0,850.86,625.45
2016,4,2,12,15,846.0,161.5,1.25,22.0,876.5,866.49,636.08
2016,4,2,12,30,845.0,161.0,1.3,22.0,875.0,879.29,645.04
2016,4,2,12,45,734.5,215.0,1.4,22.5,831.0,852.39,627.52
2016,4,2,13,0,624.0,269.0,1.5,23.0,787.0,819.37,603.71
2016,4,2,13,15,743.5,203.5,1.55,23.0,807.5,862.49,636.22
2016,4,2,13,30,863.0,138.0,1.6,23.0,828.0,898.76,660.78
2016,4,2,13,45,853.0,137.0,1.7,23.0,802.5,888.4,655.48
2016,4,2,14,0,843.0,136.0,1.8,23.0,777.0,875.12,648.77
2016,4,2,14,15,756.5,162.5,1.85,22.5,719.5,826.14,618.76
2016,4,2,14,30,670.0,189.0,1.9,22.0,662.0,774.2,586.22
2016,4,2,14,45,687.5,168.5,1.95,22.0,631.5,757.56,576.96
2016,4,2,15,0,705.0,148.0,2.0,22.0,601.0,737.5,564.76
2016,4,2,15,15,587.5,174.0,2.0,21.5,534.0,659.66,510.04
2016,4,2,15,30,470.0,200.0,2.0,21.0,467.0,583.07,454.51
2016,4,2,15,45,588.0,147.5,2.05,21.0,452.0,601.81,472.62
2016,4,2,16,0,706.0,95.0,2.1,21.0,437.0,607.17,479.88
2016,4,2,16,15,699.5,84.0,2.1,20.0,392.0,567.05,452.1
2016,4,2,16,30,693.0,73.0,2.1,19.0,347.0,523.36,420.89
2016,4,2,16,45,598.5,82.5,2.1,18.5,294.5,455.78,367.98
2016,4,2,17,0,504.0,92.0,2.1,18.0,242.0,388.88,314.28
2016,4,2,17,15,436.5,80.5,2.0,17.0,192.0,321.8,259.63
2016,4,2,17,30,369.0,69.0,1.9,16.0,142.0,260.04,207.49
2016,4,2,17,45,266.5,53.0,1.8,15.0,97.5,184.5,143.27
2016,4,2,18,0,164.0,37.0,1.7,14.0,53.0,118.71,84.51
2016,4,2,18,15,82.0,18.5,1.65,13.5,26.5,55.33,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
