Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,5.5,1.0,8.5,5.5,0.0,0.0
2016,4,3,6,0,0.0,11.0,1.1,9.0,11.0,10.81,0.0
2016,4,3,6,15,154.5,27.0,1.15,9.0,46.5,20.92,10.03
2016,4,3,6,30,309.0,43.0,1.2,9.0,82.0,32.73,23.25
2016,4,3,6,45,401.5,54.5,1.3,9.5,130.5,40.62,30.94
2016,4,3,7,0,494.0,66.0,1.4,10.0,179.0,47.29,37.26
2016,4,3,7,15,554.0,74.5,1.4,10.5,231.5,68.38,42.61
2016,4,3,7,30,614.0,83.0,1.4,11.0,284.0,110.95,65.4
2016,4,3,7,45,307.0,89.5,1.4,12.0,190.0,110.99,75.38
2016,4,3,8,0,0.0,96.0,1.4,13.0,96.0,91.95,72.47
2016,4,3,8,15,0.0,116.5,1.4,13.5,116.5,111.08,88.06
2016,4,3,8,30,0.0,137.0,1.4,14.0,137.0,130.27,103.38
2016,4,3,8,45,1.5,158.0,1.4,14.5,159.0,150.51,119.28
2016,4,3,9,0,3.0,179.0,1.4,15.0,181.0,170.98,135.15
2016,4,3,9,15,53.5,242.5,1.4,15.5,278.0,247.31,194.91
2016,4,3,9,30,104.0,306.0,1.4,16.0,375.0,331.41,259.2
2016,4,3,9,45,331.0,272.5,1.45,16.5,509.0,421.76,328.8
2016,4,3,10,0,558.0,239.0,1.5,17.0,643.0,534.54,414.36
2016,4,3,10,15,715.5,184.5,1.5,17.5,724.5,604.73,467.07
2016,4,3,10,30,873.0,130.0,1.5,18.0,806.0,686.22,527.21
2016,4,3,10,45,876.0,133.0,1.55,18.5,828.5,723.4,553.01
2016,4,3,11,0,879.0,136.0,1.6,19.0,851.0,758.55,576.83
2016,4,3,11,15,721.5,218.5,1.65,19.0,812.0,747.83,566.8
2016,4,3,11,30,564.0,301.0,1.7,19.0,773.0,727.35,549.4
2016,4,3,11,45,554.5,308.0,1.75,19.5,775.5,743.39,560.01
2016,4,3,12,0,545.0,315.0,1.8,20.0,778.0,757.4,568.77
2016,4,3,12,15,536.5,317.0,1.85,20.0,772.5,765.36,574.59
2016,4,3,12,30,528.0,319.0,1.9,20.0,767.0,771.29,579.08
2016,4,3,12,45,522.0,316.0,1.95,20.0,754.5,772.4,580.49
2016,4,3,13,0,516.0,313.0,2.0,20.0,742.0,771.49,580.59
2016,4,3,13,15,507.0,307.5,2.1,19.5,722.0,763.45,577.32
2016,4,3,13,30,498.0,302.0,2.2,19.0,702.0,753.42,572.69
2016,4,3,13,45,663.5,226.5,2.3,19.0,742.5,822.64,627.0
2016,4,3,14,0,829.0,151.0,2.4,19.0,783.0,881.53,669.41
2016,4,3,14,15,818.5,148.5,2.45,18.5,751.0,863.58,659.2
2016,4,3,14,30,808.0,146.0,2.5,18.0,719.0,842.98,647.87
2016,4,3,14,45,796.0,142.0,2.55,18.0,681.0,817.07,631.54
2016,4,3,15,0,784.0,138.0,2.6,18.0,643.0,791.93,615.73
2016,4,3,15,15,765.5,133.5,2.6,17.5,599.0,756.16,592.98
2016,4,3,15,30,747.0,129.0,2.6,17.0,555.0,718.81,568.82
2016,4,3,15,45,737.5,118.5,2.65,17.0,509.0,679.92,542.18
2016,4,3,16,0,728.0,108.0,2.7,17.0,463.0,639.32,513.15
2016,4,3,16,15,696.0,102.5,2.6,16.5,411.5,588.1,475.26
2016,4,3,16,30,664.0,97.0,2.5,16.0,360.0,537.25,436.67
2016,4,3,16,45,631.0,87.0,2.45,15.5,308.5,481.45,393.25
2016,4,3,17,0,598.0,77.0,2.4,15.0,257.0,426.79,349.16
2016,4,3,17,15,532.5,68.5,2.15,14.0,205.5,359.12,293.04
2016,4,3,17,30,467.0,60.0,1.9,13.0,154.0,296.06,238.86
2016,4,3,17,45,367.0,47.5,1.65,12.0,107.5,219.89,172.89
2016,4,3,18,0,267.0,35.0,1.4,11.0,61.0,152.9,111.45
2016,4,3,18,15,133.5,17.5,1.3,10.5,30.5,70.4,0.0
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,4.0,1.85,10.5,4.0,0.0,0.0
2016,4,4,6,0,0.0,8.0,2.0,11.0,8.0,7.86,0.0
2016,4,4,6,15,23.0,27.0,2.15,11.5,30.0,25.11,13.84
2016,4,4,6,30,46.0,46.0,2.3,12.0,52.0,39.72,29.1
2016,4,4,6,45,67.0,68.0,2.45,12.5,81.5,57.18,45.24
2016,4,4,7,0,88.0,90.0,2.6,13.0,111.0,74.09,60.63
2016,4,4,7,15,108.0,111.5,2.55,13.5,143.0,95.81,73.64
2016,4,4,7,30,128.0,133.0,2.5,14.0,175.0,123.01,93.54
2016,4,4,7,45,79.0,147.5,2.5,14.5,175.5,141.91,110.45
2016,4,4,8,0,30.0,162.0,2.5,15.0,176.0,151.18,119.76
2016,4,4,8,15,72.0,193.5,2.55,15.5,230.0,191.1,150.48
2016,4,4,8,30,114.0,225.0,2.6,16.0,284.0,231.43,181.58
2016,4,4,8,45,114.0,247.0,2.65,16.5,310.5,258.34,202.89
2016,4,4,9,0,114.0,269.0,2.7,17.0,337.0,285.31,223.93
2016,4,4,9,15,238.5,274.5,2.8,17.0,429.5,349.2,273.6
2016,4,4,9,30,363.0,280.0,2.9,17.0,522.0,428.2,335.18
2016,4,4,9,45,625.0,198.5,3.0,17.5,643.0,509.64,399.44
2016,4,4,10,0,887.0,117.0,3.1,18.0,764.0,617.34,483.19
2016,4,4,10,15,896.0,119.0,3.05,18.0,794.5,661.14,516.53
2016,4,4,10,30,905.0,121.0,3.0,18.0,825.0,703.57,548.45
2016,4,4,10,45,910.0,122.5,3.0,18.5,848.0,741.23,575.4
2016,4,4,11,0,915.0,124.0,3.0,19.0,871.0,776.85,599.11
2016,4,4,11,15,919.0,125.0,3.0,19.0,886.5,809.07,621.1
2016,4,4,11,30,923.0,126.0,3.0,19.0,902.0,838.89,641.35
2016,4,4,11,45,923.0,127.0,3.0,19.0,908.5,862.97,657.58
2016,4,4,12,0,923.0,128.0,3.0,19.0,915.0,884.23,671.92
2016,4,4,12,15,923.0,128.0,3.0,19.0,914.0,901.6,683.66
2016,4,4,12,30,923.0,128.0,3.0,19.0,913.0,915.96,693.45
2016,4,4,12,45,926.0,124.0,3.0,19.5,904.5,925.84,698.97
2016,4,4,13,0,929.0,120.0,3.0,20.0,896.0,932.57,702.49
2016,4,4,13,15,925.0,119.0,3.0,20.0,878.5,933.05,703.26
2016,4,4,13,30,921.0,118.0,3.0,20.0,861.0,930.31,702.03
2016,4,4,13,45,913.0,117.0,3.0,20.0,835.5,920.92,696.44
2016,4,4,14,0,905.0,116.0,3.0,20.0,810.0,908.44,688.91
2016,4,4,14,15,895.5,114.5,3.05,19.5,777.0,891.18,679.85
2016,4,4,14,30,886.0,113.0,3.1,19.0,744.0,871.1,668.86
2016,4,4,14,45,870.5,111.5,3.2,19.0,704.0,848.01,654.8
2016,4,4,15,0,855.0,110.0,3.3,19.0,664.0,818.05,635.78
2016,4,4,15,15,837.0,107.0,3.4,18.5,619.0,782.36,613.66
2016,4,4,15,30,819.0,104.0,3.5,18.0,574.0,744.88,589.85
2016,4,4,15,45,791.0,101.5,3.6,18.0,523.5,699.14,558.38
2016,4,4,16,0,763.0,99.0,3.7,18.0,473.0,655.35,527.45
2016,4,4,16,15,730.0,94.0,3.5,17.0,420.5,602.74,489.01
2016,4,4,16,30,697.0,89.0,3.3,16.0,368.0,550.52,449.75
2016,4,4,16,45,645.5,84.0,3.15,15.5,313.5,488.23,400.49
2016,4,4,17,0,594.0,79.0,3.0,15.0,259.0,428.48,351.77
2016,4,4,17,15,525.0,70.5,2.55,14.0,207.0,359.02,293.8
2016,4,4,17,30,456.0,62.0,2.1,13.0,155.0,294.46,238.15
2016,4,4,17,45,344.5,49.5,1.7,12.5,108.0,212.9,167.52
2016,4,4,18,0,233.0,37.0,1.3,12.0,61.0,143.8,105.31
2016,4,4,18,15,116.5,18.5,1.2,11.5,30.5,67.21,2.22
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,5,45,64.5,7.0,1.2,8.5,9.0,6.88,0.0
2016,4,5,6,0,129.0,14.0,1.2,9.0,18.0,13.76,0.0
2016,4,5,6,15,278.5,26.5,1.3,10.0,57.5,20.23,10.67
2016,4,5,6,30,428.0,39.0,1.4,11.0,97.0,29.0,19.95
2016,4,5,6,45,506.0,49.0,1.55,12.0,147.5,34.93,25.64
2016,4,5,7,0,584.0,59.0,1.7,13.0,198.0,40.48,30.75
2016,4,5,7,15,640.5,65.5,1.75,13.5,252.0,69.55,38.11
2016,4,5,7,30,697.0,72.0,1.8,14.0,306.0,115.25,63.77
2016,4,5,7,45,736.5,76.5,1.9,14.5,360.5,166.14,101.72
2016,4,5,8,0,776.0,81.0,2.0,15.0,415.0,217.33,144.09
2016,4,5,8,15,803.0,84.5,2.0,15.5,467.0,268.31,188.63
2016,4,5,8,30,830.0,88.0,2.0,16.0,519.0,321.51,235.28
2016,4,5,8,45,852.5,90.0,2.0,16.5,568.0,373.76,280.75
2016,4,5,9,0,875.0,92.0,2.0,17.0,617.0,430.93,328.88
2016,4,5,9,15,889.0,94.5,2.1,17.5,660.5,481.83,371.3
2016,4,5,9,30,903.0,97.0,2.2,18.0,704.0,532.6,412.43
2016,4,5,9,45,913.5,99.0,2.35,19.0,741.0,580.68,449.73
2016,4,5,10,0,924.0,101.0,2.5,20.0,778.0,627.85,485.22
2016,4,5,10,15,931.5,102.5,2.6,20.0,808.5,671.59,518.94
2016,4,5,10,30,939.0,104.0,2.7,20.0,839.0,713.75,550.88
2016,4,5,10,45,945.0,104.5,2.85,20.5,862.0,752.17,578.11
2016,4,5,11,0,951.0,105.0,3.0,21.0,885.0,788.51,602.54
2016,4,5,11,15,953.5,105.5,3.05,21.0,899.5,819.98,624.05
2016,4,5,11,30,956.0,106.0,3.1,21.0,914.0,848.85,643.76
2016,4,5,11,45,957.5,106.0,3.2,21.5,921.0,873.71,659.75
2016,4,5,12,0,959.0,106.0,3.3,22.0,928.0,895.68,673.79
2016,4,5,12,15,958.5,106.0,3.25,22.0,926.5,912.97,685.05
2016,4,5,12,30,958.0,106.0,3.2,22.0,925.0,927.13,694.27
2016,4,5,12,45,956.0,105.5,3.2,22.5,915.0,936.3,699.22
2016,4,5,13,0,954.0,105.0,3.2,23.0,905.0,942.19,702.11
2016,4,5,13,15,950.0,104.0,3.15,23.0,887.5,942.53,702.44
2016,4,5,13,30,946.0,103.0,3.1,23.0,870.0,939.58,700.73
2016,4,5,13,45,940.0,102.0,3.05,23.0,844.5,931.62,695.81
2016,4,5,14,0,934.0,101.0,3.0,23.0,819.0,920.47,688.92
2016,4,5,14,15,925.5,99.5,2.9,23.0,786.0,903.55,677.9
2016,4,5,14,30,917.0,98.0,2.8,23.0,753.0,883.69,665.01
2016,4,5,14,45,904.5,96.0,2.7,23.0,714.0,857.17,647.66
2016,4,5,15,0,892.0,94.0,2.6,23.0,675.0,828.15,628.65
2016,4,5,15,15,876.5,91.5,2.45,22.5,630.0,793.93,606.82
2016,4,5,15,30,861.0,89.0,2.3,22.0,585.0,762.19,586.6
2016,4,5,15,45,839.0,86.0,2.2,22.0,535.5,718.94,557.21
2016,4,5,16,0,817.0,83.0,2.1,22.0,486.0,674.59,526.76
2016,4,5,16,15,788.0,79.0,1.85,21.5,433.5,623.63,490.35
2016,4,5,16,30,759.0,75.0,1.6,21.0,381.0,572.64,452.23
2016,4,5,16,45,717.0,70.0,1.4,20.5,326.5,513.17,406.88
2016,4,5,17,0,675.0,65.0,1.2,20.0,272.0,458.01,363.31
2016,4,5,17,15,613.0,58.0,1.15,19.0,219.0,390.27,309.76
2016,4,5,17,30,551.0,51.0,1.1,18.0,166.0,326.9,257.4
2016,4,5,17,45,449.0,41.5,1.1,17.0,117.5,249.0,192.01
2016,4,5,18,0,347.0,32.0,1.1,16.0,69.0,180.4,130.94
2016,4,5,18,15,173.5,16.0,1.1,15.5,34.5,84.31,14.39
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,56.5,7.5,1.1,13.5,9.5,7.37,0.0
2016,4,6,6,0,113.0,15.0,1.1,14.0,19.0,11.67,0.0
2016,4,6,6,15,255.0,28.5,1.15,15.0,58.5,21.85,12.07
2016,4,6,6,30,397.0,42.0,1.2,16.0,98.0,31.48,21.71
2016,4,6,6,45,484.5,51.5,1.25,17.0,148.5,36.84,26.78
2016,4,6,7,0,572.0,61.0,1.3,18.0,199.0,41.87,31.34
2016,4,6,7,15,628.0,67.5,1.35,18.5,253.5,73.9,39.84
2016,4,6,7,30,684.0,74.0,1.4,19.0,308.0,119.13,65.68
2016,4,6,7,45,722.5,79.0,1.5,20.0,362.0,166.38,100.29
2016,4,6,8,0,761.0,84.0,1.6,21.0,416.0,220.72,144.19
2016,4,6,8,15,788.0,88.0,1.65,21.5,467.5,271.44,187.41
2016,4,6,8,30,815.0,92.0,1.7,22.0,519.0,324.4,232.61
2016,4,6,8,45,834.0,95.5,1.8,22.5,567.0,376.07,276.52
2016,4,6,9,0,853.0,99.0,1.9,23.0,615.0,428.67,320.15
2016,4,6,9,15,867.5,102.0,1.95,23.5,658.0,479.48,361.18
2016,4,6,9,30,882.0,105.0,2.0,24.0,701.0,533.35,403.12
2016,4,6,9,45,890.5,108.0,2.05,24.5,737.5,580.37,438.94
2016,4,6,10,0,899.0,111.0,2.1,25.0,774.0,626.37,473.0
2016,4,6,10,15,906.5,113.0,2.05,25.0,804.0,669.6,504.63
2016,4,6,10,30,914.0,115.0,2.0,25.0,834.0,711.32,534.4
2016,4,6,10,45,915.5,118.0,1.95,25.5,855.5,748.11,558.63
2016,4,6,11,0,917.0,121.0,1.9,26.0,877.0,782.64,579.67
2016,4,6,11,15,920.0,121.5,1.8,26.5,891.0,813.55,597.55
2016,4,6,11,30,923.0,122.0,1.7,27.0,905.0,841.98,613.51
2016,4,6,11,45,921.5,123.5,1.65,27.5,910.5,865.17,626.34
2016,4,6,12,0,920.0,125.0,1.6,28.0,916.0,885.47,637.26
2016,4,6,12,15,919.0,125.0,1.55,28.0,914.0,901.77,646.88
2016,4,6,12,30,918.0,125.0,1.5,28.0,912.0,915.06,654.63
2016,4,6,12,45,763.5,204.0,1.45,28.5,854.0,876.82,628.43
2016,4,6,13,0,609.0,283.0,1.4,29.0,796.0,828.76,593.6
2016,4,6,13,15,747.5,207.0,1.3,29.0,823.5,879.63,628.83
2016,4,6,13,30,886.0,131.0,1.2,29.0,851.0,918.75,652.13
2016,4,6,13,45,878.0,129.5,1.15,29.0,825.0,908.91,645.44
2016,4,6,14,0,870.0,128.0,1.1,29.0,799.0,900.66,640.47
2016,4,6,14,15,723.5,178.0,1.05,29.0,721.0,823.72,591.86
2016,4,6,14,30,577.0,228.0,1.0,29.0,643.0,741.87,537.57
2016,4,6,14,45,594.5,207.0,0.95,29.0,614.5,729.26,531.12
2016,4,6,15,0,612.0,186.0,0.9,29.0,586.0,711.25,520.36
2016,4,6,15,15,486.5,209.0,0.85,29.0,513.5,621.73,458.3
2016,4,6,15,30,361.0,232.0,0.8,29.0,441.0,532.19,395.44
2016,4,6,15,45,554.5,159.0,0.8,29.5,449.5,592.95,442.64
2016,4,6,16,0,748.0,86.0,0.8,30.0,458.0,631.87,471.96
2016,4,6,16,15,681.5,90.0,0.75,29.0,400.5,569.67,429.57
2016,4,6,16,30,615.0,94.0,0.7,28.0,343.0,508.37,387.14
2016,4,6,16,45,552.0,93.0,0.7,27.5,293.5,446.64,342.68
2016,4,6,17,0,489.0,92.0,0.7,27.0,244.0,385.75,297.28
2016,4,6,17,15,433.0,80.0,0.75,26.0,195.5,323.7,250.18
2016,4,6,17,30,377.0,68.0,0.8,25.0,147.0,265.91,204.28
2016,4,6,17,45,293.0,53.0,0.85,24.0,103.5,197.54,148.69
2016,4,6,18,0,209.0,38.0,0.9,23.0,60.0,137.01,97.27
2016,4,6,18,15,104.5,19.0,0.85,23.0,30.0,65.38,16.0
2016,4,6,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,2.35,13.5,8.5,8.36,0.0
2016,4,7,6,0,0.0,17.0,2.5,14.0,17.0,16.25,0.0
2016,4,7,6,15,87.0,35.5,2.7,14.5,48.0,29.29,18.48
2016,4,7,6,30,174.0,54.0,2.9,15.0,79.0,43.64,32.4
2016,4,7,6,45,222.0,73.0,3.1,15.5,119.0,57.82,45.42
2016,4,7,7,0,270.0,92.0,3.3,16.0,159.0,71.46,57.69
2016,4,7,7,15,320.5,104.0,3.4,16.0,201.5,93.21,63.99
2016,4,7,7,30,371.0,116.0,3.5,16.0,244.0,127.13,85.87
2016,4,7,7,45,461.5,118.5,3.6,16.5,304.0,164.59,111.88
2016,4,7,8,0,552.0,121.0,3.7,17.0,364.0,210.51,147.28
2016,4,7,8,15,493.5,154.5,3.65,17.0,391.0,254.89,188.19
2016,4,7,8,30,435.0,188.0,3.6,17.0,418.0,292.75,222.88
2016,4,7,8,45,511.5,181.0,3.6,17.5,475.0,337.91,259.6
2016,4,7,9,0,588.0,174.0,3.6,18.0,532.0,389.33,301.39
2016,4,7,9,15,574.0,195.0,3.55,18.0,564.0,431.83,336.73
2016,4,7,9,30,560.0,216.0,3.5,18.0,596.0,471.92,369.19
2016,4,7,9,45,484.5,261.5,3.45,18.0,603.5,498.61,389.95
2016,4,7,10,0,409.0,307.0,3.4,18.0,611.0,520.79,406.19
2016,4,7,10,15,508.0,281.5,3.35,18.0,673.0,576.55,449.78
2016,4,7,10,30,607.0,256.0,3.3,18.0,735.0,640.41,498.72
2016,4,7,10,45,632.0,254.0,3.3,18.5,765.5,679.93,527.17
2016,4,7,11,0,657.0,252.0,3.3,19.0,796.0,719.56,555.35
2016,4,7,11,15,628.5,273.0,3.25,19.0,800.5,740.09,569.08
2016,4,7,11,30,600.0,294.0,3.2,19.0,805.0,757.77,580.65
2016,4,7,11,45,607.5,288.0,3.15,19.0,809.0,775.39,593.3
2016,4,7,12,0,615.0,282.0,3.1,19.0,813.0,791.71,604.95
2016,4,7,12,15,507.5,328.0,3.05,19.0,766.0,759.49,579.18
2016,4,7,12,30,400.0,374.0,3.0,19.0,719.0,719.83,548.27
2016,4,7,12,45,599.0,275.5,3.0,19.0,785.5,807.2,616.55
2016,4,7,13,0,798.0,177.0,3.0,19.0,852.0,888.1,675.37
2016,4,7,13,15,638.5,246.0,3.0,19.0,779.0,825.45,630.3
2016,4,7,13,30,479.0,315.0,3.0,19.0,706.0,756.56,578.24
2016,4,7,13,45,370.5,341.0,3.0,19.0,638.5,683.43,524.48
2016,4,7,14,0,262.0,367.0,3.0,19.0,571.0,616.6,474.09
2016,4,7,14,15,225.5,355.5,3.0,18.5,526.0,565.83,438.23
2016,4,7,14,30,189.0,344.0,3.0,18.0,481.0,522.25,406.85
2016,4,7,14,45,178.0,325.5,3.0,18.0,448.5,492.66,385.59
2016,4,7,15,0,167.0,307.0,3.0,18.0,416.0,462.71,363.79
2016,4,7,15,15,171.5,285.0,2.95,17.5,391.0,440.88,349.04
2016,4,7,15,30,176.0,263.0,2.9,17.0,366.0,418.07,333.31
2016,4,7,15,45,188.0,239.0,2.85,17.0,340.5,397.54,318.72
2016,4,7,16,0,200.0,215.0,2.8,17.0,315.0,375.51,302.73
2016,4,7,16,15,143.0,191.5,2.65,16.5,259.0,306.35,248.02
2016,4,7,16,30,86.0,168.0,2.5,16.0,203.0,233.29,189.2
2016,4,7,16,45,73.5,146.5,2.4,16.0,173.5,200.62,162.78
2016,4,7,17,0,61.0,125.0,2.3,16.0,144.0,168.67,136.39
2016,4,7,17,15,48.0,102.0,2.15,15.5,115.5,135.34,108.6
2016,4,7,17,30,35.0,79.0,2.0,15.0,87.0,102.69,80.86
2016,4,7,17,45,17.5,57.5,1.85,15.0,61.5,70.73,53.26
2016,4,7,18,0,0.0,36.0,1.7,15.0,36.0,36.93,24.19
2016,4,7,18,15,0.0,18.0,1.6,14.5,18.0,17.38,2.11
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,0.95,12.5,3.0,2.95,0.0
2016,4,8,6,0,0.0,6.0,1.0,13.0,6.0,5.78,0.0
2016,4,8,6,15,0.0,17.0,1.2,13.5,17.0,16.4,8.13
2016,4,8,6,30,0.0,28.0,1.4,14.0,28.0,27.03,18.12
2016,4,8,6,45,0.0,41.5,1.6,14.5,41.5,40.08,30.02
2016,4,8,7,0,0.0,55.0,1.8,15.0,55.0,53.1,41.73
2016,4,8,7,15,0.0,70.0,1.8,15.0,70.0,67.08,51.45
2016,4,8,7,30,0.0,85.0,1.8,15.0,85.0,81.12,63.2
2016,4,8,7,45,0.0,89.0,1.8,15.5,89.0,85.34,66.43
2016,4,8,8,0,0.0,93.0,1.8,16.0,93.0,89.41,69.47
2016,4,8,8,15,3.0,134.0,1.8,16.0,136.0,127.97,100.89
2016,4,8,8,30,6.0,175.0,1.8,16.0,179.0,166.65,131.85
2016,4,8,8,45,75.0,228.0,1.85,16.5,274.0,235.37,185.04
2016,4,8,9,0,144.0,281.0,1.9,17.0,369.0,310.6,242.76
2016,4,8,9,15,74.5,236.5,1.9,17.0,282.5,253.49,198.51
2016,4,8,9,30,5.0,192.0,1.9,17.0,196.0,185.78,144.98
2016,4,8,9,45,32.5,261.5,1.9,17.0,286.0,262.56,205.39
2016,4,8,10,0,60.0,331.0,1.9,17.0,376.0,344.28,267.9
2016,4,8,10,15,50.5,334.0,1.95,17.0,373.0,345.51,268.11
2016,4,8,10,30,41.0,337.0,2.0,17.0,370.0,345.79,267.94
2016,4,8,10,45,77.5,372.5,2.05,17.0,436.5,407.54,315.12
2016,4,8,11,0,114.0,408.0,2.1,17.0,503.0,471.25,362.82
2016,4,8,11,15,72.5,377.0,2.15,17.0,437.5,416.95,321.31
2016,4,8,11,30,31.0,346.0,2.2,17.0,372.0,358.54,276.62
2016,4,8,11,45,24.5,323.5,2.25,17.0,344.5,333.96,258.16
2016,4,8,12,0,18.0,301.0,2.3,17.0,317.0,306.84,237.49
2016,4,8,12,15,15.5,282.0,2.3,17.0,296.0,287.13,222.47
2016,4,8,12,30,13.0,263.0,2.3,17.0,275.0,267.12,207.15
2016,4,8,12,45,26.0,311.5,2.3,17.5,334.0,330.72,255.93
2016,4,8,13,0,39.0,360.0,2.3,18.0,393.0,392.68,302.26
2016,4,8,13,15,53.0,369.0,2.35,18.0,413.5,416.24,320.37
2016,4,8,13,30,67.0,378.0,2.4,18.0,434.0,439.94,338.75
2016,4,8,13,45,78.0,372.5,2.45,18.0,435.5,445.88,343.97
2016,4,8,14,0,89.0,367.0,2.5,18.0,437.0,451.48,349.08
2016,4,8,14,15,45.0,267.0,2.5,17.5,302.5,309.22,241.53
2016,4,8,14,30,1.0,167.0,2.5,17.0,168.0,164.15,127.57
2016,4,8,14,45,3.0,179.0,2.5,17.0,181.0,178.13,139.36
2016,4,8,15,0,5.0,191.0,2.5,17.0,194.0,192.31,151.03
2016,4,8,15,15,48.0,225.0,2.5,16.5,253.0,269.31,214.32
2016,4,8,15,30,91.0,259.0,2.5,16.0,312.0,340.59,272.16
2016,4,8,15,45,70.5,231.5,2.5,16.0,270.5,294.66,235.98
2016,4,8,16,0,50.0,204.0,2.5,16.0,229.0,249.53,200.36
2016,4,8,16,15,25.0,131.0,2.45,15.5,143.5,151.31,121.18
2016,4,8,16,30,0.0,58.0,2.4,15.0,58.0,56.05,41.87
2016,4,8,16,45,0.0,49.5,2.35,15.0,49.5,47.82,35.09
2016,4,8,17,0,0.0,41.0,2.3,15.0,41.0,39.59,28.16
2016,4,8,17,15,0.0,32.5,2.15,14.5,32.5,31.37,21.19
2016,4,8,17,30,0.0,24.0,2.0,14.0,24.0,23.15,14.12
2016,4,8,17,45,0.0,16.5,1.9,14.0,16.5,15.91,7.77
2016,4,8,18,0,0.0,9.0,1.8,14.0,9.0,8.67,1.43
2016,4,8,18,15,0.0,4.5,1.75,14.0,4.5,4.33,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,1.55,12.5,2.5,2.46,0.0
2016,4,9,6,0,0.0,5.0,1.6,13.0,5.0,4.82,0.0
2016,4,9,6,15,0.0,12.5,1.75,13.0,12.5,12.05,4.58
2016,4,9,6,30,0.0,20.0,1.9,13.0,20.0,19.29,11.42
2016,4,9,6,45,0.0,30.0,2.05,13.5,30.0,28.95,20.26
2016,4,9,7,0,0.0,40.0,2.2,14.0,40.0,38.62,29.01
2016,4,9,7,15,0.0,50.5,2.2,14.0,50.5,48.78,36.13
2016,4,9,7,30,0.0,61.0,2.2,14.0,61.0,58.95,44.72
2016,4,9,7,45,0.0,95.5,2.25,14.5,95.5,91.25,71.68
2016,4,9,8,0,0.0,130.0,2.3,15.0,130.0,122.83,97.49
2016,4,9,8,15,9.0,162.5,2.25,15.0,167.0,155.02,123.26
2016,4,9,8,30,18.0,195.0,2.2,15.0,204.0,188.26,149.62
2016,4,9,8,45,11.5,191.5,2.2,15.5,197.5,184.9,146.32
2016,4,9,9,0,5.0,188.0,2.2,16.0,191.0,180.48,142.22
2016,4,9,9,15,11.5,217.5,2.15,16.0,225.5,211.41,166.52
2016,4,9,9,30,18.0,247.0,2.1,16.0,260.0,243.08,191.07
2016,4,9,9,45,19.5,261.5,2.1,16.0,276.0,258.94,203.07
2016,4,9,10,0,21.0,276.0,2.1,16.0,292.0,274.94,215.18
2016,4,9,10,15,34.0,311.5,2.1,16.0,338.0,314.92,245.92
2016,4,9,10,30,47.0,347.0,2.1,16.0,384.0,359.24,279.55
2016,4,9,10,45,35.0,330.5,2.1,16.5,359.0,339.04,263.04
2016,4,9,11,0,23.0,314.0,2.1,17.0,334.0,318.44,246.5
2016,4,9,11,15,34.5,345.5,2.05,17.0,376.0,358.36,276.88
2016,4,9,11,30,46.0,377.0,2.0,17.0,418.0,400.24,308.14
2016,4,9,11,45,80.5,404.5,1.95,17.0,475.5,457.98,351.51
2016,4,9,12,0,115.0,432.0,1.9,17.0,533.0,519.55,396.86
2016,4,9,12,15,79.0,404.5,1.85,17.0,474.0,464.14,355.01
2016,4,9,12,30,43.0,377.0,1.8,17.0,415.0,408.89,313.46
2016,4,9,12,45,43.5,373.5,1.8,17.0,411.0,408.21,313.44
2016,4,9,13,0,44.0,370.0,1.8,17.0,407.0,407.35,313.02
2016,4,9,13,15,41.0,357.5,1.8,16.5,392.0,394.01,303.85
2016,4,9,13,30,38.0,345.0,1.8,16.0,377.0,380.35,294.47
2016,4,9,13,45,27.5,307.5,1.8,16.0,330.5,333.9,259.48
2016,4,9,14,0,17.0,270.0,1.8,16.0,284.0,280.91,219.12
2016,4,9,14,15,10.5,227.5,1.8,16.0,236.0,232.8,182.08
2016,4,9,14,30,4.0,185.0,1.8,16.0,188.0,184.74,144.45
2016,4,9,14,45,4.0,187.0,1.85,16.0,190.0,187.04,146.73
2016,4,9,15,0,4.0,189.0,1.9,16.0,192.0,189.44,149.0
2016,4,9,15,15,2.0,148.0,1.9,16.0,149.5,146.56,114.89
2016,4,9,15,30,0.0,107.0,1.9,16.0,107.0,103.96,80.56
2016,4,9,15,45,0.0,92.5,1.9,16.0,92.5,89.58,69.06
2016,4,9,16,0,0.0,78.0,1.9,16.0,78.0,75.44,57.58
2016,4,9,16,15,0.0,91.5,1.7,15.5,91.5,88.89,69.12
2016,4,9,16,30,0.0,105.0,1.5,15.0,105.0,103.24,81.41
2016,4,9,16,45,0.0,90.0,1.35,15.0,90.0,88.29,69.1
2016,4,9,17,0,0.0,75.0,1.2,15.0,75.0,73.3,56.64
2016,4,9,17,15,0.0,60.5,1.05,14.5,60.5,58.78,44.47
2016,4,9,17,30,0.0,46.0,0.9,14.0,46.0,44.44,32.22
2016,4,9,17,45,0.0,33.0,0.8,14.0,33.0,31.86,21.24
2016,4,9,18,0,0.0,20.0,0.7,14.0,20.0,19.3,10.18
2016,4,9,18,15,0.0,10.0,0.65,13.5,10.0,9.64,0.0
2016,4,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,3.0,1.5,12.5,3.0,2.95,0.0
2016,4,10,6,0,0.0,6.0,1.6,13.0,6.0,5.78,0.0
2016,4,10,6,15,0.0,15.0,1.65,13.0,15.0,14.46,6.73
2016,4,10,6,30,0.0,24.0,1.7,13.0,24.0,23.16,14.87
2016,4,10,6,45,0.0,35.5,1.8,13.0,35.5,34.27,25.08
2016,4,10,7,0,0.0,47.0,1.9,13.0,47.0,45.4,35.22
2016,4,10,7,15,0.0,59.0,1.9,13.0,59.0,57.01,43.31
2016,4,10,7,30,0.0,71.0,1.9,13.0,71.0,68.62,53.1
2016,4,10,7,45,0.0,47.5,1.95,13.5,47.5,45.88,33.57
2016,4,10,8,0,0.0,24.0,2.0,14.0,24.0,23.17,14.12
2016,4,10,8,15,0.0,27.5,2.0,14.0,27.5,26.56,16.94
2016,4,10,8,30,0.0,31.0,2.0,14.0,31.0,29.95,19.73
2016,4,10,8,45,0.0,41.0,2.05,14.0,41.0,39.63,27.8
2016,4,10,9,0,0.0,51.0,2.1,14.0,51.0,49.31,35.81
2016,4,10,9,15,0.0,62.0,2.15,14.0,62.0,59.98,44.57
2016,4,10,9,30,0.0,73.0,2.2,14.0,73.0,70.65,53.29
2016,4,10,9,45,1.0,120.5,2.25,14.0,121.5,116.88,91.11
2016,4,10,10,0,2.0,168.0,2.3,14.0,170.0,162.72,127.98
2016,4,10,10,15,1.0,121.0,2.35,14.0,122.0,117.57,91.21
2016,4,10,10,30,0.0,74.0,2.4,14.0,74.0,71.67,53.68
2016,4,10,10,45,0.0,80.5,2.45,14.5,80.5,77.99,58.72
2016,4,10,11,0,0.0,87.0,2.5,15.0,87.0,84.31,63.68
2016,4,10,11,15,0.0,79.5,2.55,15.0,79.5,77.04,57.71
2016,4,10,11,30,0.0,72.0,2.6,15.0,72.0,69.77,51.75
2016,4,10,11,45,0.0,107.5,2.7,15.0,108.0,104.18,79.69
2016,4,10,12,0,0.0,143.0,2.8,15.0,144.0,138.63,107.39
2016,4,10,12,15,0.5,145.0,2.85,15.0,146.0,141.09,109.33
2016,4,10,12,30,1.0,147.0,2.9,15.0,148.0,143.56,111.36
2016,4,10,12,45,0.5,132.5,2.95,15.0,133.0,129.07,99.75
2016,4,10,13,0,0.0,118.0,3.0,15.0,118.0,114.53,88.08
2016,4,10,13,15,3.5,161.5,3.05,15.0,165.0,160.26,125.12
2016,4,10,13,30,7.0,205.0,3.1,15.0,212.0,206.41,162.08
2016,4,10,13,45,5.0,188.5,3.15,15.0,193.5,188.5,147.86
2016,4,10,14,0,3.0,172.0,3.2,15.0,175.0,170.53,133.66
2016,4,10,14,15,12.0,221.0,3.15,14.5,230.5,227.57,180.09
2016,4,10,14,30,21.0,270.0,3.1,14.0,286.0,285.54,226.78
2016,4,10,14,45,20.0,256.0,3.1,14.0,270.5,270.91,215.48
2016,4,10,15,0,19.0,242.0,3.1,14.0,255.0,256.21,204.32
2016,4,10,15,15,11.0,209.0,3.0,14.0,216.5,216.15,172.49
2016,4,10,15,30,3.0,176.0,2.9,14.0,178.0,176.35,140.54
2016,4,10,15,45,1.5,139.5,2.85,14.0,140.5,138.19,109.77
2016,4,10,16,0,0.0,103.0,2.8,14.0,103.0,100.27,78.72
2016,4,10,16,15,0.0,99.0,2.65,13.5,99.0,96.5,76.03
2016,4,10,16,30,0.0,95.0,2.5,13.0,95.0,92.83,73.33
2016,4,10,16,45,0.0,81.5,2.45,13.0,81.5,79.39,62.19
2016,4,10,17,0,0.0,68.0,2.4,13.0,68.0,65.94,50.87
2016,4,10,17,15,169.0,74.0,2.15,12.5,111.5,175.94,145.51
2016,4,10,17,30,338.0,80.0,1.9,12.0,155.0,265.5,217.49
2016,4,10,17,45,255.0,63.5,1.7,12.0,111.5,196.9,157.19
2016,4,10,18,0,172.0,47.0,1.5,12.0,68.0,129.87,98.44
2016,4,10,18,15,86.0,23.5,1.4,11.5,34.0,62.39,31.79
2016,4,10,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,45,38.5,12.0,0.85,10.5,14.5,11.8,0.0
2016,4,11,6,0,77.0,24.0,0.9,11.0,29.0,20.12,6.06
2016,4,11,6,15,173.0,43.0,1.05,11.5,67.5,33.1,22.97
2016,4,11,6,30,269.0,62.0,1.2,12.0,106.0,46.84,35.97
2016,4,11,6,45,350.5,74.5,1.35,12.5,154.0,54.68,43.37
2016,4,11,7,0,432.0,87.0,1.5,13.0,202.0,68.94,49.03
2016,4,11,7,15,352.0,112.0,1.55,13.0,219.0,108.57,74.42
2016,4,11,7,30,272.0,137.0,1.6,13.0,236.0,144.79,105.07
2016,4,11,7,45,227.0,165.0,1.65,13.5,256.5,176.4,132.73
2016,4,11,8,0,182.0,193.0,1.7,14.0,277.0,208.16,160.76
2016,4,11,8,15,107.5,203.0,1.7,14.0,254.0,208.27,163.74
2016,4,11,8,30,33.0,213.0,1.7,14.0,231.0,204.61,162.63
2016,4,11,8,45,30.5,227.0,1.75,14.5,245.0,219.35,173.95
2016,4,11,9,0,28.0,241.0,1.8,15.0,259.0,233.81,184.82
2016,4,11,9,15,14.5,204.5,1.8,15.5,214.0,201.15,158.29
2016,4,11,9,30,1.0,168.0,1.8,16.0,169.0,161.52,126.16
2016,4,11,9,45,11.0,224.0,1.85,16.5,232.5,219.81,172.02
2016,4,11,10,0,21.0,280.0,1.9,17.0,296.0,278.94,217.32
2016,4,11,10,15,286.0,281.5,1.9,17.0,511.5,444.74,348.08
2016,4,11,10,30,551.0,283.0,1.9,17.0,727.0,637.17,492.32
2016,4,11,10,45,705.0,210.0,1.9,17.0,794.0,700.46,540.02
2016,4,11,11,0,859.0,137.0,1.9,17.0,861.0,771.43,592.08
2016,4,11,11,15,612.5,265.5,1.9,17.0,786.0,729.92,557.94
2016,4,11,11,30,366.0,394.0,1.9,17.0,711.0,673.9,511.99
2016,4,11,11,45,200.0,379.0,1.95,17.5,552.5,533.87,408.27
2016,4,11,12,0,34.0,364.0,2.0,18.0,394.0,383.81,293.34
2016,4,11,12,15,35.5,362.0,2.0,18.0,393.5,385.51,295.46
2016,4,11,12,30,37.0,360.0,2.0,18.0,393.0,387.11,296.78
2016,4,11,12,45,25.5,318.0,2.05,18.0,340.5,337.08,259.24
2016,4,11,13,0,14.0,276.0,2.1,18.0,288.0,282.12,217.61
2016,4,11,13,15,14.0,270.5,2.1,18.0,282.5,277.24,214.25
2016,4,11,13,30,14.0,265.0,2.1,18.0,277.0,272.28,210.68
2016,4,11,13,45,13.5,257.5,2.1,18.0,268.5,264.81,205.19
2016,4,11,14,0,13.0,250.0,2.1,18.0,260.0,257.29,199.67
2016,4,11,14,15,12.0,240.5,2.1,17.5,249.5,247.25,192.58
2016,4,11,14,30,11.0,231.0,2.1,17.0,239.0,237.19,185.43
2016,4,11,14,45,392.0,182.5,2.15,17.0,444.5,537.06,427.92
2016,4,11,15,0,773.0,134.0,2.2,17.0,650.0,793.03,617.67
2016,4,11,15,15,755.0,130.0,2.15,17.0,606.5,760.61,593.33
2016,4,11,15,30,737.0,126.0,2.1,17.0,563.0,723.85,568.44
2016,4,11,15,45,711.5,122.0,2.1,17.0,515.5,680.22,538.64
2016,4,11,16,0,686.0,118.0,2.1,17.0,468.0,636.02,507.07
2016,4,11,16,15,654.0,112.0,2.05,16.5,417.5,584.89,470.03
2016,4,11,16,30,622.0,106.0,2.0,16.0,367.0,534.24,432.36
2016,4,11,16,45,582.5,97.5,1.95,16.0,316.0,477.1,387.78
2016,4,11,17,0,543.0,89.0,1.9,16.0,265.0,421.7,343.3
2016,4,11,17,15,481.5,79.5,1.7,15.5,214.5,355.88,289.32
2016,4,11,17,30,420.0,70.0,1.5,15.0,164.0,292.91,236.15
2016,4,11,17,45,340.0,56.0,1.35,14.5,119.0,224.28,177.3
2016,4,11,18,0,260.0,42.0,1.2,14.0,74.0,163.02,123.33
2016,4,11,18,15,144.5,25.5,1.15,13.5,41.5,91.46,51.51
2016,4,11,18,30,29.0,9.0,1.1,13.0,9.0,17.02,0.0
2016,4,11,18,45,14.5,4.5,1.1,12.5,4.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,5,45,44.5,12.5,1.75,10.5,15.5,12.29,0.0
2016,4,12,6,0,89.0,25.0,2.0,11.0,31.0,20.94,8.13
2016,4,12,6,15,182.0,44.0,2.15,11.0,70.0,33.78,23.72
2016,4,12,6,30,275.0,63.0,2.3,11.0,109.0,47.46,36.7
2016,4,12,6,45,350.0,76.0,2.45,11.5,156.5,55.66,44.44
2016,4,12,7,0,425.0,89.0,2.6,12.0,204.0,72.6,50.94
2016,4,12,7,15,212.5,54.0,2.55,12.0,111.5,54.96,33.8
2016,4,12,7,30,0.0,19.0,2.5,12.0,19.0,18.33,10.18
2016,4,12,7,45,1.5,85.0,2.5,12.5,86.0,82.11,64.44
2016,4,12,8,0,3.0,151.0,2.5,13.0,153.0,142.28,114.23
2016,4,12,8,15,2.0,158.5,2.5,13.0,160.0,149.96,120.13
2016,4,12,8,30,1.0,166.0,2.5,13.0,167.0,157.4,125.87
2016,4,12,8,45,0.5,166.0,2.5,13.5,166.5,158.01,125.75
2016,4,12,9,0,0.0,166.0,2.5,14.0,166.0,158.38,125.46
2016,4,12,9,15,0.0,127.0,2.55,14.0,127.0,122.28,95.77
2016,4,12,9,30,0.0,88.0,2.6,14.0,88.0,85.2,65.2
2016,4,12,9,45,10.0,181.5,2.65,14.5,189.0,179.64,141.79
2016,4,12,10,0,20.0,275.0,2.7,15.0,290.0,273.85,215.73
2016,4,12,10,15,15.5,258.5,2.75,15.0,270.5,257.12,202.04
2016,4,12,10,30,11.0,242.0,2.8,15.0,251.0,239.69,188.11
2016,4,12,10,45,15.5,272.5,2.9,15.0,285.5,272.68,213.96
2016,4,12,11,0,20.0,303.0,3.0,15.0,320.0,306.13,239.83
2016,4,12,11,15,15.5,275.5,3.05,15.0,289.0,277.64,217.43
2016,4,12,11,30,11.0,248.0,3.1,15.0,258.0,248.53,194.6
2016,4,12,11,45,11.0,248.5,3.2,15.0,259.0,249.67,195.56
2016,4,12,12,0,11.0,249.0,3.3,15.0,260.0,250.77,196.44
2016,4,12,12,15,11.0,249.0,3.3,15.0,259.5,251.35,196.9
2016,4,12,12,30,11.0,249.0,3.3,15.0,259.0,251.88,197.36
2016,4,12,12,45,14.0,272.0,3.35,15.0,284.5,277.64,217.68
2016,4,12,13,0,17.0,295.0,3.4,15.0,310.0,303.64,238.07
2016,4,12,13,15,111.0,352.0,3.4,15.0,445.0,457.36,359.46
2016,4,12,13,30,205.0,409.0,3.4,15.0,580.0,602.89,470.23
2016,4,12,13,45,204.5,397.0,3.45,15.0,563.0,592.2,462.28
2016,4,12,14,0,204.0,385.0,3.5,15.0,546.0,580.63,454.59
2016,4,12,14,15,209.5,367.0,3.55,15.0,526.5,567.08,445.72
2016,4,12,14,30,215.0,349.0,3.6,15.0,507.0,552.45,436.04
2016,4,12,14,45,159.5,328.5,3.65,15.0,442.5,482.4,382.46
2016,4,12,15,0,104.0,308.0,3.7,15.0,378.0,405.32,322.75
2016,4,12,15,15,161.5,286.5,3.7,14.5,387.0,436.34,350.39
2016,4,12,15,30,219.0,265.0,3.7,14.0,396.0,455.51,368.44
2016,4,12,15,45,236.0,240.0,3.7,14.0,370.5,436.42,354.94
2016,4,12,16,0,253.0,215.0,3.7,14.0,345.0,423.72,346.27
2016,4,12,16,15,321.5,180.5,3.6,13.5,328.0,424.58,349.93
2016,4,12,16,30,390.0,146.0,3.5,13.0,311.0,427.84,354.75
2016,4,12,16,45,334.5,139.0,3.45,13.0,267.5,364.39,302.81
2016,4,12,17,0,279.0,132.0,3.4,13.0,224.0,313.77,260.45
2016,4,12,17,15,240.0,112.5,3.15,12.5,181.0,260.97,216.07
2016,4,12,17,30,201.0,93.0,2.9,12.0,138.0,211.13,173.15
2016,4,12,17,45,150.0,71.5,2.65,11.5,100.0,156.68,125.68
2016,4,12,18,0,99.0,50.0,2.4,11.0,62.0,100.78,76.72
2016,4,12,18,15,49.5,28.5,2.35,11.0,34.5,53.66,30.5
2016,4,12,18,30,0.0,7.0,2.3,11.0,7.0,6.88,0.0
2016,4,12,18,45,0.0,3.5,2.3,11.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,5,45,4.0,12.0,1.75,10.0,12.5,11.8,0.0
2016,4,13,6,0,8.0,24.0,1.9,11.0,25.0,22.47,10.37
2016,4,13,6,15,50.5,45.5,2.1,11.5,54.0,39.11,28.42
2016,4,13,6,30,93.0,67.0,2.3,12.0,83.0,56.22,44.35
2016,4,13,6,45,132.0,88.5,2.55,12.5,120.0,72.82,59.56
2016,4,13,7,0,171.0,110.0,2.8,13.0,157.0,94.29,72.06
2016,4,13,7,15,203.5,127.5,2.8,13.0,195.0,117.87,87.05
2016,4,13,7,30,236.0,145.0,2.8,13.0,233.0,149.4,110.53
2016,4,13,7,45,301.5,158.0,2.85,13.5,287.5,186.68,138.55
2016,4,13,8,0,367.0,171.0,2.9,14.0,342.0,230.61,173.2
2016,4,13,8,15,556.5,145.5,2.9,14.5,437.5,278.96,209.0
2016,4,13,8,30,746.0,120.0,2.9,15.0,533.0,348.45,263.96
2016,4,13,8,45,578.5,183.0,2.9,15.5,519.5,379.14,293.75
2016,4,13,9,0,411.0,246.0,2.9,16.0,506.0,392.04,306.71
2016,4,13,9,15,400.5,268.0,2.85,16.0,535.0,431.44,338.38
