Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,9,30,390.0,290.0,2.8,16.0,564.0,465.93,365.42
2016,4,13,9,45,629.5,207.5,2.8,16.5,676.0,543.87,427.2
2016,4,13,10,0,869.0,125.0,2.8,17.0,788.0,643.87,504.64
2016,4,13,10,15,876.5,127.0,2.8,17.0,817.5,687.67,537.46
2016,4,13,10,30,884.0,129.0,2.8,17.0,847.0,728.04,567.54
2016,4,13,10,45,887.0,131.5,2.85,17.5,868.0,764.01,592.14
2016,4,13,11,0,890.0,134.0,2.9,18.0,889.0,797.88,614.49
2016,4,13,11,15,893.0,135.0,2.9,18.0,903.0,828.12,635.02
2016,4,13,11,30,896.0,136.0,2.9,18.0,917.0,855.99,653.86
2016,4,13,11,45,897.5,136.0,2.95,18.0,922.5,879.17,669.78
2016,4,13,12,0,899.0,136.0,3.0,18.0,928.0,899.66,683.93
2016,4,13,12,15,898.0,136.0,3.05,18.0,926.5,915.21,694.79
2016,4,13,12,30,897.0,136.0,3.1,18.0,925.0,927.83,703.79
2016,4,13,12,45,892.0,137.0,3.15,18.0,914.0,934.92,709.14
2016,4,13,13,0,887.0,138.0,3.2,18.0,903.0,938.94,712.57
2016,4,13,13,15,883.0,137.0,3.2,18.0,885.5,938.81,712.95
2016,4,13,13,30,879.0,136.0,3.2,18.0,868.0,935.64,711.42
2016,4,13,13,45,866.0,137.5,3.25,18.0,841.0,928.72,707.83
2016,4,13,14,0,853.0,139.0,3.3,18.0,814.0,914.48,699.32
2016,4,13,14,15,844.0,137.0,3.3,17.5,782.0,897.33,689.88
2016,4,13,14,30,835.0,135.0,3.3,17.0,750.0,877.48,678.59
2016,4,13,14,45,813.5,136.0,3.3,17.0,710.0,847.66,659.0
2016,4,13,15,0,792.0,137.0,3.3,17.0,670.0,815.91,638.01
2016,4,13,15,15,558.5,193.0,3.2,16.5,556.5,671.18,532.32
2016,4,13,15,30,325.0,249.0,3.1,16.0,443.0,529.26,422.53
2016,4,13,15,45,515.0,185.5,3.05,16.0,464.0,602.64,484.35
2016,4,13,16,0,705.0,122.0,3.0,16.0,485.0,657.5,529.81
2016,4,13,16,15,674.0,116.0,2.9,15.5,434.0,606.22,491.43
2016,4,13,16,30,643.0,110.0,2.8,15.0,383.0,555.3,453.06
2016,4,13,16,45,599.5,102.5,2.7,14.5,330.5,495.79,406.8
2016,4,13,17,0,556.0,95.0,2.6,14.0,278.0,438.26,360.72
2016,4,13,17,15,495.0,85.0,2.3,13.0,226.5,371.21,305.67
2016,4,13,17,30,434.0,75.0,2.0,12.0,175.0,307.54,251.69
2016,4,13,17,45,335.5,62.0,1.7,11.5,127.0,231.22,185.74
2016,4,13,18,0,237.0,49.0,1.4,11.0,79.0,164.14,126.75
2016,4,13,18,15,130.5,29.5,1.4,10.5,45.0,94.26,59.18
2016,4,13,18,30,24.0,10.0,1.4,10.0,11.0,16.71,0.0
2016,4,13,18,45,12.0,5.0,1.4,10.0,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,5,45,77.0,15.0,1.65,9.5,21.0,14.74,0.0
2016,4,14,6,0,154.0,30.0,1.8,10.0,42.0,23.39,12.04
2016,4,14,6,15,272.5,45.0,2.0,10.0,86.0,34.33,24.54
2016,4,14,6,30,391.0,60.0,2.2,10.0,130.0,44.72,34.53
2016,4,14,6,45,468.0,70.5,2.4,10.5,181.5,51.4,40.85
2016,4,14,7,0,545.0,81.0,2.6,11.0,233.0,73.65,47.33
2016,4,14,7,15,613.0,75.5,2.7,11.5,280.0,103.67,59.32
2016,4,14,7,30,681.0,70.0,2.8,12.0,327.0,144.57,87.26
2016,4,14,7,45,551.5,116.0,2.9,12.5,343.5,193.95,134.91
2016,4,14,8,0,422.0,162.0,3.0,13.0,360.0,233.2,174.29
2016,4,14,8,15,404.0,187.5,3.05,13.0,394.0,273.43,210.04
2016,4,14,8,30,386.0,213.0,3.1,13.0,428.0,315.87,246.86
2016,4,14,8,45,461.5,207.5,3.15,13.5,486.0,357.62,280.89
2016,4,14,9,0,537.0,202.0,3.2,14.0,544.0,410.13,323.52
2016,4,14,9,15,599.0,195.5,3.25,14.5,600.0,461.01,364.65
2016,4,14,9,30,661.0,189.0,3.3,15.0,656.0,516.72,408.95
2016,4,14,9,45,762.0,162.0,3.4,15.5,726.0,580.4,459.24
2016,4,14,10,0,863.0,135.0,3.5,16.0,796.0,652.71,515.16
2016,4,14,10,15,539.0,266.5,3.55,16.0,685.0,597.28,469.44
2016,4,14,10,30,215.0,398.0,3.6,16.0,574.0,520.89,405.99
2016,4,14,10,45,541.0,275.5,3.7,16.0,732.5,651.17,511.62
2016,4,14,11,0,867.0,153.0,3.8,16.0,891.0,801.66,627.11
2016,4,14,11,15,716.5,236.0,3.85,16.0,853.0,789.8,615.54
2016,4,14,11,30,566.0,319.0,3.9,16.0,815.0,768.98,596.71
2016,4,14,11,45,554.5,328.0,3.95,16.0,816.5,784.64,608.09
2016,4,14,12,0,543.0,337.0,4.0,16.0,818.0,798.25,617.73
2016,4,14,12,15,543.0,335.5,4.1,16.0,816.0,809.6,626.45
2016,4,14,12,30,543.0,334.0,4.2,16.0,814.0,819.11,633.9
2016,4,14,12,45,562.0,319.0,4.35,16.0,810.5,830.24,643.71
2016,4,14,13,0,581.0,304.0,4.5,16.0,807.0,839.4,652.34
2016,4,14,13,15,729.5,222.5,4.55,16.0,841.0,897.33,698.4
2016,4,14,13,30,878.0,141.0,4.6,16.0,875.0,946.81,734.12
2016,4,14,13,45,859.5,146.0,4.65,16.0,847.0,934.11,725.98
2016,4,14,14,0,841.0,151.0,4.7,16.0,819.0,918.65,716.4
2016,4,14,14,15,831.0,149.0,4.7,16.0,786.5,900.75,704.78
2016,4,14,14,30,821.0,147.0,4.7,16.0,754.0,880.2,691.34
2016,4,14,14,45,650.0,194.5,4.7,16.0,660.0,776.47,616.65
2016,4,14,15,0,479.0,242.0,4.7,16.0,566.0,670.76,535.18
2016,4,14,15,15,613.5,189.0,4.65,15.5,576.0,715.91,575.06
2016,4,14,15,30,748.0,136.0,4.6,15.0,586.0,749.05,603.83
2016,4,14,15,45,736.5,126.5,4.6,15.0,539.5,709.28,575.3
2016,4,14,16,0,725.0,117.0,4.6,15.0,493.0,667.99,545.3
2016,4,14,16,15,693.5,111.5,4.5,14.5,441.0,616.17,506.32
2016,4,14,16,30,662.0,106.0,4.4,14.0,389.0,564.73,466.72
2016,4,14,16,45,626.0,97.5,4.3,13.5,337.0,507.88,421.78
2016,4,14,17,0,590.0,89.0,4.2,13.0,285.0,452.42,376.61
2016,4,14,17,15,529.0,80.0,3.9,12.5,232.5,384.98,319.87
2016,4,14,17,30,468.0,71.0,3.6,12.0,180.0,321.74,265.13
2016,4,14,17,45,376.0,59.0,3.35,11.5,132.0,245.72,198.76
2016,4,14,18,0,284.0,47.0,3.1,11.0,84.0,180.07,140.12
2016,4,14,18,15,142.0,30.5,2.95,10.5,49.0,100.43,65.42
2016,4,14,18,30,0.0,14.0,2.8,10.0,14.0,13.76,0.0
2016,4,14,18,45,0.0,7.0,2.65,10.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,5,45,117.5,14.5,1.6,7.5,23.5,14.25,0.0
2016,4,15,6,0,235.0,29.0,1.7,8.0,47.0,22.91,12.49
2016,4,15,6,15,351.5,41.0,2.05,8.5,92.5,31.16,21.99
2016,4,15,6,30,468.0,53.0,2.4,9.0,138.0,38.86,29.45
2016,4,15,6,45,539.0,61.5,2.8,10.0,190.5,42.93,33.31
2016,4,15,7,0,610.0,70.0,3.2,11.0,243.0,68.56,40.19
2016,4,15,7,15,659.0,76.5,3.4,11.5,298.0,111.2,63.34
2016,4,15,7,30,708.0,83.0,3.6,12.0,353.0,159.07,98.26
2016,4,15,7,45,736.5,89.5,3.8,12.5,406.0,208.15,139.49
2016,4,15,8,0,765.0,96.0,4.0,13.0,459.0,259.99,185.15
2016,4,15,8,15,790.5,100.5,4.0,13.5,511.0,315.06,234.07
2016,4,15,8,30,816.0,105.0,4.0,14.0,563.0,368.66,281.43
2016,4,15,8,45,830.5,110.0,4.0,14.5,609.5,420.2,326.46
2016,4,15,9,0,845.0,115.0,4.0,15.0,656.0,472.22,370.69
2016,4,15,9,15,859.5,117.5,3.95,15.0,698.5,522.22,412.81
2016,4,15,9,30,874.0,120.0,3.9,15.0,741.0,572.21,453.85
2016,4,15,9,45,888.0,120.5,3.9,15.5,778.5,622.24,493.06
2016,4,15,10,0,902.0,121.0,3.9,16.0,816.0,668.95,528.81
2016,4,15,10,15,909.5,123.0,3.9,16.5,845.5,711.94,560.84
2016,4,15,10,30,917.0,125.0,3.9,17.0,875.0,753.4,590.96
2016,4,15,10,45,924.0,125.0,3.95,17.5,897.5,790.92,616.25
2016,4,15,11,0,931.0,125.0,4.0,18.0,920.0,826.48,639.93
2016,4,15,11,15,934.0,125.5,4.05,18.0,934.0,857.23,661.28
2016,4,15,11,30,937.0,126.0,4.1,18.0,948.0,885.49,680.88
2016,4,15,11,45,941.5,124.0,4.2,18.0,955.0,909.97,698.1
2016,4,15,12,0,946.0,122.0,4.3,18.0,962.0,931.73,713.5
2016,4,15,12,15,945.0,121.5,4.35,18.0,959.5,947.31,724.44
2016,4,15,12,30,944.0,121.0,4.4,18.0,957.0,959.8,733.54
2016,4,15,12,45,946.0,117.5,4.45,18.5,947.5,968.83,738.95
2016,4,15,13,0,948.0,114.0,4.5,19.0,938.0,974.65,742.28
2016,4,15,13,15,943.5,113.0,4.55,19.0,918.5,973.9,742.67
2016,4,15,13,30,939.0,112.0,4.6,19.0,899.0,969.91,741.01
2016,4,15,13,45,935.0,109.0,4.65,19.0,873.5,961.07,736.12
2016,4,15,14,0,931.0,106.0,4.7,19.0,848.0,949.03,729.13
2016,4,15,14,15,921.5,104.5,4.7,19.0,814.0,930.62,717.39
2016,4,15,14,30,912.0,103.0,4.7,19.0,780.0,909.34,703.73
2016,4,15,14,45,899.0,101.0,4.7,19.0,740.0,881.81,685.68
2016,4,15,15,0,886.0,99.0,4.7,19.0,700.0,851.87,665.88
2016,4,15,15,15,870.5,96.5,4.55,19.0,654.5,817.13,641.61
2016,4,15,15,30,855.0,94.0,4.4,19.0,609.0,785.16,619.33
2016,4,15,15,45,833.0,91.0,4.25,19.0,559.5,741.34,588.38
2016,4,15,16,0,811.0,88.0,4.1,19.0,510.0,696.48,556.56
2016,4,15,16,15,784.0,84.0,3.8,18.5,458.0,646.27,520.83
2016,4,15,16,30,757.0,80.0,3.5,18.0,406.0,595.94,482.87
2016,4,15,16,45,721.0,74.5,3.25,17.5,352.5,538.59,438.4
2016,4,15,17,0,685.0,69.0,3.0,17.0,299.0,485.01,395.49
2016,4,15,17,15,630.5,62.5,2.75,16.0,245.5,419.83,342.59
2016,4,15,17,30,576.0,56.0,2.5,15.0,192.0,358.32,290.71
2016,4,15,17,45,495.5,47.0,2.25,14.5,143.0,286.59,228.48
2016,4,15,18,0,415.0,38.0,2.0,14.0,94.0,221.9,170.58
2016,4,15,18,15,273.0,25.5,1.9,13.5,55.5,140.25,93.07
2016,4,15,18,30,131.0,13.0,1.8,13.0,17.0,50.94,0.0
2016,4,15,18,45,65.5,6.5,1.7,12.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,45,129.0,14.5,1.25,8.5,25.5,14.25,0.0
2016,4,16,6,0,258.0,29.0,1.3,9.0,51.0,22.62,12.7
2016,4,16,6,15,366.5,41.0,1.4,9.5,96.0,30.86,21.72
2016,4,16,6,30,475.0,53.0,1.5,10.0,141.0,38.55,29.11
2016,4,16,6,45,542.5,61.5,1.6,11.0,193.5,42.63,32.95
2016,4,16,7,0,610.0,70.0,1.7,12.0,246.0,71.36,41.02
2016,4,16,7,15,656.5,76.5,1.7,13.0,300.0,113.96,64.79
2016,4,16,7,30,703.0,83.0,1.7,14.0,354.0,161.51,99.48
2016,4,16,7,45,736.0,88.0,1.7,15.0,407.5,210.0,139.35
2016,4,16,8,0,769.0,93.0,1.7,16.0,461.0,265.02,186.15
2016,4,16,8,15,793.5,97.0,1.75,16.5,512.0,316.1,230.75
2016,4,16,8,30,818.0,101.0,1.8,17.0,563.0,369.09,276.4
2016,4,16,8,45,837.0,104.0,1.85,17.5,610.5,420.69,320.13
2016,4,16,9,0,856.0,107.0,1.9,18.0,658.0,473.18,363.34
2016,4,16,9,15,869.5,109.5,1.95,18.5,700.0,523.15,403.46
2016,4,16,9,30,883.0,112.0,2.0,19.0,742.0,575.87,444.31
2016,4,16,9,45,896.5,112.0,2.1,19.5,779.0,622.75,480.1
2016,4,16,10,0,910.0,112.0,2.2,20.0,816.0,668.95,514.52
2016,4,16,10,15,917.0,113.5,2.25,20.5,845.5,711.34,545.06
2016,4,16,10,30,924.0,115.0,2.3,21.0,875.0,752.15,573.22
2016,4,16,10,45,928.0,116.5,2.35,21.5,896.5,788.99,597.05
2016,4,16,11,0,932.0,118.0,2.4,22.0,918.0,823.69,619.22
2016,4,16,11,15,935.0,118.5,2.45,22.0,932.0,854.35,639.72
2016,4,16,11,30,938.0,119.0,2.5,22.0,946.0,882.51,658.53
2016,4,16,11,45,940.5,118.5,2.55,22.5,952.0,906.67,673.36
2016,4,16,12,0,943.0,118.0,2.6,23.0,958.0,928.04,686.37
2016,4,16,12,15,942.5,117.5,2.6,23.0,955.5,943.9,696.68
2016,4,16,12,30,942.0,117.0,2.6,23.0,953.0,956.7,705.11
2016,4,16,12,45,941.0,116.0,2.65,23.0,943.0,965.43,711.43
2016,4,16,13,0,940.0,115.0,2.7,23.0,933.0,970.98,715.83
2016,4,16,13,15,936.0,114.0,2.65,23.0,915.0,970.6,715.59
2016,4,16,13,30,932.0,113.0,2.6,23.0,897.0,967.01,713.42
2016,4,16,13,45,924.5,112.0,2.6,23.0,870.5,957.08,707.68
2016,4,16,14,0,917.0,111.0,2.6,23.0,844.0,944.08,700.07
2016,4,16,14,15,908.5,109.5,2.55,23.0,811.5,926.68,689.22
2016,4,16,14,30,900.0,108.0,2.5,23.0,779.0,906.45,676.58
2016,4,16,14,45,889.0,105.5,2.45,23.0,739.5,880.29,660.03
2016,4,16,15,0,878.0,103.0,2.4,23.0,700.0,851.65,641.84
2016,4,16,15,15,863.0,100.0,2.3,22.5,655.5,821.69,623.52
2016,4,16,15,30,848.0,97.0,2.2,22.0,611.0,785.03,600.42
2016,4,16,15,45,830.5,93.0,2.1,22.0,562.5,743.64,572.67
2016,4,16,16,0,813.0,89.0,2.0,22.0,514.0,700.93,543.72
2016,4,16,16,15,786.0,85.0,1.8,21.5,462.0,650.59,509.19
2016,4,16,16,30,759.0,81.0,1.6,21.0,410.0,600.12,472.57
2016,4,16,16,45,723.0,75.5,1.45,21.0,356.0,542.61,428.93
2016,4,16,17,0,687.0,70.0,1.3,21.0,302.0,488.91,386.9
2016,4,16,17,15,633.5,63.5,1.25,20.0,249.0,424.05,336.77
2016,4,16,17,30,580.0,57.0,1.2,19.0,196.0,362.76,287.27
2016,4,16,17,45,485.5,49.0,1.15,18.0,145.5,285.67,223.51
2016,4,16,18,0,391.0,41.0,1.1,17.0,95.0,216.8,164.54
2016,4,16,18,15,259.0,27.5,1.1,16.5,56.5,138.24,92.37
2016,4,16,18,30,127.0,14.0,1.1,16.0,18.0,51.06,0.0
2016,4,16,18,45,63.5,7.0,1.1,15.5,9.0,6.88,0.0
2016,4,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,113.5,15.5,0.8,13.5,26.0,12.07,0.0
2016,4,17,6,0,227.0,31.0,0.8,14.0,52.0,23.89,13.79
2016,4,17,6,15,328.5,44.5,0.85,14.5,96.5,33.89,23.95
2016,4,17,6,30,430.0,58.0,0.9,15.0,141.0,42.85,32.33
2016,4,17,6,45,491.5,69.0,0.95,16.0,191.0,48.92,37.84
2016,4,17,7,0,553.0,80.0,1.0,17.0,241.0,80.48,47.99
2016,4,17,7,15,600.5,87.5,1.0,17.5,294.5,121.13,71.28
2016,4,17,7,30,648.0,95.0,1.0,18.0,348.0,166.91,104.46
2016,4,17,7,45,679.5,102.0,1.05,18.5,400.0,214.05,142.75
2016,4,17,8,0,711.0,109.0,1.1,19.0,452.0,264.3,185.0
2016,4,17,8,15,737.0,113.5,1.15,19.5,502.0,313.63,227.0
2016,4,17,8,30,763.0,118.0,1.2,20.0,552.0,365.08,270.15
2016,4,17,8,45,780.5,123.0,1.3,21.0,598.5,418.69,313.63
2016,4,17,9,0,798.0,128.0,1.4,22.0,645.0,469.66,353.89
2016,4,17,9,15,813.0,131.0,1.45,22.5,686.5,518.17,391.68
2016,4,17,9,30,828.0,134.0,1.5,23.0,728.0,566.82,428.46
2016,4,17,9,45,846.5,132.5,1.6,23.5,765.5,613.25,463.05
2016,4,17,10,0,865.0,131.0,1.7,24.0,803.0,659.58,496.74
2016,4,17,10,15,873.0,132.5,1.75,24.0,832.0,702.77,527.98
2016,4,17,10,30,881.0,134.0,1.8,24.0,861.0,742.74,556.49
2016,4,17,10,45,890.5,132.5,1.85,24.5,883.5,779.44,579.9
2016,4,17,11,0,900.0,131.0,1.9,25.0,906.0,814.4,601.83
2016,4,17,11,15,903.5,132.0,1.9,25.0,920.0,845.05,621.48
2016,4,17,11,30,907.0,133.0,1.9,25.0,934.0,873.33,639.52
2016,4,17,11,45,910.0,132.0,1.9,25.5,940.0,896.78,653.1
2016,4,17,12,0,913.0,131.0,1.9,26.0,946.0,917.56,664.94
2016,4,17,12,15,912.0,130.5,1.85,26.0,944.0,932.54,673.83
2016,4,17,12,30,911.0,130.0,1.8,26.0,942.0,944.56,680.92
2016,4,17,12,45,909.0,129.5,1.75,26.5,931.5,952.65,684.25
2016,4,17,13,0,907.0,129.0,1.7,27.0,921.0,957.67,685.74
2016,4,17,13,15,902.5,128.0,1.6,27.0,903.0,956.81,684.33
2016,4,17,13,30,898.0,127.0,1.5,27.0,885.0,952.86,681.11
2016,4,17,13,45,893.0,124.5,1.4,27.0,859.5,943.84,674.8
2016,4,17,14,0,888.0,122.0,1.3,27.0,834.0,931.8,666.72
2016,4,17,14,15,879.0,120.0,1.25,27.0,801.5,913.79,655.71
2016,4,17,14,30,870.0,118.0,1.2,27.0,769.0,893.03,643.1
2016,4,17,14,45,863.5,113.0,1.15,27.0,731.0,873.49,631.36
2016,4,17,15,0,857.0,108.0,1.1,27.0,693.0,846.41,614.77
2016,4,17,15,15,842.0,105.0,1.1,27.0,649.0,812.15,594.22
2016,4,17,15,30,827.0,102.0,1.1,27.0,605.0,776.01,572.3
2016,4,17,15,45,812.0,96.5,1.1,27.0,557.5,735.42,547.11
2016,4,17,16,0,797.0,91.0,1.1,27.0,510.0,693.39,520.59
2016,4,17,16,15,770.5,86.5,1.1,26.5,458.0,643.32,488.92
2016,4,17,16,30,744.0,82.0,1.1,26.0,406.0,593.13,455.01
2016,4,17,16,45,709.5,76.5,1.1,25.5,353.5,539.44,417.05
2016,4,17,17,0,675.0,71.0,1.1,25.0,301.0,484.74,376.9
2016,4,17,17,15,622.5,64.0,1.1,23.5,248.0,420.22,328.93
2016,4,17,17,30,570.0,57.0,1.1,22.0,195.0,359.2,281.24
2016,4,17,17,45,489.0,48.0,1.1,20.5,146.0,287.16,222.77
2016,4,17,18,0,408.0,39.0,1.1,19.0,97.0,222.19,167.74
2016,4,17,18,15,278.5,26.5,1.1,18.5,58.0,144.37,97.37
2016,4,17,18,30,149.0,14.0,1.1,18.0,19.0,68.62,0.0
2016,4,17,18,45,74.5,7.0,1.15,17.5,9.5,6.88,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,143.5,15.5,0.65,15.0,29.0,11.8,0.0
2016,4,18,6,0,287.0,31.0,0.6,15.0,58.0,24.02,14.14
2016,4,18,6,15,390.5,42.5,0.6,15.5,104.5,31.7,22.03
2016,4,18,6,30,494.0,54.0,0.6,16.0,151.0,38.87,28.75
2016,4,18,6,45,564.0,61.5,0.65,17.0,204.0,42.08,31.7
2016,4,18,7,0,634.0,69.0,0.7,18.0,257.0,77.1,41.71
2016,4,18,7,15,678.5,75.0,0.7,18.0,311.5,120.66,67.14
2016,4,18,7,30,723.0,81.0,0.7,18.0,366.0,168.94,102.8
2016,4,18,7,45,754.5,86.0,0.7,18.5,419.5,221.69,145.87
2016,4,18,8,0,786.0,91.0,0.7,19.0,473.0,273.91,189.84
2016,4,18,8,15,809.0,94.5,0.8,20.0,524.0,325.03,233.17
2016,4,18,8,30,832.0,98.0,0.9,21.0,575.0,377.9,277.1
2016,4,18,8,45,848.5,101.5,1.0,22.0,622.0,429.64,319.14
2016,4,18,9,0,865.0,105.0,1.1,23.0,669.0,482.0,360.3
2016,4,18,9,15,877.5,107.5,1.2,23.5,710.5,535.04,401.32
2016,4,18,9,30,890.0,110.0,1.3,24.0,752.0,584.34,438.54
2016,4,18,9,45,902.5,110.0,1.45,24.5,788.0,630.85,473.23
2016,4,18,10,0,915.0,110.0,1.6,25.0,824.0,676.59,506.56
2016,4,18,10,15,921.5,111.5,1.65,25.0,852.5,718.73,536.88
2016,4,18,10,30,928.0,113.0,1.7,25.0,881.0,759.22,564.59
2016,4,18,10,45,932.0,114.0,1.75,25.5,902.0,795.59,587.38
2016,4,18,11,0,936.0,115.0,1.8,26.0,923.0,829.8,608.55
2016,4,18,11,15,938.0,115.5,1.8,26.0,936.5,859.62,627.43
2016,4,18,11,30,940.0,116.0,1.8,26.0,950.0,886.89,644.61
2016,4,18,11,45,940.5,116.5,1.8,26.5,955.0,910.22,657.93
2016,4,18,12,0,941.0,117.0,1.8,27.0,960.0,930.7,669.42
2016,4,18,12,15,939.5,117.0,1.75,27.0,957.5,946.0,678.37
2016,4,18,12,30,938.0,117.0,1.7,27.0,955.0,958.23,685.47
2016,4,18,12,45,932.0,118.0,1.65,27.5,943.0,964.3,687.4
2016,4,18,13,0,926.0,119.0,1.6,28.0,931.0,967.18,687.49
2016,4,18,13,15,921.5,118.5,1.55,28.0,912.0,966.73,686.99
2016,4,18,13,30,917.0,118.0,1.5,28.0,893.0,963.14,684.66
2016,4,18,13,45,907.0,118.0,1.45,28.0,866.0,951.97,677.74
2016,4,18,14,0,897.0,118.0,1.4,28.0,839.0,937.83,669.14
2016,4,18,14,15,887.5,116.5,1.4,28.0,806.5,919.71,658.84
2016,4,18,14,30,878.0,115.0,1.4,28.0,774.0,898.85,646.88
2016,4,18,14,45,796.0,136.5,1.4,28.0,711.0,842.91,612.24
2016,4,18,15,0,714.0,158.0,1.4,28.0,648.0,785.84,576.64
2016,4,18,15,15,760.0,134.5,1.35,27.5,626.0,782.36,576.93
2016,4,18,15,30,806.0,111.0,1.3,27.0,604.0,771.26,571.67
2016,4,18,15,45,745.0,111.5,1.3,27.0,538.5,705.49,528.79
2016,4,18,16,0,684.0,112.0,1.3,27.0,473.0,639.0,484.78
2016,4,18,16,15,682.0,106.5,1.3,26.5,436.0,608.82,465.57
2016,4,18,16,30,680.0,101.0,1.3,26.0,399.0,576.98,444.15
2016,4,18,16,45,633.0,96.0,1.35,25.5,345.5,516.28,400.85
2016,4,18,17,0,586.0,91.0,1.4,25.0,292.0,457.8,357.75
2016,4,18,17,15,529.5,82.0,1.3,23.5,240.0,392.43,308.4
2016,4,18,17,30,473.0,73.0,1.2,22.0,188.0,330.88,259.93
2016,4,18,17,45,387.0,61.0,1.2,20.5,140.0,256.08,199.46
2016,4,18,18,0,301.0,49.0,1.2,19.0,92.0,191.26,145.12
2016,4,18,18,15,150.5,34.0,1.2,18.0,55.5,108.73,74.4
2016,4,18,18,30,0.0,19.0,1.2,17.0,19.0,19.72,0.0
2016,4,18,18,45,0.0,9.5,1.2,16.5,9.5,9.34,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,113.5,17.5,0.55,14.5,28.5,13.59,0.0
2016,4,19,6,0,227.0,35.0,0.5,15.0,57.0,26.97,16.83
2016,4,19,6,15,325.0,48.5,0.5,15.5,102.0,36.48,26.25
2016,4,19,6,30,423.0,62.0,0.5,16.0,147.0,45.93,34.99
2016,4,19,6,45,502.0,69.5,0.55,16.5,199.5,48.71,37.62
2016,4,19,7,0,581.0,77.0,0.6,17.0,252.0,84.12,48.18
2016,4,19,7,15,627.0,83.5,0.55,17.5,305.0,125.6,73.06
2016,4,19,7,30,673.0,90.0,0.5,18.0,358.0,171.99,107.3
2016,4,19,7,45,717.0,92.0,0.5,18.5,412.5,218.88,145.08
2016,4,19,8,0,761.0,94.0,0.5,19.0,467.0,273.38,190.16
2016,4,19,8,15,785.0,98.0,0.4,19.5,517.5,324.02,232.46
2016,4,19,8,30,809.0,102.0,0.3,20.0,568.0,376.52,275.14
2016,4,19,8,45,828.5,104.5,0.25,21.0,615.0,427.46,315.03
2016,4,19,9,0,848.0,107.0,0.2,22.0,662.0,479.32,353.99
2016,4,19,9,15,861.0,110.0,0.3,23.0,704.0,529.06,391.2
2016,4,19,9,30,874.0,113.0,0.4,24.0,746.0,581.47,429.01
2016,4,19,9,45,876.0,119.5,0.55,25.0,779.5,626.98,461.47
2016,4,19,10,0,878.0,126.0,0.7,26.0,813.0,670.97,492.03
2016,4,19,10,15,823.5,158.5,0.8,26.0,821.5,698.4,511.19
2016,4,19,10,30,769.0,191.0,0.9,26.0,830.0,720.78,526.6
2016,4,19,10,45,825.0,168.0,1.0,26.5,869.0,769.79,560.43
2016,4,19,11,0,881.0,145.0,1.1,27.0,908.0,818.34,591.15
2016,4,19,11,15,722.5,237.0,1.2,27.0,869.5,806.89,582.82
2016,4,19,11,30,564.0,329.0,1.3,27.0,831.0,785.79,566.07
2016,4,19,11,45,521.5,346.0,1.4,27.0,812.5,782.52,564.3
2016,4,19,12,0,479.0,363.0,1.5,27.0,794.0,776.12,560.16
2016,4,19,12,15,415.0,390.0,1.55,27.0,763.0,757.6,546.84
2016,4,19,12,30,351.0,417.0,1.6,27.0,732.0,733.72,529.97
2016,4,19,12,45,383.5,394.5,1.65,27.0,735.0,747.77,541.37
2016,4,19,13,0,416.0,372.0,1.7,27.0,738.0,764.97,554.48
2016,4,19,13,15,480.0,342.0,1.75,27.0,756.0,798.34,579.16
2016,4,19,13,30,544.0,312.0,1.8,27.0,774.0,829.46,602.17
2016,4,19,13,45,416.5,345.0,1.9,27.0,692.5,747.98,545.98
2016,4,19,14,0,289.0,378.0,2.0,27.0,611.0,661.07,485.55
2016,4,19,14,15,234.0,370.0,2.0,26.5,554.0,595.6,441.39
2016,4,19,14,30,179.0,362.0,2.0,26.0,497.0,538.14,401.53
2016,4,19,14,45,106.0,318.0,2.05,25.5,397.0,418.82,316.13
2016,4,19,15,0,33.0,274.0,2.1,25.0,297.0,309.66,235.04
2016,4,19,15,15,40.0,264.0,2.15,24.0,290.0,305.7,234.3
2016,4,19,15,30,47.0,254.0,2.2,23.0,283.0,301.36,232.86
2016,4,19,15,45,75.0,242.0,2.3,22.5,284.0,310.44,241.97
2016,4,19,16,0,103.0,230.0,2.4,22.0,285.0,317.78,249.64
2016,4,19,16,15,169.0,204.5,2.45,21.0,283.5,342.04,271.81
2016,4,19,16,30,235.0,179.0,2.5,20.0,282.0,360.76,289.32
2016,4,19,16,45,212.5,161.0,2.6,19.5,245.5,319.14,257.15
2016,4,19,17,0,190.0,143.0,2.7,19.0,209.0,271.51,219.64
2016,4,19,17,15,170.5,120.5,2.6,18.0,172.0,229.17,185.64
2016,4,19,17,30,151.0,98.0,2.5,17.0,135.0,188.0,151.56
2016,4,19,17,45,126.0,75.5,2.45,16.5,101.5,145.55,115.26
2016,4,19,18,0,101.0,53.0,2.4,16.0,68.0,104.64,79.7
2016,4,19,18,15,50.5,33.5,2.15,15.5,41.0,60.39,40.56
2016,4,19,18,30,0.0,14.0,1.9,15.0,14.0,13.51,0.0
2016,4,19,18,45,0.0,7.0,1.7,14.5,7.0,6.88,0.0
2016,4,19,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,45,155.0,16.5,0.95,11.5,32.5,12.39,0.0
2016,4,20,6,0,310.0,33.0,0.9,12.0,65.0,25.42,15.95
2016,4,20,6,15,410.5,44.5,1.0,13.0,112.5,33.01,23.52
2016,4,20,6,30,511.0,56.0,1.1,14.0,160.0,40.1,30.13
2016,4,20,6,45,581.5,62.5,1.25,15.0,213.5,43.22,32.99
2016,4,20,7,0,652.0,69.0,1.4,16.0,267.0,83.64,44.87
2016,4,20,7,15,694.5,74.5,1.35,16.5,321.5,127.79,72.2
2016,4,20,7,30,737.0,80.0,1.3,17.0,376.0,179.88,111.96
2016,4,20,7,45,769.5,83.5,1.3,17.5,429.5,228.79,152.73
2016,4,20,8,0,802.0,87.0,1.3,18.0,483.0,280.84,197.33
2016,4,20,8,15,823.5,90.5,1.35,18.5,533.5,332.37,241.96
2016,4,20,8,30,845.0,94.0,1.4,19.0,584.0,385.46,287.08
2016,4,20,8,45,859.5,97.5,1.5,20.0,630.0,436.99,329.55
2016,4,20,9,0,874.0,101.0,1.6,21.0,676.0,492.44,373.46
2016,4,20,9,15,885.5,103.0,1.65,21.0,717.0,541.4,412.61
2016,4,20,9,30,897.0,105.0,1.7,21.0,758.0,589.95,450.47
2016,4,20,9,45,908.0,105.5,1.8,21.5,793.5,636.22,485.16
2016,4,20,10,0,919.0,106.0,1.9,22.0,829.0,681.59,518.32
2016,4,20,10,15,925.0,107.5,1.95,22.0,857.5,723.4,548.87
2016,4,20,10,30,931.0,109.0,2.0,22.0,886.0,763.53,576.32
2016,4,20,10,45,926.0,115.5,2.05,22.5,904.0,798.31,598.43
2016,4,20,11,0,921.0,122.0,2.1,23.0,922.0,830.43,618.59
2016,4,20,11,15,923.0,123.0,2.15,23.0,935.5,860.22,638.31
2016,4,20,11,30,925.0,124.0,2.2,23.0,949.0,887.51,656.35
2016,4,20,11,45,913.0,132.5,2.3,23.5,951.0,907.49,668.74
2016,4,20,12,0,901.0,141.0,2.4,24.0,953.0,924.3,679.12
2016,4,20,12,15,900.0,140.5,2.45,24.0,950.0,938.99,689.09
2016,4,20,12,30,899.0,140.0,2.5,24.0,947.0,950.77,697.26
2016,4,20,12,45,898.5,137.5,2.55,24.0,937.0,958.04,702.62
2016,4,20,13,0,898.0,135.0,2.6,24.0,927.0,962.28,706.15
2016,4,20,13,15,893.0,134.0,2.65,23.5,908.0,960.83,707.48
2016,4,20,13,30,888.0,133.0,2.7,23.0,889.0,956.32,706.96
2016,4,20,13,45,880.0,132.0,2.75,23.0,863.0,946.06,701.39
2016,4,20,14,0,872.0,131.0,2.8,23.0,837.0,932.9,694.01
2016,4,20,14,15,862.5,129.0,2.85,22.5,804.0,919.61,687.96
2016,4,20,14,30,853.0,127.0,2.9,22.0,771.0,898.66,676.75
2016,4,20,14,45,838.0,125.5,2.95,22.0,731.5,870.93,659.6
2016,4,20,15,0,823.0,124.0,3.0,22.0,692.0,841.01,640.89
2016,4,20,15,15,683.5,157.0,3.0,21.5,608.5,747.71,578.05
2016,4,20,15,30,544.0,190.0,3.0,21.0,525.0,652.26,509.6
2016,4,20,15,45,645.5,149.5,3.0,21.0,516.0,674.94,530.07
2016,4,20,16,0,747.0,109.0,3.0,21.0,507.0,684.79,539.6
2016,4,20,16,15,718.0,104.0,2.9,20.0,455.5,634.12,504.63
2016,4,20,16,30,689.0,99.0,2.8,19.0,404.0,583.63,468.52
2016,4,20,16,45,653.0,92.0,2.7,18.5,352.0,527.0,425.67
2016,4,20,17,0,617.0,85.0,2.6,18.0,300.0,471.75,382.58
2016,4,20,17,15,563.0,77.0,2.3,17.0,248.0,407.37,330.96
2016,4,20,17,30,509.0,69.0,2.0,16.0,196.0,346.6,280.51
2016,4,20,17,45,431.0,58.0,1.7,15.5,147.5,275.78,220.05
2016,4,20,18,0,353.0,47.0,1.4,15.0,99.0,211.66,163.95
2016,4,20,18,15,176.5,35.0,1.3,14.5,61.0,119.31,84.87
2016,4,20,18,30,0.0,23.0,1.2,14.0,23.0,24.87,0.0
2016,4,20,18,45,0.0,11.5,1.1,13.5,11.5,11.3,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,45,53.0,20.0,0.3,13.5,25.5,16.9,1.55
2016,4,21,6,0,106.0,40.0,0.4,14.0,51.0,32.82,22.26
2016,4,21,6,15,161.0,59.5,0.5,14.5,87.5,47.78,36.34
2016,4,21,6,30,216.0,79.0,0.6,15.0,124.0,62.18,49.48
2016,4,21,6,45,252.0,99.0,0.75,15.5,166.0,78.19,63.74
2016,4,21,7,0,288.0,119.0,0.9,16.0,208.0,111.6,78.97
2016,4,21,7,15,336.0,129.0,1.0,16.0,251.0,142.54,99.33
2016,4,21,7,30,384.0,139.0,1.1,16.0,294.0,173.24,121.93
2016,4,21,7,45,412.0,154.5,1.25,16.5,341.5,214.01,154.98
2016,4,21,8,0,440.0,170.0,1.4,17.0,389.0,257.64,190.94
2016,4,21,8,15,337.5,213.0,1.5,17.0,391.0,290.54,221.67
2016,4,21,8,30,235.0,256.0,1.6,17.0,393.0,313.06,242.37
2016,4,21,8,45,262.0,273.5,1.75,17.5,437.5,348.93,270.42
2016,4,21,9,0,289.0,291.0,1.9,18.0,482.0,391.67,303.38
2016,4,21,9,15,292.0,310.5,2.0,18.0,514.0,426.28,330.21
2016,4,21,9,30,295.0,330.0,2.1,18.0,546.0,460.93,356.7
2016,4,21,9,45,316.5,342.0,2.25,18.5,583.5,499.96,385.77
2016,4,21,10,0,338.0,354.0,2.4,19.0,621.0,540.32,415.43
2016,4,21,10,15,305.5,377.5,2.45,19.0,625.0,555.82,426.1
2016,4,21,10,30,273.0,401.0,2.5,19.0,629.0,568.58,434.65
2016,4,21,10,45,254.0,416.0,2.55,19.5,632.5,581.04,442.37
2016,4,21,11,0,235.0,431.0,2.6,20.0,636.0,592.78,449.4
2016,4,21,11,15,347.5,397.5,2.65,20.0,706.0,661.44,501.62
2016,4,21,11,30,460.0,364.0,2.7,20.0,776.0,735.97,556.92
2016,4,21,11,45,473.0,356.0,2.75,20.0,782.0,753.74,569.61
2016,4,21,12,0,486.0,348.0,2.8,20.0,788.0,770.46,582.0
2016,4,21,12,15,665.0,256.0,2.85,20.0,856.0,851.34,643.86
2016,4,21,12,30,844.0,164.0,2.9,20.0,924.0,930.89,698.85
2016,4,21,12,45,534.0,302.0,3.0,20.0,781.0,798.59,604.18
2016,4,21,13,0,224.0,440.0,3.1,20.0,638.0,650.34,491.45
2016,4,21,13,15,230.0,425.5,3.2,20.0,625.5,644.83,489.58
2016,4,21,13,30,236.0,411.0,3.3,20.0,613.0,638.27,486.08
2016,4,21,13,45,278.5,388.5,3.4,20.0,619.5,662.74,505.97
2016,4,21,14,0,321.0,366.0,3.5,20.0,626.0,678.83,519.84
2016,4,21,14,15,315.0,354.5,3.55,20.0,601.5,660.79,507.64
2016,4,21,14,30,309.0,343.0,3.6,20.0,577.0,641.64,494.8
2016,4,21,14,45,315.0,321.5,3.65,20.0,550.0,621.08,481.41
2016,4,21,15,0,321.0,300.0,3.7,20.0,523.0,598.95,466.77
2016,4,21,15,15,318.5,281.0,3.7,19.5,490.0,571.01,448.17
2016,4,21,15,30,316.0,262.0,3.7,19.0,457.0,541.99,428.52
2016,4,21,15,45,338.5,236.0,3.7,19.0,430.0,523.34,416.34
2016,4,21,16,0,361.0,210.0,3.7,19.0,403.0,502.03,401.84
2016,4,21,16,15,361.5,185.5,3.6,18.5,363.0,464.21,374.42
2016,4,21,16,30,362.0,161.0,3.5,18.0,323.0,425.15,345.44
2016,4,21,16,45,509.0,118.0,3.4,18.0,314.0,464.04,378.31
2016,4,21,17,0,656.0,75.0,3.3,18.0,305.0,484.3,394.8
2016,4,21,17,15,603.5,68.5,3.0,17.0,253.0,420.76,343.27
2016,4,21,17,30,551.0,62.0,2.7,16.0,201.0,360.71,293.13
2016,4,21,17,45,474.5,52.5,2.4,15.5,152.5,290.26,232.58
2016,4,21,18,0,398.0,43.0,2.1,15.0,104.0,226.39,176.19
2016,4,21,18,15,199.0,34.5,1.95,14.5,65.0,126.68,91.13
2016,4,21,18,30,0.0,26.0,1.8,14.0,26.0,29.05,0.0
2016,4,21,18,45,0.0,13.0,1.7,13.5,13.0,12.78,0.0
2016,4,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.9,12.5,1.0,0.96,0.0
2016,4,22,6,0,0.0,2.0,3.2,13.0,2.0,1.93,0.0
2016,4,22,6,15,0.0,4.0,3.3,13.0,4.0,3.85,0.0
2016,4,22,6,30,0.0,6.0,3.4,13.0,6.0,5.78,0.0
2016,4,22,6,45,0.0,8.0,3.5,13.5,8.0,7.71,0.97
2016,4,22,7,0,0.0,10.0,3.6,14.0,10.0,9.64,2.63
2016,4,22,7,15,0.0,12.5,3.65,14.0,12.5,12.06,4.69
2016,4,22,7,30,0.0,15.0,3.7,14.0,15.0,14.47,6.73
2016,4,22,7,45,0.0,77.0,3.75,14.5,77.0,74.46,57.41
2016,4,22,8,0,0.0,139.0,3.8,15.0,139.0,131.8,104.66
2016,4,22,8,15,0.0,87.5,3.9,15.0,87.5,84.65,65.29
2016,4,22,8,30,0.0,36.0,4.0,15.0,36.0,34.79,23.58
2016,4,22,8,45,0.0,35.5,4.1,15.0,35.5,34.32,23.11
2016,4,22,9,0,0.0,35.0,4.2,15.0,35.0,33.84,22.64
2016,4,22,9,15,0.0,46.0,4.45,15.0,46.0,44.5,31.42
2016,4,22,9,30,0.0,57.0,4.7,15.0,57.0,55.16,40.16
2016,4,22,9,45,5.5,148.5,4.95,15.5,153.0,146.31,114.48
2016,4,22,10,0,11.0,240.0,5.2,16.0,249.0,236.61,186.29
2016,4,22,10,15,5.5,183.0,5.3,16.0,187.5,179.87,140.7
2016,4,22,10,30,0.0,126.0,5.4,16.0,126.0,121.83,93.82
2016,4,22,10,45,83.5,282.5,5.5,16.0,355.5,332.01,263.17
2016,4,22,11,0,167.0,439.0,5.6,16.0,585.0,548.03,429.88
2016,4,22,11,15,91.0,361.5,5.6,15.5,441.0,421.3,331.7
2016,4,22,11,30,15.0,284.0,5.6,15.0,297.0,287.01,225.62
2016,4,22,11,45,7.5,212.5,5.65,15.0,219.5,212.3,166.56
2016,4,22,12,0,0.0,141.0,5.7,15.0,142.0,136.75,105.86
2016,4,22,12,15,0.0,105.5,5.65,14.5,106.0,102.33,78.25
2016,4,22,12,30,0.0,70.0,5.6,14.0,70.0,67.86,50.28
2016,4,22,12,45,8.5,184.5,5.6,14.0,192.5,187.23,147.55
2016,4,22,13,0,17.0,299.0,5.6,14.0,315.0,308.08,243.76
2016,4,22,13,15,14.0,272.0,5.45,14.0,285.0,279.13,220.74
2016,4,22,13,30,11.0,245.0,5.3,14.0,255.0,249.98,197.73
2016,4,22,13,45,213.5,291.0,5.2,14.0,465.0,501.85,402.88
2016,4,22,14,0,416.0,337.0,5.1,14.0,675.0,742.24,588.61
2016,4,22,14,15,225.0,322.5,4.9,14.0,504.5,546.43,435.37
2016,4,22,14,30,34.0,308.0,4.7,14.0,334.0,344.68,273.55
2016,4,22,14,45,275.0,271.5,4.55,14.0,464.0,532.86,429.36
2016,4,22,15,0,516.0,235.0,4.4,14.0,594.0,703.37,564.38
2016,4,22,15,15,299.0,254.5,4.4,14.0,459.5,526.34,424.73
2016,4,22,15,30,82.0,274.0,4.4,14.0,325.0,351.55,282.99
2016,4,22,15,45,174.5,249.5,4.45,14.0,347.0,404.09,328.88
2016,4,22,16,0,267.0,225.0,4.5,14.0,369.0,450.29,368.53
2016,4,22,16,15,133.5,160.0,4.4,13.5,232.0,267.03,220.01
2016,4,22,16,30,0.0,95.0,4.3,13.0,95.0,92.54,72.85
2016,4,22,16,45,0.0,83.0,4.2,13.0,83.0,80.64,63.16
2016,4,22,17,0,0.0,71.0,4.1,13.0,71.0,68.73,53.21
2016,4,22,17,15,274.0,69.0,3.7,12.5,139.0,238.95,200.4
2016,4,22,17,30,548.0,67.0,3.3,12.0,207.0,366.14,303.49
2016,4,22,17,45,456.5,58.5,2.9,11.5,157.0,289.87,236.43
2016,4,22,18,0,365.0,50.0,2.5,11.0,107.0,221.3,175.51
2016,4,22,18,15,237.0,36.0,2.25,10.5,67.5,142.48,105.27
2016,4,22,18,30,109.0,22.0,2.0,10.0,28.0,69.35,10.17
2016,4,22,18,45,54.5,11.0,1.8,10.0,14.0,25.04,0.0
2016,4,22,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,23,5,45,135.5,20.0,1.7,10.5,35.5,15.37,3.86
2016,4,23,6,0,271.0,40.0,1.9,11.0,71.0,30.62,20.89
2016,4,23,6,15,366.5,52.0,2.0,11.0,117.5,39.21,29.33
2016,4,23,6,30,462.0,64.0,2.1,11.0,164.0,46.47,36.28
2016,4,23,6,45,520.5,73.5,2.25,11.5,215.0,59.35,39.96
2016,4,23,7,0,579.0,83.0,2.4,12.0,266.0,99.07,58.69
2016,4,23,7,15,623.5,89.5,2.4,12.5,319.0,140.83,86.8
2016,4,23,7,30,668.0,96.0,2.4,13.0,372.0,187.33,123.55
2016,4,23,7,45,706.0,99.5,2.4,13.5,425.0,234.39,163.62
2016,4,23,8,0,744.0,103.0,2.4,14.0,478.0,285.16,207.81
2016,4,23,8,15,767.0,107.0,2.45,14.5,527.5,338.3,254.32
2016,4,23,8,30,790.0,111.0,2.5,15.0,577.0,389.63,298.71
