Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,8,45,810.0,113.0,2.6,15.5,623.0,439.43,341.09
2016,4,23,9,0,830.0,115.0,2.7,16.0,669.0,490.22,383.16
2016,4,23,9,15,843.0,117.5,2.75,16.0,709.5,538.6,422.95
2016,4,23,9,30,856.0,120.0,2.8,16.0,750.0,586.85,461.68
2016,4,23,9,45,875.0,116.5,2.85,16.5,787.0,635.22,498.77
2016,4,23,10,0,894.0,113.0,2.9,17.0,824.0,680.68,532.89
2016,4,23,10,15,900.5,114.5,2.95,17.0,852.0,721.74,563.89
2016,4,23,10,30,907.0,116.0,3.0,17.0,880.0,761.21,591.76
2016,4,23,10,45,909.5,118.0,3.1,17.5,900.5,796.38,615.3
2016,4,23,11,0,912.0,120.0,3.2,18.0,921.0,829.36,637.16
2016,4,23,11,15,914.5,120.5,3.2,18.0,934.0,858.62,656.96
2016,4,23,11,30,917.0,121.0,3.2,18.0,947.0,885.43,675.02
2016,4,23,11,45,917.0,122.0,3.2,18.0,951.5,908.0,690.16
2016,4,23,12,0,917.0,123.0,3.2,18.0,956.0,927.82,703.47
2016,4,23,12,15,916.0,123.0,3.2,18.0,953.5,942.91,713.64
2016,4,23,12,30,915.0,123.0,3.2,18.0,951.0,955.06,721.91
2016,4,23,12,45,908.5,124.5,3.25,18.5,939.0,960.66,724.87
2016,4,23,13,0,902.0,126.0,3.3,19.0,927.0,963.18,725.91
2016,4,23,13,15,897.0,125.0,3.35,18.5,908.5,961.5,726.99
2016,4,23,13,30,892.0,124.0,3.4,18.0,890.0,956.75,726.15
2016,4,23,13,45,879.5,126.0,3.5,18.0,862.5,945.21,719.74
2016,4,23,14,0,867.0,128.0,3.6,18.0,835.0,930.88,711.5
2016,4,23,14,15,857.5,126.0,3.65,18.0,802.5,912.41,700.14
2016,4,23,14,30,848.0,124.0,3.7,18.0,770.0,896.44,690.59
2016,4,23,14,45,620.5,203.5,3.8,18.0,664.0,773.68,604.33
2016,4,23,15,0,393.0,283.0,3.9,18.0,558.0,642.94,504.6
2016,4,23,15,15,586.0,200.5,3.85,17.5,581.0,714.63,565.63
2016,4,23,15,30,779.0,118.0,3.8,17.0,604.0,765.88,607.19
2016,4,23,15,45,749.5,117.0,3.8,17.0,554.5,723.13,576.97
2016,4,23,16,0,720.0,116.0,3.8,17.0,505.0,677.45,544.78
2016,4,23,16,15,690.5,111.0,3.75,16.5,454.5,627.19,508.52
2016,4,23,16,30,661.0,106.0,3.7,16.0,404.0,577.21,471.21
2016,4,23,16,45,616.5,101.0,3.65,15.5,352.0,518.36,425.76
2016,4,23,17,0,572.0,96.0,3.6,15.0,300.0,461.55,380.61
2016,4,23,17,15,517.0,87.5,3.35,14.5,249.0,397.55,328.03
2016,4,23,17,30,462.0,79.0,3.1,14.0,198.0,335.41,275.51
2016,4,23,17,45,371.0,68.0,2.85,13.5,149.5,261.24,211.84
2016,4,23,18,0,280.0,57.0,2.6,13.0,101.0,195.4,154.24
2016,4,23,18,15,177.0,39.5,2.45,12.5,63.5,125.94,92.94
2016,4,23,18,30,74.0,22.0,2.3,12.0,26.0,54.26,12.32
2016,4,23,18,45,37.0,11.0,2.15,12.0,13.0,20.55,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,2.5,1.9,10.5,2.5,0.0,0.0
2016,4,24,5,30,0.0,5.0,2.2,11.0,5.0,4.91,0.0
2016,4,24,5,45,25.5,24.5,2.55,11.5,28.0,21.78,9.04
2016,4,24,6,0,51.0,44.0,2.9,12.0,51.0,37.89,27.16
2016,4,24,6,15,88.5,67.0,2.9,12.0,84.5,56.06,44.14
2016,4,24,6,30,126.0,90.0,2.9,12.0,118.0,73.67,60.38
2016,4,24,6,45,156.0,112.5,2.95,12.0,156.5,94.49,73.2
2016,4,24,7,0,186.0,135.0,3.0,12.0,195.0,125.15,94.47
2016,4,24,7,15,203.5,158.5,2.95,12.0,234.5,158.37,119.97
2016,4,24,7,30,221.0,182.0,2.9,12.0,274.0,193.64,148.34
2016,4,24,7,45,261.5,192.5,2.9,12.5,315.5,221.19,169.92
2016,4,24,8,0,302.0,203.0,2.9,13.0,357.0,257.04,198.94
2016,4,24,8,15,204.5,233.5,2.9,13.5,342.5,273.05,215.05
2016,4,24,8,30,107.0,264.0,2.9,14.0,328.0,279.11,221.47
2016,4,24,8,45,255.5,265.0,2.95,14.5,433.0,342.14,270.28
2016,4,24,9,0,404.0,266.0,3.0,15.0,538.0,424.14,334.21
2016,4,24,9,15,248.0,304.5,3.0,15.5,474.5,401.61,316.19
2016,4,24,9,30,92.0,343.0,3.0,16.0,411.0,368.79,288.9
2016,4,24,9,45,273.5,326.5,3.05,16.5,542.0,463.55,363.5
2016,4,24,10,0,455.0,310.0,3.1,17.0,673.0,577.27,450.54
2016,4,24,10,15,457.0,321.0,3.1,17.5,696.0,609.17,472.85
2016,4,24,10,30,459.0,332.0,3.1,18.0,719.0,640.39,494.71
2016,4,24,10,45,454.0,344.5,3.1,18.5,736.0,666.98,512.71
2016,4,24,11,0,449.0,357.0,3.1,19.0,753.0,692.32,529.54
2016,4,24,11,15,454.0,358.5,3.25,19.0,763.5,714.23,545.81
2016,4,24,11,30,459.0,360.0,3.4,19.0,774.0,735.19,561.38
2016,4,24,11,45,345.5,405.0,3.6,19.0,718.0,693.72,529.24
2016,4,24,12,0,232.0,450.0,3.8,19.0,662.0,645.96,492.25
2016,4,24,12,15,228.5,452.0,3.95,19.0,660.5,651.86,497.18
2016,4,24,12,30,225.0,454.0,4.1,19.0,659.0,656.93,501.24
2016,4,24,12,45,549.5,304.5,4.35,19.0,796.0,819.21,629.35
2016,4,24,13,0,874.0,155.0,4.6,19.0,933.0,972.94,742.16
2016,4,24,13,15,675.5,245.5,4.7,18.5,840.0,888.85,684.82
2016,4,24,13,30,477.0,336.0,4.8,18.0,747.0,798.27,616.96
2016,4,24,13,45,396.0,356.5,4.95,18.0,691.0,739.55,574.11
2016,4,24,14,0,315.0,377.0,5.1,18.0,635.0,686.99,534.62
2016,4,24,14,15,483.0,297.5,5.15,17.5,675.0,761.98,597.66
2016,4,24,14,30,651.0,218.0,5.2,17.0,715.0,826.15,651.87
2016,4,24,14,45,613.0,217.0,5.3,16.5,666.5,782.51,621.47
2016,4,24,15,0,575.0,216.0,5.4,16.0,618.0,735.26,588.47
2016,4,24,15,15,506.5,224.0,5.35,15.5,562.0,675.44,543.83
2016,4,24,15,30,438.0,232.0,5.3,15.0,506.0,617.38,499.83
2016,4,24,15,45,502.5,209.5,5.3,14.5,500.5,631.65,514.58
2016,4,24,16,0,567.0,187.0,5.3,14.0,495.0,640.25,524.51
2016,4,24,16,15,534.0,177.5,5.2,13.5,445.0,588.18,484.81
2016,4,24,16,30,501.0,168.0,5.1,13.0,395.0,537.03,445.27
2016,4,24,16,45,482.0,149.5,5.0,13.0,346.0,485.95,404.5
2016,4,24,17,0,463.0,131.0,4.9,13.0,297.0,435.19,363.03
2016,4,24,17,15,406.5,117.5,4.65,12.5,246.0,370.13,308.78
2016,4,24,17,30,350.0,104.0,4.4,12.0,195.0,309.31,256.8
2016,4,24,17,45,295.5,84.5,4.2,11.5,149.0,247.13,202.68
2016,4,24,18,0,241.0,65.0,4.0,11.0,103.0,189.66,151.57
2016,4,24,18,15,149.0,44.0,3.9,10.5,65.0,115.94,86.66
2016,4,24,18,30,57.0,23.0,3.8,10.0,27.0,50.71,15.73
2016,4,24,18,45,28.5,11.5,3.75,10.0,13.5,18.87,0.0
2016,4,24,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,15,43.5,5.5,1.75,6.5,6.5,0.0,0.0
2016,4,25,5,30,87.0,11.0,2.0,7.0,13.0,10.81,0.0
2016,4,25,5,45,244.0,23.5,2.3,7.5,49.0,18.03,7.5
2016,4,25,6,0,401.0,36.0,2.6,8.0,85.0,27.03,18.21
2016,4,25,6,15,491.0,44.5,2.9,8.5,134.0,31.81,23.06
2016,4,25,6,30,581.0,53.0,3.2,9.0,183.0,36.29,27.39
2016,4,25,6,45,639.5,59.0,3.55,10.0,237.0,54.01,30.74
2016,4,25,7,0,698.0,65.0,3.9,11.0,291.0,100.67,54.6
2016,4,25,7,15,737.0,70.0,4.0,11.0,345.5,146.7,87.14
2016,4,25,7,30,776.0,75.0,4.1,11.0,400.0,196.84,128.55
2016,4,25,7,45,803.5,78.5,4.2,11.5,453.5,246.99,173.04
2016,4,25,8,0,831.0,82.0,4.3,12.0,507.0,299.69,220.66
2016,4,25,8,15,852.0,85.5,4.3,12.5,558.0,352.58,268.43
2016,4,25,8,30,873.0,89.0,4.3,13.0,609.0,410.91,319.67
2016,4,25,8,45,889.0,91.0,4.3,13.5,656.5,462.79,364.71
2016,4,25,9,0,905.0,93.0,4.3,14.0,704.0,515.09,408.81
2016,4,25,9,15,917.0,95.5,4.35,14.0,745.5,565.93,451.5
2016,4,25,9,30,929.0,98.0,4.4,14.0,787.0,616.36,492.86
2016,4,25,9,45,938.0,99.0,4.45,14.5,823.0,662.96,529.42
2016,4,25,10,0,947.0,100.0,4.5,15.0,859.0,708.44,564.22
2016,4,25,10,15,953.5,101.5,4.55,15.0,887.5,751.34,596.64
2016,4,25,10,30,960.0,103.0,4.6,15.0,916.0,792.52,626.25
2016,4,25,10,45,964.5,103.5,4.65,15.5,937.5,829.35,651.27
2016,4,25,11,0,969.0,104.0,4.7,16.0,959.0,863.97,674.52
2016,4,25,11,15,971.0,104.5,4.7,16.0,972.5,894.18,695.47
2016,4,25,11,30,973.0,105.0,4.7,16.0,986.0,921.75,714.53
2016,4,25,11,45,972.5,106.0,4.75,16.5,990.5,944.89,729.44
2016,4,25,12,0,972.0,107.0,4.8,17.0,995.0,965.07,742.3
2016,4,25,12,15,971.0,107.0,4.7,17.0,992.0,980.79,752.34
2016,4,25,12,30,970.0,107.0,4.6,17.0,989.0,993.38,760.26
2016,4,25,12,45,957.5,112.5,4.6,17.0,975.0,997.76,763.47
2016,4,25,13,0,945.0,118.0,4.6,17.0,961.0,998.86,764.61
2016,4,25,13,15,940.5,117.0,4.5,17.0,942.5,997.58,763.35
2016,4,25,13,30,936.0,116.0,4.4,17.0,924.0,993.11,760.03
2016,4,25,13,45,928.5,115.5,4.3,17.0,897.0,983.23,753.26
2016,4,25,14,0,921.0,115.0,4.2,17.0,870.0,970.32,744.75
2016,4,25,14,15,912.5,113.0,4.15,17.0,837.0,951.96,732.87
2016,4,25,14,30,904.0,111.0,4.1,17.0,804.0,930.79,719.12
2016,4,25,14,45,891.5,109.0,4.05,17.0,764.0,903.43,701.08
2016,4,25,15,0,879.0,107.0,4.0,17.0,724.0,873.7,681.38
2016,4,25,15,15,864.0,104.5,3.95,16.5,679.5,844.1,662.98
2016,4,25,15,30,849.0,102.0,3.9,16.0,635.0,807.66,639.45
2016,4,25,15,45,830.0,98.5,3.9,16.0,586.0,765.31,610.38
2016,4,25,16,0,811.0,95.0,3.9,16.0,537.0,721.77,580.08
2016,4,25,16,15,784.5,91.0,3.75,15.5,484.5,671.41,544.66
2016,4,25,16,30,758.0,87.0,3.6,15.0,432.0,620.9,507.71
2016,4,25,16,45,721.5,82.0,3.5,15.0,378.5,565.63,464.35
2016,4,25,17,0,685.0,77.0,3.4,15.0,325.0,509.35,419.13
2016,4,25,17,15,633.5,70.5,3.15,14.0,271.0,444.73,367.01
2016,4,25,17,30,582.0,64.0,2.9,13.0,217.0,383.45,315.73
2016,4,25,17,45,499.5,56.0,2.65,12.5,166.5,309.9,252.26
2016,4,25,18,0,417.0,48.0,2.4,12.0,116.0,243.29,193.2
2016,4,25,18,15,295.5,35.5,2.25,11.5,74.5,165.2,124.01
2016,4,25,18,30,174.0,23.0,2.1,11.0,33.0,93.14,38.73
2016,4,25,18,45,87.0,11.5,2.0,10.5,16.5,34.58,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,1.1,7.5,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,1.2,8.0,13.0,12.78,0.0
2016,4,26,5,45,141.0,28.0,1.3,9.0,45.5,21.71,10.84
2016,4,26,6,0,282.0,43.0,1.4,10.0,78.0,32.72,23.13
2016,4,26,6,15,360.5,55.5,1.45,10.5,123.0,41.16,31.28
2016,4,26,6,30,439.0,68.0,1.5,11.0,168.0,49.21,38.82
2016,4,26,6,45,485.5,79.5,1.55,11.5,216.5,70.12,45.72
2016,4,26,7,0,532.0,91.0,1.6,12.0,265.0,109.43,67.48
2016,4,26,7,15,599.5,87.5,1.65,12.5,315.5,143.37,89.55
2016,4,26,7,30,667.0,84.0,1.7,13.0,366.0,184.67,121.71
2016,4,26,7,45,702.5,95.0,1.75,14.0,426.0,237.71,166.73
2016,4,26,8,0,738.0,106.0,1.8,15.0,486.0,294.25,214.96
2016,4,26,8,15,588.5,162.5,1.8,15.0,484.0,332.91,253.0
2016,4,26,8,30,439.0,219.0,1.8,15.0,482.0,355.99,275.97
2016,4,26,8,45,526.0,205.0,1.8,15.5,544.0,404.75,314.75
2016,4,26,9,0,613.0,191.0,1.8,16.0,606.0,460.18,358.38
2016,4,26,9,15,561.0,226.0,1.8,16.0,623.5,494.84,385.64
2016,4,26,9,30,509.0,261.0,1.8,16.0,641.0,523.59,407.49
2016,4,26,9,45,544.5,264.5,1.8,16.5,687.5,572.55,443.79
2016,4,26,10,0,580.0,268.0,1.8,17.0,734.0,623.46,480.6
2016,4,26,10,15,566.0,287.5,1.9,17.0,755.0,656.52,504.56
2016,4,26,10,30,552.0,307.0,2.0,17.0,776.0,687.57,526.86
2016,4,26,10,45,547.5,320.0,2.1,17.5,794.5,717.83,547.57
2016,4,26,11,0,543.0,333.0,2.2,18.0,813.0,746.65,566.97
2016,4,26,11,15,683.0,256.5,2.3,18.0,870.0,807.0,613.67
2016,4,26,11,30,823.0,180.0,2.4,18.0,927.0,871.18,659.65
2016,4,26,11,45,616.5,286.5,2.55,18.0,848.0,816.86,619.8
2016,4,26,12,0,410.0,393.0,2.7,18.0,769.0,752.85,570.26
2016,4,26,12,15,377.0,410.5,2.8,18.0,755.5,748.74,567.49
2016,4,26,12,30,344.0,428.0,2.9,18.0,742.0,744.51,564.09
2016,4,26,12,45,350.5,419.5,3.05,18.5,736.0,749.04,567.58
2016,4,26,13,0,357.0,411.0,3.2,19.0,730.0,752.27,570.1
2016,4,26,13,15,570.5,300.0,3.3,18.5,799.0,847.9,646.37
2016,4,26,13,30,784.0,189.0,3.4,18.0,868.0,933.5,710.9
2016,4,26,13,45,789.0,179.5,3.5,18.0,845.5,927.34,707.36
2016,4,26,14,0,794.0,170.0,3.6,18.0,823.0,918.23,702.62
2016,4,26,14,15,784.0,167.0,3.65,17.5,791.0,899.29,692.13
2016,4,26,14,30,774.0,164.0,3.7,17.0,759.0,877.89,679.95
2016,4,26,14,45,768.5,157.0,3.75,17.0,723.0,857.36,667.1
2016,4,26,15,0,763.0,150.0,3.8,17.0,687.0,830.98,650.04
2016,4,26,15,15,746.0,146.0,3.8,16.5,644.0,796.08,627.71
2016,4,26,15,30,729.0,142.0,3.8,16.0,601.0,759.67,604.06
2016,4,26,15,45,714.0,134.5,3.8,16.0,555.5,719.66,576.3
2016,4,26,16,0,699.0,127.0,3.8,16.0,510.0,678.45,547.26
2016,4,26,16,15,670.0,121.0,3.75,15.5,459.5,628.0,510.45
2016,4,26,16,30,641.0,115.0,3.7,15.0,409.0,577.81,472.97
2016,4,26,16,45,610.5,106.0,3.65,14.5,358.5,523.92,431.61
2016,4,26,17,0,580.0,97.0,3.6,14.0,308.0,471.02,389.79
2016,4,26,17,15,526.5,88.5,3.4,13.5,257.0,407.24,337.44
2016,4,26,17,30,473.0,80.0,3.2,13.0,206.0,346.99,286.49
2016,4,26,17,45,394.5,69.0,3.0,12.5,158.0,275.4,224.9
2016,4,26,18,0,316.0,58.0,2.8,12.0,110.0,212.95,169.77
2016,4,26,18,15,212.0,41.5,2.65,11.5,71.0,141.81,107.05
2016,4,26,18,30,108.0,25.0,2.5,11.0,32.0,75.83,35.15
2016,4,26,18,45,54.0,12.5,2.4,10.5,16.0,26.85,0.0
2016,4,26,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,5,15,23.5,6.0,1.9,10.5,7.0,0.0,0.0
2016,4,27,5,30,47.0,12.0,2.1,11.0,14.0,11.8,0.0
2016,4,27,5,45,180.0,27.0,2.35,11.5,48.5,20.81,10.52
2016,4,27,6,0,313.0,42.0,2.6,12.0,83.0,32.23,22.55
2016,4,27,6,15,401.0,52.5,2.65,12.0,129.5,38.52,28.75
2016,4,27,6,30,489.0,63.0,2.7,12.0,176.0,44.41,34.36
2016,4,27,6,45,244.5,54.5,2.75,12.5,111.0,46.3,29.13
2016,4,27,7,0,0.0,46.0,2.8,13.0,46.0,44.43,32.54
2016,4,27,7,15,0.0,70.0,2.85,13.0,70.0,67.67,52.26
2016,4,27,7,30,0.0,94.0,2.9,13.0,94.0,90.14,71.06
2016,4,27,7,45,0.0,110.0,3.0,13.5,110.0,105.18,83.24
2016,4,27,8,0,0.0,126.0,3.1,14.0,126.0,120.26,95.29
2016,4,27,8,15,6.0,165.0,3.3,14.0,169.0,158.3,126.13
2016,4,27,8,30,12.0,204.0,3.5,14.0,212.0,196.91,157.08
2016,4,27,8,45,48.5,255.5,3.7,14.5,288.5,255.68,203.42
2016,4,27,9,0,85.0,307.0,3.9,15.0,365.0,322.11,255.25
2016,4,27,9,15,135.5,332.0,4.0,15.0,431.0,372.84,294.98
2016,4,27,9,30,186.0,357.0,4.1,15.0,497.0,432.28,341.33
2016,4,27,9,45,171.0,375.5,4.25,15.0,508.5,450.19,354.85
2016,4,27,10,0,156.0,394.0,4.4,15.0,520.0,466.75,367.28
2016,4,27,10,15,135.5,405.5,4.5,14.5,517.5,471.93,371.44
2016,4,27,10,30,115.0,417.0,4.6,14.0,515.0,475.42,374.23
2016,4,27,10,45,64.0,338.5,4.7,14.0,393.5,371.68,293.54
2016,4,27,11,0,13.0,260.0,4.8,14.0,272.0,260.88,205.56
2016,4,27,11,15,18.0,299.0,4.85,14.0,315.5,303.2,239.09
2016,4,27,11,30,23.0,338.0,4.9,14.0,359.0,346.02,272.45
2016,4,27,11,45,298.5,339.0,4.95,14.0,613.5,591.77,470.16
2016,4,27,12,0,574.0,340.0,5.0,14.0,868.0,848.1,665.2
2016,4,27,12,15,524.5,356.5,5.0,14.0,838.0,832.43,651.19
2016,4,27,12,30,475.0,373.0,5.0,14.0,808.0,813.86,636.57
2016,4,27,12,45,399.0,398.0,5.0,14.0,760.5,773.04,604.92
2016,4,27,13,0,323.0,423.0,5.0,14.0,713.0,733.57,573.98
2016,4,27,13,15,576.0,302.0,4.95,14.0,806.0,856.26,672.79
2016,4,27,13,30,829.0,181.0,4.9,14.0,899.0,968.91,756.92
2016,4,27,13,45,453.5,283.0,4.9,14.0,674.0,726.0,574.9
2016,4,27,14,0,78.0,385.0,4.9,14.0,449.0,463.69,365.61
2016,4,27,14,15,164.0,374.0,4.85,14.0,502.5,539.81,428.33
2016,4,27,14,30,250.0,363.0,4.8,14.0,556.0,613.81,487.4
2016,4,27,14,45,190.5,347.0,4.8,14.0,490.0,534.23,425.9
2016,4,27,15,0,131.0,331.0,4.8,14.0,424.0,464.46,371.41
2016,4,27,15,15,271.5,287.0,4.7,14.0,464.0,541.85,436.86
2016,4,27,15,30,412.0,243.0,4.6,14.0,504.0,610.71,494.07
2016,4,27,15,45,547.5,193.0,4.55,14.0,511.0,651.55,529.45
2016,4,27,16,0,683.0,143.0,4.5,14.0,518.0,685.5,559.04
2016,4,27,16,15,460.5,165.5,4.35,13.5,407.5,525.39,432.22
2016,4,27,16,30,238.0,188.0,4.2,13.0,297.0,376.27,310.67
2016,4,27,16,45,147.5,165.5,4.05,13.0,230.5,277.57,229.58
2016,4,27,17,0,57.0,143.0,3.9,13.0,164.0,186.71,153.18
2016,4,27,17,15,43.0,121.5,3.7,12.5,136.0,154.28,126.24
2016,4,27,17,30,29.0,100.0,3.5,12.0,108.0,122.79,99.53
2016,4,27,17,45,18.0,78.5,3.3,12.0,83.0,89.36,70.65
2016,4,27,18,0,7.0,57.0,3.1,12.0,58.0,61.62,46.43
2016,4,27,18,15,3.5,37.0,3.0,11.5,37.5,38.91,26.4
2016,4,27,18,30,0.0,17.0,2.9,11.0,17.0,16.41,4.3
2016,4,27,18,45,0.0,8.5,2.8,11.0,8.5,8.36,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,5,15,40.5,7.0,1.8,8.5,8.5,6.88,0.0
2016,4,28,5,30,81.0,14.0,2.1,9.0,17.0,13.76,0.0
2016,4,28,5,45,213.0,28.0,2.4,9.5,52.5,21.56,11.64
2016,4,28,6,0,345.0,42.0,2.7,10.0,88.0,31.97,22.59
2016,4,28,6,15,431.5,51.5,2.75,10.5,135.5,37.36,27.93
2016,4,28,6,30,518.0,61.0,2.8,11.0,183.0,42.42,32.72
2016,4,28,6,45,572.0,69.0,2.85,12.0,234.5,67.61,39.51
2016,4,28,7,0,626.0,77.0,2.9,13.0,286.0,109.26,62.56
2016,4,28,7,15,666.0,82.5,2.9,13.5,339.0,152.64,94.11
2016,4,28,7,30,706.0,88.0,2.9,14.0,392.0,200.21,133.15
2016,4,28,7,45,548.0,139.5,2.9,14.5,393.5,245.22,178.84
2016,4,28,8,0,390.0,191.0,2.9,15.0,395.0,272.91,208.34
2016,4,28,8,15,602.0,146.5,2.9,15.5,495.0,327.15,249.76
2016,4,28,8,30,814.0,102.0,2.9,16.0,595.0,404.28,311.04
2016,4,28,8,45,832.0,104.0,2.9,16.5,641.0,454.35,353.14
2016,4,28,9,0,850.0,106.0,2.9,17.0,687.0,505.16,394.71
2016,4,28,9,15,863.0,108.5,2.9,17.5,727.5,557.39,436.03
2016,4,28,9,30,876.0,111.0,2.9,18.0,768.0,605.97,473.5
2016,4,28,9,45,895.5,107.0,2.95,18.5,805.5,652.19,508.57
2016,4,28,10,0,915.0,103.0,3.0,19.0,843.0,698.16,542.62
2016,4,28,10,15,921.5,104.5,3.05,19.5,871.5,739.67,571.57
2016,4,28,10,30,928.0,106.0,3.1,20.0,900.0,779.55,598.02
2016,4,28,10,45,931.0,108.0,3.15,20.5,920.5,815.42,621.38
2016,4,28,11,0,934.0,110.0,3.2,21.0,941.0,849.09,643.04
2016,4,28,11,15,937.0,110.5,3.25,21.0,954.5,879.0,663.25
2016,4,28,11,30,940.0,111.0,3.3,21.0,968.0,906.43,681.76
2016,4,28,11,45,939.5,112.5,3.35,21.0,973.0,929.19,697.13
2016,4,28,12,0,939.0,114.0,3.4,21.0,978.0,949.11,710.67
2016,4,28,12,15,938.5,114.0,3.5,21.0,976.0,964.66,721.69
2016,4,28,12,30,938.0,114.0,3.6,21.0,974.0,977.22,730.83
2016,4,28,12,45,938.5,112.0,3.7,21.5,964.0,985.64,735.92
2016,4,28,13,0,939.0,110.0,3.8,22.0,954.0,990.94,739.03
2016,4,28,13,15,935.5,109.5,3.85,21.5,936.0,990.88,741.22
2016,4,28,13,30,932.0,109.0,3.9,21.0,918.0,987.67,741.46
2016,4,28,13,45,924.5,108.5,3.95,21.0,892.5,977.62,735.77
2016,4,28,14,0,917.0,108.0,4.0,21.0,867.0,964.56,728.18
2016,4,28,14,15,909.5,106.5,4.0,20.5,834.5,947.52,719.05
2016,4,28,14,30,902.0,105.0,4.0,20.0,802.0,927.67,708.03
2016,4,28,14,45,889.0,104.0,4.05,20.0,763.0,900.84,691.08
2016,4,28,15,0,876.0,103.0,4.1,20.0,724.0,871.69,672.49
2016,4,28,15,15,862.0,100.5,4.1,19.5,680.0,837.94,651.54
2016,4,28,15,30,848.0,98.0,4.1,19.0,636.0,807.17,632.53
2016,4,28,15,45,824.5,97.0,4.1,19.0,587.0,764.07,603.11
2016,4,28,16,0,801.0,96.0,4.1,19.0,538.0,720.08,572.73
2016,4,28,16,15,775.5,92.0,4.05,18.0,486.5,670.67,539.72
2016,4,28,16,30,750.0,88.0,4.0,17.0,435.0,621.08,505.15
2016,4,28,16,45,707.5,85.0,3.95,16.5,381.0,564.47,461.88
2016,4,28,17,0,665.0,82.0,3.9,16.0,327.0,507.34,416.97
2016,4,28,17,15,615.0,75.5,3.75,15.0,274.5,444.14,366.35
2016,4,28,17,30,565.0,69.0,3.6,14.0,222.0,384.13,316.46
2016,4,28,17,45,476.5,61.5,3.5,13.5,171.0,308.55,251.7
2016,4,28,18,0,388.0,54.0,3.4,13.0,120.0,240.26,191.69
2016,4,28,18,15,275.0,40.5,3.2,12.5,79.0,164.28,124.85
2016,4,28,18,30,162.0,27.0,3.0,12.0,38.0,97.4,54.01
2016,4,28,18,45,81.0,13.5,2.85,11.5,19.0,35.47,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,2.4,11.0,7.0,6.88,0.0
2016,4,29,5,30,0.0,14.0,2.4,11.0,14.0,13.52,0.0
2016,4,29,5,45,85.0,36.0,2.45,11.0,48.0,29.62,18.42
2016,4,29,6,0,170.0,58.0,2.5,11.0,82.0,46.57,35.36
2016,4,29,6,15,250.5,75.5,2.55,11.0,127.0,59.66,47.78
2016,4,29,6,30,331.0,93.0,2.6,11.0,172.0,68.29,55.95
2016,4,29,6,45,400.0,104.5,2.65,11.5,223.0,93.0,64.42
2016,4,29,7,0,469.0,116.0,2.7,12.0,274.0,130.9,87.02
2016,4,29,7,15,514.0,125.5,2.7,12.0,325.5,170.96,116.58
2016,4,29,7,30,559.0,135.0,2.7,12.0,377.0,215.65,152.94
2016,4,29,7,45,597.5,140.5,2.75,12.5,428.5,259.72,190.42
2016,4,29,8,0,636.0,146.0,2.8,13.0,480.0,307.22,231.32
2016,4,29,8,15,661.0,152.0,2.8,13.0,528.0,354.23,272.49
2016,4,29,8,30,686.0,158.0,2.8,13.0,576.0,403.32,314.8
2016,4,29,8,45,708.0,161.5,2.85,13.5,620.5,450.73,354.53
2016,4,29,9,0,730.0,165.0,2.9,14.0,665.0,499.48,394.35
2016,4,29,9,15,744.5,168.5,2.9,14.0,704.5,545.35,431.65
2016,4,29,9,30,759.0,172.0,2.9,14.0,744.0,591.42,468.25
2016,4,29,9,45,794.0,161.0,2.95,14.0,783.0,639.1,505.84
2016,4,29,10,0,829.0,150.0,3.0,14.0,822.0,685.37,541.84
2016,4,29,10,15,836.5,152.0,3.0,14.5,849.5,725.47,570.91
2016,4,29,10,30,844.0,154.0,3.0,15.0,877.0,764.27,597.9
2016,4,29,10,45,850.5,154.0,3.0,15.5,898.0,798.93,620.69
2016,4,29,11,0,857.0,154.0,3.0,16.0,919.0,831.84,642.05
2016,4,29,11,15,860.5,155.0,3.15,16.0,932.0,861.33,663.02
2016,4,29,11,30,864.0,156.0,3.3,16.0,945.0,888.61,682.49
2016,4,29,11,45,864.0,157.0,3.5,16.5,950.0,910.52,697.27
2016,4,29,12,0,864.0,158.0,3.7,17.0,955.0,929.84,710.3
2016,4,29,12,15,864.0,158.0,3.8,17.0,953.5,945.51,721.62
2016,4,29,12,30,864.0,158.0,3.9,17.0,952.0,958.42,731.15
2016,4,29,12,45,867.5,154.0,4.05,17.0,943.5,963.32,735.6
2016,4,29,13,0,871.0,150.0,4.2,17.0,935.0,969.43,741.05
2016,4,29,13,15,867.5,149.0,4.2,17.0,917.5,969.04,741.25
2016,4,29,13,30,864.0,148.0,4.2,17.0,900.0,970.89,743.19
2016,4,29,13,45,855.0,148.0,4.25,17.0,874.5,960.78,737.23
2016,4,29,14,0,846.0,148.0,4.3,17.0,849.0,947.87,729.49
2016,4,29,14,15,837.0,145.5,4.3,16.5,817.0,929.59,719.14
2016,4,29,14,30,828.0,143.0,4.3,16.0,785.0,908.7,707.09
2016,4,29,14,45,814.0,141.0,4.35,16.0,746.5,881.44,689.52
2016,4,29,15,0,800.0,139.0,4.4,16.0,708.0,852.04,670.36
2016,4,29,15,15,716.5,152.5,4.35,16.0,638.5,782.65,621.15
2016,4,29,15,30,633.0,166.0,4.3,16.0,569.0,711.95,569.99
2016,4,29,15,45,548.0,177.5,4.25,16.0,507.5,636.77,512.96
2016,4,29,16,0,463.0,189.0,4.2,16.0,446.0,569.56,460.88
2016,4,29,16,15,559.0,153.0,4.1,15.5,434.0,583.78,475.76
2016,4,29,16,30,655.0,117.0,4.0,15.0,422.0,593.32,486.04
2016,4,29,16,45,590.0,107.5,3.95,15.0,357.5,516.04,425.03
2016,4,29,17,0,525.0,98.0,3.9,15.0,293.0,442.56,365.98
2016,4,29,17,15,449.0,97.0,3.7,14.5,245.5,374.0,309.63
2016,4,29,17,30,373.0,96.0,3.5,14.0,198.0,315.22,259.88
2016,4,29,17,45,313.0,80.5,3.3,13.5,153.5,253.31,206.76
2016,4,29,18,0,253.0,65.0,3.1,13.0,109.0,196.66,157.05
2016,4,29,18,15,168.0,46.5,2.95,12.5,72.0,126.25,95.86
2016,4,29,18,30,83.0,28.0,2.8,12.0,35.0,68.01,38.65
2016,4,29,18,45,41.5,14.0,2.7,11.5,17.5,25.22,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,15,55.0,8.0,2.4,9.5,10.5,7.86,0.0
2016,4,30,5,30,110.0,16.0,2.6,10.0,21.0,12.45,0.0
2016,4,30,5,45,234.0,30.5,2.8,11.0,58.0,23.45,13.69
2016,4,30,6,0,358.0,45.0,3.0,12.0,95.0,34.36,24.58
2016,4,30,6,15,442.5,55.0,3.25,12.5,143.5,40.08,30.16
2016,4,30,6,30,527.0,65.0,3.5,13.0,192.0,45.45,35.17
2016,4,30,6,45,584.5,72.0,3.75,14.0,245.0,74.97,43.09
2016,4,30,7,0,642.0,79.0,4.0,15.0,298.0,117.01,67.17
2016,4,30,7,15,681.0,85.0,4.15,15.5,351.5,161.66,100.33
2016,4,30,7,30,720.0,91.0,4.3,16.0,405.0,210.4,140.64
2016,4,30,7,45,749.5,95.5,4.5,16.5,457.5,259.45,183.51
2016,4,30,8,0,779.0,100.0,4.7,17.0,510.0,314.48,231.8
2016,4,30,8,15,800.0,103.5,4.7,17.0,559.5,364.8,276.65
2016,4,30,8,30,821.0,107.0,4.7,17.0,609.0,416.61,322.05
2016,4,30,8,45,837.5,110.0,4.7,17.5,654.5,467.24,364.99
2016,4,30,9,0,854.0,113.0,4.7,18.0,700.0,518.47,407.22
2016,4,30,9,15,865.5,115.0,4.7,18.5,740.5,566.47,445.84
2016,4,30,9,30,877.0,117.0,4.7,19.0,781.0,616.81,485.05
2016,4,30,9,45,894.0,114.5,4.75,19.5,817.0,662.9,520.45
2016,4,30,10,0,911.0,112.0,4.8,20.0,853.0,708.55,554.73
2016,4,30,10,15,917.0,113.5,4.8,20.0,881.0,749.51,584.75
2016,4,30,10,30,923.0,115.0,4.8,20.0,909.0,788.81,612.29
2016,4,30,10,45,927.5,115.5,4.8,20.5,929.5,824.2,635.6
2016,4,30,11,0,932.0,116.0,4.8,21.0,950.0,857.48,657.21
2016,4,30,11,15,934.0,116.5,4.75,21.0,962.5,886.44,676.63
2016,4,30,11,30,936.0,117.0,4.7,21.0,975.0,912.88,694.23
2016,4,30,11,45,937.0,117.0,4.7,21.5,980.0,935.35,708.02
2016,4,30,12,0,938.0,117.0,4.7,22.0,985.0,955.04,719.9
2016,4,30,12,15,937.0,117.0,4.65,22.0,981.5,970.05,729.65
2016,4,30,12,30,936.0,117.0,4.6,22.0,978.0,982.07,737.46
2016,4,30,12,45,933.5,116.5,4.55,22.0,967.0,989.15,742.02
2016,4,30,13,0,931.0,116.0,4.5,22.0,956.0,993.12,744.61
2016,4,30,13,15,926.5,115.0,4.45,22.0,937.5,991.57,743.62
2016,4,30,13,30,922.0,114.0,4.4,22.0,919.0,986.91,740.89
2016,4,30,13,45,917.5,112.0,4.35,22.5,893.5,978.11,734.03
2016,4,30,14,0,913.0,110.0,4.3,23.0,868.0,966.28,725.28
2016,4,30,14,15,904.5,108.0,4.2,23.0,835.0,947.81,713.28
2016,4,30,14,30,896.0,106.0,4.1,23.0,802.0,926.56,699.51
2016,4,30,14,45,886.5,103.5,4.05,23.0,763.5,901.25,683.27
2016,4,30,15,0,877.0,101.0,4.0,23.0,725.0,873.49,665.36
2016,4,30,15,15,863.0,98.5,3.9,23.0,681.5,839.65,642.94
2016,4,30,15,30,849.0,96.0,3.8,23.0,638.0,803.95,619.13
2016,4,30,15,45,833.0,92.0,3.7,23.0,590.5,768.08,595.07
2016,4,30,16,0,817.0,88.0,3.6,23.0,543.0,726.02,566.33
2016,4,30,16,15,793.0,84.5,3.4,22.5,492.0,677.65,533.33
2016,4,30,16,30,769.0,81.0,3.2,22.0,441.0,629.0,499.53
2016,4,30,16,45,739.0,76.0,3.0,21.5,388.5,574.74,459.11
2016,4,30,17,0,709.0,71.0,2.8,21.0,336.0,521.25,418.11
2016,4,30,17,15,663.0,65.5,2.6,20.0,283.0,461.67,371.64
2016,4,30,17,30,617.0,60.0,2.4,19.0,230.0,402.76,324.01
2016,4,30,17,45,550.0,52.5,2.2,18.5,180.0,334.78,266.9
2016,4,30,18,0,483.0,45.0,2.0,18.0,130.0,272.35,212.68
2016,4,30,18,15,370.5,34.5,1.95,17.5,87.0,195.38,146.27
2016,4,30,18,30,258.0,24.0,1.9,17.0,44.0,127.87,76.98
2016,4,30,18,45,129.0,12.0,1.85,16.5,22.0,47.7,0.0
2016,4,30,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,71.5,8.5,0.55,12.5,11.5,8.36,0.0
2016,5,1,5,30,143.0,17.0,0.4,13.0,23.0,13.15,0.0
2016,5,1,5,45,273.0,29.0,0.3,13.5,61.0,22.06,12.68
2016,5,1,6,0,403.0,41.0,0.2,14.0,99.0,30.34,21.03
2016,5,1,6,15,484.0,49.5,0.3,14.5,148.0,34.93,25.48
2016,5,1,6,30,565.0,58.0,0.4,15.0,197.0,39.24,29.47
2016,5,1,6,45,617.5,64.5,0.5,15.5,249.0,72.25,38.72
2016,5,1,7,0,670.0,71.0,0.6,16.0,301.0,115.24,63.71
2016,5,1,7,15,707.0,75.5,0.65,16.5,354.0,163.14,99.33
2016,5,1,7,30,744.0,80.0,0.7,17.0,407.0,211.38,138.66
2016,5,1,7,45,770.5,84.0,0.8,18.0,459.0,260.28,180.24
2016,5,1,8,0,797.0,88.0,0.9,19.0,511.0,311.62,223.9
2016,5,1,8,15,817.0,91.5,0.85,20.0,560.0,362.48,266.23
2016,5,1,8,30,837.0,95.0,0.8,21.0,609.0,414.69,308.21
2016,5,1,8,45,852.0,97.5,0.8,22.0,654.0,468.63,350.11
2016,5,1,9,0,867.0,100.0,0.8,23.0,699.0,519.01,387.92
2016,5,1,9,15,878.5,102.0,0.75,23.0,739.0,567.2,423.98
2016,5,1,9,30,890.0,104.0,0.7,23.0,779.0,614.99,458.54
2016,5,1,9,45,896.5,107.0,0.7,23.5,813.0,659.95,489.65
2016,5,1,10,0,903.0,110.0,0.7,24.0,847.0,703.68,518.98
2016,5,1,10,15,909.0,111.5,0.8,24.0,874.5,744.27,546.93
2016,5,1,10,30,915.0,113.0,0.9,24.0,902.0,783.22,572.85
2016,5,1,10,45,918.0,114.5,1.0,24.5,922.0,818.05,594.82
2016,5,1,11,0,921.0,116.0,1.1,25.0,942.0,850.72,615.29
2016,5,1,11,15,923.5,116.5,1.25,25.0,954.5,879.74,635.26
2016,5,1,11,30,926.0,117.0,1.4,25.0,967.0,906.3,653.68
2016,5,1,11,45,925.0,118.5,1.55,25.5,971.5,928.19,667.84
2016,5,1,12,0,924.0,120.0,1.7,26.0,976.0,947.29,680.26
2016,5,1,12,15,923.5,120.0,1.8,26.0,973.0,962.52,690.98
2016,5,1,12,30,923.0,120.0,1.9,26.0,970.0,974.82,699.97
2016,5,1,12,45,919.5,119.5,2.05,26.0,959.5,980.84,705.67
2016,5,1,13,0,916.0,119.0,2.2,26.0,949.0,983.78,709.52
2016,5,1,13,15,912.5,118.5,2.3,25.5,930.5,983.65,712.36
2016,5,1,13,30,909.0,118.0,2.4,25.0,912.0,980.45,713.34
2016,5,1,13,45,900.5,118.0,2.55,25.0,886.0,970.07,708.82
2016,5,1,14,0,892.0,118.0,2.7,25.0,860.0,956.79,702.45
2016,5,1,14,15,884.0,116.0,2.75,25.0,828.0,939.06,692.31
2016,5,1,14,30,876.0,114.0,2.8,25.0,796.0,918.62,680.42
2016,5,1,14,45,862.0,113.5,2.85,25.0,757.0,891.88,664.31
2016,5,1,15,0,848.0,113.0,2.9,25.0,718.0,868.12,650.19
2016,5,1,15,15,833.5,110.0,2.9,24.5,675.0,834.04,629.82
2016,5,1,15,30,819.0,107.0,2.9,24.0,632.0,798.15,608.01
2016,5,1,15,45,796.0,105.5,2.95,23.5,583.5,755.63,581.47
2016,5,1,16,0,773.0,104.0,3.0,23.0,535.0,712.26,553.81
2016,5,1,16,15,747.0,99.5,2.9,22.5,484.5,662.8,520.46
2016,5,1,16,30,721.0,95.0,2.8,22.0,434.0,615.97,487.57
2016,5,1,16,45,680.5,91.0,2.75,21.5,380.5,558.06,444.9
2016,5,1,17,0,640.0,87.0,2.7,21.0,327.0,501.86,402.25
2016,5,1,17,15,590.5,80.0,2.45,20.0,275.0,439.18,353.42
2016,5,1,17,30,541.0,73.0,2.2,19.0,223.0,379.67,305.41
2016,5,1,17,45,463.0,64.0,1.95,18.0,173.5,307.95,246.1
2016,5,1,18,0,385.0,55.0,1.7,17.0,124.0,242.69,190.53
2016,5,1,18,15,278.5,41.5,1.6,16.5,83.0,168.05,126.64
2016,5,1,18,30,172.0,28.0,1.5,16.0,42.0,104.57,65.08
2016,5,1,18,45,86.0,14.0,1.45,15.5,21.0,37.89,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,5,15,39.5,9.5,1.05,10.5,11.5,9.34,0.0
2016,5,2,5,30,79.0,19.0,1.2,11.0,23.0,16.07,0.0
2016,5,2,5,45,192.0,34.5,1.35,12.0,59.5,26.55,16.66
2016,5,2,6,0,305.0,50.0,1.5,13.0,96.0,37.73,27.56
2016,5,2,6,15,386.0,61.5,1.5,13.5,142.5,45.17,34.63
2016,5,2,6,30,467.0,73.0,1.5,14.0,189.0,52.07,40.97
2016,5,2,6,45,519.5,82.5,1.55,14.5,239.5,85.22,51.79
2016,5,2,7,0,572.0,92.0,1.6,15.0,290.0,125.87,76.72
2016,5,2,7,15,612.5,98.5,1.5,15.5,342.0,167.7,107.89
2016,5,2,7,30,653.0,105.0,1.4,16.0,394.0,213.8,145.45
2016,5,2,7,45,656.0,111.5,1.35,16.5,431.5,254.6,181.41
2016,5,2,8,0,659.0,118.0,1.3,17.0,469.0,295.53,217.47
2016,5,2,8,15,706.0,122.5,1.25,17.5,530.0,350.17,262.63
2016,5,2,8,30,753.0,127.0,1.2,18.0,591.0,408.96,310.04
2016,5,2,8,45,768.5,131.0,1.2,18.5,635.0,460.14,350.96
2016,5,2,9,0,784.0,135.0,1.2,19.0,679.0,508.55,388.69
2016,5,2,9,15,797.0,138.0,1.2,19.5,718.5,555.09,423.92
2016,5,2,9,30,810.0,141.0,1.2,20.0,758.0,601.57,458.01
2016,5,2,9,45,832.0,136.5,1.25,21.0,794.5,646.52,489.72
2016,5,2,10,0,854.0,132.0,1.3,22.0,831.0,693.24,521.71
2016,5,2,10,15,861.0,133.5,1.25,22.5,858.0,732.77,547.67
2016,5,2,10,30,868.0,135.0,1.2,23.0,885.0,770.84,570.66
2016,5,2,10,45,871.0,137.0,1.15,23.5,904.5,804.66,590.4
2016,5,2,11,0,874.0,139.0,1.1,24.0,924.0,836.45,608.53
2016,5,2,11,15,877.0,139.5,1.1,24.0,937.0,864.7,626.03
2016,5,2,11,30,880.0,140.0,1.1,24.0,950.0,890.66,642.05
2016,5,2,11,45,877.0,142.5,1.1,24.5,953.5,910.86,653.13
2016,5,2,12,0,874.0,145.0,1.1,25.0,957.0,928.37,662.56
2016,5,2,12,15,873.0,145.0,1.2,25.0,954.0,942.54,672.86
2016,5,2,12,30,872.0,145.0,1.3,25.0,951.0,953.95,681.54
2016,5,2,12,45,865.0,147.5,1.4,25.5,939.0,959.39,685.24
2016,5,2,13,0,858.0,150.0,1.5,26.0,927.0,961.95,687.23
2016,5,2,13,15,853.0,148.5,1.6,25.5,908.5,959.53,688.87
2016,5,2,13,30,848.0,147.0,1.7,25.0,890.0,959.41,692.09
2016,5,2,13,45,836.5,148.0,1.85,25.0,863.5,947.97,687.33
2016,5,2,14,0,825.0,149.0,2.0,25.0,837.0,933.83,680.86
2016,5,2,14,15,681.5,209.0,2.1,24.5,763.0,861.64,636.73
2016,5,2,14,30,538.0,269.0,2.2,24.0,689.0,784.62,585.06
2016,5,2,14,45,591.5,232.5,2.35,24.0,673.5,788.66,592.29
2016,5,2,15,0,645.0,196.0,2.5,24.0,658.0,786.54,594.62
2016,5,2,15,15,687.0,168.0,2.55,23.5,633.5,778.42,592.05
2016,5,2,15,30,729.0,140.0,2.6,23.0,609.0,765.36,585.94
2016,5,2,15,45,657.0,145.5,2.7,22.5,544.0,694.66,538.95
2016,5,2,16,0,585.0,151.0,2.8,22.0,479.0,626.2,490.93
2016,5,2,16,15,456.0,165.0,2.8,21.0,406.5,525.7,416.9
2016,5,2,16,30,327.0,179.0,2.8,20.0,334.0,428.79,343.22
2016,5,2,16,45,316.0,158.0,2.85,19.5,293.5,386.82,312.15
2016,5,2,17,0,305.0,137.0,2.9,19.0,253.0,344.86,279.88
2016,5,2,17,15,257.5,124.5,2.85,18.0,212.0,292.63,238.21
2016,5,2,17,30,210.0,112.0,2.8,17.0,171.0,244.32,198.63
2016,5,2,17,45,168.5,91.5,2.75,16.0,133.0,193.0,155.72
2016,5,2,18,0,127.0,71.0,2.7,15.0,95.0,139.16,109.92
2016,5,2,18,15,79.5,50.0,2.55,14.5,63.0,92.03,69.12
2016,5,2,18,30,32.0,29.0,2.4,14.0,31.0,48.09,28.96
2016,5,2,18,45,16.0,14.5,2.25,13.5,15.5,18.78,0.0
2016,5,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,0.55,11.5,5.5,5.41,0.0
2016,5,3,5,30,0.0,11.0,0.6,12.0,11.0,10.61,0.0
2016,5,3,5,45,0.0,28.0,0.65,12.5,28.0,26.92,17.14
2016,5,3,6,0,0.0,45.0,0.7,13.0,45.0,42.5,31.83
2016,5,3,6,15,4.0,66.5,0.6,13.0,67.5,61.56,49.27
2016,5,3,6,30,8.0,88.0,0.5,13.0,90.0,80.36,66.25
2016,5,3,6,45,17.0,108.0,0.45,13.5,114.0,99.8,78.69
2016,5,3,7,0,26.0,128.0,0.4,14.0,138.0,116.39,91.57
2016,5,3,7,15,44.0,153.5,0.4,14.0,172.5,143.3,112.58
