Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,7,30,62.0,179.0,0.4,14.0,207.0,172.34,135.15
2016,5,3,7,45,114.0,206.0,0.45,14.5,264.5,208.81,162.32
2016,5,3,8,0,166.0,233.0,0.5,15.0,322.0,255.23,197.52
2016,5,3,8,15,286.5,234.5,0.6,15.5,405.5,305.57,234.94
2016,5,3,8,30,407.0,236.0,0.7,16.0,489.0,367.83,282.26
2016,5,3,8,45,359.0,270.0,0.85,16.5,504.5,401.21,308.63
2016,5,3,9,0,311.0,304.0,1.0,17.0,520.0,426.0,327.72
2016,5,3,9,15,359.5,308.0,1.05,17.5,572.0,472.64,362.54
2016,5,3,9,30,408.0,312.0,1.1,18.0,624.0,519.93,397.27
2016,5,3,9,45,372.5,341.0,1.2,18.5,635.5,546.24,415.37
2016,5,3,10,0,337.0,370.0,1.3,19.0,647.0,566.29,428.71
2016,5,3,10,15,250.5,400.0,1.25,19.5,610.0,548.2,412.82
2016,5,3,10,30,164.0,430.0,1.2,20.0,573.0,525.79,393.74
2016,5,3,10,45,150.0,440.0,1.2,20.5,573.0,532.76,397.54
2016,5,3,11,0,136.0,450.0,1.2,21.0,573.0,538.62,400.24
2016,5,3,11,15,246.0,437.0,1.15,21.0,662.5,624.86,462.77
2016,5,3,11,30,356.0,424.0,1.1,21.0,752.0,716.87,526.77
2016,5,3,11,45,323.0,438.0,1.1,21.5,737.0,712.93,521.17
2016,5,3,12,0,290.0,452.0,1.1,22.0,722.0,706.96,515.24
2016,5,3,12,15,281.5,453.0,1.1,22.0,714.0,708.83,516.44
2016,5,3,12,30,273.0,454.0,1.1,22.0,706.0,709.55,516.82
2016,5,3,12,45,292.0,443.0,1.1,22.0,710.5,722.85,526.6
2016,5,3,13,0,311.0,432.0,1.1,22.0,715.0,735.16,535.62
2016,5,3,13,15,394.0,389.0,1.2,22.0,740.0,773.93,565.63
2016,5,3,13,30,477.0,346.0,1.3,22.0,765.0,816.86,597.85
2016,5,3,13,45,450.0,344.0,1.4,22.0,730.5,790.57,581.11
2016,5,3,14,0,423.0,342.0,1.5,22.0,696.0,762.89,563.94
2016,5,3,14,15,412.5,333.5,1.6,21.5,667.5,742.58,553.07
2016,5,3,14,30,402.0,325.0,1.7,21.0,639.0,713.44,536.01
2016,5,3,14,45,410.5,304.5,1.8,21.0,612.5,702.39,530.62
2016,5,3,15,0,419.0,284.0,1.9,21.0,586.0,681.86,518.54
2016,5,3,15,15,365.0,279.0,2.0,20.5,530.5,614.78,472.59
2016,5,3,15,30,311.0,274.0,2.1,20.0,475.0,557.65,432.7
2016,5,3,15,45,161.5,233.0,2.25,19.5,337.0,378.01,297.8
2016,5,3,16,0,12.0,192.0,2.4,19.0,199.0,200.7,157.31
2016,5,3,16,15,150.5,189.5,2.45,18.5,261.5,314.63,252.91
2016,5,3,16,30,289.0,187.0,2.5,18.0,324.0,412.33,332.68
2016,5,3,16,45,218.0,170.0,2.55,17.5,266.5,337.57,273.46
2016,5,3,17,0,147.0,153.0,2.6,17.0,209.0,260.32,211.59
2016,5,3,17,15,121.0,134.0,2.5,16.5,175.5,219.84,178.84
2016,5,3,17,30,95.0,115.0,2.4,16.0,142.0,181.39,146.96
2016,5,3,17,45,76.5,92.0,2.3,15.5,111.0,143.5,115.01
2016,5,3,18,0,58.0,69.0,2.2,15.0,80.0,101.25,78.94
2016,5,3,18,15,29.0,48.0,2.0,14.5,53.5,64.59,47.35
2016,5,3,18,30,0.0,27.0,1.8,14.0,27.0,27.37,14.77
2016,5,3,18,45,0.0,13.5,1.6,14.0,13.5,13.27,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.0,1.95,12.0,5.0,4.91,0.0
2016,5,4,5,30,0.0,10.0,2.0,12.0,10.0,9.64,0.0
2016,5,4,5,45,0.0,28.0,2.1,12.5,28.0,26.98,17.28
2016,5,4,6,0,0.0,46.0,2.2,13.0,46.0,43.41,32.63
2016,5,4,6,15,4.5,67.5,2.2,13.0,69.0,62.47,50.08
2016,5,4,6,30,9.0,89.0,2.2,13.0,92.0,81.35,67.19
2016,5,4,6,45,20.0,110.0,2.2,13.0,117.0,101.78,80.58
2016,5,4,7,0,31.0,131.0,2.2,13.0,142.0,119.49,94.65
2016,5,4,7,15,137.5,155.5,2.15,13.0,215.5,155.34,119.57
2016,5,4,7,30,244.0,180.0,2.1,13.0,289.0,201.88,153.86
2016,5,4,7,45,269.5,199.5,2.1,13.5,333.5,239.32,184.22
2016,5,4,8,0,295.0,219.0,2.1,14.0,378.0,279.38,216.73
2016,5,4,8,15,265.0,247.5,2.0,14.0,400.0,309.7,242.48
2016,5,4,8,30,235.0,276.0,1.9,14.0,422.0,341.64,268.52
2016,5,4,8,45,260.0,293.5,1.8,14.5,466.0,377.44,296.07
2016,5,4,9,0,285.0,311.0,1.7,15.0,510.0,419.93,328.17
2016,5,4,9,15,225.0,339.0,1.6,15.0,502.0,431.21,336.01
2016,5,4,9,30,165.0,367.0,1.5,15.0,494.0,432.92,336.15
2016,5,4,9,45,200.5,381.5,1.4,15.5,542.0,477.97,368.97
2016,5,4,10,0,236.0,396.0,1.3,16.0,590.0,525.67,402.75
2016,5,4,10,15,256.5,406.0,1.3,16.5,623.5,558.51,425.57
2016,5,4,10,30,277.0,416.0,1.3,17.0,657.0,595.45,451.06
2016,5,4,10,45,264.0,430.0,1.3,17.5,663.5,610.97,460.33
2016,5,4,11,0,251.0,444.0,1.3,18.0,670.0,625.29,468.8
2016,5,4,11,15,287.0,441.0,1.4,18.0,703.0,663.4,496.83
2016,5,4,11,30,323.0,438.0,1.5,18.0,736.0,702.56,525.25
2016,5,4,11,45,325.0,442.5,1.65,18.5,744.5,719.66,536.86
2016,5,4,12,0,327.0,447.0,1.8,19.0,753.0,735.96,548.07
2016,5,4,12,15,323.0,444.5,1.85,19.0,745.5,739.02,550.48
2016,5,4,12,30,319.0,442.0,1.9,19.0,738.0,740.84,552.2
2016,5,4,12,45,352.5,421.0,2.0,19.5,745.0,757.99,565.14
2016,5,4,13,0,386.0,400.0,2.1,20.0,752.0,773.98,577.16
2016,5,4,13,15,390.5,389.5,2.15,20.0,739.5,771.8,576.62
2016,5,4,13,30,395.0,379.0,2.2,20.0,727.0,768.04,575.22
2016,5,4,13,45,431.5,351.5,2.3,20.5,722.0,781.58,586.0
2016,5,4,14,0,468.0,324.0,2.4,21.0,717.0,787.04,591.28
2016,5,4,14,15,446.0,319.5,2.5,21.0,682.0,759.65,573.28
2016,5,4,14,30,424.0,315.0,2.6,21.0,647.0,731.15,554.57
2016,5,4,14,45,435.5,294.0,2.75,21.0,621.0,714.31,545.26
2016,5,4,15,0,447.0,273.0,2.9,21.0,595.0,695.27,534.16
2016,5,4,15,15,456.0,252.0,2.95,20.5,563.0,671.86,520.3
2016,5,4,15,30,465.0,231.0,3.0,20.0,531.0,646.32,504.66
2016,5,4,15,45,313.0,240.5,3.05,19.5,436.0,515.6,406.72
2016,5,4,16,0,161.0,250.0,3.1,19.0,341.0,394.19,312.64
2016,5,4,16,15,196.5,223.0,3.15,18.5,324.0,386.45,309.68
2016,5,4,16,30,232.0,196.0,3.2,18.0,307.0,383.74,309.79
2016,5,4,16,45,249.0,170.5,3.3,17.5,276.5,358.67,291.68
2016,5,4,17,0,266.0,145.0,3.4,17.0,246.0,331.4,271.21
2016,5,4,17,15,220.0,131.5,3.3,16.5,207.0,280.45,229.63
2016,5,4,17,30,174.0,118.0,3.2,16.0,168.0,226.58,184.95
2016,5,4,17,45,144.0,95.5,3.15,15.5,131.5,180.26,145.8
2016,5,4,18,0,114.0,73.0,3.1,15.0,95.0,136.14,107.78
2016,5,4,18,15,71.0,51.5,2.9,14.5,64.0,90.49,68.27
2016,5,4,18,30,28.0,30.0,2.7,14.0,33.0,42.93,26.41
2016,5,4,18,45,14.0,15.0,2.55,13.5,16.5,19.51,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,9.0,10.5,1.4,12.0,11.0,10.32,0.0
2016,5,5,5,30,18.0,21.0,1.6,12.0,22.0,19.68,3.97
2016,5,5,5,45,81.5,41.0,1.85,12.5,53.0,35.36,24.53
2016,5,5,6,0,145.0,61.0,2.1,13.0,84.0,48.88,37.47
2016,5,5,6,15,190.5,80.5,2.15,13.0,122.5,63.25,50.8
2016,5,5,6,30,236.0,100.0,2.2,13.0,161.0,79.23,65.32
2016,5,5,6,45,293.5,110.0,2.3,13.5,203.0,105.15,74.3
2016,5,5,7,0,351.0,120.0,2.4,14.0,245.0,131.53,90.64
2016,5,5,7,15,201.0,149.0,2.4,14.0,223.0,156.09,117.02
2016,5,5,7,30,51.0,178.0,2.4,14.0,201.0,169.96,134.69
2016,5,5,7,45,107.0,207.0,2.45,14.5,262.5,208.81,164.21
2016,5,5,8,0,163.0,236.0,2.5,15.0,324.0,258.01,202.32
2016,5,5,8,15,191.5,257.5,2.5,15.5,370.5,296.98,232.82
2016,5,5,8,30,220.0,279.0,2.5,16.0,417.0,338.77,265.33
2016,5,5,8,45,167.0,302.0,2.55,16.5,411.0,347.34,272.02
2016,5,5,9,0,114.0,325.0,2.6,17.0,405.0,350.93,274.2
2016,5,5,9,15,99.0,340.0,2.6,17.0,412.5,367.57,286.62
2016,5,5,9,30,84.0,355.0,2.6,17.0,420.0,378.62,294.51
2016,5,5,9,45,86.5,372.5,2.6,17.5,441.5,401.64,311.04
2016,5,5,10,0,89.0,390.0,2.6,18.0,463.0,424.85,327.47
2016,5,5,10,15,186.0,403.0,2.6,18.0,563.0,508.89,391.65
2016,5,5,10,30,283.0,416.0,2.6,18.0,663.0,600.56,459.92
2016,5,5,10,45,145.5,309.5,2.6,18.5,436.5,408.78,315.91
2016,5,5,11,0,8.0,203.0,2.6,19.0,210.0,202.55,155.18
2016,5,5,11,15,6.5,185.0,2.6,19.0,191.0,184.41,141.43
2016,5,5,11,30,5.0,167.0,2.6,19.0,172.0,166.07,127.04
2016,5,5,11,45,9.0,217.5,2.6,19.0,226.5,218.78,168.18
2016,5,5,12,0,13.0,268.0,2.6,19.0,281.0,271.89,208.93
2016,5,5,12,15,6.5,195.5,2.6,19.0,202.0,195.88,150.1
2016,5,5,12,30,0.0,123.0,2.6,19.0,123.0,119.43,90.1
2016,5,5,12,45,77.0,291.0,2.65,19.0,361.5,364.77,282.69
2016,5,5,13,0,154.0,459.0,2.7,19.0,600.0,609.95,462.8
2016,5,5,13,15,108.5,432.5,2.7,19.0,531.0,537.09,407.96
2016,5,5,13,30,63.0,406.0,2.7,19.0,462.0,468.86,357.44
2016,5,5,13,45,33.0,285.5,2.7,19.0,315.0,317.8,244.87
2016,5,5,14,0,3.0,165.0,2.7,19.0,168.0,163.75,125.52
2016,5,5,14,15,1.5,133.0,2.65,18.5,134.5,130.81,100.06
2016,5,5,14,30,0.0,101.0,2.6,18.0,101.0,97.95,74.08
2016,5,5,14,45,174.0,205.0,2.6,18.0,330.5,376.99,300.1
2016,5,5,15,0,348.0,309.0,2.6,18.0,560.0,640.03,498.44
2016,5,5,15,15,201.5,291.5,2.6,17.5,435.0,481.7,378.05
2016,5,5,15,30,55.0,274.0,2.6,17.0,310.0,330.01,259.96
2016,5,5,15,45,27.5,217.0,2.65,17.0,235.0,245.89,194.62
2016,5,5,16,0,0.0,160.0,2.7,17.0,160.0,158.07,124.25
2016,5,5,16,15,0.0,108.0,2.6,16.5,108.0,105.26,81.93
2016,5,5,16,30,0.0,56.0,2.5,16.0,56.0,54.12,39.91
2016,5,5,16,45,151.5,98.5,2.45,16.0,156.5,211.72,174.4
2016,5,5,17,0,303.0,141.0,2.4,16.0,257.0,349.75,287.07
2016,5,5,17,15,265.5,126.0,2.15,15.5,217.0,300.08,245.95
2016,5,5,17,30,228.0,111.0,1.9,15.0,177.0,253.28,207.1
2016,5,5,17,45,198.0,91.0,1.65,15.0,139.5,206.93,167.56
2016,5,5,18,0,168.0,71.0,1.4,15.0,102.0,162.89,129.24
2016,5,5,18,15,118.0,51.5,1.25,14.5,70.0,114.14,87.05
2016,5,5,18,30,68.0,32.0,1.1,14.0,38.0,63.91,42.19
2016,5,5,18,45,34.0,16.0,1.0,13.5,19.0,28.85,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,1.0,1.35,11.0,1.0,0.98,0.0
2016,5,6,5,30,0.0,2.0,1.5,11.0,2.0,1.93,0.0
2016,5,6,5,45,0.0,4.5,1.65,11.5,4.5,4.33,0.0
2016,5,6,6,0,0.0,7.0,1.8,12.0,7.0,6.74,0.35
2016,5,6,6,15,0.0,10.5,1.75,12.0,10.5,10.12,3.48
2016,5,6,6,30,0.0,14.0,1.7,12.0,14.0,13.5,6.03
2016,5,6,6,45,0.0,17.5,1.7,12.5,17.5,16.88,8.95
2016,5,6,7,0,0.0,21.0,1.7,13.0,21.0,20.26,11.82
2016,5,6,7,15,0.0,76.5,1.7,13.0,76.5,73.96,57.54
2016,5,6,7,30,0.0,132.0,1.7,13.0,132.0,124.59,99.66
2016,5,6,7,45,1.0,148.5,1.7,13.0,149.0,140.48,112.3
2016,5,6,8,0,2.0,165.0,1.7,13.0,166.0,156.51,125.02
2016,5,6,8,15,1.0,159.5,1.75,13.5,160.0,152.04,120.74
2016,5,6,8,30,0.0,154.0,1.8,14.0,154.0,147.13,116.2
2016,5,6,8,45,0.0,136.0,1.85,14.5,136.0,130.68,102.34
2016,5,6,9,0,0.0,118.0,1.9,15.0,118.0,113.85,88.27
2016,5,6,9,15,0.0,124.0,1.95,15.0,124.0,119.62,92.78
2016,5,6,9,30,0.0,130.0,2.0,15.0,130.0,125.41,97.26
2016,5,6,9,45,0.0,109.0,2.05,15.5,109.0,105.42,80.76
2016,5,6,10,0,0.0,88.0,2.1,16.0,88.0,85.27,64.21
2016,5,6,10,15,0.0,85.0,2.1,16.0,85.0,82.37,61.8
2016,5,6,10,30,0.0,82.0,2.1,16.0,82.0,79.48,59.38
2016,5,6,10,45,6.0,167.0,2.15,16.5,172.5,166.02,128.6
2016,5,6,11,0,12.0,252.0,2.2,17.0,263.0,252.79,195.91
2016,5,6,11,15,13.0,265.5,2.15,17.0,277.5,267.34,206.69
2016,5,6,11,30,14.0,279.0,2.1,17.0,292.0,281.99,217.76
2016,5,6,11,45,14.5,285.0,2.1,17.0,299.0,289.03,223.04
2016,5,6,12,0,15.0,291.0,2.1,17.0,306.0,296.09,228.39
2016,5,6,12,15,14.0,276.5,2.05,17.0,290.0,281.76,217.4
2016,5,6,12,30,13.0,262.0,2.0,17.0,274.0,267.25,206.34
2016,5,6,12,45,13.0,263.5,2.0,17.0,276.0,269.23,207.99
2016,5,6,13,0,13.0,265.0,2.0,17.0,278.0,271.18,209.59
2016,5,6,13,15,6.5,176.5,1.95,17.0,183.0,178.12,137.37
2016,5,6,13,30,0.0,88.0,1.9,17.0,88.0,85.35,63.7
2016,5,6,13,45,1.0,122.5,1.85,17.0,123.5,120.01,91.75
2016,5,6,14,0,2.0,157.0,1.8,17.0,159.0,154.92,119.61
2016,5,6,14,15,3.0,166.0,1.8,16.5,168.5,164.82,127.84
2016,5,6,14,30,4.0,175.0,1.8,16.0,178.0,174.79,136.24
2016,5,6,14,45,6.5,196.5,1.8,16.0,201.5,198.74,155.54
2016,5,6,15,0,9.0,218.0,1.8,16.0,225.0,223.01,175.01
2016,5,6,15,15,4.5,180.0,1.7,16.0,183.5,180.8,141.71
2016,5,6,15,30,0.0,142.0,1.6,16.0,142.0,138.86,108.35
2016,5,6,15,45,0.0,140.0,1.55,16.0,140.0,137.1,107.33
2016,5,6,16,0,0.0,138.0,1.5,16.0,138.0,135.43,106.3
2016,5,6,16,15,0.0,102.5,1.35,15.5,102.5,99.69,77.55
2016,5,6,16,30,0.0,67.0,1.2,15.0,67.0,64.77,48.99
2016,5,6,16,45,0.0,61.5,1.1,15.0,61.5,59.44,44.73
2016,5,6,17,0,0.0,56.0,1.0,15.0,56.0,54.11,40.38
2016,5,6,17,15,0.0,47.0,0.85,14.5,47.0,45.39,33.18
2016,5,6,17,30,0.0,38.0,0.7,14.0,38.0,36.69,25.85
2016,5,6,17,45,142.5,54.5,0.55,14.0,82.0,134.74,109.08
2016,5,6,18,0,285.0,71.0,0.4,14.0,126.0,220.66,175.58
2016,5,6,18,15,199.5,53.5,0.45,13.5,86.5,148.51,113.98
2016,5,6,18,30,114.0,36.0,0.5,13.0,47.0,90.97,62.81
2016,5,6,18,45,57.0,18.0,0.55,13.0,23.5,41.37,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.5,1.15,10.5,3.5,3.44,0.0
2016,5,7,5,30,0.0,7.0,1.4,11.0,7.0,6.74,0.0
2016,5,7,5,45,0.0,17.0,1.65,11.5,17.0,16.4,8.54
2016,5,7,6,0,0.0,27.0,1.9,12.0,27.0,26.06,17.54
2016,5,7,6,15,0.0,39.0,1.95,12.0,39.0,37.66,28.24
2016,5,7,6,30,0.0,51.0,2.0,12.0,51.0,49.27,36.81
2016,5,7,6,45,0.0,64.5,2.1,12.5,64.5,62.29,47.9
2016,5,7,7,0,0.0,78.0,2.2,13.0,78.0,74.97,58.49
2016,5,7,7,15,11.0,122.0,2.25,13.5,127.5,116.58,92.66
2016,5,7,7,30,22.0,166.0,2.3,14.0,177.0,158.92,126.77
2016,5,7,7,45,92.5,202.5,2.35,14.5,252.5,206.69,162.96
2016,5,7,8,0,163.0,239.0,2.4,15.0,328.0,261.63,205.21
2016,5,7,8,15,176.0,261.5,2.4,15.0,366.0,295.91,232.58
2016,5,7,8,30,189.0,284.0,2.4,15.0,404.0,331.5,260.79
2016,5,7,8,45,133.0,300.0,2.4,15.5,387.5,331.04,260.27
2016,5,7,9,0,77.0,316.0,2.4,16.0,371.0,329.31,258.13
2016,5,7,9,15,49.0,298.0,2.35,16.0,333.5,303.68,237.84
2016,5,7,9,30,21.0,280.0,2.3,16.0,296.0,278.35,217.55
2016,5,7,9,45,12.0,221.0,2.3,16.5,230.0,219.27,170.85
2016,5,7,10,0,3.0,162.0,2.3,17.0,164.0,158.14,122.15
2016,5,7,10,15,4.0,166.5,2.25,17.0,170.0,163.41,126.31
2016,5,7,10,30,5.0,171.0,2.2,17.0,176.0,168.76,130.4
2016,5,7,10,45,9.0,216.0,2.2,17.5,224.0,215.32,166.56
2016,5,7,11,0,13.0,261.0,2.2,18.0,272.0,262.25,202.28
2016,5,7,11,15,46.5,353.5,2.15,18.0,396.5,379.84,291.89
2016,5,7,11,30,80.0,446.0,2.1,18.0,521.0,500.5,380.47
2016,5,7,11,45,44.0,323.0,2.05,18.5,364.5,353.43,270.32
2016,5,7,12,0,8.0,200.0,2.0,19.0,208.0,201.34,153.86
2016,5,7,12,15,6.5,186.0,1.95,19.0,193.0,186.66,142.84
2016,5,7,12,30,5.0,172.0,1.9,19.0,178.0,171.85,131.32
2016,5,7,12,45,8.5,210.5,1.9,19.5,219.0,213.0,163.13
2016,5,7,13,0,12.0,249.0,1.9,20.0,260.0,254.47,194.6
2016,5,7,13,15,15.5,280.0,1.9,19.5,294.0,288.87,221.18
2016,5,7,13,30,19.0,311.0,1.9,19.0,328.0,323.61,247.95
2016,5,7,13,45,13.0,256.0,1.95,19.0,267.5,263.42,202.39
2016,5,7,14,0,7.0,201.0,2.0,19.0,207.0,203.2,156.31
2016,5,7,14,15,28.5,271.5,2.0,19.0,294.5,300.81,232.64
2016,5,7,14,30,50.0,342.0,2.0,19.0,382.0,395.67,304.6
2016,5,7,14,45,67.0,336.0,2.05,19.0,387.0,405.65,312.9
2016,5,7,15,0,84.0,330.0,2.1,19.0,392.0,414.93,321.14
2016,5,7,15,15,45.5,265.0,2.1,18.5,298.5,311.58,243.05
2016,5,7,15,30,7.0,200.0,2.1,18.0,205.0,203.71,159.11
2016,5,7,15,45,3.5,180.5,2.1,18.0,183.0,181.3,141.95
2016,5,7,16,0,0.0,161.0,2.1,18.0,161.0,159.04,124.49
2016,5,7,16,15,0.0,142.5,2.05,17.5,142.5,140.56,110.25
2016,5,7,16,30,0.0,124.0,2.0,17.0,124.0,122.04,95.75
2016,5,7,16,45,0.0,108.0,1.95,17.0,108.0,106.07,82.96
2016,5,7,17,0,0.0,92.0,1.9,17.0,92.0,90.06,69.98
2016,5,7,17,15,0.0,78.0,1.8,16.5,78.0,76.11,58.63
2016,5,7,17,30,0.0,64.0,1.7,16.0,64.0,62.12,47.04
2016,5,7,17,45,0.0,50.5,1.65,15.5,50.5,48.79,35.79
2016,5,7,18,0,0.0,37.0,1.6,15.0,37.0,35.73,24.57
2016,5,7,18,15,0.0,25.5,1.45,14.5,25.5,24.61,14.89
2016,5,7,18,30,0.0,14.0,1.3,14.0,14.0,13.5,4.96
2016,5,7,18,45,0.0,7.0,1.2,13.5,7.0,6.75,0.0
2016,5,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,2.0,0.85,11.5,2.0,1.97,0.0
2016,5,8,5,30,0.0,4.0,1.0,12.0,4.0,3.85,0.0
2016,5,8,5,45,0.0,9.5,1.15,12.5,9.5,9.16,2.28
2016,5,8,6,0,0.0,15.0,1.3,13.0,15.0,14.46,7.21
2016,5,8,6,15,0.0,22.0,1.35,13.5,22.0,21.22,13.4
2016,5,8,6,30,0.0,29.0,1.4,14.0,29.0,27.98,18.38
2016,5,8,6,45,0.0,36.0,1.45,14.5,36.0,34.75,24.13
2016,5,8,7,0,0.0,43.0,1.5,15.0,43.0,41.53,29.79
2016,5,8,7,15,1.0,95.0,1.45,15.5,95.5,91.05,71.15
2016,5,8,7,30,2.0,147.0,1.4,16.0,148.0,138.32,109.56
2016,5,8,7,45,15.0,177.0,1.4,16.5,185.5,169.44,133.68
2016,5,8,8,0,28.0,207.0,1.4,17.0,223.0,197.32,154.99
2016,5,8,8,15,30.0,226.5,1.4,17.0,245.0,217.98,170.93
2016,5,8,8,30,32.0,246.0,1.4,17.0,267.0,238.93,186.97
2016,5,8,8,45,43.5,275.0,1.45,17.5,305.0,272.8,212.53
2016,5,8,9,0,55.0,304.0,1.5,18.0,343.0,307.96,238.73
2016,5,8,9,15,45.0,308.5,1.55,18.0,341.5,310.92,240.51
2016,5,8,9,30,35.0,313.0,1.6,18.0,340.0,312.78,241.52
2016,5,8,9,45,54.0,348.5,1.7,18.5,392.5,360.14,276.86
2016,5,8,10,0,73.0,384.0,1.8,19.0,445.0,409.33,312.86
2016,5,8,10,15,75.0,398.5,1.9,19.0,463.0,428.95,327.03
2016,5,8,10,30,77.0,413.0,2.0,19.0,481.0,448.71,341.43
2016,5,8,10,45,56.0,395.0,2.1,19.5,445.0,420.24,319.36
2016,5,8,11,0,35.0,377.0,2.2,20.0,409.0,389.87,295.98
2016,5,8,11,15,49.0,405.0,2.3,20.0,450.5,431.14,326.9
2016,5,8,11,30,63.0,433.0,2.4,20.0,492.0,473.45,358.0
2016,5,8,11,45,66.5,432.5,2.5,20.0,495.0,479.75,362.68
2016,5,8,12,0,70.0,432.0,2.6,20.0,498.0,485.96,367.54
2016,5,8,12,15,70.0,431.0,2.65,20.0,496.5,488.32,369.4
2016,5,8,12,30,70.0,430.0,2.7,20.0,495.0,490.42,371.15
2016,5,8,12,45,457.0,292.5,2.8,20.0,712.0,734.51,560.01
2016,5,8,13,0,844.0,155.0,2.9,20.0,929.0,966.67,723.43
2016,5,8,13,15,839.5,153.5,2.9,20.0,911.0,964.86,720.57
2016,5,8,13,30,835.0,152.0,2.9,20.0,893.0,960.19,718.08
2016,5,8,13,45,825.5,152.5,2.95,20.0,867.5,950.06,712.45
2016,5,8,14,0,816.0,153.0,3.0,20.0,842.0,937.25,705.15
2016,5,8,14,15,806.5,151.0,3.0,19.5,811.0,919.23,695.34
2016,5,8,14,30,797.0,149.0,3.0,19.0,780.0,898.75,683.88
2016,5,8,14,45,792.0,142.0,3.0,19.0,744.0,874.63,668.62
2016,5,8,15,0,787.0,135.0,3.0,19.0,708.0,848.07,651.67
2016,5,8,15,15,772.0,132.0,2.95,19.0,666.0,815.01,629.78
2016,5,8,15,30,757.0,129.0,2.9,19.0,624.0,780.31,606.66
2016,5,8,15,45,738.5,124.5,2.9,19.0,578.0,742.8,581.61
2016,5,8,16,0,720.0,120.0,2.9,19.0,532.0,701.4,553.44
2016,5,8,16,15,694.0,115.0,2.85,18.5,483.0,653.2,520.58
2016,5,8,16,30,668.0,110.0,2.8,18.0,434.0,605.05,485.89
2016,5,8,16,45,640.0,102.0,2.8,17.5,384.0,552.52,447.15
2016,5,8,17,0,612.0,94.0,2.8,17.0,334.0,500.76,407.79
2016,5,8,17,15,565.5,87.0,2.75,16.5,283.5,440.52,360.14
2016,5,8,17,30,519.0,80.0,2.7,16.0,233.0,383.17,313.28
2016,5,8,17,45,463.5,69.0,2.65,16.0,185.5,320.26,259.96
2016,5,8,18,0,408.0,58.0,2.6,16.0,138.0,261.8,208.92
2016,5,8,18,15,313.5,46.0,2.45,15.5,96.5,190.47,147.23
2016,5,8,18,30,219.0,34.0,2.3,15.0,55.0,130.54,92.72
2016,5,8,18,45,109.5,17.0,2.2,14.5,27.5,60.19,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,59.0,14.0,1.9,11.0,18.0,13.76,0.0
2016,5,9,5,30,118.0,28.0,2.0,11.0,36.0,23.32,10.68
2016,5,9,5,45,229.0,42.5,2.1,11.5,75.5,32.51,22.6
2016,5,9,6,0,340.0,57.0,2.2,12.0,115.0,42.64,32.29
2016,5,9,6,15,414.0,68.0,2.2,12.0,162.5,49.49,38.84
2016,5,9,6,30,488.0,79.0,2.2,12.0,210.0,66.71,44.66
2016,5,9,6,45,244.0,87.0,2.25,12.5,152.5,88.12,60.92
2016,5,9,7,0,0.0,95.0,2.3,13.0,95.0,90.2,71.32
2016,5,9,7,15,0.0,109.0,2.3,13.0,109.0,103.45,82.27
2016,5,9,7,30,0.0,123.0,2.3,13.0,123.0,116.73,93.07
2016,5,9,7,45,0.0,124.5,2.3,13.5,124.5,118.74,94.22
2016,5,9,8,0,0.0,126.0,2.3,14.0,126.0,120.57,95.23
2016,5,9,8,15,0.0,137.5,2.3,14.0,137.5,131.56,103.93
2016,5,9,8,30,0.0,149.0,2.3,14.0,149.0,142.56,112.58
2016,5,9,8,45,3.0,175.0,2.35,14.5,177.5,168.44,132.98
2016,5,9,9,0,6.0,201.0,2.4,15.0,206.0,194.66,153.37
2016,5,9,9,15,9.0,223.0,2.4,15.5,230.5,217.52,170.86
2016,5,9,9,30,12.0,245.0,2.4,16.0,255.0,240.74,188.44
2016,5,9,9,45,16.0,271.5,2.45,16.5,285.0,269.12,209.89
2016,5,9,10,0,20.0,298.0,2.5,17.0,315.0,297.94,231.43
2016,5,9,10,15,32.5,339.0,2.55,17.0,367.0,344.02,266.56
2016,5,9,10,30,45.0,380.0,2.6,17.0,419.0,394.28,304.38
2016,5,9,10,45,75.5,414.0,2.65,17.5,482.0,453.45,348.31
2016,5,9,11,0,106.0,448.0,2.7,18.0,545.0,514.83,393.1
2016,5,9,11,15,236.0,435.0,2.75,18.5,654.0,617.42,470.21
2016,5,9,11,30,366.0,422.0,2.8,19.0,763.0,727.56,550.34
2016,5,9,11,45,638.5,274.0,2.85,19.5,873.0,840.13,635.93
2016,5,9,12,0,911.0,126.0,2.9,20.0,983.0,953.87,713.03
2016,5,9,12,15,910.0,126.0,2.95,20.0,980.0,968.21,722.02
2016,5,9,12,30,909.0,126.0,3.0,20.0,977.0,979.69,730.1
2016,5,9,12,45,905.0,126.0,3.05,20.0,966.0,985.42,734.49
2016,5,9,13,0,901.0,126.0,3.1,20.0,955.0,988.16,737.05
2016,5,9,13,15,897.5,125.5,3.15,20.0,937.0,987.89,737.75
2016,5,9,13,30,894.0,125.0,3.2,20.0,919.0,984.63,736.6
2016,5,9,13,45,887.5,124.0,3.25,20.0,894.0,975.07,731.34
2016,5,9,14,0,881.0,123.0,3.3,20.0,869.0,962.64,724.29
2016,5,9,14,15,873.5,121.0,3.3,19.5,837.5,945.45,715.11
2016,5,9,14,30,866.0,119.0,3.3,19.0,806.0,925.59,704.15
2016,5,9,14,45,856.0,116.5,3.35,19.0,768.5,900.4,688.52
2016,5,9,15,0,846.0,114.0,3.4,19.0,731.0,878.14,674.91
2016,5,9,15,15,832.5,111.5,3.35,18.5,688.5,845.46,654.58
2016,5,9,15,30,819.0,109.0,3.3,18.0,646.0,810.96,632.83
2016,5,9,15,45,801.5,105.5,3.3,18.0,599.5,770.5,605.64
2016,5,9,16,0,784.0,102.0,3.3,18.0,553.0,728.87,577.29
2016,5,9,16,15,760.5,98.0,3.2,17.5,503.0,681.32,544.77
2016,5,9,16,30,737.0,94.0,3.1,17.0,453.0,633.5,511.4
2016,5,9,16,45,705.5,89.0,3.05,17.0,401.5,581.91,472.07
2016,5,9,17,0,674.0,84.0,3.0,17.0,350.0,528.8,430.64
2016,5,9,17,15,629.5,78.0,2.85,16.5,298.0,468.26,382.66
2016,5,9,17,30,585.0,72.0,2.7,16.0,246.0,410.41,335.3
2016,5,9,17,45,515.0,64.5,2.55,15.5,196.0,341.36,277.4
2016,5,9,18,0,445.0,57.0,2.4,15.0,146.0,277.93,222.58
2016,5,9,18,15,346.5,45.5,2.1,14.0,102.5,204.96,159.53
2016,5,9,18,30,248.0,34.0,1.8,13.0,59.0,140.77,101.58
2016,5,9,18,45,124.0,17.0,1.55,12.5,29.5,65.01,4.91
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,64.5,14.0,1.8,11.0,19.0,13.76,0.0
2016,5,10,5,30,129.0,28.0,1.9,11.0,38.0,21.79,10.23
2016,5,10,5,45,243.0,42.5,2.0,11.5,78.0,32.43,22.61
2016,5,10,6,0,357.0,57.0,2.1,12.0,118.0,42.55,32.24
2016,5,10,6,15,430.5,67.5,2.05,12.0,166.5,49.28,38.67
2016,5,10,6,30,504.0,78.0,2.0,12.0,215.0,67.57,44.27
2016,5,10,6,45,252.0,73.5,1.95,12.5,142.0,73.28,47.82
2016,5,10,7,0,0.0,69.0,1.9,13.0,69.0,66.7,51.44
2016,5,10,7,15,0.0,86.5,1.85,13.5,86.5,83.21,65.12
2016,5,10,7,30,0.0,104.0,1.8,14.0,104.0,99.6,78.44
2016,5,10,7,45,0.0,120.0,1.75,14.5,120.0,114.66,90.45
2016,5,10,8,0,0.0,136.0,1.7,15.0,136.0,129.77,102.31
2016,5,10,8,15,0.5,153.5,1.55,15.5,154.5,146.49,115.27
2016,5,10,8,30,1.0,171.0,1.4,16.0,173.0,163.3,128.12
2016,5,10,8,45,7.0,202.0,1.3,17.0,208.0,195.2,152.45
2016,5,10,9,0,13.0,233.0,1.2,18.0,243.0,227.75,176.74
2016,5,10,9,15,58.5,299.5,1.2,18.5,345.0,310.84,239.97
2016,5,10,9,30,104.0,366.0,1.2,19.0,447.0,401.7,306.96
2016,5,10,9,45,183.5,381.0,1.25,20.0,531.5,469.62,356.0
2016,5,10,10,0,263.0,396.0,1.3,21.0,616.0,544.39,409.04
2016,5,10,10,15,547.5,280.0,1.35,21.5,756.0,654.81,492.04
2016,5,10,10,30,832.0,164.0,1.4,22.0,896.0,783.83,584.18
2016,5,10,10,45,839.0,164.0,1.45,22.5,916.0,818.1,604.55
2016,5,10,11,0,846.0,164.0,1.5,23.0,936.0,850.72,624.66
2016,5,10,11,15,849.0,165.0,1.55,23.0,948.5,879.08,643.1
2016,5,10,11,30,852.0,166.0,1.6,23.0,961.0,905.3,660.18
2016,5,10,11,45,855.5,164.5,1.7,23.5,967.0,927.27,673.85
2016,5,10,12,0,859.0,163.0,1.8,24.0,973.0,946.82,686.01
2016,5,10,12,15,858.5,162.5,1.9,24.0,969.5,961.13,696.21
2016,5,10,12,30,858.0,162.0,2.0,24.0,966.0,972.73,704.8
2016,5,10,12,45,866.0,154.0,2.15,24.5,958.5,977.4,708.23
2016,5,10,13,0,874.0,146.0,2.3,25.0,951.0,983.66,712.79
2016,5,10,13,15,870.0,145.0,2.4,25.0,932.5,982.53,713.5
2016,5,10,13,30,866.0,144.0,2.5,25.0,914.0,978.5,712.49
2016,5,10,13,45,859.0,142.5,2.6,25.0,889.0,968.24,707.52
2016,5,10,14,0,852.0,141.0,2.7,25.0,864.0,960.74,704.45
2016,5,10,14,15,843.5,139.0,2.75,25.0,832.0,943.18,694.37
2016,5,10,14,30,835.0,137.0,2.8,25.0,800.0,923.02,682.67
2016,5,10,14,45,825.0,133.5,2.9,25.0,763.0,897.44,667.71
2016,5,10,15,0,815.0,130.0,3.0,25.0,726.0,869.57,651.11
2016,5,10,15,15,800.5,127.0,3.05,24.5,683.5,836.27,631.56
2016,5,10,15,30,786.0,124.0,3.1,24.0,641.0,801.25,610.57
2016,5,10,15,45,770.0,119.0,3.2,23.5,595.0,761.34,586.02
2016,5,10,16,0,754.0,114.0,3.3,23.0,549.0,723.01,562.12
2016,5,10,16,15,729.5,109.5,3.35,22.5,499.5,675.3,530.62
2016,5,10,16,30,705.0,105.0,3.4,22.0,450.0,627.48,497.61
2016,5,10,16,45,676.0,98.0,3.45,21.5,399.0,573.96,458.76
2016,5,10,17,0,647.0,91.0,3.5,21.0,348.0,521.25,419.27
2016,5,10,17,15,602.5,84.5,3.45,20.0,296.5,461.19,373.11
2016,5,10,17,30,558.0,78.0,3.4,19.0,245.0,403.8,327.35
2016,5,10,17,45,495.5,69.0,3.35,18.0,196.0,337.77,272.96
2016,5,10,18,0,433.0,60.0,3.3,17.0,147.0,276.7,220.85
2016,5,10,18,15,338.0,48.0,3.1,16.0,104.0,203.72,158.12
2016,5,10,18,30,243.0,36.0,2.9,15.0,61.0,142.02,102.75
2016,5,10,18,45,121.5,18.0,2.7,14.5,30.5,66.23,11.96
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,11,5,15,105.0,13.0,1.65,10.5,21.5,12.78,0.0
2016,5,11,5,30,210.0,26.0,1.9,11.0,43.0,20.24,9.56
2016,5,11,5,45,318.5,38.0,2.15,12.0,84.0,28.75,19.41
2016,5,11,6,0,427.0,50.0,2.4,13.0,125.0,36.68,26.94
2016,5,11,6,15,498.0,58.5,2.35,13.5,174.0,40.96,31.03
2016,5,11,6,30,569.0,67.0,2.3,14.0,223.0,60.95,36.32
2016,5,11,6,45,284.5,88.5,2.25,14.5,166.5,88.28,58.71
2016,5,11,7,0,0.0,110.0,2.2,15.0,110.0,103.37,81.76
2016,5,11,7,15,3.5,132.5,2.1,15.5,134.5,124.76,98.92
2016,5,11,7,30,7.0,155.0,2.0,16.0,159.0,146.62,116.17
2016,5,11,7,45,13.0,177.5,1.95,16.5,185.0,169.65,134.04
2016,5,11,8,0,19.0,200.0,1.9,17.0,211.0,193.39,152.27
2016,5,11,8,15,29.0,228.0,1.85,17.5,246.0,219.36,172.0
2016,5,11,8,30,39.0,256.0,1.8,18.0,281.0,250.94,195.9
2016,5,11,8,45,126.5,293.0,1.75,18.5,382.0,323.65,251.21
2016,5,11,9,0,214.0,330.0,1.7,19.0,483.0,409.01,315.07
2016,5,11,9,15,323.5,318.0,1.65,19.5,563.5,468.23,359.12
2016,5,11,9,30,433.0,306.0,1.6,20.0,644.0,537.22,409.95
2016,5,11,9,45,477.5,305.0,1.6,20.5,692.5,585.73,444.54
2016,5,11,10,0,522.0,304.0,1.6,21.0,741.0,636.94,480.55
2016,5,11,10,15,701.0,221.0,1.6,21.0,827.0,711.39,536.46
2016,5,11,10,30,880.0,138.0,1.6,21.0,913.0,797.67,597.14
2016,5,11,10,45,882.5,140.0,1.6,21.5,932.5,831.06,616.96
2016,5,11,11,0,885.0,142.0,1.6,22.0,952.0,862.39,635.73
2016,5,11,11,15,887.5,143.0,1.65,22.0,964.5,890.62,654.15
2016,5,11,11,30,890.0,144.0,1.7,22.0,977.0,916.54,671.09
2016,5,11,11,45,892.0,143.5,1.8,22.5,982.0,938.19,684.57
2016,5,11,12,0,894.0,143.0,1.9,23.0,987.0,957.3,696.46
2016,5,11,12,15,893.0,142.5,1.95,23.0,983.5,971.0,705.7
2016,5,11,12,30,892.0,142.0,2.0,23.0,980.0,981.9,713.29
2016,5,11,12,45,898.0,135.5,2.05,23.5,971.5,990.64,718.23
2016,5,11,13,0,904.0,129.0,2.1,24.0,963.0,996.42,721.4
2016,5,11,13,15,899.5,128.0,2.15,24.0,944.5,994.7,721.3
2016,5,11,13,30,895.0,127.0,2.2,24.0,926.0,989.99,719.46
2016,5,11,13,45,890.0,125.0,2.3,24.5,900.5,980.82,714.0
2016,5,11,14,0,885.0,123.0,2.4,25.0,875.0,968.74,706.74
2016,5,11,14,15,877.0,121.0,2.45,24.5,843.0,951.04,698.14
2016,5,11,14,30,869.0,119.0,2.5,24.0,811.0,930.68,687.8
2016,5,11,14,45,857.5,117.0,2.55,24.0,773.0,904.63,672.32
2016,5,11,15,0,846.0,115.0,2.6,24.0,735.0,881.61,658.84
2016,5,11,15,15,831.5,112.0,2.6,23.5,692.0,847.53,638.61
2016,5,11,15,30,817.0,109.0,2.6,23.0,649.0,811.68,617.0
2016,5,11,15,45,798.5,106.0,2.6,23.0,601.5,771.04,590.57
2016,5,11,16,0,780.0,103.0,2.6,23.0,554.0,729.3,563.06
2016,5,11,16,15,756.0,99.0,2.55,22.5,504.5,681.51,531.56
2016,5,11,16,30,732.0,95.0,2.5,22.0,455.0,636.0,501.02
2016,5,11,16,45,700.5,90.0,2.45,21.5,403.0,582.08,462.05
2016,5,11,17,0,669.0,85.0,2.4,21.0,351.0,529.13,422.65
2016,5,11,17,15,625.5,78.5,2.25,20.0,299.5,468.72,376.6
2016,5,11,17,30,582.0,72.0,2.1,19.0,248.0,410.92,330.93
2016,5,11,17,45,520.0,64.0,1.95,18.5,198.5,345.19,276.75
2016,5,11,18,0,458.0,56.0,1.8,18.0,149.0,284.39,224.98
2016,5,11,18,15,364.0,45.0,1.6,17.0,105.5,212.83,164.07
2016,5,11,18,30,270.0,34.0,1.4,16.0,62.0,150.19,108.58
2016,5,11,18,45,135.0,17.0,1.25,15.5,31.0,69.34,18.51
2016,5,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,73.5,14.5,1.4,10.5,20.5,14.25,0.0
2016,5,12,5,30,147.0,29.0,1.7,11.0,41.0,22.49,11.67
2016,5,12,5,45,238.5,44.5,2.0,12.0,80.0,33.9,23.95
2016,5,12,6,0,330.0,60.0,2.3,13.0,119.0,44.75,34.1
2016,5,12,6,15,400.5,71.5,2.3,13.0,166.0,51.9,40.87
2016,5,12,6,30,471.0,83.0,2.3,13.0,213.0,73.85,48.46
2016,5,12,6,45,235.5,81.0,2.35,13.5,146.0,79.41,53.13
2016,5,12,7,0,0.0,79.0,2.4,14.0,79.0,76.0,59.08
2016,5,12,7,15,3.5,117.5,2.4,14.5,119.5,111.72,88.53
2016,5,12,7,30,7.0,156.0,2.4,15.0,160.0,147.58,117.48
2016,5,12,7,45,12.5,177.5,2.4,15.5,184.5,169.61,134.64
2016,5,12,8,0,18.0,199.0,2.4,16.0,209.0,192.29,152.16
2016,5,12,8,15,58.5,242.5,2.35,16.5,279.5,242.9,191.25
2016,5,12,8,30,99.0,286.0,2.3,17.0,350.0,302.08,236.6
2016,5,12,8,45,245.5,288.0,2.3,17.5,460.5,371.45,289.62
2016,5,12,9,0,392.0,290.0,2.3,18.0,571.0,462.94,359.22
2016,5,12,9,15,601.0,216.5,2.25,18.5,673.5,531.03,412.02
2016,5,12,9,30,810.0,143.0,2.2,19.0,776.0,620.98,480.5
2016,5,12,9,45,822.0,143.5,2.2,19.5,809.5,663.95,511.35
2016,5,12,10,0,834.0,144.0,2.2,20.0,843.0,706.32,541.33
2016,5,12,10,15,841.0,146.0,2.15,20.0,869.5,745.68,568.71
2016,5,12,10,30,848.0,148.0,2.1,20.0,896.0,783.69,593.77
2016,5,12,10,45,850.0,150.5,2.1,20.5,915.0,816.71,614.37
2016,5,12,11,0,852.0,153.0,2.1,21.0,934.0,847.76,633.46
2016,5,12,11,15,855.0,154.0,2.1,21.5,946.0,874.55,649.53
2016,5,12,11,30,858.0,155.0,2.1,22.0,958.0,900.16,664.75
2016,5,12,11,45,856.5,156.5,2.1,22.5,962.0,919.94,676.07
2016,5,12,12,0,855.0,158.0,2.1,23.0,966.0,937.2,685.76
2016,5,12,12,15,854.5,158.0,2.1,23.0,963.5,951.35,694.83
2016,5,12,12,30,854.0,158.0,2.1,23.0,961.0,967.22,705.12
2016,5,12,12,45,836.5,167.0,2.15,23.5,946.5,969.37,705.77
2016,5,12,13,0,819.0,176.0,2.2,24.0,932.0,968.63,704.79
2016,5,12,13,15,814.5,175.0,2.25,24.0,914.5,967.41,705.01
2016,5,12,13,30,810.0,174.0,2.3,24.0,897.0,963.41,703.53
2016,5,12,13,45,807.5,169.0,2.4,24.0,873.5,954.45,699.43
2016,5,12,14,0,805.0,164.0,2.5,24.0,850.0,942.71,693.58
2016,5,12,14,15,796.0,161.5,2.55,23.5,818.5,924.8,684.59
2016,5,12,14,30,787.0,159.0,2.6,23.0,787.0,904.44,673.98
2016,5,12,14,45,780.5,153.5,2.7,23.0,751.5,880.84,660.23
2016,5,12,15,0,774.0,148.0,2.8,23.0,716.0,854.93,644.81
2016,5,12,15,15,758.0,144.0,2.8,22.5,674.0,823.57,626.08
2016,5,12,15,30,742.0,140.0,2.8,22.0,632.0,787.47,603.84
2016,5,12,15,45,728.5,133.5,2.85,22.0,587.0,749.28,578.98
2016,5,12,16,0,715.0,127.0,2.9,22.0,542.0,709.83,552.88
2016,5,12,16,15,689.0,121.5,2.9,21.0,492.5,661.19,521.3
2016,5,12,16,30,663.0,116.0,2.9,20.0,443.0,612.61,487.9
2016,5,12,16,45,634.5,108.5,2.95,19.5,393.5,560.45,449.99
2016,5,12,17,0,606.0,101.0,3.0,19.0,344.0,509.09,411.48
2016,5,12,17,15,560.0,93.0,3.0,18.0,293.0,448.02,364.53
2016,5,12,17,30,514.0,85.0,3.0,17.0,242.0,389.8,318.11
2016,5,12,17,45,451.0,75.0,3.05,16.0,193.5,324.13,264.0
2016,5,12,18,0,388.0,65.0,3.1,15.0,145.0,262.23,211.26
2016,5,12,18,15,298.0,51.5,3.0,14.5,103.0,193.2,151.37
2016,5,12,18,30,208.0,38.0,2.9,14.0,61.0,132.86,97.64
2016,5,12,18,45,104.0,19.0,2.85,13.5,30.5,63.42,21.37
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,76.0,15.5,2.3,11.0,22.0,15.24,0.0
2016,5,13,5,30,152.0,31.0,2.4,11.0,44.0,24.09,13.26
2016,5,13,5,45,259.5,45.0,2.55,11.0,85.0,34.23,24.39
2016,5,13,6,0,367.0,59.0,2.7,11.0,126.0,43.88,33.63
2016,5,13,6,15,437.5,69.5,2.75,11.5,174.0,50.51,39.89
2016,5,13,6,30,508.0,80.0,2.8,12.0,222.0,73.62,47.01
2016,5,13,6,45,287.0,116.0,2.9,12.5,199.5,117.08,83.12
2016,5,13,7,0,66.0,152.0,3.0,13.0,177.0,142.44,112.21
2016,5,13,7,15,74.5,173.0,3.0,13.0,205.0,166.89,131.93
2016,5,13,7,30,83.0,194.0,3.0,13.0,233.0,192.32,152.53
2016,5,13,7,45,41.5,160.0,3.0,13.5,179.5,158.88,126.11
2016,5,13,8,0,0.0,126.0,3.0,14.0,126.0,120.64,95.24
2016,5,13,8,15,3.0,159.0,3.0,14.5,161.0,152.54,120.87
2016,5,13,8,30,6.0,192.0,3.0,15.0,196.0,184.74,146.26
2016,5,13,8,45,5.5,190.5,3.0,15.5,194.5,184.04,145.01
