Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,9,0,5.0,189.0,3.0,16.0,193.0,183.14,143.68
2016,5,13,9,15,7.5,211.0,3.0,16.5,217.5,205.69,161.04
2016,5,13,9,30,10.0,233.0,3.0,17.0,242.0,228.53,178.4
2016,5,13,9,45,11.0,240.0,3.05,17.5,249.5,236.67,184.13
2016,5,13,10,0,12.0,247.0,3.1,18.0,257.0,244.86,189.93
2016,5,13,10,15,13.0,261.5,3.15,18.0,273.0,260.21,201.61
2016,5,13,10,30,14.0,276.0,3.2,18.0,289.0,275.68,213.33
2016,5,13,10,45,26.5,333.0,3.3,18.5,358.0,339.34,261.67
2016,5,13,11,0,39.0,390.0,3.4,19.0,427.0,405.84,311.1
2016,5,13,11,15,42.0,401.0,3.5,19.0,440.5,421.87,322.84
2016,5,13,11,30,45.0,412.0,3.6,19.0,454.0,438.1,334.93
2016,5,13,11,45,97.5,445.5,3.75,19.0,537.5,520.67,397.66
2016,5,13,12,0,150.0,479.0,3.9,19.0,621.0,607.93,462.52
2016,5,13,12,15,529.5,303.5,3.95,19.0,802.5,799.73,612.9
2016,5,13,12,30,909.0,128.0,4.0,19.0,984.0,986.4,745.65
2016,5,13,12,45,905.5,128.5,4.1,19.0,973.5,993.04,749.59
2016,5,13,13,0,902.0,129.0,4.2,19.0,963.0,996.74,753.04
2016,5,13,13,15,898.5,128.0,4.25,18.5,945.5,995.95,754.72
2016,5,13,13,30,895.0,127.0,4.3,18.0,928.0,992.19,754.51
2016,5,13,13,45,891.5,124.5,4.4,18.0,903.5,983.93,750.31
2016,5,13,14,0,888.0,122.0,4.5,18.0,879.0,972.74,744.42
2016,5,13,14,15,880.5,120.5,4.5,17.5,848.0,955.99,735.33
2016,5,13,14,30,873.0,119.0,4.5,17.0,817.0,936.58,724.42
2016,5,13,14,45,865.5,115.5,4.5,17.0,780.0,912.49,708.82
2016,5,13,15,0,858.0,112.0,4.5,17.0,743.0,885.95,691.51
2016,5,13,15,15,844.5,109.5,4.4,16.5,700.5,858.22,673.92
2016,5,13,15,30,831.0,107.0,4.3,16.0,658.0,823.43,651.12
2016,5,13,15,45,819.0,101.5,4.25,16.0,612.5,784.84,624.48
2016,5,13,16,0,807.0,96.0,4.2,16.0,567.0,744.69,596.58
2016,5,13,16,15,785.0,92.5,4.1,15.5,517.0,698.05,564.34
2016,5,13,16,30,763.0,89.0,4.0,15.0,467.0,650.99,531.23
2016,5,13,16,45,740.5,83.0,3.95,15.0,416.5,600.62,493.13
2016,5,13,17,0,718.0,77.0,3.9,15.0,366.0,550.4,453.57
2016,5,13,17,15,677.5,71.5,3.75,14.5,314.0,493.05,407.59
2016,5,13,17,30,637.0,66.0,3.6,14.0,262.0,435.74,360.24
2016,5,13,17,45,584.5,58.5,3.45,13.5,212.5,372.71,306.65
2016,5,13,18,0,532.0,51.0,3.3,13.0,163.0,313.74,254.69
2016,5,13,18,15,440.0,42.0,3.0,12.5,117.5,241.5,190.82
2016,5,13,18,30,348.0,33.0,2.7,12.0,72.0,177.89,132.56
2016,5,13,18,45,174.0,16.5,2.45,11.5,36.0,84.29,34.89
2016,5,13,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,5,15,87.0,15.0,1.4,11.5,22.0,11.7,0.0
2016,5,14,5,30,174.0,30.0,1.6,12.0,44.0,23.2,12.8
2016,5,14,5,45,270.0,42.5,1.85,12.5,83.0,32.13,22.46
2016,5,14,6,0,366.0,55.0,2.1,13.0,122.0,40.61,30.5
2016,5,14,6,15,423.5,66.5,2.15,13.5,167.5,47.53,36.93
2016,5,14,6,30,481.0,78.0,2.2,14.0,213.0,72.23,45.38
2016,5,14,6,45,532.5,82.5,2.25,14.5,260.5,104.87,62.46
2016,5,14,7,0,584.0,87.0,2.3,15.0,308.0,143.06,89.18
2016,5,14,7,15,322.5,138.5,2.3,15.5,263.5,175.57,127.49
2016,5,14,7,30,61.0,190.0,2.3,16.0,219.0,184.34,144.88
2016,5,14,7,45,64.0,212.5,2.3,16.5,246.0,209.23,164.49
2016,5,14,8,0,67.0,235.0,2.3,17.0,273.0,234.57,184.17
2016,5,14,8,15,116.5,263.5,2.25,17.0,336.0,278.55,218.05
2016,5,14,8,30,166.0,292.0,2.2,17.0,399.0,332.01,259.28
2016,5,14,8,45,179.0,313.5,2.15,17.5,436.0,367.05,285.61
2016,5,14,9,0,192.0,335.0,2.1,18.0,473.0,403.28,312.48
2016,5,14,9,15,281.5,335.0,2.15,18.5,550.0,461.26,356.34
2016,5,14,9,30,371.0,335.0,2.2,19.0,627.0,530.67,408.07
2016,5,14,9,45,349.5,358.5,2.25,19.5,642.5,555.67,425.03
2016,5,14,10,0,328.0,382.0,2.3,20.0,658.0,578.61,440.36
2016,5,14,10,15,333.0,394.0,2.35,20.0,681.5,608.44,461.83
2016,5,14,10,30,338.0,406.0,2.4,20.0,705.0,638.1,482.92
2016,5,14,10,45,347.0,407.0,2.5,20.5,720.0,660.52,498.31
2016,5,14,11,0,356.0,408.0,2.6,21.0,735.0,682.68,513.44
2016,5,14,11,15,436.0,392.0,2.65,21.0,798.0,748.63,561.51
2016,5,14,11,30,516.0,376.0,2.7,21.0,861.0,818.24,611.1
2016,5,14,11,45,515.0,379.5,2.8,21.5,865.5,835.76,621.9
2016,5,14,12,0,514.0,383.0,2.9,22.0,870.0,851.79,632.07
2016,5,14,12,15,570.5,351.0,2.95,22.0,890.0,885.17,656.86
2016,5,14,12,30,627.0,319.0,3.0,22.0,910.0,916.91,680.37
2016,5,14,12,45,755.5,229.5,3.1,22.0,934.5,959.98,712.66
2016,5,14,13,0,884.0,140.0,3.2,22.0,959.0,991.55,734.41
2016,5,14,13,15,879.5,139.0,3.25,22.0,940.5,989.87,733.9
2016,5,14,13,30,875.0,138.0,3.3,22.0,922.0,985.28,731.85
2016,5,14,13,45,870.0,136.0,3.4,22.0,897.5,976.3,727.37
2016,5,14,14,0,865.0,134.0,3.5,22.0,873.0,964.5,721.09
2016,5,14,14,15,856.5,132.0,3.55,21.5,841.0,946.66,711.83
2016,5,14,14,30,848.0,130.0,3.6,21.0,809.0,931.76,704.62
2016,5,14,14,45,835.0,128.5,3.7,21.0,771.5,905.39,688.44
2016,5,14,15,0,822.0,127.0,3.8,21.0,734.0,876.85,670.74
2016,5,14,15,15,807.5,124.0,3.8,20.5,691.5,843.41,650.19
2016,5,14,15,30,793.0,121.0,3.8,20.0,649.0,808.24,628.22
2016,5,14,15,45,773.0,118.0,3.85,20.0,602.0,767.1,600.69
2016,5,14,16,0,753.0,115.0,3.9,20.0,555.0,727.8,574.18
2016,5,14,16,15,728.0,110.5,3.8,19.5,505.5,679.74,541.3
2016,5,14,16,30,703.0,106.0,3.7,19.0,456.0,631.6,507.26
2016,5,14,16,45,667.0,101.5,3.65,18.5,404.5,576.3,466.16
2016,5,14,17,0,631.0,97.0,3.6,18.0,353.0,522.33,424.95
2016,5,14,17,15,586.0,90.0,3.4,17.5,302.0,461.88,377.13
2016,5,14,17,30,541.0,83.0,3.2,17.0,251.0,404.14,330.08
2016,5,14,17,45,474.0,74.5,3.05,16.5,201.5,336.77,273.93
2016,5,14,18,0,407.0,66.0,2.9,16.0,152.0,273.3,219.58
2016,5,14,18,15,316.0,53.5,2.6,15.5,109.0,203.88,159.58
2016,5,14,18,30,225.0,41.0,2.3,15.0,66.0,143.29,106.05
2016,5,14,18,45,112.5,20.5,2.05,14.5,33.0,69.24,31.0
2016,5,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,5,15,74.5,16.5,2.0,12.5,23.0,12.91,0.0
2016,5,15,5,30,149.0,33.0,2.2,13.0,46.0,25.63,14.9
2016,5,15,5,45,258.0,46.5,2.4,13.5,87.0,35.3,25.14
2016,5,15,6,0,367.0,60.0,2.6,14.0,128.0,44.5,33.81
2016,5,15,6,15,437.5,69.5,2.55,14.0,175.5,50.12,39.15
2016,5,15,6,30,508.0,79.0,2.5,14.0,223.0,75.26,46.73
2016,5,15,6,45,257.0,103.5,2.45,14.5,177.0,106.48,74.49
2016,5,15,7,0,6.0,128.0,2.4,15.0,131.0,119.8,95.14
2016,5,15,7,15,3.0,125.0,2.35,15.5,126.5,118.39,93.62
2016,5,15,7,30,0.0,122.0,2.3,16.0,122.0,116.04,91.32
2016,5,15,7,45,0.0,126.0,2.25,16.5,126.0,120.25,94.28
2016,5,15,8,0,0.0,130.0,2.2,17.0,130.0,124.36,97.11
2016,5,15,8,15,1.0,152.5,2.15,17.5,153.5,145.87,113.96
2016,5,15,8,30,2.0,175.0,2.1,18.0,177.0,167.53,130.65
2016,5,15,8,45,15.0,225.5,2.1,18.5,236.5,220.71,171.96
2016,5,15,9,0,28.0,276.0,2.1,19.0,296.0,270.54,209.83
2016,5,15,9,15,43.0,311.5,2.1,19.5,344.5,313.48,241.86
2016,5,15,9,30,58.0,347.0,2.1,20.0,393.0,358.01,274.62
2016,5,15,9,45,60.5,361.5,2.15,20.5,411.5,377.11,287.94
2016,5,15,10,0,63.0,376.0,2.2,21.0,430.0,396.42,301.41
2016,5,15,10,15,487.5,244.0,2.3,21.0,675.0,582.5,448.15
2016,5,15,10,30,912.0,112.0,2.4,21.0,920.0,803.28,608.48
2016,5,15,10,45,914.5,114.0,2.5,21.5,940.0,837.4,628.88
2016,5,15,11,0,917.0,116.0,2.6,22.0,960.0,869.38,649.32
2016,5,15,11,15,919.5,116.5,2.75,22.0,972.5,897.69,668.85
2016,5,15,11,30,922.0,117.0,2.9,22.0,985.0,923.6,686.84
2016,5,15,11,45,920.5,119.0,3.1,22.5,989.0,944.88,700.79
2016,5,15,12,0,919.0,121.0,3.3,23.0,993.0,963.43,712.96
2016,5,15,12,15,919.0,121.0,3.45,23.0,990.5,978.64,724.01
2016,5,15,12,30,919.0,121.0,3.6,23.0,988.0,991.02,733.29
2016,5,15,12,45,922.5,116.5,3.75,23.0,979.5,999.34,740.0
2016,5,15,13,0,926.0,112.0,3.9,23.0,971.0,1004.65,744.83
2016,5,15,13,15,923.0,111.5,4.0,22.5,953.5,1004.73,747.43
2016,5,15,13,30,920.0,111.0,4.1,22.0,936.0,1001.78,748.15
2016,5,15,13,45,914.5,110.0,4.2,22.0,911.5,992.9,743.54
2016,5,15,14,0,909.0,109.0,4.3,22.0,887.0,981.09,737.07
2016,5,15,14,15,902.0,107.5,4.3,21.5,856.0,964.47,728.25
2016,5,15,14,30,895.0,106.0,4.3,21.0,825.0,945.12,717.62
2016,5,15,14,45,886.0,104.0,4.3,21.0,788.0,920.81,702.2
2016,5,15,15,0,877.0,102.0,4.3,21.0,751.0,894.08,685.12
2016,5,15,15,15,864.5,99.5,4.3,20.5,708.5,861.53,665.18
2016,5,15,15,30,852.0,97.0,4.3,20.0,666.0,827.07,643.69
2016,5,15,15,45,835.0,94.5,4.35,20.0,619.0,792.14,620.62
2016,5,15,16,0,818.0,92.0,4.4,20.0,572.0,751.01,592.89
2016,5,15,16,15,796.5,88.5,4.35,19.5,522.0,704.38,561.28
2016,5,15,16,30,775.0,85.0,4.3,19.0,472.0,657.28,528.75
2016,5,15,16,45,741.0,82.0,4.25,18.5,419.5,602.15,488.63
2016,5,15,17,0,707.0,79.0,4.2,18.0,367.0,550.4,448.99
2016,5,15,17,15,666.0,74.0,4.0,17.0,315.0,491.5,403.03
2016,5,15,17,30,625.0,69.0,3.8,16.0,263.0,434.93,357.33
2016,5,15,17,45,557.5,63.0,3.65,15.5,212.5,366.56,299.89
2016,5,15,18,0,490.0,57.0,3.5,15.0,162.0,303.51,245.25
2016,5,15,18,15,398.0,47.0,3.2,14.5,117.5,231.7,182.52
2016,5,15,18,30,306.0,37.0,2.9,14.0,73.0,168.42,125.81
2016,5,15,18,45,170.5,23.0,2.65,13.5,41.5,91.45,46.1
2016,5,15,19,0,35.0,9.0,2.4,13.0,10.0,18.07,0.0
2016,5,15,19,15,17.5,4.5,2.4,13.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,91.5,16.0,1.7,12.0,24.0,12.46,0.0
2016,5,16,5,30,183.0,32.0,1.8,12.0,48.0,24.74,14.49
2016,5,16,5,45,276.5,45.0,1.95,12.5,88.0,34.02,24.18
2016,5,16,6,0,370.0,58.0,2.1,13.0,128.0,42.83,32.5
2016,5,16,6,15,438.5,68.0,2.05,13.5,175.5,48.56,37.87
2016,5,16,6,30,507.0,78.0,2.0,14.0,223.0,75.54,46.41
2016,5,16,6,45,554.5,85.5,2.0,14.5,273.0,111.92,67.01
2016,5,16,7,0,602.0,93.0,2.0,15.0,323.0,153.36,96.84
2016,5,16,7,15,637.5,99.0,2.05,15.5,374.0,196.25,131.63
2016,5,16,7,30,673.0,105.0,2.1,16.0,425.0,242.79,171.15
2016,5,16,7,45,702.5,108.5,2.15,17.0,475.0,288.96,210.81
2016,5,16,8,0,732.0,112.0,2.2,18.0,525.0,337.85,252.35
2016,5,16,8,15,752.0,116.0,2.25,18.5,572.0,389.19,295.65
2016,5,16,8,30,772.0,120.0,2.3,19.0,619.0,438.54,336.45
2016,5,16,8,45,791.0,121.5,2.4,19.5,663.0,486.34,375.23
2016,5,16,9,0,810.0,123.0,2.5,20.0,707.0,535.0,413.66
2016,5,16,9,15,822.0,125.0,2.55,20.5,745.5,580.77,448.78
2016,5,16,9,30,834.0,127.0,2.6,21.0,784.0,626.32,482.81
2016,5,16,9,45,854.5,122.5,2.65,21.5,820.0,673.12,517.02
2016,5,16,10,0,875.0,118.0,2.7,22.0,856.0,717.44,548.61
2016,5,16,10,15,881.5,119.5,2.75,22.5,882.5,756.7,574.32
2016,5,16,10,30,888.0,121.0,2.8,23.0,909.0,794.46,598.73
2016,5,16,10,45,892.5,121.5,2.9,23.5,929.0,828.01,620.33
2016,5,16,11,0,897.0,122.0,3.0,24.0,949.0,859.6,640.48
2016,5,16,11,15,900.0,123.0,3.05,24.0,961.5,888.28,659.52
2016,5,16,11,30,903.0,124.0,3.1,24.0,974.0,914.66,677.03
2016,5,16,11,45,904.5,123.5,3.2,24.5,979.5,935.85,690.11
2016,5,16,12,0,906.0,123.0,3.3,25.0,985.0,954.45,701.52
2016,5,16,12,15,906.0,123.0,3.4,25.0,982.5,969.47,712.01
2016,5,16,12,30,906.0,123.0,3.5,25.0,980.0,981.7,720.79
2016,5,16,12,45,906.5,121.5,3.6,25.0,970.5,990.06,727.15
2016,5,16,13,0,907.0,120.0,3.7,25.0,961.0,995.5,731.71
2016,5,16,13,15,903.5,119.0,3.75,25.0,944.0,994.63,731.91
2016,5,16,13,30,900.0,118.0,3.8,25.0,927.0,990.77,730.3
2016,5,16,13,45,898.5,114.5,3.85,25.0,903.5,983.28,726.41
2016,5,16,14,0,897.0,111.0,3.9,25.0,880.0,972.81,720.65
2016,5,16,14,15,890.0,109.5,3.9,24.5,849.0,956.35,712.08
2016,5,16,14,30,883.0,108.0,3.9,24.0,818.0,937.2,701.76
2016,5,16,14,45,872.5,106.5,3.95,24.0,780.5,912.3,686.45
2016,5,16,15,0,862.0,105.0,4.0,24.0,743.0,885.09,669.54
2016,5,16,15,15,849.0,102.5,3.95,23.5,701.0,852.5,649.6
2016,5,16,15,30,836.0,100.0,3.9,23.0,659.0,823.06,631.74
2016,5,16,15,45,815.0,99.0,3.9,23.0,612.0,782.13,604.53
2016,5,16,16,0,794.0,98.0,3.9,23.0,565.0,740.22,576.37
2016,5,16,16,15,771.5,94.5,3.8,22.5,515.5,693.66,545.14
2016,5,16,16,30,749.0,91.0,3.7,22.0,466.0,646.75,513.1
2016,5,16,16,45,715.0,87.5,3.65,21.5,414.5,594.38,475.33
2016,5,16,17,0,681.0,84.0,3.6,21.0,363.0,540.97,435.15
2016,5,16,17,15,639.5,78.0,3.45,20.0,311.5,481.64,389.71
2016,5,16,17,30,598.0,72.0,3.3,19.0,260.0,424.72,344.54
2016,5,16,17,45,537.0,65.0,3.2,18.5,210.5,359.54,290.61
2016,5,16,18,0,476.0,58.0,3.1,18.0,161.0,299.14,238.97
2016,5,16,18,15,386.0,48.0,2.9,17.0,117.0,228.64,178.58
2016,5,16,18,30,296.0,38.0,2.7,16.0,73.0,166.44,123.84
2016,5,16,18,45,166.0,24.0,2.5,15.5,42.0,92.16,49.15
2016,5,16,19,0,36.0,10.0,2.3,15.0,11.0,19.38,0.0
2016,5,16,19,15,18.0,5.0,2.25,14.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,5,15,125.0,15.0,1.2,12.0,26.5,11.61,0.0
2016,5,17,5,30,250.0,30.0,1.4,13.0,53.0,23.25,13.39
2016,5,17,5,45,356.0,40.5,1.65,14.0,96.0,30.19,20.74
2016,5,17,6,0,462.0,51.0,1.9,15.0,139.0,36.67,26.82
2016,5,17,6,15,529.0,58.5,1.95,15.5,188.5,40.1,30.08
2016,5,17,6,30,596.0,66.0,2.0,16.0,238.0,69.86,38.48
2016,5,17,6,45,647.5,71.0,2.1,17.0,291.0,109.03,60.03
2016,5,17,7,0,699.0,76.0,2.2,18.0,344.0,153.62,91.77
2016,5,17,7,15,731.5,80.5,2.35,18.5,397.0,202.72,131.81
2016,5,17,7,30,764.0,85.0,2.5,19.0,450.0,251.76,173.68
2016,5,17,7,45,792.0,87.5,2.7,20.0,502.0,300.9,216.09
2016,5,17,8,0,820.0,90.0,2.9,21.0,554.0,352.56,260.18
2016,5,17,8,15,838.0,93.0,2.95,21.5,602.5,403.09,303.14
2016,5,17,8,30,856.0,96.0,3.0,22.0,651.0,458.58,348.7
2016,5,17,8,45,871.0,98.0,3.1,23.0,696.0,508.55,388.35
2016,5,17,9,0,886.0,100.0,3.2,24.0,741.0,558.85,426.98
2016,5,17,9,15,896.5,102.0,3.25,24.5,780.5,606.67,463.34
2016,5,17,9,30,907.0,104.0,3.3,25.0,820.0,653.98,498.33
2016,5,17,9,45,914.5,106.0,3.35,25.5,853.5,698.6,530.48
2016,5,17,10,0,922.0,108.0,3.4,26.0,887.0,742.06,560.28
2016,5,17,10,15,927.5,109.5,3.35,26.0,913.5,782.24,586.96
2016,5,17,10,30,933.0,111.0,3.3,26.0,940.0,820.74,612.22
2016,5,17,10,45,936.0,112.0,3.25,26.5,960.0,854.92,633.08
2016,5,17,11,0,939.0,113.0,3.2,27.0,980.0,886.94,652.26
2016,5,17,11,15,941.5,113.5,3.15,27.0,992.0,915.77,670.44
2016,5,17,11,30,944.0,114.0,3.1,27.0,1004.0,942.15,686.94
2016,5,17,11,45,944.0,114.5,3.05,27.5,1008.5,963.72,698.89
2016,5,17,12,0,944.0,115.0,3.0,28.0,1013.0,982.55,709.03
2016,5,17,12,15,943.0,115.0,2.95,28.0,1010.0,997.13,717.87
2016,5,17,12,30,942.0,115.0,2.9,28.0,1007.0,1008.78,724.92
2016,5,17,12,45,941.5,113.0,2.85,28.5,996.5,1015.92,727.74
2016,5,17,13,0,941.0,111.0,2.8,29.0,986.0,1020.0,728.73
2016,5,17,13,15,937.0,110.5,2.75,29.0,967.5,1019.14,728.18
2016,5,17,13,30,933.0,110.0,2.7,29.0,949.0,1015.21,725.84
2016,5,17,13,45,926.5,109.0,2.7,29.0,923.5,1005.33,720.32
2016,5,17,14,0,920.0,108.0,2.7,29.0,898.0,992.48,713.07
2016,5,17,14,15,912.5,106.5,2.7,29.0,866.0,975.29,703.13
2016,5,17,14,30,905.0,105.0,2.7,29.0,834.0,955.36,691.52
2016,5,17,14,45,894.0,103.5,2.7,29.0,796.0,929.61,676.17
2016,5,17,15,0,883.0,102.0,2.7,29.0,758.0,901.53,659.29
2016,5,17,15,15,870.0,99.5,2.7,28.5,715.0,868.43,640.32
2016,5,17,15,30,857.0,97.0,2.7,28.0,672.0,833.45,619.87
2016,5,17,15,45,841.5,94.0,2.7,28.0,625.0,799.06,598.37
2016,5,17,16,0,826.0,91.0,2.7,28.0,578.0,758.36,572.29
2016,5,17,16,15,804.0,87.5,2.65,27.5,528.0,711.1,542.08
2016,5,17,16,30,782.0,84.0,2.6,27.0,478.0,663.4,510.98
2016,5,17,16,45,753.0,80.0,2.55,26.5,426.0,610.23,474.74
2016,5,17,17,0,724.0,76.0,2.5,26.0,374.0,557.7,436.73
2016,5,17,17,15,684.5,71.0,2.35,25.0,321.5,501.01,394.7
2016,5,17,17,30,645.0,66.0,2.2,24.0,269.0,444.42,351.22
2016,5,17,17,45,584.5,59.5,2.1,23.0,218.5,377.96,298.52
2016,5,17,18,0,524.0,53.0,2.0,22.0,168.0,316.23,247.64
2016,5,17,18,15,437.0,44.0,1.85,21.0,123.0,245.8,188.52
2016,5,17,18,30,350.0,35.0,1.7,20.0,78.0,183.43,134.44
2016,5,17,18,45,212.5,22.5,1.6,19.0,45.0,107.26,59.63
2016,5,17,19,0,75.0,10.0,1.5,18.0,12.0,29.88,0.0
2016,5,17,19,15,37.5,5.0,1.4,17.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,107.0,16.5,1.95,13.5,26.5,12.81,0.0
2016,5,18,5,30,214.0,33.0,2.2,14.0,53.0,25.46,15.26
2016,5,18,5,45,315.0,44.5,2.45,14.5,94.5,33.5,23.58
2016,5,18,6,0,416.0,56.0,2.7,15.0,136.0,41.08,30.72
2016,5,18,6,15,482.5,65.0,2.6,15.5,184.5,45.59,34.93
2016,5,18,6,30,549.0,74.0,2.5,16.0,233.0,76.06,44.35
2016,5,18,6,45,598.0,80.0,2.45,17.0,284.0,113.52,65.55
2016,5,18,7,0,647.0,86.0,2.4,18.0,335.0,156.18,96.14
2016,5,18,7,15,680.5,91.0,2.3,19.0,386.5,200.15,131.6
2016,5,18,7,30,714.0,96.0,2.2,20.0,438.0,247.53,171.33
2016,5,18,7,45,740.0,100.0,2.1,21.0,488.5,298.44,214.32
2016,5,18,8,0,766.0,104.0,2.0,22.0,539.0,348.17,255.82
2016,5,18,8,15,785.0,107.5,1.95,22.5,586.0,396.91,296.34
2016,5,18,8,30,804.0,111.0,1.9,23.0,633.0,446.91,336.69
2016,5,18,8,45,819.0,113.5,1.9,24.0,677.0,495.13,373.97
2016,5,18,9,0,834.0,116.0,1.9,25.0,721.0,543.81,410.27
2016,5,18,9,15,845.0,118.5,1.95,25.5,759.0,593.26,446.87
2016,5,18,9,30,856.0,121.0,2.0,26.0,797.0,639.18,480.04
2016,5,18,9,45,868.5,120.5,2.1,26.5,831.0,682.79,511.14
2016,5,18,10,0,881.0,120.0,2.2,27.0,865.0,725.7,540.83
2016,5,18,10,15,886.5,121.0,2.3,27.5,891.0,763.94,565.36
2016,5,18,10,30,892.0,122.0,2.4,28.0,917.0,800.58,588.63
2016,5,18,10,45,894.5,124.0,2.5,28.5,936.0,834.01,609.56
2016,5,18,11,0,897.0,126.0,2.6,29.0,955.0,865.36,629.01
2016,5,18,11,15,899.0,127.0,2.65,29.0,967.0,893.16,646.95
2016,5,18,11,30,901.0,128.0,2.7,29.0,979.0,918.62,663.4
2016,5,18,11,45,899.0,130.0,2.8,29.5,982.5,938.99,675.63
2016,5,18,12,0,897.0,132.0,2.9,30.0,986.0,956.71,686.2
2016,5,18,12,15,896.0,131.5,2.95,30.0,983.0,970.23,695.15
2016,5,18,12,30,895.0,131.0,3.0,30.0,980.0,980.98,702.44
2016,5,18,12,45,892.5,131.0,3.05,30.0,969.5,987.94,707.44
2016,5,18,13,0,890.0,131.0,3.1,30.0,959.0,992.03,710.74
2016,5,18,13,15,886.0,130.0,3.15,29.5,941.5,990.75,712.18
2016,5,18,13,30,882.0,129.0,3.2,29.0,924.0,986.55,711.88
2016,5,18,13,45,880.0,125.5,3.25,29.0,900.5,978.81,707.99
2016,5,18,14,0,878.0,122.0,3.3,29.0,877.0,968.15,702.32
2016,5,18,14,15,870.5,120.5,3.3,29.0,846.0,951.56,692.52
2016,5,18,14,30,863.0,119.0,3.3,29.0,815.0,932.35,681.1
2016,5,18,14,45,856.0,115.0,3.35,29.0,779.0,908.42,666.93
2016,5,18,15,0,849.0,111.0,3.4,29.0,743.0,882.06,651.11
2016,5,18,15,15,836.0,109.0,3.4,28.5,701.0,855.58,636.16
2016,5,18,15,30,823.0,107.0,3.4,28.0,659.0,822.07,616.25
2016,5,18,15,45,802.5,105.0,3.4,27.5,612.5,780.81,590.74
2016,5,18,16,0,782.0,103.0,3.4,27.0,566.0,738.58,564.16
2016,5,18,16,15,759.0,99.5,3.3,26.0,517.0,692.06,534.67
2016,5,18,16,30,736.0,96.0,3.2,25.0,468.0,645.24,504.29
2016,5,18,16,45,704.5,91.5,3.1,24.0,416.5,594.1,468.77
2016,5,18,17,0,673.0,87.0,3.0,23.0,365.0,541.49,430.63
2016,5,18,17,15,632.0,81.0,2.9,22.0,314.0,482.73,386.42
2016,5,18,17,30,591.0,75.0,2.8,21.0,263.0,426.32,342.42
2016,5,18,17,45,541.0,66.0,2.75,20.0,214.5,364.55,292.62
2016,5,18,18,0,491.0,57.0,2.7,19.0,166.0,306.61,244.03
2016,5,18,18,15,404.5,47.5,2.65,18.0,121.5,237.16,184.93
2016,5,18,18,30,318.0,38.0,2.6,17.0,77.0,175.65,131.09
2016,5,18,18,45,193.0,24.5,2.6,16.5,45.0,102.77,60.12
2016,5,18,19,0,68.0,11.0,2.6,16.0,13.0,29.12,0.0
2016,5,18,19,15,34.0,5.5,2.65,15.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,19,5,15,96.0,18.5,4.25,11.0,28.0,14.43,0.0
2016,5,19,5,30,192.0,37.0,4.4,11.0,56.0,28.73,18.31
2016,5,19,5,45,292.0,50.0,4.55,11.5,98.0,37.89,27.75
2016,5,19,6,0,392.0,63.0,4.7,12.0,140.0,46.59,36.01
2016,5,19,6,15,459.5,72.5,4.75,12.0,188.0,52.22,41.38
2016,5,19,6,30,527.0,82.0,4.8,12.0,236.0,83.35,51.42
2016,5,19,6,45,422.5,110.0,4.9,12.5,249.0,124.28,82.99
2016,5,19,7,0,318.0,138.0,5.0,13.0,262.0,159.94,115.91
2016,5,19,7,15,489.5,118.5,4.85,13.5,339.5,189.56,134.03
2016,5,19,7,30,661.0,99.0,4.7,14.0,417.0,238.6,171.02
2016,5,19,7,45,475.0,167.0,4.55,14.5,408.0,278.1,211.8
2016,5,19,8,0,289.0,235.0,4.4,15.0,399.0,302.04,236.59
2016,5,19,8,15,291.5,257.0,4.35,15.5,435.0,338.04,265.95
2016,5,19,8,30,294.0,279.0,4.3,16.0,471.0,374.28,294.84
2016,5,19,8,45,568.5,200.0,4.3,16.5,602.0,449.79,354.84
2016,5,19,9,0,843.0,121.0,4.3,17.0,733.0,554.28,437.68
2016,5,19,9,15,856.5,123.5,4.3,17.0,773.5,602.72,476.29
2016,5,19,9,30,870.0,126.0,4.3,17.0,814.0,653.41,515.87
2016,5,19,9,45,874.5,131.5,4.3,17.5,848.0,697.74,548.79
2016,5,19,10,0,879.0,137.0,4.3,18.0,882.0,740.79,579.96
2016,5,19,10,15,886.5,138.5,4.25,18.0,910.0,780.94,608.13
2016,5,19,10,30,894.0,140.0,4.2,18.0,938.0,819.65,634.78
2016,5,19,10,45,904.5,138.5,4.2,18.5,960.5,856.39,658.78
2016,5,19,11,0,915.0,137.0,4.2,19.0,983.0,891.48,681.4
2016,5,19,11,15,917.0,137.5,4.2,19.0,995.5,919.34,700.13
2016,5,19,11,30,919.0,138.0,4.2,19.0,1008.0,944.82,717.24
2016,5,19,11,45,919.0,139.0,4.25,19.5,1012.5,966.48,730.63
2016,5,19,12,0,919.0,140.0,4.3,20.0,1017.0,985.5,742.24
2016,5,19,12,15,918.0,140.0,4.3,20.0,1014.0,999.9,751.91
2016,5,19,12,30,917.0,140.0,4.3,20.0,1011.0,1011.48,759.79
2016,5,19,12,45,922.5,134.5,4.35,20.0,1002.5,1020.95,766.67
2016,5,19,13,0,928.0,129.0,4.4,20.0,994.0,1027.44,771.66
2016,5,19,13,15,745.0,230.0,4.45,19.5,916.0,966.09,732.2
2016,5,19,13,30,562.0,331.0,4.5,19.0,838.0,893.49,680.34
2016,5,19,13,45,634.0,280.5,4.55,19.0,838.0,912.51,697.86
2016,5,19,14,0,706.0,230.0,4.6,19.0,838.0,927.38,710.99
2016,5,19,14,15,687.5,227.5,4.7,19.0,802.0,902.1,694.84
2016,5,19,14,30,669.0,225.0,4.8,19.0,766.0,874.89,677.48
2016,5,19,14,45,582.0,243.5,4.9,19.0,698.5,805.21,627.35
2016,5,19,15,0,495.0,262.0,5.0,19.0,631.0,735.21,576.04
2016,5,19,15,15,439.0,266.0,4.9,18.5,579.5,681.28,536.88
2016,5,19,15,30,383.0,270.0,4.8,18.0,528.0,620.19,491.89
2016,5,19,15,45,590.0,190.5,4.75,17.5,556.0,705.0,563.24
2016,5,19,16,0,797.0,111.0,4.7,17.0,584.0,760.27,608.51
2016,5,19,16,15,766.0,99.0,4.7,16.0,521.5,697.8,565.22
2016,5,19,16,30,735.0,87.0,4.7,15.0,459.0,635.44,521.43
2016,5,19,16,45,618.0,102.5,4.75,14.5,392.5,549.25,454.61
2016,5,19,17,0,501.0,118.0,4.8,14.0,326.0,464.22,386.28
2016,5,19,17,15,444.5,114.5,4.7,13.5,280.5,406.78,339.43
2016,5,19,17,30,388.0,111.0,4.6,13.0,235.0,353.41,294.74
2016,5,19,17,45,337.0,96.5,4.6,13.0,190.5,294.56,244.34
2016,5,19,18,0,286.0,82.0,4.6,13.0,146.0,239.92,196.48
2016,5,19,18,15,223.5,65.0,4.55,12.5,107.0,175.67,140.44
2016,5,19,18,30,161.0,48.0,4.5,12.0,68.0,123.95,94.44
2016,5,19,18,45,80.5,30.0,4.45,12.0,40.0,69.55,42.02
2016,5,19,19,0,0.0,12.0,4.4,12.0,12.0,11.8,0.0
2016,5,19,19,15,0.0,6.0,4.45,11.5,6.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,5,15,87.0,19.5,4.2,10.0,28.0,15.22,0.0
2016,5,20,5,30,174.0,39.0,4.3,10.0,56.0,30.34,19.89
2016,5,20,5,45,287.0,51.0,4.4,10.5,99.0,38.63,28.56
2016,5,20,6,0,400.0,63.0,4.5,11.0,142.0,46.53,36.12
2016,5,20,6,15,469.0,72.5,4.5,11.5,191.0,52.07,41.34
2016,5,20,6,30,538.0,82.0,4.5,12.0,240.0,84.91,51.99
2016,5,20,6,45,428.0,110.5,4.5,12.5,251.5,126.08,84.14
2016,5,20,7,0,318.0,139.0,4.5,13.0,263.0,161.4,117.06
2016,5,20,7,15,516.5,121.5,4.5,13.0,356.0,198.18,140.35
2016,5,20,7,30,715.0,104.0,4.5,13.0,449.0,257.17,185.1
2016,5,20,7,45,547.0,160.0,4.5,13.5,440.5,294.06,223.71
2016,5,20,8,0,379.0,216.0,4.5,14.0,432.0,317.45,248.4
2016,5,20,8,15,285.5,256.0,4.5,14.0,426.5,335.36,265.54
2016,5,20,8,30,192.0,296.0,4.5,14.0,421.0,348.92,277.54
2016,5,20,8,45,256.5,306.0,4.5,14.5,485.5,396.05,314.6
2016,5,20,9,0,321.0,316.0,4.5,15.0,550.0,453.3,359.27
2016,5,20,9,15,341.5,329.5,4.55,15.0,590.0,493.75,391.02
2016,5,20,9,30,362.0,343.0,4.6,15.0,630.0,535.59,423.55
2016,5,20,9,45,632.0,231.5,4.7,15.5,757.5,626.71,497.79
2016,5,20,10,0,902.0,120.0,4.8,16.0,885.0,742.39,588.74
2016,5,20,10,15,908.0,121.5,4.8,16.0,912.0,782.17,616.65
2016,5,20,10,30,914.0,123.0,4.8,16.0,939.0,820.35,643.59
2016,5,20,10,45,755.5,224.5,4.85,16.0,909.0,818.54,641.42
2016,5,20,11,0,597.0,326.0,4.9,16.0,879.0,808.16,629.24
2016,5,20,11,15,546.5,357.5,4.9,16.0,869.0,814.01,631.94
2016,5,20,11,30,496.0,389.0,4.9,16.0,859.0,816.26,631.85
2016,5,20,11,45,465.5,396.0,4.95,16.5,839.0,810.06,625.74
2016,5,20,12,0,435.0,403.0,5.0,17.0,819.0,801.43,617.91
2016,5,20,12,15,491.0,386.0,4.95,16.5,854.0,848.33,654.28
2016,5,20,12,30,547.0,369.0,4.9,16.0,889.0,894.83,689.86
2016,5,20,12,45,560.0,351.5,4.9,16.0,879.5,898.62,693.3
2016,5,20,13,0,573.0,334.0,4.9,16.0,870.0,900.33,695.6
2016,5,20,13,15,496.0,355.5,4.9,16.0,812.5,852.39,659.68
2016,5,20,13,30,419.0,377.0,4.9,16.0,755.0,802.72,622.41
2016,5,20,13,45,441.5,357.0,4.9,16.0,746.0,805.48,626.25
2016,5,20,14,0,464.0,337.0,4.9,16.0,737.0,806.05,628.29
2016,5,20,14,15,403.5,348.0,4.9,16.0,687.0,758.08,592.37
2016,5,20,14,30,343.0,359.0,4.9,16.0,637.0,703.36,551.5
2016,5,20,14,45,207.0,346.5,4.9,16.0,512.5,553.8,437.25
2016,5,20,15,0,71.0,334.0,4.9,16.0,388.0,408.13,322.47
2016,5,20,15,15,81.5,318.5,4.85,15.5,377.0,401.01,319.07
2016,5,20,15,30,92.0,303.0,4.8,15.0,366.0,393.13,314.65
2016,5,20,15,45,176.5,278.5,4.75,15.0,388.0,443.63,357.78
2016,5,20,16,0,261.0,254.0,4.7,15.0,410.0,488.43,395.77
2016,5,20,16,15,141.0,219.5,4.6,14.5,303.0,343.9,280.13
2016,5,20,16,30,21.0,185.0,4.5,14.0,196.0,200.91,162.29
2016,5,20,16,45,118.0,175.5,4.4,14.0,226.0,272.21,224.01
2016,5,20,17,0,215.0,166.0,4.3,14.0,256.0,328.9,272.19
2016,5,20,17,15,193.0,147.5,4.15,13.5,220.5,279.96,232.19
2016,5,20,17,30,171.0,129.0,4.0,13.0,185.0,240.4,199.33
2016,5,20,17,45,316.5,97.5,3.85,12.5,177.5,285.78,237.28
2016,5,20,18,0,462.0,66.0,3.7,12.0,170.0,304.81,250.42
2016,5,20,18,15,372.0,55.5,3.45,11.5,125.5,232.46,186.7
2016,5,20,18,30,282.0,45.0,3.2,11.0,81.0,170.91,131.58
2016,5,20,18,45,141.0,30.0,3.0,11.0,48.0,95.51,60.88
2016,5,20,19,0,0.0,15.0,2.8,11.0,15.0,14.74,0.0
2016,5,20,19,15,0.0,7.5,2.8,11.0,7.5,7.37,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,10.5,1.65,11.0,10.5,10.13,0.0
2016,5,21,5,30,0.0,21.0,1.8,11.0,21.0,20.27,11.47
2016,5,21,5,45,0.0,37.0,2.0,11.5,37.0,35.6,25.85
2016,5,21,6,0,0.0,53.0,2.2,12.0,53.0,50.32,39.39
2016,5,21,6,15,0.0,71.5,2.25,12.0,71.5,66.96,54.59
2016,5,21,6,30,0.0,90.0,2.3,12.0,90.0,84.0,66.47
2016,5,21,6,45,0.5,108.5,2.4,12.5,109.0,101.26,80.87
2016,5,21,7,0,1.0,127.0,2.5,13.0,128.0,118.68,95.12
2016,5,21,7,15,45.0,164.0,2.55,13.0,186.5,156.1,124.16
2016,5,21,7,30,89.0,201.0,2.6,13.0,245.0,201.55,159.83
2016,5,21,7,45,69.5,216.5,2.7,13.5,253.0,215.6,171.5
2016,5,21,8,0,50.0,232.0,2.8,14.0,261.0,227.65,181.22
2016,5,21,8,15,68.5,260.5,2.85,14.0,303.5,263.63,209.6
2016,5,21,8,30,87.0,289.0,2.9,14.0,346.0,301.6,239.36
2016,5,21,8,45,132.0,315.0,3.0,14.5,408.0,347.94,275.16
2016,5,21,9,0,177.0,341.0,3.1,15.0,470.0,402.94,317.38
2016,5,21,9,15,144.5,358.5,3.15,15.0,467.5,410.01,322.25
2016,5,21,9,30,112.0,376.0,3.2,15.0,465.0,414.2,324.76
2016,5,21,9,45,76.0,366.5,3.25,15.0,428.0,392.54,307.39
2016,5,21,10,0,40.0,357.0,3.3,15.0,391.0,363.74,284.36
2016,5,21,10,15,47.5,378.5,3.3,15.0,420.5,392.31,306.16
2016,5,21,10,30,55.0,400.0,3.3,15.0,450.0,421.59,328.15
2016,5,21,10,45,35.0,343.5,3.3,15.0,375.5,356.39,277.87
2016,5,21,11,0,15.0,287.0,3.3,15.0,301.0,289.13,225.59
2016,5,21,11,15,160.0,370.5,3.25,15.0,522.0,495.02,387.25
2016,5,21,11,30,305.0,454.0,3.2,15.0,743.0,709.61,546.13
2016,5,21,11,45,176.5,439.5,3.2,15.0,607.5,588.83,453.9
2016,5,21,12,0,48.0,425.0,3.2,15.0,472.0,459.96,354.88
2016,5,21,12,15,57.5,435.5,3.2,15.0,491.0,482.13,372.35
2016,5,21,12,30,67.0,446.0,3.2,15.0,510.0,504.54,389.28
2016,5,21,12,45,88.5,454.0,3.2,15.0,537.5,536.1,413.43
2016,5,21,13,0,110.0,462.0,3.2,15.0,565.0,567.84,437.56
2016,5,21,13,15,72.5,418.0,3.2,15.0,485.5,489.22,378.56
2016,5,21,13,30,35.0,374.0,3.2,15.0,406.0,409.71,318.26
2016,5,21,13,45,37.0,367.5,3.2,15.0,400.5,406.48,316.58
2016,5,21,14,0,39.0,361.0,3.2,15.0,395.0,403.06,314.48
2016,5,21,14,15,22.0,274.0,3.15,14.5,293.5,297.45,233.79
2016,5,21,14,30,5.0,187.0,3.1,14.0,192.0,187.7,147.56
2016,5,21,14,45,179.0,253.0,3.1,14.0,387.5,436.47,350.03
2016,5,21,15,0,353.0,319.0,3.1,14.0,583.0,661.9,522.92
2016,5,21,15,15,195.0,295.0,3.05,14.0,439.5,483.2,384.45
2016,5,21,15,30,37.0,271.0,3.0,14.0,296.0,311.48,247.72
2016,5,21,15,45,155.5,261.5,2.95,14.0,356.0,407.67,328.37
2016,5,21,16,0,274.0,252.0,2.9,14.0,416.0,496.68,400.61
2016,5,21,16,15,370.0,208.5,2.85,14.0,409.5,512.96,416.25
2016,5,21,16,30,466.0,165.0,2.8,14.0,403.0,530.54,432.63
2016,5,21,16,45,483.5,142.0,2.75,14.0,366.0,500.03,409.81
2016,5,21,17,0,501.0,119.0,2.7,14.0,329.0,466.79,384.46
2016,5,21,17,15,525.0,102.0,2.55,13.5,296.0,445.23,367.74
2016,5,21,17,30,549.0,85.0,2.4,13.0,263.0,417.16,344.77
2016,5,21,17,45,502.0,75.0,2.3,13.0,215.5,357.47,294.22
2016,5,21,18,0,455.0,65.0,2.2,13.0,168.0,301.3,245.31
2016,5,21,18,15,372.5,54.0,1.95,12.5,124.5,233.01,185.86
2016,5,21,18,30,290.0,43.0,1.7,12.0,81.0,171.62,131.45
2016,5,21,18,45,176.5,28.5,1.45,11.5,48.5,105.49,68.61
2016,5,21,19,0,63.0,14.0,1.2,11.0,16.0,31.09,0.0
2016,5,21,19,15,31.5,7.0,1.15,10.5,8.0,6.88,0.0
2016,5,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,5,15,105.5,19.0,1.35,10.5,29.5,14.74,0.0
2016,5,22,5,30,211.0,38.0,1.6,11.0,59.0,29.4,19.26
2016,5,22,5,45,309.0,50.5,1.85,11.5,101.5,38.11,28.08
2016,5,22,6,0,407.0,63.0,2.1,12.0,144.0,46.4,35.92
2016,5,22,6,15,203.5,80.0,2.1,12.5,120.5,62.85,50.83
2016,5,22,6,30,0.0,97.0,2.1,13.0,97.0,89.84,71.15
2016,5,22,6,45,4.5,115.5,2.1,13.5,117.5,107.57,85.66
2016,5,22,7,0,9.0,134.0,2.1,14.0,138.0,125.85,100.32
2016,5,22,7,15,33.0,164.5,2.05,14.0,180.0,154.3,122.55
2016,5,22,7,30,57.0,195.0,2.0,14.0,222.0,189.07,149.91
2016,5,22,7,45,138.0,221.0,1.95,14.5,297.5,235.24,184.62
2016,5,22,8,0,219.0,247.0,1.9,15.0,373.0,294.01,229.72
2016,5,22,8,15,239.0,267.0,1.9,15.5,415.0,327.25,255.69
2016,5,22,8,30,259.0,287.0,1.9,16.0,457.0,367.03,286.46
2016,5,22,8,45,137.5,268.0,1.95,16.5,359.0,310.55,243.0
2016,5,22,9,0,16.0,249.0,2.0,17.0,261.0,244.56,190.65
2016,5,22,9,15,36.5,299.0,2.05,17.0,328.0,299.33,233.2
2016,5,22,9,30,57.0,349.0,2.1,17.0,395.0,360.01,279.24
2016,5,22,9,45,35.5,308.0,2.15,17.5,337.5,312.98,242.24
2016,5,22,10,0,14.0,267.0,2.2,18.0,280.0,265.3,204.84
2016,5,22,10,15,219.5,317.0,2.25,18.0,514.0,457.95,355.83
2016,5,22,10,30,425.0,367.0,2.3,18.0,748.0,670.91,513.05
2016,5,22,10,45,241.5,395.0,2.4,18.5,613.0,567.88,432.96
2016,5,22,11,0,58.0,423.0,2.5,19.0,478.0,453.33,344.04
2016,5,22,11,15,60.0,427.0,2.6,19.0,484.0,462.61,351.56
2016,5,22,11,30,62.0,431.0,2.7,19.0,490.0,471.88,358.47
2016,5,22,11,45,255.5,416.0,2.85,19.0,660.5,638.97,486.08
2016,5,22,12,0,449.0,401.0,3.0,19.0,831.0,813.15,613.06
2016,5,22,12,15,671.5,269.0,3.1,19.0,910.0,903.84,682.51
2016,5,22,12,30,894.0,137.0,3.2,19.0,989.0,988.99,740.74
2016,5,22,12,45,889.0,138.5,3.3,19.0,977.5,995.1,745.1
2016,5,22,13,0,884.0,140.0,3.4,19.0,966.0,998.33,748.34
2016,5,22,13,15,879.5,139.0,3.5,18.5,948.5,996.68,749.86
2016,5,22,13,30,875.0,138.0,3.6,18.0,931.0,992.14,749.55
2016,5,22,13,45,866.0,138.5,3.7,18.0,905.5,981.96,744.09
2016,5,22,14,0,857.0,139.0,3.8,18.0,880.0,969.07,736.87
2016,5,22,14,15,849.0,137.0,3.85,17.5,849.0,957.58,731.76
2016,5,22,14,30,841.0,135.0,3.9,17.0,818.0,937.94,721.02
2016,5,22,14,45,627.0,217.0,3.95,17.0,713.5,820.69,639.32
2016,5,22,15,0,413.0,299.0,4.0,17.0,609.0,702.6,549.2
2016,5,22,15,15,370.5,292.5,3.95,16.5,559.0,642.85,506.93
2016,5,22,15,30,328.0,286.0,3.9,16.0,509.0,592.39,470.29
2016,5,22,15,45,280.0,273.0,3.9,16.0,454.0,531.59,424.41
2016,5,22,16,0,232.0,260.0,3.9,16.0,399.0,463.91,372.63
2016,5,22,16,15,230.0,236.5,3.8,15.5,364.5,430.58,348.54
2016,5,22,16,30,228.0,213.0,3.7,15.0,330.0,396.66,323.38
2016,5,22,16,45,443.0,147.5,3.6,14.5,344.5,479.28,394.6
2016,5,22,17,0,658.0,82.0,3.5,14.0,359.0,529.93,438.54
2016,5,22,17,15,614.0,82.5,3.35,13.5,314.0,477.53,395.96
2016,5,22,17,30,570.0,83.0,3.2,13.0,269.0,427.5,354.61
2016,5,22,17,45,518.0,74.0,3.1,13.0,220.5,365.4,301.89
2016,5,22,18,0,466.0,65.0,3.0,13.0,172.0,307.23,251.06
2016,5,22,18,15,384.5,54.0,2.65,12.5,127.5,238.74,191.12
2016,5,22,18,30,303.0,43.0,2.3,12.0,83.0,176.81,136.0
2016,5,22,18,45,151.5,30.5,2.0,11.5,50.5,100.34,66.56
2016,5,22,19,0,0.0,18.0,1.7,11.0,18.0,17.69,0.0
2016,5,22,19,15,0.0,9.0,1.6,10.5,9.0,8.85,0.0
2016,5,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
