Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,5,15,0.0,2.0,2.15,11.0,2.0,1.93,0.0
2016,5,23,5,30,0.0,4.0,2.3,11.0,4.0,3.85,0.0
2016,5,23,5,45,0.0,6.5,2.5,11.5,6.5,6.26,0.0
2016,5,23,6,0,0.0,9.0,2.7,12.0,9.0,8.67,2.14
2016,5,23,6,15,0.0,12.5,2.75,12.5,12.5,12.05,5.24
2016,5,23,6,30,0.0,16.0,2.8,13.0,16.0,15.43,7.66
2016,5,23,6,45,0.0,19.5,2.85,13.5,19.5,18.81,10.53
2016,5,23,7,0,0.0,23.0,2.9,14.0,23.0,22.2,13.36
2016,5,23,7,15,14.0,102.0,2.9,14.0,109.0,100.31,78.74
2016,5,23,7,30,28.0,181.0,2.9,14.0,195.0,170.65,136.18
2016,5,23,7,45,102.0,216.5,2.9,14.5,274.0,225.59,178.3
2016,5,23,8,0,176.0,252.0,2.9,15.0,353.0,283.59,223.1
2016,5,23,8,15,204.0,272.5,2.9,15.5,399.0,322.97,253.84
2016,5,23,8,30,232.0,293.0,2.9,16.0,445.0,365.03,286.45
2016,5,23,8,45,139.0,299.0,2.95,16.5,392.0,338.15,265.38
2016,5,23,9,0,46.0,305.0,3.0,17.0,339.0,306.33,239.55
2016,5,23,9,15,199.0,325.5,3.0,17.0,483.0,413.18,323.45
2016,5,23,9,30,352.0,346.0,3.0,17.0,627.0,533.3,415.39
2016,5,23,9,45,376.0,351.0,3.05,17.5,662.0,570.75,442.43
2016,5,23,10,0,400.0,356.0,3.1,18.0,697.0,606.92,468.67
2016,5,23,10,15,621.5,252.5,3.15,18.0,801.0,692.46,536.51
2016,5,23,10,30,843.0,149.0,3.2,18.0,905.0,791.78,610.88
2016,5,23,10,45,847.5,150.0,3.25,18.0,924.0,824.43,632.87
2016,5,23,11,0,852.0,151.0,3.3,18.0,943.0,855.17,653.94
2016,5,23,11,15,855.0,152.0,3.3,18.0,955.0,882.67,672.43
2016,5,23,11,30,858.0,153.0,3.3,18.0,967.0,908.04,689.43
2016,5,23,11,45,863.5,150.0,3.35,18.0,973.0,929.67,704.2
2016,5,23,12,0,869.0,147.0,3.4,18.0,979.0,949.0,717.49
2016,5,23,12,15,868.0,147.0,3.45,18.0,976.5,962.68,727.01
2016,5,23,12,30,867.0,147.0,3.5,18.0,974.0,973.72,734.88
2016,5,23,12,45,837.0,165.5,3.55,18.0,956.5,977.42,737.9
2016,5,23,13,0,807.0,184.0,3.6,18.0,939.0,974.0,736.25
2016,5,23,13,15,802.5,182.5,3.55,17.5,922.0,972.32,736.66
2016,5,23,13,30,798.0,181.0,3.5,17.0,905.0,967.92,735.32
2016,5,23,13,45,650.5,254.5,3.5,17.0,834.5,904.34,691.75
2016,5,23,14,0,503.0,328.0,3.5,17.0,764.0,835.28,639.71
2016,5,23,14,15,635.5,249.5,3.45,17.0,780.0,878.23,675.59
2016,5,23,14,30,768.0,171.0,3.4,17.0,796.0,908.76,698.2
2016,5,23,14,45,761.0,165.0,3.35,17.0,760.5,884.76,682.07
2016,5,23,15,0,754.0,159.0,3.3,17.0,725.0,862.17,667.39
2016,5,23,15,15,738.5,155.0,3.2,17.0,684.0,828.65,644.64
2016,5,23,15,30,723.0,151.0,3.1,17.0,643.0,793.63,620.82
2016,5,23,15,45,708.5,144.5,3.05,17.0,598.5,755.38,594.78
2016,5,23,16,0,694.0,138.0,3.0,17.0,554.0,715.98,567.67
2016,5,23,16,15,669.0,132.5,2.95,16.5,506.0,668.8,535.23
2016,5,23,16,30,644.0,127.0,2.9,16.0,458.0,621.63,501.36
2016,5,23,16,45,620.5,118.0,2.9,16.0,409.5,571.87,464.08
2016,5,23,17,0,597.0,109.0,2.9,16.0,361.0,522.52,426.19
2016,5,23,17,15,554.5,101.0,2.8,15.5,311.0,463.49,379.97
2016,5,23,17,30,512.0,93.0,2.7,15.0,261.0,406.95,334.39
2016,5,23,17,45,464.5,82.0,2.6,15.0,214.0,344.98,282.58
2016,5,23,18,0,417.0,71.0,2.5,15.0,167.0,289.75,234.88
2016,5,23,18,15,337.0,59.0,2.35,14.5,124.0,223.68,177.84
2016,5,23,18,30,257.0,47.0,2.2,14.0,81.0,165.16,126.42
2016,5,23,18,45,159.5,31.0,2.1,13.5,49.0,103.65,69.39
2016,5,23,19,0,62.0,15.0,2.0,13.0,17.0,37.38,0.0
2016,5,23,19,15,31.0,7.5,2.0,12.5,8.5,14.63,0.0
2016,5,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,10.0,2.35,11.5,10.0,9.64,0.0
2016,5,24,5,30,0.0,20.0,2.5,12.0,20.0,19.3,10.76
2016,5,24,5,45,0.0,33.5,2.7,12.5,33.5,32.35,22.92
2016,5,24,6,0,0.0,47.0,2.9,13.0,47.0,45.26,34.78
2016,5,24,6,15,0.0,62.5,2.9,13.0,62.5,59.55,47.8
2016,5,24,6,30,0.0,78.0,2.9,13.0,78.0,73.97,57.73
2016,5,24,6,45,0.0,94.5,2.95,13.5,94.5,89.36,70.57
2016,5,24,7,0,0.0,111.0,3.0,14.0,111.0,104.82,83.24
2016,5,24,7,15,1.0,131.5,3.0,14.0,132.0,124.07,98.97
2016,5,24,7,30,2.0,152.0,3.0,14.0,153.0,143.52,114.67
2016,5,24,7,45,3.0,163.0,3.05,14.5,165.0,154.72,123.21
2016,5,24,8,0,4.0,174.0,3.1,15.0,177.0,165.97,131.74
2016,5,24,8,15,82.0,236.5,3.1,15.5,291.0,249.05,197.1
2016,5,24,8,30,160.0,299.0,3.1,16.0,405.0,338.47,266.45
2016,5,24,8,45,156.5,321.0,3.15,16.5,430.0,365.66,286.88
2016,5,24,9,0,153.0,343.0,3.2,17.0,455.0,392.55,306.91
2016,5,24,9,15,184.0,361.0,3.2,17.0,503.0,435.66,339.91
2016,5,24,9,30,215.0,379.0,3.2,17.0,551.0,481.34,374.5
2016,5,24,9,45,302.5,370.5,3.25,17.5,622.5,539.82,418.96
2016,5,24,10,0,390.0,362.0,3.3,18.0,694.0,608.2,470.07
2016,5,24,10,15,626.0,253.0,3.35,18.0,805.5,696.75,540.42
2016,5,24,10,30,862.0,144.0,3.4,18.0,917.0,802.67,619.54
2016,5,24,10,45,868.0,145.0,3.45,18.0,937.5,836.99,642.67
2016,5,24,11,0,874.0,146.0,3.5,18.0,958.0,869.54,664.99
2016,5,24,11,15,877.0,146.5,3.5,18.0,970.5,897.12,683.51
2016,5,24,11,30,880.0,147.0,3.5,18.0,983.0,922.51,700.51
2016,5,24,11,45,882.5,146.0,3.55,18.5,988.5,943.72,713.64
2016,5,24,12,0,885.0,145.0,3.6,19.0,994.0,962.49,725.13
2016,5,24,12,15,885.0,145.0,3.6,18.5,992.0,977.34,736.47
2016,5,24,12,30,885.0,145.0,3.6,18.0,990.0,989.52,746.15
2016,5,24,12,45,879.0,147.0,3.65,18.0,979.0,995.16,750.46
2016,5,24,13,0,873.0,149.0,3.7,18.0,968.0,997.96,753.03
2016,5,24,13,15,869.0,148.0,3.7,18.0,950.5,996.88,752.76
2016,5,24,13,30,865.0,147.0,3.7,18.0,933.0,992.95,750.72
2016,5,24,13,45,859.5,145.5,3.7,18.0,908.5,984.25,745.56
2016,5,24,14,0,854.0,144.0,3.7,18.0,884.0,978.53,742.59
2016,5,24,14,15,845.5,141.5,3.7,18.0,853.0,960.57,731.31
2016,5,24,14,30,837.0,139.0,3.7,18.0,822.0,940.05,718.42
2016,5,24,14,45,830.5,134.0,3.7,18.0,786.0,916.23,703.28
2016,5,24,15,0,824.0,129.0,3.7,18.0,750.0,890.0,686.46
2016,5,24,15,15,810.0,126.0,3.65,17.5,708.0,857.12,665.9
2016,5,24,15,30,796.0,123.0,3.6,17.0,666.0,822.5,643.94
2016,5,24,15,45,783.0,117.5,3.6,17.0,621.0,784.42,618.31
2016,5,24,16,0,770.0,112.0,3.6,17.0,576.0,744.94,591.4
2016,5,24,16,15,747.0,108.0,3.55,16.5,527.0,698.33,559.71
2016,5,24,16,30,724.0,104.0,3.5,16.0,478.0,654.21,529.35
2016,5,24,16,45,699.0,97.5,3.45,16.0,427.5,603.21,491.01
2016,5,24,17,0,674.0,91.0,3.4,16.0,377.0,552.64,451.89
2016,5,24,17,15,633.5,85.0,3.3,15.5,326.0,493.99,405.9
2016,5,24,17,30,593.0,79.0,3.2,15.0,275.0,437.6,360.32
2016,5,24,17,45,540.0,71.0,3.15,14.5,226.0,375.05,308.35
2016,5,24,18,0,487.0,63.0,3.1,14.0,177.0,316.48,258.03
2016,5,24,18,15,405.0,53.5,2.95,13.5,132.5,248.25,198.6
2016,5,24,18,30,323.0,44.0,2.8,13.0,88.0,187.33,144.43
2016,5,24,18,45,161.5,32.0,2.65,13.0,54.0,105.73,71.99
2016,5,24,19,0,0.0,20.0,2.5,13.0,20.0,20.95,0.0
2016,5,24,19,15,0.0,10.0,2.45,12.5,10.0,9.83,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,6.0,2.25,11.0,6.0,5.78,0.0
2016,5,25,5,30,0.0,12.0,2.4,11.0,12.0,11.57,4.25
2016,5,25,5,45,0.0,20.5,2.55,11.5,20.5,19.77,11.91
2016,5,25,6,0,0.0,29.0,2.7,12.0,29.0,27.99,19.49
2016,5,25,6,15,0.0,38.5,2.7,12.0,38.5,37.17,27.93
2016,5,25,6,30,0.0,48.0,2.7,12.0,48.0,46.36,34.35
2016,5,25,6,45,0.0,57.5,2.7,12.5,57.5,55.56,42.11
2016,5,25,7,0,0.0,67.0,2.7,13.0,67.0,64.76,49.74
2016,5,25,7,15,0.0,81.0,2.7,13.5,81.0,78.3,60.9
2016,5,25,7,30,0.0,95.0,2.7,14.0,95.0,91.51,71.6
2016,5,25,7,45,0.0,107.0,2.75,14.5,107.0,102.88,80.64
2016,5,25,8,0,0.0,119.0,2.8,15.0,119.0,114.28,89.59
2016,5,25,8,15,0.0,136.5,2.9,15.5,136.5,130.82,102.63
2016,5,25,8,30,0.0,154.0,3.0,16.0,154.0,147.39,115.54
2016,5,25,8,45,13.5,216.0,3.1,16.5,226.0,211.71,166.49
2016,5,25,9,0,27.0,278.0,3.2,17.0,298.0,272.52,213.61
2016,5,25,9,15,56.0,323.0,3.25,17.0,367.0,332.15,259.71
2016,5,25,9,30,85.0,368.0,3.3,17.0,436.0,394.59,307.39
2016,5,25,9,45,172.5,386.5,3.35,17.5,531.5,471.58,366.16
2016,5,25,10,0,260.0,405.0,3.4,18.0,627.0,555.95,429.35
2016,5,25,10,15,572.5,265.5,3.45,17.5,773.5,669.19,521.13
2016,5,25,10,30,885.0,126.0,3.5,17.0,920.0,804.59,623.91
2016,5,25,10,45,888.5,127.5,3.55,17.0,939.5,837.98,646.29
2016,5,25,11,0,892.0,129.0,3.6,17.0,959.0,869.39,667.92
2016,5,25,11,15,894.5,129.5,3.6,17.0,971.5,896.9,686.51
2016,5,25,11,30,897.0,130.0,3.6,17.0,984.0,922.13,703.51
2016,5,25,11,45,900.5,128.5,3.6,17.0,989.5,943.99,718.19
2016,5,25,12,0,904.0,127.0,3.6,17.0,995.0,963.38,731.23
2016,5,25,12,15,903.5,127.0,3.6,17.0,992.5,977.89,741.01
2016,5,25,12,30,903.0,127.0,3.6,17.0,990.0,989.66,749.04
2016,5,25,12,45,893.0,131.5,3.65,17.0,978.0,993.94,752.45
2016,5,25,13,0,883.0,136.0,3.7,17.0,966.0,995.32,754.07
2016,5,25,13,15,879.5,135.0,3.75,17.0,948.5,994.64,754.42
2016,5,25,13,30,876.0,134.0,3.8,17.0,931.0,991.08,752.94
2016,5,25,13,45,875.0,129.5,3.85,17.5,907.5,983.48,747.42
2016,5,25,14,0,874.0,125.0,3.9,18.0,884.0,972.98,740.04
2016,5,25,14,15,866.5,123.0,3.95,18.0,853.5,956.07,729.76
2016,5,25,14,30,859.0,121.0,4.0,18.0,823.0,936.56,717.77
2016,5,25,14,45,854.0,116.5,4.05,18.0,787.5,914.19,703.8
2016,5,25,15,0,849.0,112.0,4.1,18.0,752.0,889.33,688.08
2016,5,25,15,15,836.5,109.5,4.1,17.5,710.5,857.71,668.54
2016,5,25,15,30,824.0,107.0,4.1,17.0,669.0,829.45,651.26
2016,5,25,15,45,810.5,102.5,4.1,17.0,624.0,791.23,625.34
2016,5,25,16,0,797.0,98.0,4.1,17.0,579.0,751.58,598.18
2016,5,25,16,15,543.5,152.0,4.05,16.5,468.0,596.54,481.92
2016,5,25,16,30,290.0,206.0,4.0,16.0,357.0,442.68,359.33
2016,5,25,16,45,496.5,144.0,3.95,16.0,369.5,513.72,420.52
2016,5,25,17,0,703.0,82.0,3.9,16.0,382.0,561.75,461.17
2016,5,25,17,15,665.0,77.0,3.8,15.5,331.0,504.59,415.69
2016,5,25,17,30,627.0,72.0,3.7,15.0,280.0,449.46,370.95
2016,5,25,17,45,569.0,66.0,3.6,14.5,230.5,385.14,317.27
2016,5,25,18,0,511.0,60.0,3.5,14.0,181.0,325.22,265.61
2016,5,25,18,15,429.5,51.5,3.35,13.5,136.0,257.17,206.14
2016,5,25,18,30,348.0,43.0,3.2,13.0,91.0,196.36,151.83
2016,5,25,18,45,213.0,30.5,3.05,13.0,56.0,120.64,83.28
2016,5,25,19,0,78.0,18.0,2.9,13.0,21.0,46.47,0.0
2016,5,25,19,15,39.0,9.0,2.9,12.5,10.5,18.1,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,15,96.0,20.0,2.75,12.0,30.5,15.45,2.12
2016,5,26,5,30,192.0,40.0,2.8,12.0,61.0,30.86,20.68
2016,5,26,5,45,285.5,53.0,2.9,12.5,102.5,39.92,29.61
2016,5,26,6,0,379.0,66.0,3.0,13.0,144.0,48.53,37.7
2016,5,26,6,15,443.0,76.0,3.0,13.5,191.5,57.96,46.3
2016,5,26,6,30,507.0,86.0,3.0,14.0,239.0,92.21,56.7
2016,5,26,6,45,555.5,92.5,3.0,14.5,289.0,128.21,79.27
2016,5,26,7,0,604.0,99.0,3.0,15.0,339.0,169.37,110.25
2016,5,26,7,15,638.5,105.0,2.95,15.5,389.5,212.3,145.89
2016,5,26,7,30,673.0,111.0,2.9,16.0,440.0,258.76,185.71
2016,5,26,7,45,701.5,114.5,2.9,16.5,489.5,304.63,225.64
2016,5,26,8,0,730.0,118.0,2.9,17.0,539.0,353.09,267.35
2016,5,26,8,15,750.0,122.0,2.85,17.5,586.0,401.03,308.0
2016,5,26,8,30,770.0,126.0,2.8,18.0,633.0,453.35,350.92
2016,5,26,8,45,786.5,128.5,2.8,18.5,676.0,500.54,388.97
2016,5,26,9,0,803.0,131.0,2.8,19.0,719.0,548.38,426.47
2016,5,26,9,15,815.0,133.5,2.75,19.0,757.5,594.04,462.0
2016,5,26,9,30,827.0,136.0,2.7,19.0,796.0,639.52,496.52
2016,5,26,9,45,828.0,143.0,2.7,19.5,827.0,681.46,526.7
2016,5,26,10,0,829.0,150.0,2.7,20.0,858.0,722.0,555.11
2016,5,26,10,15,836.5,151.5,2.7,20.5,884.5,760.71,580.96
2016,5,26,10,30,844.0,153.0,2.7,21.0,911.0,798.15,605.0
2016,5,26,10,45,848.5,154.5,2.7,21.5,930.5,831.74,626.1
2016,5,26,11,0,853.0,156.0,2.7,22.0,950.0,863.56,645.81
2016,5,26,11,15,856.5,156.5,2.7,22.0,963.0,889.85,662.91
2016,5,26,11,30,860.0,157.0,2.7,22.0,976.0,915.23,679.41
2016,5,26,11,45,861.5,157.0,2.75,22.5,981.0,936.13,691.99
2016,5,26,12,0,863.0,157.0,2.8,23.0,986.0,954.64,703.02
2016,5,26,12,15,863.0,157.0,2.85,23.0,984.0,969.27,712.93
2016,5,26,12,30,863.0,157.0,2.9,23.0,982.0,981.31,721.26
2016,5,26,12,45,872.0,148.5,2.95,23.0,975.5,991.04,728.2
2016,5,26,13,0,881.0,140.0,3.0,23.0,969.0,997.95,733.42
2016,5,26,13,15,877.5,139.0,3.05,23.0,952.0,997.31,733.83
2016,5,26,13,30,874.0,138.0,3.1,23.0,935.0,993.82,732.53
2016,5,26,13,45,870.5,136.0,3.15,23.5,911.5,986.46,727.4
2016,5,26,14,0,867.0,134.0,3.2,24.0,888.0,976.28,720.54
2016,5,26,14,15,859.5,132.0,3.25,23.5,857.5,959.55,712.23
2016,5,26,14,30,852.0,130.0,3.3,23.0,827.0,940.25,702.23
2016,5,26,14,45,841.0,128.0,3.4,23.0,790.5,920.87,691.15
2016,5,26,15,0,830.0,126.0,3.5,23.0,754.0,893.68,674.69
2016,5,26,15,15,817.0,123.5,3.5,22.5,712.5,862.13,655.84
2016,5,26,15,30,804.0,121.0,3.5,22.0,671.0,828.78,635.56
2016,5,26,15,45,785.5,118.0,3.55,22.0,625.0,788.74,609.34
2016,5,26,16,0,767.0,115.0,3.6,22.0,579.0,747.62,582.05
2016,5,26,16,15,745.0,110.5,3.55,21.0,530.5,704.09,554.34
2016,5,26,16,30,723.0,106.0,3.5,20.0,482.0,657.59,523.79
2016,5,26,16,45,692.0,101.5,3.5,19.5,431.0,604.83,485.73
2016,5,26,17,0,661.0,97.0,3.5,19.0,380.0,552.96,447.03
2016,5,26,17,15,621.0,91.0,3.4,18.0,329.5,495.07,402.98
2016,5,26,17,30,581.0,85.0,3.3,17.0,279.0,439.39,359.14
2016,5,26,17,45,520.0,77.5,3.25,16.5,229.0,373.58,305.05
2016,5,26,18,0,459.0,70.0,3.2,16.0,179.0,312.39,253.15
2016,5,26,18,15,377.0,59.0,3.05,15.0,134.5,242.15,193.13
2016,5,26,18,30,295.0,48.0,2.9,14.0,90.0,181.75,140.27
2016,5,26,18,45,178.5,33.0,2.75,13.5,55.5,112.83,78.52
2016,5,26,19,0,62.0,18.0,2.6,13.0,21.0,42.11,0.0
2016,5,26,19,15,31.0,9.0,2.6,12.5,10.5,16.25,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,5,15,96.5,20.5,2.2,11.5,31.5,15.84,2.84
2016,5,27,5,30,193.0,41.0,2.2,12.0,63.0,31.65,21.42
2016,5,27,5,45,290.0,54.0,2.25,12.5,105.0,40.69,30.32
2016,5,27,6,0,387.0,67.0,2.3,13.0,147.0,49.28,38.38
2016,5,27,6,15,451.5,77.0,2.25,13.5,195.0,59.49,47.66
2016,5,27,6,30,516.0,87.0,2.2,14.0,243.0,94.32,57.93
2016,5,27,6,45,570.0,92.5,2.15,14.5,294.5,130.46,80.38
2016,5,27,7,0,624.0,98.0,2.1,15.0,346.0,172.32,111.67
2016,5,27,7,15,657.5,103.5,2.0,15.5,397.0,215.61,147.56
2016,5,27,7,30,691.0,109.0,1.9,16.0,448.0,262.32,187.45
2016,5,27,7,45,720.5,112.5,1.8,17.0,498.5,309.36,227.51
2016,5,27,8,0,750.0,116.0,1.7,18.0,549.0,359.1,269.04
2016,5,27,8,15,769.5,119.5,1.6,18.5,596.0,410.49,311.42
2016,5,27,8,30,789.0,123.0,1.5,19.0,643.0,459.8,350.97
2016,5,27,8,45,806.0,125.0,1.4,19.5,686.5,507.64,388.14
2016,5,27,9,0,823.0,127.0,1.3,20.0,730.0,556.15,424.45
2016,5,27,9,15,834.0,129.0,1.25,20.5,768.0,601.61,457.58
2016,5,27,9,30,845.0,131.0,1.2,21.0,806.0,646.78,489.4
2016,5,27,9,45,858.0,130.5,1.2,22.0,840.0,692.37,519.94
2016,5,27,10,0,871.0,130.0,1.2,23.0,874.0,735.08,547.38
2016,5,27,10,15,877.0,131.0,1.2,23.5,900.0,773.14,570.7
2016,5,27,10,30,883.0,132.0,1.2,24.0,926.0,809.7,592.72
2016,5,27,10,45,889.0,132.0,1.3,25.0,946.0,843.65,612.85
2016,5,27,11,0,895.0,132.0,1.4,26.0,966.0,875.78,631.58
2016,5,27,11,15,897.5,132.5,1.55,26.5,978.5,903.37,649.14
2016,5,27,11,30,900.0,133.0,1.7,27.0,991.0,928.68,665.21
2016,5,27,11,45,902.5,132.0,1.85,27.5,996.0,950.2,678.85
2016,5,27,12,0,905.0,131.0,2.0,28.0,1001.0,969.22,690.93
2016,5,27,12,15,904.5,131.0,2.15,28.0,998.5,983.79,701.61
2016,5,27,12,30,904.0,131.0,2.3,28.0,996.0,995.63,710.67
2016,5,27,12,45,901.0,131.0,2.45,28.5,985.5,1002.25,715.08
2016,5,27,13,0,898.0,131.0,2.6,29.0,975.0,1005.99,717.76
2016,5,27,13,15,894.0,130.0,2.7,29.0,957.5,1004.84,718.39
2016,5,27,13,30,890.0,129.0,2.8,29.0,940.0,1000.78,717.29
2016,5,27,13,45,882.5,128.5,2.95,29.0,915.0,990.97,713.01
2016,5,27,14,0,875.0,128.0,3.1,29.0,890.0,978.38,706.99
2016,5,27,14,15,867.0,126.5,3.15,28.5,859.0,961.58,698.89
2016,5,27,14,30,859.0,125.0,3.2,28.0,828.0,942.22,689.13
2016,5,27,14,45,847.5,123.5,3.3,28.0,791.0,917.18,674.56
2016,5,27,15,0,836.0,122.0,3.4,28.0,754.0,895.46,662.16
2016,5,27,15,15,823.0,119.0,3.4,27.5,713.0,863.23,643.26
2016,5,27,15,30,810.0,116.0,3.4,27.0,672.0,829.19,622.99
2016,5,27,15,45,792.0,113.0,3.45,26.5,626.0,789.41,598.7
2016,5,27,16,0,774.0,110.0,3.5,26.0,580.0,748.52,573.23
2016,5,27,16,15,752.5,106.5,3.45,25.5,531.5,703.53,543.92
2016,5,27,16,30,731.0,103.0,3.4,25.0,483.0,660.8,515.74
2016,5,27,16,45,700.5,98.5,3.35,24.5,432.5,608.09,478.61
2016,5,27,17,0,670.0,94.0,3.3,24.0,382.0,556.22,440.66
2016,5,27,17,15,631.5,88.0,3.15,23.0,331.5,498.88,397.93
2016,5,27,17,30,593.0,82.0,3.0,22.0,281.0,443.62,355.32
2016,5,27,17,45,537.5,74.5,2.85,21.5,232.0,380.15,304.13
2016,5,27,18,0,482.0,67.0,2.7,21.0,183.0,320.84,254.74
2016,5,27,18,15,403.0,56.5,2.35,20.0,138.0,252.64,197.43
2016,5,27,18,30,324.0,46.0,2.0,19.0,93.0,190.58,144.19
2016,5,27,18,45,211.5,32.0,1.7,18.0,58.0,122.51,84.42
2016,5,27,19,0,99.0,18.0,1.4,17.0,23.0,56.94,0.0
2016,5,27,19,15,49.5,9.0,1.3,16.5,11.5,20.75,0.0
2016,5,27,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,5,15,124.0,18.5,0.8,14.5,32.5,14.19,2.26
2016,5,28,5,30,248.0,37.0,0.9,15.0,65.0,28.32,18.4
2016,5,28,5,45,339.0,48.5,1.05,16.0,107.0,36.24,26.05
2016,5,28,6,0,430.0,60.0,1.2,17.0,149.0,43.63,32.83
2016,5,28,6,15,491.5,68.5,1.3,17.5,197.0,53.04,35.52
2016,5,28,6,30,553.0,77.0,1.4,18.0,245.0,88.2,50.5
2016,5,28,6,45,598.0,83.5,1.55,18.5,295.5,126.26,74.37
2016,5,28,7,0,643.0,90.0,1.7,19.0,346.0,169.06,106.43
2016,5,28,7,15,675.5,95.0,1.75,19.5,397.0,212.67,142.25
2016,5,28,7,30,708.0,100.0,1.8,20.0,448.0,259.58,181.97
2016,5,28,7,45,733.5,104.5,1.85,20.5,498.0,307.09,222.63
2016,5,28,8,0,759.0,109.0,1.9,21.0,548.0,360.04,267.03
2016,5,28,8,15,778.0,112.5,1.9,22.0,595.0,408.23,306.38
2016,5,28,8,30,797.0,116.0,1.9,23.0,642.0,457.69,345.49
2016,5,28,8,45,811.5,119.0,1.9,24.0,685.5,505.54,382.15
2016,5,28,9,0,826.0,122.0,1.9,25.0,729.0,553.82,417.84
2016,5,28,9,15,704.0,190.5,1.9,25.5,726.5,579.64,435.39
2016,5,28,9,30,582.0,259.0,1.9,26.0,724.0,597.89,446.26
2016,5,28,9,45,623.5,253.0,1.95,26.5,770.0,645.06,479.7
2016,5,28,10,0,665.0,247.0,2.0,27.0,816.0,695.12,514.28
2016,5,28,10,15,772.0,191.0,2.0,27.5,871.0,750.57,553.46
2016,5,28,10,30,879.0,135.0,2.0,28.0,926.0,809.83,591.7
2016,5,28,10,45,882.5,137.0,2.05,28.5,945.5,843.5,612.0
2016,5,28,11,0,886.0,139.0,2.1,29.0,965.0,875.22,631.1
2016,5,28,11,15,889.0,139.5,2.1,29.0,978.0,903.04,648.39
2016,5,28,11,30,892.0,140.0,2.1,29.0,991.0,928.64,664.24
2016,5,28,11,45,892.0,141.0,2.15,29.5,996.0,949.67,676.34
2016,5,28,12,0,892.0,142.0,2.2,30.0,1001.0,968.18,686.89
2016,5,28,12,15,891.5,142.0,2.25,30.0,998.5,982.66,696.35
2016,5,28,12,30,891.0,142.0,2.3,30.0,996.0,994.45,704.26
2016,5,28,12,45,878.5,149.0,2.4,30.0,983.5,998.8,708.12
2016,5,28,13,0,866.0,156.0,2.5,30.0,971.0,1000.29,710.34
2016,5,28,13,15,861.5,155.0,2.55,30.0,953.5,998.85,710.35
2016,5,28,13,30,857.0,154.0,2.6,30.0,936.0,1000.29,712.32
2016,5,28,13,45,849.5,153.0,2.7,30.0,911.0,990.52,707.71
2016,5,28,14,0,842.0,152.0,2.8,30.0,886.0,978.02,701.49
2016,5,28,14,15,833.5,150.0,2.85,29.5,855.5,960.87,693.3
2016,5,28,14,30,825.0,148.0,2.9,29.0,825.0,941.2,683.5
2016,5,28,14,45,813.0,146.0,3.0,29.0,788.0,915.91,668.98
2016,5,28,15,0,801.0,144.0,3.1,29.0,751.0,888.49,652.97
2016,5,28,15,15,722.5,161.5,3.15,28.5,686.0,825.31,613.59
2016,5,28,15,30,644.0,179.0,3.2,28.0,621.0,760.4,572.29
2016,5,28,15,45,611.5,173.5,3.25,27.5,570.5,710.72,540.07
2016,5,28,16,0,579.0,168.0,3.3,27.0,520.0,661.15,506.95
2016,5,28,16,15,652.5,130.5,3.3,26.5,496.0,657.92,508.75
2016,5,28,16,30,726.0,93.0,3.3,26.0,472.0,644.22,501.51
2016,5,28,16,45,697.5,87.5,3.3,25.5,421.5,594.01,466.69
2016,5,28,17,0,669.0,82.0,3.3,25.0,371.0,542.39,429.1
2016,5,28,17,15,593.0,89.5,3.05,24.0,321.5,477.99,380.11
2016,5,28,17,30,517.0,97.0,2.8,23.0,272.0,417.94,333.22
2016,5,28,17,45,480.5,85.0,2.6,22.0,226.5,360.19,287.5
2016,5,28,18,0,444.0,73.0,2.4,21.0,181.0,308.0,244.48
2016,5,28,18,15,365.0,61.5,2.1,20.0,136.5,241.1,188.47
2016,5,28,18,30,286.0,50.0,1.8,19.0,92.0,181.55,137.61
2016,5,28,18,45,184.0,34.5,1.55,18.0,57.5,116.89,81.2
2016,5,28,19,0,82.0,19.0,1.3,17.0,23.0,49.61,0.0
2016,5,28,19,15,41.0,9.5,1.3,16.5,11.5,19.26,0.0
2016,5,28,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,12.5,4.0,2.1,11.5,4.5,0.0,0.0
2016,5,29,5,0,25.0,8.0,2.2,12.0,9.0,7.86,0.0
2016,5,29,5,15,137.5,23.0,2.25,12.5,38.0,17.87,4.78
2016,5,29,5,30,250.0,38.0,2.3,13.0,67.0,29.11,19.25
2016,5,29,5,45,342.5,49.5,2.4,13.5,109.5,37.01,26.99
2016,5,29,6,0,435.0,61.0,2.5,14.0,152.0,44.49,33.99
2016,5,29,6,15,497.5,69.5,2.45,14.5,200.5,54.61,36.81
2016,5,29,6,30,560.0,78.0,2.4,15.0,249.0,90.14,52.34
2016,5,29,6,45,606.0,84.0,2.35,16.0,300.0,128.22,76.42
2016,5,29,7,0,652.0,90.0,2.3,17.0,351.0,171.14,108.75
2016,5,29,7,15,684.5,95.0,2.25,17.5,402.0,215.19,145.34
2016,5,29,7,30,717.0,100.0,2.2,18.0,453.0,262.54,185.82
2016,5,29,7,45,742.0,104.0,2.15,18.5,503.0,309.89,226.75
2016,5,29,8,0,767.0,108.0,2.1,19.0,553.0,362.59,271.3
2016,5,29,8,15,786.0,111.5,2.1,19.5,600.0,411.14,311.95
2016,5,29,8,30,805.0,115.0,2.1,20.0,647.0,460.96,352.5
2016,5,29,8,45,819.5,118.0,2.1,21.0,690.5,509.16,389.96
2016,5,29,9,0,834.0,121.0,2.1,22.0,734.0,557.78,426.44
2016,5,29,9,15,845.0,123.5,2.15,22.5,772.5,604.11,461.13
2016,5,29,9,30,856.0,126.0,2.2,23.0,811.0,652.48,496.26
2016,5,29,9,45,866.0,127.0,2.3,23.5,844.0,695.56,527.16
2016,5,29,10,0,876.0,128.0,2.4,24.0,877.0,737.78,556.43
2016,5,29,10,15,882.0,129.5,2.45,24.0,903.5,776.44,582.35
2016,5,29,10,30,888.0,131.0,2.5,24.0,930.0,813.58,607.09
2016,5,29,10,45,891.5,132.5,2.65,24.5,949.5,847.04,628.69
2016,5,29,11,0,895.0,134.0,2.8,25.0,969.0,878.53,648.86
2016,5,29,11,15,897.5,134.5,2.85,25.0,981.5,906.13,666.96
2016,5,29,11,30,900.0,135.0,2.9,25.0,994.0,931.45,683.57
2016,5,29,11,45,899.0,136.5,2.95,25.5,998.5,952.18,695.83
2016,5,29,12,0,898.0,138.0,3.0,26.0,1003.0,970.34,706.45
2016,5,29,12,15,897.5,138.5,3.0,26.0,1001.0,985.37,716.09
2016,5,29,12,30,897.0,139.0,3.0,26.0,999.0,997.71,724.09
2016,5,29,12,45,885.0,145.5,3.05,26.5,986.5,1002.09,726.03
2016,5,29,13,0,873.0,152.0,3.1,27.0,974.0,1003.61,726.29
2016,5,29,13,15,869.5,151.0,3.15,27.0,957.0,1003.14,726.84
2016,5,29,13,30,866.0,150.0,3.2,27.0,940.0,999.84,725.67
2016,5,29,13,45,860.0,148.5,3.25,27.0,916.0,990.8,720.9
2016,5,29,14,0,854.0,147.0,3.3,27.0,892.0,984.85,718.29
2016,5,29,14,15,846.5,145.0,3.3,26.5,862.0,968.53,709.99
2016,5,29,14,30,839.0,143.0,3.3,26.0,832.0,949.63,700.08
2016,5,29,14,45,830.0,140.0,3.3,26.0,796.0,925.8,685.54
2016,5,29,15,0,821.0,137.0,3.3,26.0,760.0,899.69,669.49
2016,5,29,15,15,807.5,133.5,3.25,25.5,718.5,866.94,649.87
2016,5,29,15,30,794.0,130.0,3.2,25.0,677.0,832.42,628.9
2016,5,29,15,45,779.5,125.5,3.15,25.0,632.0,794.41,604.09
2016,5,29,16,0,765.0,121.0,3.1,25.0,587.0,755.09,578.15
2016,5,29,16,15,742.0,116.5,3.05,24.5,538.0,711.2,549.74
2016,5,29,16,30,719.0,112.0,3.0,24.0,489.0,664.12,518.51
2016,5,29,16,45,692.0,106.0,2.95,23.5,439.0,612.56,482.1
2016,5,29,17,0,665.0,100.0,2.9,23.0,389.0,561.56,445.01
2016,5,29,17,15,625.0,93.5,2.75,22.0,337.5,502.88,401.37
2016,5,29,17,30,585.0,87.0,2.6,21.0,286.0,446.38,357.95
2016,5,29,17,45,531.5,78.5,2.5,20.5,236.5,383.04,307.09
2016,5,29,18,0,478.0,70.0,2.4,20.0,187.0,323.66,257.83
2016,5,29,18,15,397.0,59.5,2.25,19.0,141.5,254.53,199.96
2016,5,29,18,30,316.0,49.0,2.1,18.0,96.0,192.15,146.57
2016,5,29,18,45,204.0,34.5,2.0,17.0,60.5,123.72,87.03
2016,5,29,19,0,92.0,20.0,1.9,16.0,25.0,58.46,4.42
2016,5,29,19,15,46.0,10.0,2.0,15.5,12.5,21.03,0.0
2016,5,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,17.5,4.5,1.4,10.5,5.0,0.0,0.0
2016,5,30,5,0,35.0,9.0,1.5,11.0,10.0,8.85,0.0
2016,5,30,5,15,159.5,23.0,1.65,11.5,40.0,17.85,5.17
2016,5,30,5,30,284.0,37.0,1.8,12.0,70.0,28.74,19.06
2016,5,30,5,45,377.0,47.5,1.95,13.0,113.5,35.43,25.67
2016,5,30,6,0,470.0,58.0,2.1,14.0,157.0,41.68,31.51
2016,5,30,6,15,531.5,65.5,2.05,14.5,206.0,52.09,33.97
2016,5,30,6,30,593.0,73.0,2.0,15.0,255.0,88.4,49.57
2016,5,30,6,45,637.0,78.5,2.0,16.0,306.0,127.49,74.42
2016,5,30,7,0,681.0,84.0,2.0,17.0,357.0,171.21,107.53
2016,5,30,7,15,712.5,89.0,2.0,17.5,408.5,216.48,145.27
2016,5,30,7,30,744.0,94.0,2.0,18.0,460.0,268.21,189.4
2016,5,30,7,45,768.0,97.5,2.0,19.0,510.5,315.89,230.27
2016,5,30,8,0,792.0,101.0,2.0,20.0,561.0,365.7,272.17
2016,5,30,8,15,810.5,104.5,2.0,20.5,608.5,415.23,313.49
2016,5,30,8,30,829.0,108.0,2.0,21.0,656.0,465.95,354.58
2016,5,30,8,45,842.5,110.5,2.05,22.0,699.5,514.27,392.15
2016,5,30,9,0,856.0,113.0,2.1,23.0,743.0,566.06,430.88
2016,5,30,9,15,866.5,115.5,2.1,23.5,781.5,612.69,465.38
2016,5,30,9,30,877.0,118.0,2.1,24.0,820.0,658.89,498.58
2016,5,30,9,45,883.5,120.5,2.15,25.0,852.5,701.78,527.79
2016,5,30,10,0,890.0,123.0,2.2,26.0,885.0,743.52,554.75
2016,5,30,10,15,896.0,124.5,2.25,26.0,911.5,782.65,580.66
2016,5,30,10,30,902.0,126.0,2.3,26.0,938.0,820.24,605.36
2016,5,30,10,45,906.0,126.5,2.35,26.5,957.5,853.59,625.88
2016,5,30,11,0,910.0,127.0,2.4,27.0,977.0,884.96,644.95
2016,5,30,11,15,912.5,128.0,2.4,27.5,989.5,913.38,661.55
2016,5,30,11,30,915.0,129.0,2.4,28.0,1002.0,939.49,676.57
2016,5,30,11,45,915.0,129.5,2.45,28.5,1006.5,960.46,688.68
2016,5,30,12,0,915.0,130.0,2.5,29.0,1011.0,978.83,699.19
2016,5,30,12,15,914.5,130.0,2.5,29.0,1008.5,993.58,708.39
2016,5,30,12,30,914.0,130.0,2.5,29.0,1006.0,1005.57,715.96
2016,5,30,12,45,908.0,131.5,2.55,29.5,995.0,1010.92,718.5
2016,5,30,13,0,902.0,133.0,2.6,30.0,984.0,1013.35,719.36
2016,5,30,13,15,898.5,132.0,2.65,30.0,966.5,1012.78,719.91
2016,5,30,13,30,895.0,131.0,2.7,30.0,949.0,1009.3,718.75
2016,5,30,13,45,890.0,129.0,2.8,30.5,925.0,1000.45,713.32
2016,5,30,14,0,885.0,127.0,2.9,31.0,901.0,988.74,706.18
2016,5,30,14,15,877.5,125.5,2.95,30.5,870.5,972.4,698.56
2016,5,30,14,30,870.0,124.0,3.0,30.0,840.0,953.44,689.29
2016,5,30,14,45,862.0,121.0,3.1,30.0,803.5,929.93,676.01
2016,5,30,15,0,854.0,118.0,3.2,30.0,767.0,904.05,661.11
2016,5,30,15,15,841.0,115.5,3.25,29.5,725.5,877.44,646.62
2016,5,30,15,30,828.0,113.0,3.3,29.0,684.0,843.59,627.06
2016,5,30,15,45,813.5,109.0,3.4,28.5,638.5,805.16,604.36
2016,5,30,16,0,799.0,105.0,3.5,28.0,593.0,765.36,580.27
2016,5,30,16,15,777.5,101.5,3.45,27.5,544.0,719.61,550.84
2016,5,30,16,30,756.0,98.0,3.4,27.0,495.0,673.4,520.56
2016,5,30,16,45,730.5,92.5,3.4,26.5,444.5,624.42,487.38
2016,5,30,17,0,705.0,87.0,3.4,26.0,394.0,573.49,450.78
2016,5,30,17,15,667.5,82.0,3.15,25.0,343.0,516.47,408.54
2016,5,30,17,30,630.0,77.0,2.9,24.0,292.0,461.4,366.4
2016,5,30,17,45,579.0,70.0,2.7,23.0,242.0,399.16,317.29
2016,5,30,18,0,528.0,63.0,2.5,22.0,192.0,340.66,269.42
2016,5,30,18,15,450.0,54.0,2.2,21.0,146.5,272.23,212.24
2016,5,30,18,30,372.0,45.0,1.9,20.0,101.0,210.67,159.5
2016,5,30,18,45,255.0,32.5,1.6,19.0,64.5,139.63,98.02
2016,5,30,19,0,138.0,20.0,1.3,18.0,28.0,72.22,12.03
2016,5,30,19,15,69.0,10.0,1.3,17.5,14.0,26.74,0.0
2016,5,30,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,45,19.5,5.0,1.5,11.5,5.5,0.0,0.0
2016,5,31,5,0,39.0,10.0,1.6,12.0,11.0,9.83,0.0
2016,5,31,5,15,165.5,23.5,1.7,12.5,41.0,18.25,5.67
2016,5,31,5,30,292.0,37.0,1.8,13.0,71.0,28.68,18.95
2016,5,31,5,45,384.5,47.0,1.95,14.0,114.5,34.9,25.11
2016,5,31,6,0,477.0,57.0,2.1,15.0,158.0,40.72,30.54
2016,5,31,6,15,538.5,64.5,2.0,15.5,207.0,51.88,33.19
2016,5,31,6,30,600.0,72.0,1.9,16.0,256.0,88.56,49.09
2016,5,31,6,45,643.5,77.0,1.85,17.0,307.0,127.52,73.81
2016,5,31,7,0,687.0,82.0,1.8,18.0,358.0,171.06,106.71
2016,5,31,7,15,718.0,86.5,1.75,19.0,409.5,216.08,143.85
2016,5,31,7,30,749.0,91.0,1.7,20.0,461.0,267.36,186.96
2016,5,31,7,45,772.5,95.0,1.7,21.0,511.0,315.57,227.86
2016,5,31,8,0,796.0,99.0,1.7,22.0,561.0,365.85,269.68
2016,5,31,8,15,814.0,102.0,1.7,22.5,608.0,414.9,310.18
2016,5,31,8,30,832.0,105.0,1.7,23.0,655.0,465.08,350.39
2016,5,31,8,45,845.0,107.5,1.75,24.0,698.5,513.27,387.4
2016,5,31,9,0,858.0,110.0,1.8,25.0,742.0,564.91,425.54
2016,5,31,9,15,869.0,112.0,1.85,25.5,780.5,611.43,459.77
2016,5,31,9,30,880.0,114.0,1.9,26.0,819.0,657.56,492.8
2016,5,31,9,45,891.0,114.0,1.95,27.0,853.0,701.27,522.33
2016,5,31,10,0,902.0,114.0,2.0,28.0,887.0,744.14,549.46
2016,5,31,10,15,908.0,115.5,2.1,28.5,913.5,783.66,574.54
2016,5,31,10,30,914.0,117.0,2.2,29.0,940.0,821.6,598.35
2016,5,31,10,45,917.5,118.0,2.3,29.5,960.0,855.34,619.19
2016,5,31,11,0,921.0,119.0,2.4,30.0,980.0,887.03,638.6
2016,5,31,11,15,923.5,120.0,2.4,30.0,993.0,915.7,656.45
2016,5,31,11,30,926.0,121.0,2.4,30.0,1006.0,942.03,672.77
2016,5,31,11,45,927.0,121.0,2.45,30.5,1011.0,963.61,685.14
2016,5,31,12,0,928.0,121.0,2.5,31.0,1016.0,982.59,695.91
2016,5,31,12,15,928.0,121.0,2.5,31.5,1014.0,997.94,703.98
2016,5,31,12,30,928.0,121.0,2.5,32.0,1012.0,1010.51,710.37
2016,5,31,12,45,928.5,119.0,2.5,32.5,1003.0,1018.71,714.13
2016,5,31,13,0,929.0,117.0,2.5,33.0,994.0,1023.96,716.18
2016,5,31,13,15,926.0,116.0,2.55,33.0,977.0,1023.82,716.99
2016,5,31,13,30,923.0,115.0,2.6,33.0,960.0,1020.68,716.09
2016,5,31,13,45,918.5,114.0,2.7,33.0,936.5,1013.1,713.02
2016,5,31,14,0,914.0,113.0,2.8,33.0,913.0,1002.6,708.21
2016,5,31,14,15,907.5,111.5,2.8,33.0,882.5,986.81,699.28
2016,5,31,14,30,901.0,110.0,2.8,33.0,852.0,968.3,688.73
2016,5,31,14,45,892.0,108.5,2.85,33.0,815.5,944.87,675.49
2016,5,31,15,0,883.0,107.0,2.9,33.0,779.0,919.04,660.69
2016,5,31,15,15,871.5,104.5,2.9,32.5,738.0,887.69,643.19
2016,5,31,15,30,860.0,102.0,2.9,32.0,697.0,854.37,624.23
2016,5,31,15,45,844.5,99.5,2.95,31.5,651.0,820.97,605.3
2016,5,31,16,0,829.0,97.0,3.0,31.0,605.0,781.13,581.64
2016,5,31,16,15,809.5,94.0,2.9,30.0,556.0,736.51,554.62
2016,5,31,16,30,790.0,91.0,2.8,29.0,507.0,691.24,526.56
2016,5,31,16,45,763.0,87.0,2.75,28.5,456.0,639.23,492.18
2016,5,31,17,0,736.0,83.0,2.7,28.0,405.0,587.64,455.81
2016,5,31,17,15,700.0,78.0,2.45,27.0,353.0,532.54,415.62
2016,5,31,17,30,664.0,73.0,2.2,26.0,301.0,476.96,373.77
2016,5,31,17,45,612.5,67.0,1.95,25.0,250.5,414.12,324.85
2016,5,31,18,0,561.0,61.0,1.7,24.0,200.0,355.02,277.14
2016,5,31,18,15,483.0,52.5,1.5,22.5,153.0,285.58,220.52
2016,5,31,18,30,405.0,44.0,1.3,21.0,106.0,222.99,167.85
2016,5,31,18,45,284.0,32.5,1.15,20.0,68.0,149.89,105.26
2016,5,31,19,0,163.0,21.0,1.0,19.0,30.0,81.37,19.32
2016,5,31,19,15,81.5,10.5,1.05,18.5,15.0,30.42,0.0
2016,5,31,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,22.5,5.0,2.55,12.5,5.5,0.0,0.0
2016,6,1,5,0,45.0,10.0,2.8,13.0,11.0,9.83,0.0
2016,6,1,5,15,178.5,24.0,2.9,13.5,42.5,18.65,6.12
2016,6,1,5,30,312.0,38.0,3.0,14.0,74.0,29.61,19.66
2016,6,1,5,45,404.0,48.0,3.2,14.5,118.5,35.79,25.82
2016,6,1,6,0,496.0,58.0,3.4,15.0,163.0,41.58,31.28
2016,6,1,6,15,558.0,65.0,3.4,15.5,213.0,53.1,33.65
2016,6,1,6,30,620.0,72.0,3.4,16.0,263.0,90.33,49.76
2016,6,1,6,45,664.5,77.5,3.4,17.0,315.5,130.79,75.7
2016,6,1,7,0,709.0,83.0,3.4,18.0,368.0,175.93,110.07
2016,6,1,7,15,740.0,87.5,3.35,18.5,420.5,225.39,151.42
2016,6,1,7,30,771.0,92.0,3.3,19.0,473.0,274.4,193.66
2016,6,1,7,45,795.0,95.5,3.3,20.0,524.0,323.37,235.9
2016,6,1,8,0,819.0,99.0,3.3,21.0,575.0,374.45,279.17
2016,6,1,8,15,836.5,102.0,3.25,21.5,623.0,424.39,321.18
2016,6,1,8,30,854.0,105.0,3.2,22.0,671.0,475.39,362.86
2016,6,1,8,45,868.0,107.5,3.2,23.0,715.0,528.54,404.18
2016,6,1,9,0,882.0,110.0,3.2,24.0,759.0,578.26,441.66
2016,6,1,9,15,892.0,112.0,3.2,24.5,798.5,625.24,476.84
2016,6,1,9,30,902.0,114.0,3.2,25.0,838.0,671.7,510.66
2016,6,1,9,45,912.5,114.5,3.2,25.5,872.0,716.4,542.37
2016,6,1,10,0,923.0,115.0,3.2,26.0,906.0,760.2,571.56
2016,6,1,10,15,929.0,116.0,3.2,26.5,933.0,800.02,596.8
2016,6,1,10,30,935.0,117.0,3.2,27.0,960.0,838.22,620.64
2016,6,1,10,45,937.0,119.0,3.25,27.5,979.5,872.34,641.76
2016,6,1,11,0,939.0,121.0,3.3,28.0,999.0,904.3,661.29
2016,6,1,11,15,941.5,121.5,3.35,28.0,1012.0,932.99,679.91
2016,6,1,11,30,944.0,122.0,3.4,28.0,1025.0,959.3,696.97
2016,6,1,11,45,943.0,123.5,3.5,28.5,1029.5,980.89,709.9
2016,6,1,12,0,942.0,125.0,3.6,29.0,1034.0,999.78,721.14
2016,6,1,12,15,941.5,125.0,3.65,29.0,1031.5,1014.93,731.13
2016,6,1,12,30,941.0,125.0,3.7,29.0,1029.0,1027.24,739.41
2016,6,1,12,45,925.5,133.5,3.75,29.0,1015.0,1030.58,742.04
2016,6,1,13,0,910.0,142.0,3.8,29.0,1001.0,1030.9,742.92
2016,6,1,13,15,906.0,141.0,3.8,29.0,983.5,1030.02,742.81
2016,6,1,13,30,902.0,140.0,3.8,29.0,966.0,1026.2,740.94
2016,6,1,13,45,893.5,140.5,3.8,29.0,941.0,1016.63,735.48
2016,6,1,14,0,885.0,141.0,3.8,29.0,916.0,1004.28,728.35
2016,6,1,14,15,877.5,139.0,3.75,28.5,885.0,987.62,719.64
2016,6,1,14,30,870.0,137.0,3.7,28.0,854.0,974.11,713.07
2016,6,1,14,45,741.0,181.5,3.7,28.0,773.5,893.46,660.62
2016,6,1,15,0,612.0,226.0,3.7,28.0,693.0,811.26,605.44
2016,6,1,15,15,599.0,219.5,3.65,27.5,656.0,780.76,586.82
2016,6,1,15,30,586.0,213.0,3.6,27.0,619.0,745.97,564.69
2016,6,1,15,45,685.0,167.0,3.55,27.0,610.5,767.07,582.64
2016,6,1,16,0,784.0,121.0,3.5,27.0,602.0,772.61,587.8
2016,6,1,16,15,516.5,169.5,3.35,26.5,476.0,595.4,460.03
2016,6,1,16,30,249.0,218.0,3.2,26.0,350.0,428.22,332.6
2016,6,1,16,45,467.5,159.5,3.1,25.5,376.0,515.1,404.12
2016,6,1,17,0,686.0,101.0,3.0,25.0,402.0,578.91,455.46
2016,6,1,17,15,646.5,95.0,2.8,24.0,350.0,520.19,411.55
2016,6,1,17,30,607.0,89.0,2.6,23.0,298.0,463.55,368.46
2016,6,1,17,45,556.0,80.5,2.45,22.0,248.0,400.43,318.93
2016,6,1,18,0,505.0,72.0,2.3,21.0,198.0,340.98,270.56
2016,6,1,18,15,424.5,61.5,2.05,19.5,151.0,270.49,212.33
2016,6,1,18,30,344.0,51.0,1.8,18.0,104.0,206.71,158.24
2016,6,1,18,45,231.5,37.0,1.6,17.0,67.0,136.91,98.03
2016,6,1,19,0,119.0,23.0,1.4,16.0,30.0,71.67,20.95
2016,6,1,19,15,59.5,11.5,1.4,15.5,15.0,26.07,0.0
2016,6,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
