Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,26.5,5.5,1.5,10.5,6.0,0.0,0.0
2016,6,2,5,0,53.0,11.0,1.6,11.0,12.0,10.81,0.0
2016,6,2,5,15,189.0,24.5,1.75,11.5,44.0,19.05,6.71
2016,6,2,5,30,325.0,38.0,1.9,12.0,76.0,29.56,19.84
2016,6,2,5,45,420.0,47.5,2.1,13.0,121.0,35.28,25.57
2016,6,2,6,0,515.0,57.0,2.3,14.0,166.0,40.64,30.61
2016,6,2,6,15,576.0,64.0,2.2,14.5,216.5,53.0,33.18
2016,6,2,6,30,637.0,71.0,2.1,15.0,267.0,91.04,49.81
2016,6,2,6,45,680.5,76.0,2.05,16.0,320.0,131.79,76.0
2016,6,2,7,0,724.0,81.0,2.0,17.0,373.0,177.13,110.59
2016,6,2,7,15,754.5,85.5,1.95,18.0,425.5,227.08,152.04
2016,6,2,7,30,785.0,90.0,1.9,19.0,478.0,276.67,194.16
2016,6,2,7,45,808.0,93.5,1.9,20.0,529.5,326.0,236.32
2016,6,2,8,0,831.0,97.0,1.9,21.0,581.0,377.34,279.31
2016,6,2,8,15,848.5,100.0,1.85,21.5,629.0,427.82,321.09
2016,6,2,8,30,866.0,103.0,1.8,22.0,677.0,479.37,362.4
2016,6,2,8,45,878.5,105.5,1.8,23.0,721.0,532.33,402.76
2016,6,2,9,0,891.0,108.0,1.8,24.0,765.0,581.68,439.12
2016,6,2,9,15,901.0,110.0,1.8,24.5,804.0,629.02,473.7
2016,6,2,9,30,911.0,112.0,1.8,25.0,843.0,675.83,506.86
2016,6,2,9,45,912.5,117.0,1.8,26.0,874.5,718.95,535.34
2016,6,2,10,0,914.0,122.0,1.8,27.0,906.0,760.51,561.02
2016,6,2,10,15,919.5,123.5,1.85,27.5,932.5,800.11,585.65
2016,6,2,10,30,925.0,125.0,1.9,28.0,959.0,838.1,608.94
2016,6,2,10,45,928.0,126.5,1.95,28.5,978.5,872.28,629.52
2016,6,2,11,0,931.0,128.0,2.0,29.0,998.0,904.39,648.62
2016,6,2,11,15,933.0,128.5,2.0,29.5,1010.5,932.48,664.53
2016,6,2,11,30,935.0,129.0,2.0,30.0,1023.0,958.19,678.86
2016,6,2,11,45,934.5,130.0,2.05,30.5,1027.5,979.63,691.0
2016,6,2,12,0,934.0,131.0,2.1,31.0,1032.0,998.41,701.54
2016,6,2,12,15,933.0,130.5,2.15,31.0,1029.0,1012.55,710.69
2016,6,2,12,30,932.0,130.0,2.2,31.0,1026.0,1023.87,718.22
2016,6,2,12,45,936.0,125.5,2.3,31.5,1017.5,1033.16,723.73
2016,6,2,13,0,940.0,121.0,2.4,32.0,1009.0,1039.48,727.49
2016,6,2,13,15,936.0,120.0,2.4,32.0,991.5,1038.49,727.27
2016,6,2,13,30,932.0,119.0,2.4,32.0,974.0,1034.48,725.37
2016,6,2,13,45,925.5,118.5,2.45,32.0,949.0,1025.55,721.08
2016,6,2,14,0,919.0,118.0,2.5,32.0,924.0,1013.71,715.11
2016,6,2,14,15,911.5,116.5,2.5,32.0,892.5,997.04,705.7
2016,6,2,14,30,904.0,115.0,2.5,32.0,861.0,977.65,694.69
2016,6,2,14,45,894.0,113.0,2.55,32.0,824.0,952.83,680.71
2016,6,2,15,0,884.0,111.0,2.6,32.0,787.0,925.63,665.18
2016,6,2,15,15,871.5,108.5,2.6,31.5,744.5,893.48,647.27
2016,6,2,15,30,859.0,106.0,2.6,31.0,702.0,859.4,627.92
2016,6,2,15,45,843.0,103.5,2.65,31.0,655.5,825.79,607.74
2016,6,2,16,0,827.0,101.0,2.7,31.0,609.0,785.66,582.9
2016,6,2,16,15,806.0,97.5,2.7,30.0,559.5,739.44,555.48
2016,6,2,16,30,785.0,94.0,2.7,29.0,510.0,692.67,526.98
2016,6,2,16,45,757.5,90.0,2.7,28.5,458.5,640.52,492.79
2016,6,2,17,0,730.0,86.0,2.7,28.0,407.0,591.25,458.24
2016,6,2,17,15,693.5,81.0,2.55,27.0,355.0,533.8,416.78
2016,6,2,17,30,657.0,76.0,2.4,26.0,303.0,478.17,375.23
2016,6,2,17,45,605.0,69.5,2.3,25.0,252.5,414.69,326.21
2016,6,2,18,0,553.0,63.0,2.2,24.0,202.0,354.99,278.29
2016,6,2,18,15,476.0,54.5,1.9,22.5,155.0,286.15,221.88
2016,6,2,18,30,399.0,46.0,1.6,21.0,108.0,224.02,169.43
2016,6,2,18,45,283.0,34.0,1.35,20.0,70.0,151.98,107.87
2016,6,2,19,0,167.0,22.0,1.1,19.0,32.0,84.91,29.01
2016,6,2,19,15,83.5,11.0,1.05,18.5,16.0,31.65,0.0
2016,6,2,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,32.5,5.5,0.85,14.5,6.0,0.0,0.0
2016,6,3,5,0,65.0,11.0,0.8,15.0,12.0,10.81,0.0
2016,6,3,5,15,198.5,23.5,0.9,15.5,43.5,18.31,6.25
2016,6,3,5,30,332.0,36.0,1.0,16.0,75.0,27.56,17.82
2016,6,3,5,45,421.5,45.5,1.1,17.0,119.5,33.38,23.5
2016,6,3,6,0,511.0,55.0,1.2,18.0,164.0,38.82,28.51
2016,6,3,6,15,569.5,61.5,1.15,18.5,213.0,51.2,30.9
2016,6,3,6,30,628.0,68.0,1.1,19.0,262.0,88.39,46.95
2016,6,3,6,45,667.5,74.0,1.1,19.5,313.5,129.11,73.14
2016,6,3,7,0,707.0,80.0,1.1,20.0,365.0,174.0,107.22
2016,6,3,7,15,736.5,84.0,1.05,20.5,416.5,222.4,146.97
2016,6,3,7,30,766.0,88.0,1.0,21.0,468.0,270.39,187.39
2016,6,3,7,45,787.5,92.0,0.95,22.0,517.5,318.76,227.87
2016,6,3,8,0,809.0,96.0,0.9,23.0,567.0,368.99,268.88
2016,6,3,8,15,826.0,99.0,0.85,24.0,614.0,418.19,307.91
2016,6,3,8,30,843.0,102.0,0.8,25.0,661.0,468.43,346.21
2016,6,3,8,45,855.5,104.5,0.8,26.5,704.0,520.31,383.66
2016,6,3,9,0,868.0,107.0,0.8,28.0,747.0,568.6,417.06
2016,6,3,9,15,878.0,108.5,0.85,29.0,784.5,614.47,448.78
2016,6,3,9,30,888.0,110.0,0.9,30.0,822.0,659.83,479.13
2016,6,3,9,45,741.0,197.0,0.95,31.5,808.0,673.97,483.94
2016,6,3,10,0,594.0,284.0,1.0,33.0,794.0,681.3,483.45
2016,6,3,10,15,760.5,195.5,0.95,33.5,869.0,746.73,528.32
2016,6,3,10,30,927.0,107.0,0.9,34.0,944.0,823.2,574.42
2016,6,3,10,45,929.0,109.0,0.9,34.5,963.0,857.01,592.68
2016,6,3,11,0,931.0,111.0,0.9,35.0,982.0,888.68,609.9
2016,6,3,11,15,933.0,111.5,1.0,35.0,994.0,916.67,627.66
2016,6,3,11,30,935.0,112.0,1.1,35.0,1006.0,942.27,644.03
2016,6,3,11,45,692.0,259.5,1.2,35.5,924.0,888.03,610.79
2016,6,3,12,0,449.0,407.0,1.3,36.0,842.0,821.36,562.9
2016,6,3,12,15,690.5,260.5,1.4,36.0,926.5,917.46,631.46
2016,6,3,12,30,932.0,114.0,1.5,36.0,1011.0,1008.43,686.65
2016,6,3,12,45,914.5,124.0,1.6,36.0,996.5,1011.22,688.91
2016,6,3,13,0,897.0,134.0,1.7,36.0,982.0,1011.02,690.44
2016,6,3,13,15,893.0,133.0,1.8,36.0,964.5,1010.08,691.61
2016,6,3,13,30,889.0,132.0,1.9,36.0,947.0,1006.25,691.09
2016,6,3,13,45,882.0,131.0,2.0,36.0,922.5,996.63,687.13
2016,6,3,14,0,875.0,130.0,2.1,36.0,898.0,984.24,681.54
2016,6,3,14,15,867.5,128.5,2.15,36.0,867.5,968.16,673.18
2016,6,3,14,30,860.0,127.0,2.2,36.0,837.0,949.5,663.27
2016,6,3,14,45,849.5,124.5,2.3,36.0,800.5,924.54,649.88
2016,6,3,15,0,839.0,122.0,2.4,36.0,764.0,902.86,638.48
2016,6,3,15,15,826.0,119.5,2.4,35.5,723.0,871.33,621.15
2016,6,3,15,30,813.0,117.0,2.4,35.0,682.0,837.98,602.51
2016,6,3,15,45,756.0,123.5,2.4,34.5,621.5,776.31,564.85
2016,6,3,16,0,699.0,130.0,2.4,34.0,561.0,719.01,529.45
2016,6,3,16,15,717.0,116.5,2.35,33.5,527.5,695.77,516.36
2016,6,3,16,30,735.0,103.0,2.3,33.0,494.0,669.39,500.69
2016,6,3,16,45,706.0,98.5,2.3,32.5,443.5,617.61,466.57
2016,6,3,17,0,677.0,94.0,2.3,32.0,393.0,566.53,431.33
2016,6,3,17,15,639.5,88.0,2.05,31.0,342.5,509.43,390.49
2016,6,3,17,30,602.0,82.0,1.8,30.0,292.0,454.3,349.79
2016,6,3,17,45,549.5,75.0,1.6,29.0,242.5,392.31,302.65
2016,6,3,18,0,497.0,68.0,1.4,28.0,193.0,334.15,256.84
2016,6,3,18,15,422.0,58.5,1.3,26.5,148.0,267.47,203.76
2016,6,3,18,30,347.0,49.0,1.2,25.0,103.0,207.32,154.36
2016,6,3,18,45,241.0,35.5,1.1,24.0,67.0,138.52,96.98
2016,6,3,19,0,135.0,22.0,1.0,23.0,31.0,75.86,27.96
2016,6,3,19,15,67.5,11.0,0.95,22.5,15.5,27.75,0.0
2016,6,3,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,0.9,18.5,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,0.9,19.0,7.0,6.88,0.0
2016,6,4,5,15,33.5,24.0,0.85,19.5,27.5,21.37,8.2
2016,6,4,5,30,67.0,41.0,0.8,20.0,48.0,35.55,24.18
2016,6,4,5,45,95.0,60.5,0.75,20.5,77.0,51.22,38.4
2016,6,4,6,0,123.0,80.0,0.7,21.0,106.0,66.49,51.96
2016,6,4,6,15,142.5,101.0,0.95,21.5,139.0,85.63,63.5
2016,6,4,6,30,162.0,122.0,1.2,22.0,172.0,112.62,81.63
2016,6,4,6,45,181.5,141.0,1.45,23.0,206.5,140.3,101.3
2016,6,4,7,0,201.0,160.0,1.7,24.0,241.0,170.04,123.45
2016,6,4,7,15,126.0,178.5,1.7,24.0,231.5,181.68,135.8
2016,6,4,7,30,51.0,197.0,1.7,24.0,222.0,190.47,145.28
2016,6,4,7,45,39.5,208.0,1.7,24.5,229.0,200.89,153.21
2016,6,4,8,0,28.0,219.0,1.7,25.0,236.0,210.03,159.88
2016,6,4,8,15,87.0,261.0,1.7,25.0,318.0,272.84,206.96
2016,6,4,8,30,146.0,303.0,1.7,25.0,400.0,337.07,254.62
2016,6,4,8,45,232.5,312.0,1.7,25.5,478.0,397.15,298.5
2016,6,4,9,0,319.0,321.0,1.7,26.0,556.0,460.49,344.44
2016,6,4,9,15,248.5,353.0,1.75,26.0,542.0,463.78,346.08
2016,6,4,9,30,178.0,385.0,1.8,26.0,528.0,464.83,345.77
2016,6,4,9,45,214.0,397.5,1.9,26.5,576.5,510.0,377.92
2016,6,4,10,0,250.0,410.0,2.0,27.0,625.0,554.56,409.07
2016,6,4,10,15,145.5,396.5,2.05,27.0,522.5,479.79,354.3
2016,6,4,10,30,41.0,383.0,2.1,27.0,420.0,395.41,291.75
2016,6,4,10,45,29.0,344.5,2.15,27.0,371.5,352.73,261.05
2016,6,4,11,0,17.0,306.0,2.2,27.0,323.0,309.09,229.08
2016,6,4,11,15,190.0,368.5,2.25,27.5,551.0,520.12,385.38
2016,6,4,11,30,363.0,431.0,2.3,28.0,779.0,741.19,538.2
2016,6,4,11,45,440.5,410.5,2.4,28.5,835.0,804.43,580.05
2016,6,4,12,0,518.0,390.0,2.5,29.0,891.0,869.28,623.53
2016,6,4,12,15,490.0,397.5,2.5,29.5,870.5,862.23,616.57
2016,6,4,12,30,462.0,405.0,2.5,30.0,850.0,852.97,608.82
2016,6,4,12,45,304.5,440.0,2.5,30.5,732.5,740.48,529.95
2016,6,4,13,0,147.0,475.0,2.5,31.0,615.0,623.01,446.36
2016,6,4,13,15,114.0,456.0,2.45,31.5,563.0,575.0,412.88
2016,6,4,13,30,81.0,437.0,2.4,32.0,511.0,519.3,373.5
2016,6,4,13,45,157.0,431.5,2.4,32.5,571.0,596.76,428.85
2016,6,4,14,0,233.0,426.0,2.4,33.0,631.0,666.0,476.84
2016,6,4,14,15,532.0,280.5,2.35,33.0,727.0,814.7,584.77
2016,6,4,14,30,831.0,135.0,2.3,33.0,823.0,936.84,665.86
2016,6,4,14,45,825.5,130.5,2.3,33.0,788.5,914.92,651.88
2016,6,4,15,0,820.0,126.0,2.3,33.0,754.0,890.58,637.7
2016,6,4,15,15,807.5,123.0,2.3,32.5,713.5,859.42,620.33
2016,6,4,15,30,795.0,120.0,2.3,32.0,673.0,826.46,601.64
2016,6,4,15,45,780.5,116.0,2.3,32.0,629.0,789.12,578.6
2016,6,4,16,0,766.0,112.0,2.3,32.0,585.0,750.48,554.46
2016,6,4,16,15,745.0,108.0,2.3,31.5,537.5,705.74,526.89
2016,6,4,16,30,724.0,104.0,2.3,31.0,490.0,663.2,500.3
2016,6,4,16,45,697.5,99.0,2.3,30.5,440.5,613.0,467.03
2016,6,4,17,0,671.0,94.0,2.3,30.0,391.0,563.32,432.5
2016,6,4,17,15,634.0,88.0,2.25,29.0,341.0,506.77,392.37
2016,6,4,17,30,597.0,82.0,2.2,28.0,291.0,452.15,352.19
2016,6,4,17,45,547.5,74.5,2.15,27.0,242.0,391.37,305.74
2016,6,4,18,0,498.0,67.0,2.1,26.0,193.0,334.19,260.33
2016,6,4,18,15,425.5,57.5,2.0,24.5,148.5,268.52,207.21
2016,6,4,18,30,353.0,48.0,1.9,23.0,104.0,209.18,157.7
2016,6,4,18,45,250.5,35.0,1.85,21.5,67.5,141.32,100.53
2016,6,4,19,0,148.0,22.0,1.8,20.0,31.0,80.16,33.0
2016,6,4,19,15,74.0,11.0,1.95,19.5,15.5,29.49,0.0
2016,6,4,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,32.5,5.0,1.45,12.5,6.0,0.0,0.0
2016,6,5,5,0,65.0,10.0,1.6,13.0,12.0,9.83,0.0
2016,6,5,5,15,185.5,23.5,1.7,13.5,43.0,18.18,6.52
2016,6,5,5,30,306.0,37.0,1.8,14.0,74.0,28.44,18.76
2016,6,5,5,45,393.5,47.0,1.95,14.5,117.0,34.68,24.9
2016,6,5,6,0,481.0,57.0,2.1,15.0,160.0,40.51,30.37
2016,6,5,6,15,540.0,64.5,2.1,15.5,209.0,53.97,33.5
2016,6,5,6,30,599.0,72.0,2.1,16.0,258.0,90.63,50.24
2016,6,5,6,45,336.5,116.0,2.1,17.0,224.0,128.73,87.76
2016,6,5,7,0,74.0,160.0,2.1,18.0,190.0,154.04,118.92
2016,6,5,7,15,158.0,181.0,2.05,18.5,256.0,190.43,144.79
2016,6,5,7,30,242.0,202.0,2.0,19.0,322.0,234.81,177.71
2016,6,5,7,45,516.0,151.5,2.0,20.0,441.5,285.74,211.99
2016,6,5,8,0,790.0,101.0,2.0,21.0,561.0,367.21,272.74
2016,6,5,8,15,807.5,104.0,2.0,21.5,608.0,415.67,312.89
2016,6,5,8,30,825.0,107.0,2.0,22.0,655.0,465.23,352.92
2016,6,5,8,45,838.5,110.0,2.05,23.0,698.5,513.7,390.39
2016,6,5,9,0,852.0,113.0,2.1,24.0,742.0,565.64,429.03
2016,6,5,9,15,862.5,115.0,2.2,24.5,780.0,611.56,463.31
2016,6,5,9,30,873.0,117.0,2.3,25.0,818.0,657.04,496.44
2016,6,5,9,45,887.5,114.5,2.45,26.0,852.5,700.51,526.75
2016,6,5,10,0,902.0,112.0,2.6,27.0,887.0,743.4,554.8
2016,6,5,10,15,907.5,113.5,2.7,27.0,913.5,782.5,581.05
2016,6,5,10,30,913.0,115.0,2.8,27.0,940.0,820.02,606.11
2016,6,5,10,45,916.0,116.5,2.9,27.5,959.0,853.77,627.31
2016,6,5,11,0,919.0,118.0,3.0,28.0,978.0,885.48,647.02
2016,6,5,11,15,921.5,118.5,3.05,28.0,991.0,913.64,665.29
2016,6,5,11,30,924.0,119.0,3.1,28.0,1004.0,939.49,682.05
2016,6,5,11,45,924.0,119.5,3.15,28.5,1009.0,960.63,694.4
2016,6,5,12,0,924.0,120.0,3.2,29.0,1014.0,979.18,705.1
2016,6,5,12,15,924.0,120.0,3.25,29.0,1012.0,994.56,715.24
2016,6,5,12,30,924.0,120.0,3.3,29.0,1010.0,1007.18,723.71
2016,6,5,12,45,915.5,124.5,3.35,29.0,998.5,1013.23,728.09
2016,6,5,13,0,907.0,129.0,3.4,29.0,987.0,1016.36,730.76
2016,6,5,13,15,904.0,128.0,3.4,29.0,971.0,1016.43,731.23
2016,6,5,13,30,901.0,127.0,3.4,29.0,955.0,1013.59,729.97
2016,6,5,13,45,897.0,125.5,3.4,29.0,931.5,1006.35,726.01
2016,6,5,14,0,893.0,124.0,3.4,29.0,908.0,996.25,720.35
2016,6,5,14,15,886.0,122.0,3.4,28.5,878.0,979.96,712.2
2016,6,5,14,30,879.0,120.0,3.4,28.0,848.0,961.02,702.38
2016,6,5,14,45,871.0,118.0,3.4,28.0,812.5,938.61,688.91
2016,6,5,15,0,863.0,116.0,3.4,28.0,777.0,913.82,673.88
2016,6,5,15,15,851.0,113.5,3.35,27.5,736.0,882.72,655.6
2016,6,5,15,30,839.0,111.0,3.3,27.0,695.0,855.0,639.51
2016,6,5,15,45,824.5,107.5,3.3,27.0,650.0,817.01,615.25
2016,6,5,16,0,810.0,104.0,3.3,27.0,605.0,777.61,589.83
2016,6,5,16,15,789.5,100.5,3.25,26.5,556.5,732.41,560.88
2016,6,5,16,30,769.0,97.0,3.2,26.0,508.0,686.65,531.03
2016,6,5,16,45,743.5,92.5,3.15,25.5,457.5,635.96,496.94
2016,6,5,17,0,718.0,88.0,3.1,25.0,407.0,588.09,462.59
2016,6,5,17,15,682.5,82.5,2.95,24.0,355.5,531.14,420.87
2016,6,5,17,30,647.0,77.0,2.8,23.0,304.0,475.94,379.05
2016,6,5,17,45,598.0,70.5,2.7,22.0,254.0,414.39,330.83
2016,6,5,18,0,549.0,64.0,2.6,21.0,204.0,356.35,283.57
2016,6,5,18,15,476.0,55.0,2.5,20.0,157.5,288.65,227.13
2016,6,5,18,30,403.0,46.0,2.4,19.0,111.0,227.32,174.48
2016,6,5,18,45,293.5,34.5,2.3,18.0,73.0,157.4,114.17
2016,6,5,19,0,184.0,23.0,2.2,17.0,35.0,92.82,42.13
2016,6,5,19,15,92.0,11.5,2.3,16.5,17.5,34.65,0.0
2016,6,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,4,45,34.5,5.5,2.7,12.5,6.0,0.0,0.0
2016,6,6,5,0,69.0,11.0,2.9,13.0,12.0,10.81,0.0
2016,6,6,5,15,190.0,23.5,2.95,13.5,42.5,18.22,6.63
2016,6,6,5,30,311.0,36.0,3.0,14.0,73.0,27.44,17.89
2016,6,6,5,45,395.0,45.5,3.05,15.0,115.5,33.27,23.59
2016,6,6,6,0,479.0,55.0,3.1,16.0,158.0,38.71,28.64
2016,6,6,6,15,535.5,62.0,3.05,16.5,205.5,52.02,31.58
2016,6,6,6,30,592.0,69.0,3.0,17.0,253.0,87.9,47.94
2016,6,6,6,45,296.0,99.0,3.0,17.5,191.5,110.49,74.3
2016,6,6,7,0,0.0,129.0,3.0,18.0,130.0,120.69,94.95
2016,6,6,7,15,24.0,162.5,2.95,18.5,175.0,156.03,122.34
2016,6,6,7,30,48.0,196.0,2.9,19.0,220.0,188.94,147.52
2016,6,6,7,45,207.0,210.0,2.9,19.5,329.0,249.71,191.69
2016,6,6,8,0,366.0,224.0,2.9,20.0,438.0,325.44,248.76
2016,6,6,8,15,581.5,164.5,2.95,20.5,536.5,375.15,286.75
2016,6,6,8,30,797.0,105.0,3.0,21.0,635.0,450.94,346.2
2016,6,6,8,45,811.5,107.0,3.05,22.0,677.0,497.69,382.95
2016,6,6,9,0,826.0,109.0,3.1,23.0,719.0,548.09,421.26
2016,6,6,9,15,836.0,111.5,3.1,23.5,756.0,592.98,455.15
2016,6,6,9,30,846.0,114.0,3.1,24.0,793.0,637.46,487.83
2016,6,6,9,45,854.0,115.5,3.15,24.5,825.0,679.09,517.82
2016,6,6,10,0,862.0,117.0,3.2,25.0,857.0,719.76,545.7
2016,6,6,10,15,868.0,118.5,3.25,25.0,883.0,757.8,571.56
2016,6,6,10,30,874.0,120.0,3.3,25.0,909.0,794.38,596.25
2016,6,6,10,45,878.0,120.5,3.35,25.5,928.5,826.79,616.75
2016,6,6,11,0,882.0,121.0,3.4,26.0,948.0,857.31,635.83
2016,6,6,11,15,884.5,122.0,3.4,26.0,960.5,884.98,653.87
2016,6,6,11,30,887.0,123.0,3.4,26.0,973.0,910.44,670.41
2016,6,6,11,45,888.5,123.0,3.45,26.5,978.0,931.74,683.15
2016,6,6,12,0,890.0,123.0,3.5,27.0,983.0,950.59,694.3
2016,6,6,12,15,889.5,123.0,3.5,27.0,981.5,965.02,703.65
2016,6,6,12,30,889.0,123.0,3.5,27.0,980.0,976.8,711.37
2016,6,6,12,45,880.5,127.0,3.55,27.0,968.5,982.07,715.28
2016,6,6,13,0,872.0,131.0,3.6,27.0,957.0,984.54,717.52
2016,6,6,13,15,868.5,130.5,3.6,27.0,941.0,984.58,717.97
2016,6,6,13,30,865.0,130.0,3.6,27.0,925.0,981.83,716.72
2016,6,6,13,45,859.5,129.0,3.65,27.0,902.0,973.84,712.49
2016,6,6,14,0,854.0,128.0,3.7,27.0,879.0,963.13,706.59
2016,6,6,14,15,847.0,126.5,3.7,26.5,850.0,947.83,698.8
2016,6,6,14,30,840.0,125.0,3.7,26.0,821.0,930.0,689.39
2016,6,6,14,45,830.0,123.0,3.75,26.0,786.0,906.44,675.07
2016,6,6,15,0,820.0,121.0,3.8,26.0,751.0,886.18,663.0
2016,6,6,15,15,808.5,118.5,3.8,25.5,711.5,856.5,645.44
2016,6,6,15,30,797.0,116.0,3.8,25.0,672.0,824.97,626.5
2016,6,6,15,45,781.0,113.0,3.8,24.5,628.0,787.49,603.14
2016,6,6,16,0,765.0,110.0,3.8,24.0,584.0,748.79,578.62
2016,6,6,16,15,745.0,106.0,3.75,23.5,537.0,704.9,549.74
2016,6,6,16,30,725.0,102.0,3.7,23.0,490.0,663.01,521.85
2016,6,6,16,45,698.5,97.5,3.65,22.5,441.5,613.37,487.13
2016,6,6,17,0,672.0,93.0,3.6,22.0,393.0,564.25,451.04
2016,6,6,17,15,636.0,87.5,3.55,21.0,343.0,508.85,409.82
2016,6,6,17,30,600.0,82.0,3.5,20.0,293.0,455.28,368.57
2016,6,6,17,45,553.0,74.5,3.45,19.0,245.0,395.65,320.98
2016,6,6,18,0,506.0,67.0,3.4,18.0,197.0,339.38,274.38
2016,6,6,18,15,434.0,58.0,3.3,17.5,152.0,273.98,218.5
2016,6,6,18,30,362.0,49.0,3.2,17.0,107.0,214.8,166.76
2016,6,6,18,45,261.0,36.0,3.1,16.5,70.5,146.76,107.48
2016,6,6,19,0,160.0,23.0,3.0,16.0,34.0,86.05,41.23
2016,6,6,19,15,80.0,11.5,3.0,15.5,17.0,31.72,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,26.5,5.5,2.15,13.0,6.0,0.0,0.0
2016,6,7,5,0,53.0,11.0,2.3,13.0,12.0,10.81,0.0
2016,6,7,5,15,165.5,24.5,2.35,13.5,42.0,18.98,7.24
2016,6,7,5,30,278.0,38.0,2.4,14.0,72.0,28.95,19.2
2016,6,7,5,45,369.0,48.0,2.45,14.5,114.5,35.55,25.66
2016,6,7,6,0,460.0,58.0,2.5,15.0,157.0,41.35,31.11
2016,6,7,6,15,230.0,69.5,2.45,15.5,119.0,54.26,37.46
2016,6,7,6,30,0.0,81.0,2.4,16.0,81.0,76.81,59.42
2016,6,7,6,45,0.0,97.5,2.4,16.5,97.5,92.2,72.07
2016,6,7,7,0,0.0,114.0,2.4,17.0,114.0,107.67,84.55
2016,6,7,7,15,6.0,141.5,2.4,17.5,145.0,134.13,105.57
2016,6,7,7,30,12.0,169.0,2.4,18.0,176.0,161.29,126.83
2016,6,7,7,45,26.5,200.0,2.4,19.0,215.5,194.84,152.43
2016,6,7,8,0,41.0,231.0,2.4,20.0,255.0,224.84,174.88
2016,6,7,8,15,58.0,260.5,2.4,20.5,297.5,260.78,202.05
2016,6,7,8,30,75.0,290.0,2.4,21.0,340.0,298.57,230.34
2016,6,7,8,45,203.5,303.5,2.4,22.0,451.0,375.57,287.97
2016,6,7,9,0,332.0,317.0,2.4,23.0,562.0,464.17,353.34
2016,6,7,9,15,592.5,217.5,2.45,23.5,682.5,541.01,412.7
2016,6,7,9,30,853.0,118.0,2.5,24.0,803.0,645.49,491.52
2016,6,7,9,45,867.5,116.0,2.6,24.5,837.0,688.59,522.19
2016,6,7,10,0,882.0,114.0,2.7,25.0,871.0,731.18,551.3
2016,6,7,10,15,888.0,115.5,2.8,25.0,897.5,769.93,577.64
2016,6,7,10,30,894.0,117.0,2.9,25.0,924.0,807.19,602.83
2016,6,7,10,45,895.0,120.0,3.0,25.5,943.0,840.13,623.77
2016,6,7,11,0,896.0,123.0,3.1,26.0,962.0,870.98,643.19
2016,6,7,11,15,898.5,123.5,3.2,26.0,975.0,898.58,661.65
2016,6,7,11,30,901.0,124.0,3.3,26.0,988.0,923.93,678.64
2016,6,7,11,45,903.0,124.0,3.4,26.5,993.5,946.01,692.15
2016,6,7,12,0,905.0,124.0,3.5,27.0,999.0,965.62,704.07
2016,6,7,12,15,905.0,124.0,3.55,26.5,997.5,980.79,715.61
2016,6,7,12,30,905.0,124.0,3.6,26.0,996.0,993.28,725.54
2016,6,7,12,45,906.5,121.5,3.65,26.0,988.0,1001.97,731.7
2016,6,7,13,0,908.0,119.0,3.7,26.0,980.0,1007.8,736.13
2016,6,7,13,15,905.0,118.5,3.75,26.0,964.0,1008.36,737.24
2016,6,7,13,30,902.0,118.0,3.8,26.0,948.0,1006.0,736.58
2016,6,7,13,45,896.0,118.0,3.85,26.0,925.0,998.34,732.57
2016,6,7,14,0,890.0,118.0,3.9,26.0,902.0,987.89,726.84
2016,6,7,14,15,883.5,116.5,3.9,25.5,872.5,972.65,719.14
2016,6,7,14,30,877.0,115.0,3.9,25.0,843.0,954.76,709.73
2016,6,7,14,45,865.0,115.0,3.95,24.5,806.5,930.84,696.54
2016,6,7,15,0,853.0,115.0,4.0,24.0,770.0,904.74,681.8
2016,6,7,15,15,841.0,112.5,3.95,23.5,729.5,873.92,663.18
2016,6,7,15,30,829.0,110.0,3.9,23.0,689.0,846.49,646.81
2016,6,7,15,45,811.0,108.0,3.9,22.5,643.5,807.58,622.38
2016,6,7,16,0,793.0,106.0,3.9,22.0,598.0,767.52,596.84
2016,6,7,16,15,772.5,102.5,3.8,21.5,550.5,722.91,567.19
2016,6,7,16,30,752.0,99.0,3.7,21.0,503.0,677.78,536.69
2016,6,7,16,45,721.5,96.0,3.65,20.5,452.0,628.43,502.35
2016,6,7,17,0,691.0,93.0,3.6,20.0,401.0,577.52,464.68
2016,6,7,17,15,654.5,87.5,3.5,19.0,351.0,521.03,422.35
2016,6,7,17,30,618.0,82.0,3.4,18.0,301.0,466.38,379.99
2016,6,7,17,45,560.5,76.0,3.3,17.5,250.5,402.01,327.67
2016,6,7,18,0,503.0,70.0,3.2,17.0,200.0,341.85,277.23
2016,6,7,18,15,429.0,60.5,3.05,16.5,155.0,275.01,220.12
2016,6,7,18,30,355.0,51.0,2.9,16.0,110.0,213.37,166.36
2016,6,7,18,45,245.0,38.5,2.75,15.5,72.5,144.73,106.73
2016,6,7,19,0,135.0,26.0,2.6,15.0,35.0,83.11,41.95
2016,6,7,19,15,67.5,13.0,2.55,14.5,17.5,30.09,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,4,45,43.5,6.0,2.5,12.5,7.0,0.0,0.0
2016,6,8,5,0,87.0,12.0,2.6,13.0,14.0,11.8,0.0
2016,6,8,5,15,215.5,24.5,2.65,13.0,46.0,19.16,7.45
2016,6,8,5,30,344.0,37.0,2.7,13.0,78.0,28.39,18.81
2016,6,8,5,45,433.0,45.0,2.75,13.5,122.0,32.8,23.35
2016,6,8,6,0,522.0,53.0,2.8,14.0,166.0,36.97,27.35
2016,6,8,6,15,261.0,61.0,2.8,14.5,117.5,48.43,32.2
2016,6,8,6,30,0.0,69.0,2.8,15.0,69.0,66.27,50.78
2016,6,8,6,45,0.0,82.5,2.85,15.5,82.5,78.96,61.28
2016,6,8,7,0,0.0,96.0,2.9,16.0,96.0,91.69,71.62
2016,6,8,7,15,0.0,122.5,2.95,16.0,122.5,116.11,91.63
2016,6,8,7,30,0.0,149.0,3.0,16.0,149.0,140.58,111.4
2016,6,8,7,45,75.0,203.0,3.05,16.5,246.5,207.7,163.41
2016,6,8,8,0,150.0,257.0,3.1,17.0,344.0,280.79,219.91
2016,6,8,8,15,168.5,279.0,3.15,17.5,385.0,316.47,247.48
2016,6,8,8,30,187.0,301.0,3.2,18.0,426.0,353.97,276.27
2016,6,8,8,45,196.0,322.0,3.3,18.5,460.5,387.63,301.82
2016,6,8,9,0,205.0,343.0,3.4,19.0,495.0,422.08,327.6
2016,6,8,9,15,179.5,364.0,3.45,19.0,502.0,437.05,338.53
2016,6,8,9,30,154.0,385.0,3.5,19.0,509.0,449.78,347.53
2016,6,8,9,45,154.5,402.5,3.55,19.5,531.0,474.67,365.21
2016,6,8,10,0,155.0,420.0,3.6,20.0,553.0,499.52,382.59
2016,6,8,10,15,313.0,389.0,3.65,20.0,668.5,594.7,456.15
2016,6,8,10,30,471.0,358.0,3.7,20.0,784.0,701.18,536.27
2016,6,8,10,45,683.5,244.0,3.8,20.5,877.0,784.67,600.55
2016,6,8,11,0,896.0,130.0,3.9,21.0,970.0,877.51,665.19
2016,6,8,11,15,899.0,130.5,3.95,21.0,982.5,905.6,683.75
2016,6,8,11,30,902.0,131.0,4.0,21.0,995.0,931.48,701.25
2016,6,8,11,45,728.5,251.0,4.1,21.5,951.5,913.52,687.76
2016,6,8,12,0,555.0,371.0,4.2,22.0,908.0,885.58,662.36
2016,6,8,12,15,726.0,253.0,4.25,22.0,954.0,944.24,708.41
2016,6,8,12,30,897.0,135.0,4.3,22.0,1000.0,996.51,743.78
2016,6,8,12,45,690.5,262.0,4.35,22.0,924.5,941.04,706.29
2016,6,8,13,0,484.0,389.0,4.4,22.0,849.0,874.02,654.09
2016,6,8,13,15,655.0,279.5,4.4,21.5,890.5,936.41,705.45
2016,6,8,13,30,826.0,170.0,4.4,21.0,932.0,990.73,744.95
2016,6,8,13,45,700.5,238.5,4.4,21.0,872.5,942.33,712.16
2016,6,8,14,0,575.0,307.0,4.4,21.0,813.0,887.69,672.09
2016,6,8,14,15,620.0,270.0,4.35,20.5,799.5,890.76,678.28
2016,6,8,14,30,665.0,233.0,4.3,20.0,786.0,889.32,680.95
2016,6,8,14,45,614.5,240.5,4.25,20.0,734.0,841.43,646.95
2016,6,8,15,0,564.0,248.0,4.2,20.0,682.0,790.87,611.0
2016,6,8,15,15,494.5,257.5,4.1,19.5,623.0,728.79,566.72
2016,6,8,15,30,425.0,267.0,4.0,19.0,564.0,668.38,522.94
2016,6,8,15,45,498.5,221.0,3.95,18.5,547.5,670.01,528.9
2016,6,8,16,0,572.0,175.0,3.9,18.0,531.0,668.89,532.27
2016,6,8,16,15,545.5,167.0,3.85,17.5,485.0,618.25,495.85
2016,6,8,16,30,519.0,159.0,3.8,17.0,439.0,571.94,462.14
2016,6,8,16,45,548.0,134.5,3.75,17.0,403.5,550.51,447.17
2016,6,8,17,0,577.0,110.0,3.7,17.0,368.0,521.9,426.06
2016,6,8,17,15,517.5,111.0,3.6,16.5,321.5,459.14,376.62
2016,6,8,17,30,458.0,112.0,3.5,16.0,275.0,404.99,332.87
2016,6,8,17,45,427.0,97.5,3.45,15.5,230.5,352.61,289.99
2016,6,8,18,0,396.0,83.0,3.4,15.0,186.0,302.35,247.49
2016,6,8,18,15,336.5,69.5,3.3,14.5,144.0,242.96,196.27
2016,6,8,18,30,277.0,56.0,3.2,14.0,102.0,188.88,148.67
2016,6,8,18,45,196.5,41.0,3.1,14.0,68.0,131.17,97.56
2016,6,8,19,0,116.0,26.0,3.0,14.0,34.0,77.73,40.74
2016,6,8,19,15,58.0,13.0,2.95,14.0,17.0,27.73,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,22.0,6.0,2.95,13.0,6.5,0.0,0.0
2016,6,9,5,0,44.0,12.0,3.1,13.0,13.0,11.8,0.0
2016,6,9,5,15,152.5,27.0,3.2,13.0,43.0,21.05,8.78
2016,6,9,5,30,261.0,42.0,3.3,13.0,73.0,32.21,22.09
2016,6,9,5,45,354.5,52.0,3.45,13.5,116.0,38.82,28.64
2016,6,9,6,0,448.0,62.0,3.6,14.0,159.0,44.97,34.45
2016,6,9,6,15,224.0,69.5,3.6,14.0,118.0,54.29,37.71
2016,6,9,6,30,0.0,77.0,3.6,14.0,77.0,73.33,56.97
2016,6,9,6,45,0.0,91.5,3.6,14.5,91.5,86.95,68.26
2016,6,9,7,0,0.0,106.0,3.6,15.0,106.0,100.62,79.38
2016,6,9,7,15,0.0,128.5,3.55,15.5,128.5,121.44,96.25
2016,6,9,7,30,0.0,151.0,3.5,16.0,151.0,142.35,112.9
2016,6,9,7,45,5.0,171.5,3.5,16.5,174.5,163.12,129.06
2016,6,9,8,0,10.0,192.0,3.5,17.0,198.0,184.46,145.53
2016,6,9,8,15,12.5,209.0,3.45,17.5,217.5,202.2,158.98
2016,6,9,8,30,15.0,226.0,3.4,18.0,237.0,220.22,172.53
2016,6,9,8,45,19.5,250.5,3.4,18.5,265.0,246.32,192.3
2016,6,9,9,0,24.0,275.0,3.4,19.0,293.0,272.92,212.22
2016,6,9,9,15,23.5,286.0,3.4,19.5,304.5,284.74,220.49
2016,6,9,9,30,23.0,297.0,3.4,20.0,316.0,296.48,228.68
2016,6,9,9,45,40.5,340.0,3.4,20.5,375.0,345.74,265.62
2016,6,9,10,0,58.0,383.0,3.4,21.0,434.0,400.56,306.02
2016,6,9,10,15,59.5,394.0,3.4,21.0,447.0,415.89,316.94
2016,6,9,10,30,61.0,405.0,3.4,21.0,460.0,431.3,328.04
2016,6,9,10,45,307.5,370.5,3.45,21.5,657.5,599.94,457.55
2016,6,9,11,0,554.0,336.0,3.5,22.0,855.0,786.13,593.25
2016,6,9,11,15,532.0,362.0,3.5,22.0,866.0,809.85,607.43
2016,6,9,11,30,510.0,388.0,3.5,22.0,877.0,831.47,621.13
2016,6,9,11,45,531.0,370.5,3.55,22.5,882.5,848.93,632.89
2016,6,9,12,0,552.0,353.0,3.6,23.0,888.0,865.4,643.97
2016,6,9,12,15,740.0,234.0,3.65,23.0,949.5,938.88,698.84
2016,6,9,12,30,928.0,115.0,3.7,23.0,1011.0,1006.72,744.03
2016,6,9,12,45,928.0,113.5,3.8,23.0,1001.5,1015.14,749.96
2016,6,9,13,0,928.0,112.0,3.9,23.0,992.0,1020.63,754.55
2016,6,9,13,15,924.5,111.0,3.95,22.5,975.5,1020.25,756.5
2016,6,9,13,30,921.0,110.0,4.0,22.0,959.0,1016.88,756.63
2016,6,9,13,45,917.0,108.5,4.1,22.0,935.5,1009.55,753.08
2016,6,9,14,0,913.0,107.0,4.2,22.0,912.0,999.31,747.68
2016,6,9,14,15,906.0,105.5,4.2,21.5,882.0,983.33,739.33
2016,6,9,14,30,899.0,104.0,4.2,21.0,852.0,964.66,729.2
2016,6,9,14,45,889.5,103.0,4.25,21.0,816.0,941.62,714.98
2016,6,9,15,0,880.0,102.0,4.3,21.0,780.0,916.22,699.13
2016,6,9,15,15,868.5,100.0,4.3,20.5,739.5,885.75,680.75
2016,6,9,15,30,857.0,98.0,4.3,20.0,699.0,853.33,660.86
2016,6,9,15,45,839.5,96.5,4.3,20.0,653.0,814.69,635.06
2016,6,9,16,0,822.0,95.0,4.3,20.0,607.0,779.75,611.73
2016,6,9,16,15,802.5,92.0,4.2,19.5,559.0,735.58,582.14
2016,6,9,16,30,783.0,89.0,4.1,19.0,511.0,690.77,551.64
2016,6,9,16,45,756.5,85.5,4.1,18.5,461.0,640.07,516.39
2016,6,9,17,0,730.0,82.0,4.1,18.0,411.0,589.74,479.54
2016,6,9,17,15,696.0,77.5,4.0,17.0,360.0,536.49,439.23
2016,6,9,17,30,662.0,73.0,3.9,16.0,309.0,482.76,397.17
2016,6,9,17,45,610.5,68.0,3.85,15.5,259.0,420.9,346.4
2016,6,9,18,0,559.0,63.0,3.8,15.0,209.0,362.72,297.02
2016,6,9,18,15,489.0,55.0,3.65,14.5,163.0,296.79,239.89
2016,6,9,18,30,419.0,47.0,3.5,14.0,117.0,236.88,186.62
2016,6,9,18,45,309.0,36.0,3.4,13.5,78.5,165.99,124.14
2016,6,9,19,0,199.0,25.0,3.3,13.0,40.0,102.04,56.23
2016,6,9,19,15,99.5,12.5,3.25,13.0,20.0,38.05,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,4,45,55.0,6.0,2.6,11.5,7.5,0.0,0.0
2016,6,10,5,0,110.0,12.0,2.8,12.0,15.0,11.8,0.0
2016,6,10,5,15,240.0,23.0,3.05,12.5,47.0,17.69,6.53
2016,6,10,5,30,370.0,34.0,3.3,13.0,79.0,25.52,16.34
2016,6,10,5,45,453.5,42.0,3.55,14.0,122.5,30.1,20.91
2016,6,10,6,0,537.0,50.0,3.8,15.0,166.0,34.41,24.95
2016,6,10,6,15,591.0,56.0,3.85,15.5,214.0,48.63,27.72
2016,6,10,6,30,645.0,62.0,3.9,16.0,262.0,86.1,44.63
2016,6,10,6,45,682.0,67.0,4.0,16.5,312.5,129.46,73.85
2016,6,10,7,0,719.0,72.0,4.1,17.0,363.0,173.53,108.31
2016,6,10,7,15,746.0,75.5,4.1,17.5,413.0,218.04,146.27
2016,6,10,7,30,773.0,79.0,4.1,18.0,463.0,265.28,187.71
2016,6,10,7,45,791.0,83.0,4.15,18.5,511.0,312.76,229.85
2016,6,10,8,0,809.0,87.0,4.2,19.0,559.0,361.76,272.74
2016,6,10,8,15,824.5,90.0,4.2,19.0,605.0,414.21,317.98
2016,6,10,8,30,840.0,93.0,4.2,19.0,651.0,463.36,359.77
2016,6,10,8,45,850.0,96.0,4.2,19.5,693.0,510.43,398.31
2016,6,10,9,0,860.0,99.0,4.2,20.0,735.0,557.43,435.67
2016,6,10,9,15,870.0,101.0,4.2,20.5,772.5,603.28,471.15
2016,6,10,9,30,880.0,103.0,4.2,21.0,810.0,648.67,505.32
2016,6,10,9,45,889.0,103.5,4.2,21.5,843.0,691.37,536.69
2016,6,10,10,0,898.0,104.0,4.2,22.0,876.0,733.11,565.26
2016,6,10,10,15,903.5,105.5,4.2,22.0,902.5,772.05,592.1
2016,6,10,10,30,909.0,107.0,4.2,22.0,929.0,809.42,617.65
2016,6,10,10,45,913.0,108.0,4.25,22.5,949.0,843.39,639.62
2016,6,10,11,0,917.0,109.0,4.3,23.0,969.0,875.39,660.07
2016,6,10,11,15,920.5,109.5,4.3,23.0,982.5,904.39,679.41
2016,6,10,11,30,924.0,110.0,4.3,23.0,996.0,931.13,697.18
2016,6,10,11,45,925.5,110.0,4.35,23.0,1002.0,953.2,712.03
2016,6,10,12,0,927.0,110.0,4.4,23.0,1008.0,972.72,725.24
2016,6,10,12,15,928.0,110.0,4.4,23.0,1007.5,989.14,736.17
2016,6,10,12,30,929.0,110.0,4.4,23.0,1007.0,1002.83,745.36
2016,6,10,12,45,912.0,120.5,4.45,23.0,994.0,1006.73,748.38
2016,6,10,13,0,895.0,131.0,4.5,23.0,981.0,1007.67,749.62
2016,6,10,13,15,892.5,130.5,4.5,23.0,965.5,1008.91,750.89
2016,6,10,13,30,890.0,130.0,4.5,23.0,950.0,1007.27,750.35
2016,6,10,13,45,887.5,127.5,4.55,23.0,928.5,1000.73,747.11
2016,6,10,14,0,885.0,125.0,4.6,23.0,907.0,991.32,742.05
2016,6,10,14,15,878.5,123.5,4.6,22.5,877.5,976.31,734.35
2016,6,10,14,30,872.0,122.0,4.6,22.0,848.0,958.68,724.91
2016,6,10,14,45,863.5,120.0,4.6,22.0,813.0,936.12,710.68
2016,6,10,15,0,855.0,118.0,4.6,22.0,778.0,911.23,694.87
2016,6,10,15,15,843.0,115.5,4.55,21.5,737.5,885.88,679.73
2016,6,10,15,30,831.0,113.0,4.5,21.0,697.0,853.2,659.32
2016,6,10,15,45,815.0,110.5,4.45,21.0,652.0,815.45,633.89
2016,6,10,16,0,799.0,108.0,4.4,21.0,607.0,776.41,607.36
2016,6,10,16,15,778.5,104.5,4.3,20.5,558.5,731.68,577.38
2016,6,10,16,30,758.0,101.0,4.2,20.0,510.0,686.4,546.58
2016,6,10,16,45,728.5,97.5,4.15,19.5,459.5,637.05,512.12
2016,6,10,17,0,699.0,94.0,4.1,19.0,409.0,585.96,474.12
2016,6,10,17,15,663.0,88.5,3.95,18.5,358.0,529.44,430.64
2016,6,10,17,30,627.0,83.0,3.8,18.0,307.0,474.69,387.31
2016,6,10,17,45,574.0,76.5,3.65,17.5,257.0,411.67,336.01
2016,6,10,18,0,521.0,70.0,3.5,17.0,207.0,352.46,286.28
2016,6,10,18,15,449.0,61.0,3.3,16.0,161.0,286.05,229.88
2016,6,10,18,30,377.0,52.0,3.1,15.0,115.0,225.78,177.32
2016,6,10,18,45,268.0,39.5,2.9,14.5,77.0,154.76,115.49
2016,6,10,19,0,159.0,27.0,2.7,14.0,39.0,93.02,52.29
2016,6,10,19,15,79.5,13.5,2.7,13.5,19.5,33.95,0.0
2016,6,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,4,45,20.5,6.0,0.75,10.5,6.5,0.0,0.0
2016,6,11,5,0,41.0,12.0,0.7,11.0,13.0,11.8,0.0
2016,6,11,5,15,154.0,27.0,0.75,11.5,43.5,21.04,8.94
2016,6,11,5,30,267.0,42.0,0.8,12.0,74.0,32.21,22.26
2016,6,11,5,45,362.5,52.0,0.9,13.0,117.5,39.33,29.21
2016,6,11,6,0,458.0,62.0,1.0,14.0,161.0,44.98,34.5
2016,6,11,6,15,518.5,70.0,1.05,14.5,209.5,59.22,37.82
2016,6,11,6,30,579.0,78.0,1.1,15.0,258.0,95.28,54.8
2016,6,11,6,45,627.5,83.0,1.15,16.0,310.0,133.63,79.52
2016,6,11,7,0,676.0,88.0,1.2,17.0,362.0,177.05,112.36
2016,6,11,7,15,707.0,92.5,1.35,18.0,413.0,221.33,149.0
2016,6,11,7,30,738.0,97.0,1.5,19.0,464.0,268.75,189.18
2016,6,11,7,45,763.0,100.5,1.65,20.5,514.0,319.6,231.79
2016,6,11,8,0,788.0,104.0,1.8,22.0,564.0,369.3,272.78
2016,6,11,8,15,805.5,107.5,1.8,22.5,611.0,418.01,312.94
2016,6,11,8,30,823.0,111.0,1.8,23.0,658.0,467.85,352.82
2016,6,11,8,45,836.5,114.0,1.85,24.0,701.0,516.16,389.85
2016,6,11,9,0,850.0,117.0,1.9,25.0,744.0,564.8,425.88
2016,6,11,9,15,860.0,119.0,1.85,25.5,782.0,613.42,461.01
2016,6,11,9,30,870.0,121.0,1.8,26.0,820.0,658.48,492.62
2016,6,11,9,45,874.5,125.0,1.8,26.5,852.0,701.04,521.8
2016,6,11,10,0,879.0,129.0,1.8,27.0,884.0,742.35,548.91
2016,6,11,10,15,884.5,130.5,1.75,27.5,910.5,780.73,572.04
2016,6,11,10,30,890.0,132.0,1.7,28.0,937.0,817.59,593.77
2016,6,11,10,45,892.0,134.0,1.65,28.5,956.0,850.4,612.52
2016,6,11,11,0,894.0,136.0,1.6,29.0,975.0,881.2,629.72
2016,6,11,11,15,896.0,137.0,1.65,29.0,987.5,908.93,647.22
2016,6,11,11,30,898.0,138.0,1.7,29.0,1000.0,934.41,663.32
2016,6,11,11,45,898.0,139.0,1.8,29.5,1004.5,955.74,676.1
2016,6,11,12,0,898.0,140.0,1.9,30.0,1009.0,974.58,687.36
2016,6,11,12,15,897.0,139.5,2.05,30.0,1007.0,988.47,697.55
2016,6,11,12,30,896.0,139.0,2.2,30.0,1005.0,999.67,706.16
2016,6,11,12,45,901.5,133.5,2.35,30.5,997.5,1009.51,712.56
2016,6,11,13,0,907.0,128.0,2.5,31.0,990.0,1016.5,717.24
2016,6,11,13,15,903.0,127.5,2.55,30.5,973.0,1016.31,719.42
2016,6,11,13,30,899.0,127.0,2.6,30.0,956.0,1013.22,719.96
2016,6,11,13,45,889.0,128.5,2.7,30.0,931.5,1003.45,715.42
2016,6,11,14,0,879.0,130.0,2.8,30.0,907.0,990.97,709.24
2016,6,11,14,15,644.0,234.5,2.8,29.5,793.5,878.0,638.33
2016,6,11,14,30,409.0,339.0,2.8,29.0,680.0,756.53,552.93
2016,6,11,14,45,555.5,264.0,2.85,29.0,705.5,809.64,595.5
2016,6,11,15,0,702.0,189.0,2.9,29.0,731.0,857.92,631.58
2016,6,11,15,15,713.5,169.5,2.95,28.5,695.5,833.34,617.52
2016,6,11,15,30,725.0,150.0,3.0,28.0,660.0,805.75,601.85
2016,6,11,15,45,705.0,148.0,3.15,27.5,617.0,768.29,579.67
2016,6,11,16,0,685.0,146.0,3.3,27.0,574.0,730.01,556.45
2016,6,11,16,15,687.5,126.5,3.35,26.5,527.5,689.08,530.42
2016,6,11,16,30,690.0,107.0,3.4,26.0,481.0,645.91,502.23
2016,6,11,16,45,701.0,91.5,3.5,25.5,439.5,611.23,479.81
2016,6,11,17,0,712.0,76.0,3.6,25.0,398.0,572.19,452.79
2016,6,11,17,15,659.5,81.5,3.6,24.0,351.5,519.67,413.85
2016,6,11,17,30,607.0,87.0,3.6,23.0,305.0,468.17,374.5
2016,6,11,17,45,559.0,79.0,3.6,22.5,256.0,406.96,325.91
2016,6,11,18,0,511.0,71.0,3.6,22.0,207.0,349.15,278.46
2016,6,11,18,15,442.0,61.5,3.5,21.0,161.0,283.93,224.13
2016,6,11,18,30,373.0,52.0,3.4,20.0,115.0,224.61,173.33
2016,6,11,18,45,274.5,39.5,3.3,19.0,77.5,157.27,115.64
2016,6,11,19,0,176.0,27.0,3.2,18.0,40.0,98.62,55.92
2016,6,11,19,15,88.0,13.5,3.1,17.5,20.0,36.25,0.0
2016,6,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
