Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,18.0,6.0,3.35,12.5,6.5,0.0,0.0
2016,6,12,5,0,36.0,12.0,3.5,13.0,13.0,11.8,0.0
2016,6,12,5,15,142.5,27.0,3.65,13.5,42.5,21.04,8.77
2016,6,12,5,30,249.0,42.0,3.8,14.0,72.0,32.21,21.98
2016,6,12,5,45,350.0,52.0,3.95,14.5,115.5,38.82,28.51
2016,6,12,6,0,451.0,62.0,4.1,15.0,159.0,44.99,34.31
2016,6,12,6,15,511.0,70.0,4.05,15.5,207.5,59.06,37.62
2016,6,12,6,30,571.0,78.0,4.0,16.0,256.0,94.71,54.48
2016,6,12,6,45,623.5,82.0,4.0,16.5,308.0,132.25,78.68
2016,6,12,7,0,676.0,86.0,4.0,17.0,360.0,175.25,111.51
2016,6,12,7,15,706.5,90.5,3.9,17.5,410.5,219.41,148.77
2016,6,12,7,30,737.0,95.0,3.8,18.0,461.0,269.96,192.35
2016,6,12,7,45,764.5,97.5,3.7,19.0,511.5,317.22,233.16
2016,6,12,8,0,792.0,100.0,3.6,20.0,562.0,366.97,275.37
2016,6,12,8,15,809.5,103.0,3.5,20.5,608.5,415.41,316.32
2016,6,12,8,30,827.0,106.0,3.4,21.0,655.0,464.96,357.02
2016,6,12,8,45,841.5,108.0,3.3,21.5,698.5,513.03,395.44
2016,6,12,9,0,856.0,110.0,3.2,22.0,742.0,564.72,435.26
2016,6,12,9,15,866.5,112.0,3.2,22.5,780.0,610.75,470.07
2016,6,12,9,30,877.0,114.0,3.2,23.0,818.0,656.36,503.64
2016,6,12,9,45,891.0,112.0,3.2,23.5,852.5,700.08,535.1
2016,6,12,10,0,905.0,110.0,3.2,24.0,887.0,743.21,564.2
2016,6,12,10,15,910.5,111.0,3.25,24.5,913.5,781.99,589.34
2016,6,12,10,30,916.0,112.0,3.3,25.0,940.0,819.19,613.14
2016,6,12,10,45,921.0,112.0,3.35,25.5,960.0,853.32,634.62
2016,6,12,11,0,926.0,112.0,3.4,26.0,980.0,885.52,654.63
2016,6,12,11,15,928.0,112.5,3.5,26.0,993.0,913.52,673.33
2016,6,12,11,30,930.0,113.0,3.6,26.0,1006.0,939.18,690.51
2016,6,12,11,45,930.5,113.5,3.7,26.5,1011.0,961.02,703.82
2016,6,12,12,0,931.0,114.0,3.8,27.0,1016.0,980.28,715.45
2016,6,12,12,15,930.5,114.0,3.85,27.0,1014.0,995.44,725.57
2016,6,12,12,30,930.0,114.0,3.9,27.0,1012.0,1007.82,733.99
2016,6,12,12,45,919.5,119.0,4.0,27.0,1000.0,1012.65,737.9
2016,6,12,13,0,909.0,124.0,4.1,27.0,988.0,1014.55,740.06
2016,6,12,13,15,905.5,123.0,4.1,27.0,971.5,1014.35,740.35
2016,6,12,13,30,902.0,122.0,4.1,27.0,955.0,1011.23,738.86
2016,6,12,13,45,897.0,120.5,4.15,27.0,931.5,1003.23,734.61
2016,6,12,14,0,892.0,119.0,4.2,27.0,908.0,992.39,728.59
2016,6,12,14,15,885.0,117.5,4.2,26.5,878.0,976.86,720.71
2016,6,12,14,30,878.0,116.0,4.2,26.0,848.0,958.69,711.11
2016,6,12,14,45,869.0,114.0,4.2,26.0,812.5,935.6,696.83
2016,6,12,15,0,860.0,112.0,4.2,26.0,777.0,910.17,680.99
2016,6,12,15,15,848.0,109.5,4.15,25.5,736.5,879.34,662.5
2016,6,12,15,30,836.0,107.0,4.1,25.0,696.0,851.82,646.2
2016,6,12,15,45,820.5,104.5,4.05,25.0,651.0,814.4,621.57
2016,6,12,16,0,805.0,102.0,4.0,25.0,606.0,775.64,595.86
2016,6,12,16,15,785.5,98.5,3.95,24.5,558.0,731.54,567.16
2016,6,12,16,30,766.0,95.0,3.9,24.0,510.0,686.81,537.53
2016,6,12,16,45,739.5,91.0,3.85,23.5,460.0,636.19,502.93
2016,6,12,17,0,713.0,87.0,3.8,23.0,410.0,588.31,468.36
2016,6,12,17,15,678.5,82.0,3.65,22.0,359.5,532.75,427.2
2016,6,12,17,30,644.0,77.0,3.5,21.0,309.0,478.84,385.94
2016,6,12,17,45,593.0,71.5,3.4,20.5,259.0,417.33,336.59
2016,6,12,18,0,542.0,66.0,3.3,20.0,209.0,359.45,288.61
2016,6,12,18,15,473.0,57.5,3.1,19.0,163.5,293.97,233.62
2016,6,12,18,30,404.0,49.0,2.9,18.0,118.0,234.39,182.15
2016,6,12,18,45,299.0,37.5,2.7,17.5,79.5,165.06,122.18
2016,6,12,19,0,194.0,26.0,2.5,17.0,41.0,103.16,59.88
2016,6,12,19,15,97.0,13.0,2.55,16.5,20.5,38.21,0.0
2016,6,12,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,31.0,5.5,2.85,12.0,6.5,0.0,0.0
2016,6,13,5,0,62.0,11.0,3.0,12.0,13.0,10.81,0.0
2016,6,13,5,15,174.0,25.0,3.0,12.5,43.0,19.39,7.66
2016,6,13,5,30,286.0,39.0,3.0,13.0,73.0,29.76,19.98
2016,6,13,5,45,376.5,48.5,3.05,13.5,116.0,36.02,26.18
2016,6,13,6,0,467.0,58.0,3.1,14.0,159.0,41.36,31.25
2016,6,13,6,15,524.5,65.5,3.05,14.5,206.5,55.31,34.47
2016,6,13,6,30,582.0,73.0,3.0,15.0,254.0,91.02,51.22
2016,6,13,6,45,365.5,118.0,3.0,15.5,238.5,133.95,91.44
2016,6,13,7,0,149.0,163.0,3.0,16.0,223.0,164.22,125.16
2016,6,13,7,15,174.0,184.5,3.0,16.5,264.0,196.61,150.58
2016,6,13,7,30,199.0,206.0,3.0,17.0,305.0,231.6,178.3
2016,6,13,7,45,497.0,149.5,3.05,17.5,430.5,278.13,209.26
2016,6,13,8,0,795.0,93.0,3.1,18.0,556.0,361.58,272.92
2016,6,13,8,15,812.5,96.0,3.2,18.5,603.0,410.13,314.35
2016,6,13,8,30,830.0,99.0,3.3,19.0,650.0,459.8,355.76
2016,6,13,8,45,846.5,100.0,3.4,19.5,693.5,511.63,397.7
2016,6,13,9,0,863.0,101.0,3.5,20.0,737.0,560.21,436.19
2016,6,13,9,15,873.5,102.5,3.6,20.5,776.0,606.04,471.65
2016,6,13,9,30,884.0,104.0,3.7,21.0,815.0,651.45,505.91
2016,6,13,9,45,897.5,102.5,3.8,21.5,849.5,695.51,538.48
2016,6,13,10,0,911.0,101.0,3.9,22.0,884.0,738.94,568.39
2016,6,13,10,15,917.5,102.5,4.0,22.0,911.5,779.11,596.34
2016,6,13,10,30,924.0,104.0,4.1,22.0,939.0,817.76,623.07
2016,6,13,10,45,929.0,104.5,4.25,22.0,960.0,852.59,647.23
2016,6,13,11,0,934.0,105.0,4.4,22.0,981.0,885.47,670.0
2016,6,13,11,15,937.5,106.0,4.55,21.5,995.0,915.44,692.43
2016,6,13,11,30,941.0,107.0,4.7,21.0,1009.0,943.12,713.52
2016,6,13,11,45,941.5,108.0,4.85,21.0,1015.5,965.67,729.77
2016,6,13,12,0,942.0,109.0,5.0,21.0,1022.0,985.6,744.35
2016,6,13,12,15,942.0,109.0,5.05,20.5,1020.5,1001.4,756.92
2016,6,13,12,30,942.0,109.0,5.1,20.0,1019.0,1014.4,767.74
2016,6,13,12,45,933.5,113.5,5.15,20.0,1008.0,1020.78,772.65
2016,6,13,13,0,925.0,118.0,5.2,20.0,997.0,1024.21,775.7
2016,6,13,13,15,921.5,117.5,5.15,20.0,980.5,1024.54,775.97
2016,6,13,13,30,918.0,117.0,5.1,20.0,964.0,1021.92,774.35
2016,6,13,13,45,914.0,115.0,5.05,20.0,941.0,1014.32,769.45
2016,6,13,14,0,910.0,113.0,5.0,20.0,918.0,1003.8,762.69
2016,6,13,14,15,903.0,112.0,4.95,19.5,888.0,988.61,754.32
2016,6,13,14,30,896.0,111.0,4.9,19.0,858.0,970.73,744.16
2016,6,13,14,45,884.5,110.5,4.9,19.0,821.5,946.63,728.62
2016,6,13,15,0,873.0,110.0,4.9,19.0,785.0,920.26,711.52
2016,6,13,15,15,861.0,107.5,4.85,18.5,744.0,889.16,692.04
2016,6,13,15,30,849.0,105.0,4.8,18.0,703.0,856.15,671.07
2016,6,13,15,45,828.5,104.5,4.8,18.0,657.0,821.6,647.83
2016,6,13,16,0,808.0,104.0,4.8,18.0,611.0,780.84,619.84
2016,6,13,16,15,788.0,100.5,4.7,17.5,562.5,736.28,589.38
2016,6,13,16,30,768.0,97.0,4.6,17.0,514.0,691.11,558.02
2016,6,13,16,45,748.0,91.0,4.6,16.5,465.0,642.77,524.09
2016,6,13,17,0,728.0,85.0,4.6,16.0,416.0,594.32,488.25
2016,6,13,17,15,694.0,80.5,4.55,15.5,365.0,541.29,446.88
2016,6,13,17,30,660.0,76.0,4.5,15.0,314.0,487.61,403.81
2016,6,13,17,45,615.5,69.5,4.45,15.0,264.5,427.73,353.7
2016,6,13,18,0,571.0,63.0,4.4,15.0,215.0,370.93,304.7
2016,6,13,18,15,502.5,55.5,4.25,14.5,168.5,305.49,247.8
2016,6,13,18,30,434.0,48.0,4.1,14.0,122.0,245.87,194.61
2016,6,13,18,45,319.5,37.5,3.95,13.5,82.5,172.71,130.31
2016,6,13,19,0,205.0,27.0,3.8,13.0,43.0,108.38,65.28
2016,6,13,19,15,102.5,13.5,3.8,13.0,21.5,40.26,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,4,45,23.5,6.0,3.4,11.5,6.5,0.0,0.0
2016,6,14,5,0,47.0,12.0,3.5,12.0,13.0,11.8,0.0
2016,6,14,5,15,161.0,26.0,3.55,12.0,43.5,20.22,8.2
2016,6,14,5,30,275.0,40.0,3.6,12.0,74.0,30.58,20.77
2016,6,14,5,45,377.5,48.5,3.65,12.5,117.5,36.04,26.3
2016,6,14,6,0,480.0,57.0,3.7,13.0,161.0,40.49,30.6
2016,6,14,6,15,538.0,64.0,3.7,13.5,208.5,54.16,33.53
2016,6,14,6,30,596.0,71.0,3.7,14.0,256.0,90.09,50.2
2016,6,14,6,45,648.0,74.0,3.75,14.5,308.0,127.96,74.66
2016,6,14,7,0,700.0,77.0,3.8,15.0,360.0,171.2,107.97
2016,6,14,7,15,536.0,127.5,3.85,15.5,361.5,216.13,153.61
2016,6,14,7,30,372.0,178.0,3.9,16.0,363.0,248.6,187.68
2016,6,14,7,45,461.5,171.5,3.95,16.5,425.0,285.78,217.27
2016,6,14,8,0,551.0,165.0,4.0,17.0,487.0,335.92,257.98
2016,6,14,8,15,695.0,130.0,4.0,17.5,569.5,389.68,301.53
2016,6,14,8,30,839.0,95.0,4.0,18.0,652.0,463.79,361.19
2016,6,14,8,45,851.5,97.5,4.05,18.5,694.5,511.58,400.34
2016,6,14,9,0,864.0,100.0,4.1,19.0,737.0,559.55,438.64
2016,6,14,9,15,873.5,102.0,4.1,19.0,775.0,605.29,475.03
2016,6,14,9,30,883.0,104.0,4.1,19.0,813.0,650.53,510.22
2016,6,14,9,45,891.5,105.0,4.15,19.5,846.0,693.49,542.14
2016,6,14,10,0,900.0,106.0,4.2,20.0,879.0,735.49,571.33
2016,6,14,10,15,905.5,107.0,4.25,20.0,905.5,774.09,598.3
2016,6,14,10,30,911.0,108.0,4.3,20.0,932.0,811.13,624.01
2016,6,14,10,45,915.0,109.0,4.35,20.5,952.0,845.24,646.28
2016,6,14,11,0,919.0,110.0,4.4,21.0,972.0,877.39,667.0
2016,6,14,11,15,921.5,110.5,4.45,21.0,985.0,905.67,686.35
2016,6,14,11,30,924.0,111.0,4.5,21.0,998.0,931.65,704.14
2016,6,14,11,45,924.5,111.5,4.6,21.5,1003.5,953.4,718.05
2016,6,14,12,0,925.0,112.0,4.7,22.0,1009.0,972.59,730.25
2016,6,14,12,15,924.5,112.0,4.75,21.5,1007.5,987.71,742.28
2016,6,14,12,30,924.0,112.0,4.8,21.0,1006.0,1000.07,752.59
2016,6,14,12,45,921.5,112.5,4.85,21.0,996.5,1008.18,758.66
2016,6,14,13,0,919.0,113.0,4.9,21.0,987.0,1013.39,762.9
2016,6,14,13,15,915.5,112.5,4.95,21.0,971.0,1013.69,763.94
2016,6,14,13,30,912.0,112.0,5.0,21.0,955.0,1011.05,763.12
2016,6,14,13,45,906.5,111.5,5.05,21.0,931.5,1003.55,759.09
2016,6,14,14,0,901.0,111.0,5.1,21.0,908.0,993.21,753.23
2016,6,14,14,15,894.0,109.5,5.05,20.5,878.5,977.59,744.55
2016,6,14,14,30,887.0,108.0,5.0,20.0,849.0,959.31,734.09
2016,6,14,14,45,792.0,149.5,5.0,19.5,790.0,908.22,700.9
2016,6,14,15,0,697.0,191.0,5.0,19.0,731.0,856.42,666.85
2016,6,14,15,15,616.5,207.5,4.9,18.5,666.5,788.67,619.47
2016,6,14,15,30,536.0,224.0,4.8,18.0,602.0,719.63,568.94
2016,6,14,15,45,683.0,157.0,4.75,18.0,607.0,760.98,603.79
2016,6,14,16,0,830.0,90.0,4.7,18.0,612.0,778.47,617.87
2016,6,14,16,15,812.0,87.0,4.65,17.5,564.0,740.12,591.98
2016,6,14,16,30,794.0,84.0,4.6,17.0,516.0,696.2,561.82
2016,6,14,16,45,771.0,80.5,4.6,16.5,466.5,647.64,527.78
2016,6,14,17,0,748.0,77.0,4.6,16.0,417.0,599.17,492.44
2016,6,14,17,15,581.0,94.0,4.55,15.5,339.0,486.5,402.27
2016,6,14,17,30,414.0,111.0,4.5,15.0,261.0,380.48,315.43
2016,6,14,17,45,376.5,99.0,4.5,15.0,219.5,329.28,272.63
2016,6,14,18,0,339.0,87.0,4.5,15.0,178.0,280.89,230.99
2016,6,14,18,15,300.0,72.0,4.35,14.5,140.0,231.31,187.8
2016,6,14,18,30,261.0,57.0,4.2,14.0,102.0,185.05,146.58
2016,6,14,18,45,186.5,42.0,4.05,13.5,69.0,129.61,97.72
2016,6,14,19,0,112.0,27.0,3.9,13.0,36.0,73.64,43.83
2016,6,14,19,15,56.0,13.5,3.85,12.5,18.0,28.07,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,4.5,3.2,10.5,4.5,0.0,0.0
2016,6,15,5,0,0.0,9.0,3.4,11.0,9.0,8.85,0.0
2016,6,15,5,15,39.5,25.5,3.55,11.5,30.0,22.58,9.77
2016,6,15,5,30,79.0,42.0,3.7,12.0,51.0,36.33,25.71
2016,6,15,5,45,114.0,60.5,3.9,12.5,81.0,51.25,39.71
2016,6,15,6,0,149.0,79.0,4.1,13.0,111.0,62.13,49.83
2016,6,15,6,15,167.0,99.5,4.15,13.5,144.0,80.95,61.24
2016,6,15,6,30,185.0,120.0,4.2,14.0,177.0,108.46,80.12
2016,6,15,6,45,204.0,138.5,4.3,14.5,212.0,136.57,101.03
2016,6,15,7,0,223.0,157.0,4.4,15.0,247.0,166.7,124.72
2016,6,15,7,15,262.5,174.5,4.45,15.5,294.0,202.33,152.82
2016,6,15,7,30,302.0,192.0,4.5,16.0,341.0,241.91,184.68
2016,6,15,7,45,555.5,140.5,4.6,16.5,450.5,286.9,216.49
2016,6,15,8,0,809.0,89.0,4.7,17.0,560.0,362.39,275.77
2016,6,15,8,15,596.0,175.0,4.75,17.0,537.5,389.53,303.31
2016,6,15,8,30,383.0,261.0,4.8,17.0,515.0,403.05,316.78
2016,6,15,8,45,627.0,179.0,4.9,17.5,627.0,466.61,368.27
2016,6,15,9,0,871.0,97.0,5.0,18.0,739.0,560.29,443.44
2016,6,15,9,15,880.5,98.5,5.0,18.0,777.0,605.87,480.11
2016,6,15,9,30,890.0,100.0,5.0,18.0,815.0,650.94,515.77
2016,6,15,9,45,897.0,101.5,5.05,18.5,847.5,693.63,548.05
2016,6,15,10,0,904.0,103.0,5.1,19.0,880.0,735.23,577.39
2016,6,15,10,15,910.0,104.0,5.1,19.0,906.5,774.35,605.07
2016,6,15,10,30,916.0,105.0,5.1,19.0,933.0,811.94,631.45
2016,6,15,10,45,919.0,106.5,5.2,19.0,953.0,845.87,655.6
2016,6,15,11,0,922.0,108.0,5.3,19.0,973.0,877.78,678.28
2016,6,15,11,15,925.0,108.5,5.3,19.0,986.5,906.59,698.16
2016,6,15,11,30,928.0,109.0,5.3,19.0,1000.0,933.11,716.4
2016,6,15,11,45,928.0,110.5,5.3,19.0,1006.0,955.48,731.73
2016,6,15,12,0,928.0,112.0,5.3,19.0,1012.0,975.26,745.31
2016,6,15,12,15,928.5,112.0,5.3,19.0,1010.5,991.41,756.42
2016,6,15,12,30,929.0,112.0,5.3,19.0,1009.0,1004.82,765.73
2016,6,15,12,45,918.0,118.0,5.3,19.5,998.0,1010.24,768.11
2016,6,15,13,0,907.0,124.0,5.3,20.0,987.0,1012.75,768.63
2016,6,15,13,15,904.5,123.0,5.25,19.5,971.0,1013.64,770.82
2016,6,15,13,30,902.0,122.0,5.2,19.0,955.0,1011.61,771.12
2016,6,15,13,45,900.5,119.0,5.2,19.0,933.5,1005.61,767.67
2016,6,15,14,0,899.0,116.0,5.2,19.0,912.0,996.68,762.34
2016,6,15,14,15,892.5,114.5,5.15,19.0,882.5,981.66,752.5
2016,6,15,14,30,886.0,113.0,5.1,19.0,853.0,963.95,740.92
2016,6,15,14,45,881.0,109.0,5.05,19.0,818.5,942.4,726.73
2016,6,15,15,0,876.0,105.0,5.0,19.0,784.0,918.3,710.79
2016,6,15,15,15,865.0,102.5,4.9,18.5,743.5,888.06,691.53
2016,6,15,15,30,854.0,100.0,4.8,18.0,703.0,855.83,670.78
2016,6,15,15,45,843.0,96.0,4.75,18.0,659.0,820.14,646.41
2016,6,15,16,0,832.0,92.0,4.7,18.0,615.0,782.82,620.7
2016,6,15,16,15,813.5,89.0,4.6,17.5,567.0,744.09,594.63
2016,6,15,16,30,795.0,86.0,4.5,17.0,519.0,699.77,564.0
2016,6,15,16,45,775.0,81.0,4.4,17.0,470.0,651.59,528.92
2016,6,15,17,0,755.0,76.0,4.3,17.0,421.0,603.25,492.72
2016,6,15,17,15,723.0,72.0,4.1,16.5,370.0,548.61,450.19
2016,6,15,17,30,691.0,68.0,3.9,16.0,319.0,495.29,407.6
2016,6,15,17,45,650.5,62.0,3.75,15.5,269.5,438.85,361.19
2016,6,15,18,0,610.0,56.0,3.6,15.0,220.0,383.08,313.83
2016,6,15,18,15,544.5,49.5,3.2,14.5,173.0,318.37,257.55
2016,6,15,18,30,479.0,43.0,2.8,14.0,126.0,259.28,204.72
2016,6,15,18,45,382.0,33.5,2.4,13.5,86.5,191.3,144.25
2016,6,15,19,0,285.0,24.0,2.0,13.0,47.0,131.73,81.58
2016,6,15,19,15,142.5,12.0,1.8,12.5,23.5,49.58,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,4,45,34.0,6.0,0.65,11.5,7.0,0.0,0.0
2016,6,16,5,0,68.0,12.0,0.6,12.0,14.0,11.8,0.0
2016,6,16,5,15,188.0,24.5,0.6,12.5,44.0,19.0,7.24
2016,6,16,5,30,308.0,37.0,0.6,13.0,74.0,28.44,18.89
2016,6,16,5,45,398.0,45.5,0.6,13.5,116.5,33.31,23.85
2016,6,16,6,0,488.0,54.0,0.6,14.0,159.0,37.9,28.24
2016,6,16,6,15,544.5,61.0,0.55,14.5,206.5,51.35,31.26
2016,6,16,6,30,601.0,68.0,0.5,15.0,254.0,87.45,47.65
2016,6,16,6,45,642.5,72.5,0.45,16.0,303.5,125.59,72.14
2016,6,16,7,0,684.0,77.0,0.4,17.0,353.0,168.07,104.23
2016,6,16,7,15,713.0,81.5,0.4,17.5,403.0,215.24,143.1
2016,6,16,7,30,742.0,86.0,0.4,18.0,453.0,262.14,182.66
2016,6,16,7,45,764.0,89.5,0.4,18.5,501.5,308.81,222.24
2016,6,16,8,0,786.0,93.0,0.4,19.0,550.0,357.4,262.67
2016,6,16,8,15,803.5,95.5,0.5,19.5,596.5,405.05,302.05
2016,6,16,8,30,821.0,98.0,0.6,20.0,643.0,453.82,341.28
2016,6,16,8,45,834.5,100.5,0.75,20.5,685.5,505.08,381.56
2016,6,16,9,0,848.0,103.0,0.9,21.0,728.0,552.85,418.36
2016,6,16,9,15,858.0,105.0,1.05,21.5,765.5,598.2,452.58
2016,6,16,9,30,868.0,107.0,1.2,22.0,803.0,643.13,485.7
2016,6,16,9,45,884.5,103.0,1.35,22.5,838.0,686.29,517.07
2016,6,16,10,0,901.0,99.0,1.5,23.0,873.0,729.07,546.12
2016,6,16,10,15,906.5,100.0,1.65,23.0,899.0,767.7,572.62
2016,6,16,10,30,912.0,101.0,1.8,23.0,925.0,804.78,597.99
2016,6,16,10,45,916.5,101.5,1.95,23.5,945.0,838.87,620.08
2016,6,16,11,0,921.0,102.0,2.1,24.0,965.0,871.01,640.77
2016,6,16,11,15,923.0,102.5,2.25,24.0,978.0,898.92,659.85
2016,6,16,11,30,925.0,103.0,2.4,24.0,991.0,924.5,677.46
2016,6,16,11,45,926.5,102.5,2.55,24.5,996.5,946.23,691.24
2016,6,16,12,0,928.0,102.0,2.7,25.0,1002.0,965.41,703.39
2016,6,16,12,15,927.5,102.0,2.85,25.0,1000.5,980.55,714.34
2016,6,16,12,30,927.0,102.0,3.0,25.0,999.0,992.93,723.61
2016,6,16,12,45,926.0,101.5,3.15,25.0,990.0,1001.49,730.49
2016,6,16,13,0,925.0,101.0,3.3,25.0,981.0,1007.15,735.6
2016,6,16,13,15,922.0,100.0,3.35,25.0,965.0,1007.41,736.53
2016,6,16,13,30,919.0,99.0,3.4,25.0,949.0,1004.7,735.68
2016,6,16,13,45,915.5,97.5,3.5,25.0,926.5,998.03,732.72
2016,6,16,14,0,912.0,96.0,3.6,25.0,904.0,988.45,727.93
2016,6,16,14,15,906.0,94.5,3.65,24.5,875.0,973.62,720.82
2016,6,16,14,30,900.0,93.0,3.7,24.0,846.0,956.07,711.93
2016,6,16,14,45,893.5,91.0,3.8,24.0,811.5,934.88,699.52
2016,6,16,15,0,887.0,89.0,3.9,24.0,777.0,911.21,685.39
2016,6,16,15,15,877.0,87.0,3.9,23.5,737.5,882.05,668.21
2016,6,16,15,30,867.0,85.0,3.9,23.0,698.0,850.85,649.48
2016,6,16,15,45,855.5,82.0,3.95,23.0,654.0,815.38,626.56
2016,6,16,16,0,844.0,79.0,4.0,23.0,610.0,778.3,602.27
2016,6,16,16,15,827.0,76.5,4.0,22.5,563.0,736.09,574.9
2016,6,16,16,30,810.0,74.0,4.0,22.0,516.0,693.05,546.46
2016,6,16,16,45,789.0,70.5,4.0,22.0,467.0,649.76,516.26
2016,6,16,17,0,768.0,67.0,4.0,22.0,418.0,601.95,482.1
2016,6,16,17,15,738.0,63.5,3.85,21.0,368.0,548.65,442.52
2016,6,16,17,30,708.0,60.0,3.7,20.0,318.0,496.53,402.47
2016,6,16,17,45,667.5,55.5,3.6,19.5,269.0,438.95,355.98
2016,6,16,18,0,627.0,51.0,3.5,19.0,220.0,384.0,310.0
2016,6,16,18,15,565.0,45.0,3.15,18.5,173.5,320.46,255.45
2016,6,16,18,30,503.0,39.0,2.8,18.0,127.0,264.6,205.84
2016,6,16,18,45,405.0,31.0,2.45,17.5,87.5,196.87,146.31
2016,6,16,19,0,307.0,23.0,2.1,17.0,48.0,137.89,84.95
2016,6,16,19,15,153.5,11.5,1.9,16.5,24.0,52.13,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,61.5,5.5,0.9,13.5,7.0,0.0,0.0
2016,6,17,5,0,123.0,11.0,0.9,14.0,14.0,10.81,0.0
2016,6,17,5,15,249.5,21.0,1.1,14.5,45.0,15.88,4.94
2016,6,17,5,30,376.0,31.0,1.3,15.0,76.0,22.84,13.9
2016,6,17,5,45,456.0,38.5,1.5,16.0,118.5,27.14,18.15
2016,6,17,6,0,536.0,46.0,1.7,17.0,161.0,31.17,21.9
2016,6,17,6,15,588.0,51.5,1.7,17.5,208.0,44.06,24.34
2016,6,17,6,30,640.0,57.0,1.7,18.0,255.0,83.5,42.57
2016,6,17,6,45,376.0,109.5,1.75,18.5,231.5,127.57,84.62
2016,6,17,7,0,112.0,162.0,1.8,19.0,208.0,157.21,119.36
2016,6,17,7,15,133.0,185.0,1.85,19.5,246.0,188.08,143.18
2016,6,17,7,30,154.0,208.0,1.9,20.0,284.0,221.21,168.87
2016,6,17,7,45,480.5,142.5,1.95,20.5,415.5,266.25,197.15
2016,6,17,8,0,807.0,77.0,2.0,21.0,547.0,354.48,262.8
2016,6,17,8,15,822.5,79.5,2.05,21.5,592.0,402.11,302.75
2016,6,17,8,30,838.0,82.0,2.1,22.0,637.0,450.6,342.46
2016,6,17,8,45,851.0,83.5,2.2,22.5,679.5,497.62,380.15
2016,6,17,9,0,864.0,85.0,2.3,23.0,722.0,544.85,416.95
2016,6,17,9,15,873.5,86.5,2.4,23.0,759.0,590.07,452.17
2016,6,17,9,30,883.0,88.0,2.5,23.0,796.0,634.79,486.28
2016,6,17,9,45,583.0,244.0,2.65,23.5,719.5,609.86,463.2
2016,6,17,10,0,283.0,400.0,2.8,24.0,643.0,567.95,426.31
2016,6,17,10,15,204.5,421.5,2.9,24.5,600.5,545.59,408.16
2016,6,17,10,30,126.0,443.0,3.0,25.0,558.0,514.27,383.09
2016,6,17,10,45,76.0,400.5,3.15,25.5,470.5,442.94,330.35
2016,6,17,11,0,26.0,358.0,3.3,26.0,383.0,365.11,272.05
2016,6,17,11,15,24.0,353.5,3.4,26.0,377.0,361.39,269.5
2016,6,17,11,30,22.0,349.0,3.5,26.0,371.0,356.92,266.17
2016,6,17,11,45,38.0,394.5,3.65,26.5,432.0,418.11,310.71
2016,6,17,12,0,54.0,440.0,3.8,27.0,493.0,480.02,354.85
2016,6,17,12,15,39.0,401.0,3.9,26.5,439.5,430.52,319.54
2016,6,17,12,30,24.0,362.0,4.0,26.0,386.0,379.84,283.18
2016,6,17,12,45,145.5,412.5,4.1,26.0,552.0,554.54,414.15
2016,6,17,13,0,267.0,463.0,4.2,26.0,718.0,732.65,541.8
2016,6,17,13,15,207.5,461.5,4.25,26.0,657.5,671.83,497.34
2016,6,17,13,30,148.0,460.0,4.3,26.0,597.0,615.09,456.31
2016,6,17,13,45,330.5,397.0,4.35,26.0,693.0,737.38,549.4
2016,6,17,14,0,513.0,334.0,4.4,26.0,789.0,856.64,637.25
2016,6,17,14,15,543.0,296.0,4.4,25.5,763.5,843.72,631.22
2016,6,17,14,30,573.0,258.0,4.4,25.0,738.0,829.9,625.33
2016,6,17,14,45,704.5,183.5,4.4,25.0,748.0,867.32,654.46
2016,6,17,15,0,836.0,109.0,4.4,25.0,758.0,886.69,668.81
2016,6,17,15,15,824.0,106.5,4.35,24.5,718.5,856.52,650.18
2016,6,17,15,30,812.0,104.0,4.3,24.0,679.0,829.65,634.04
2016,6,17,15,45,497.5,192.5,4.3,23.5,538.0,640.41,498.18
2016,6,17,16,0,183.0,281.0,4.3,23.0,397.0,451.33,351.36
2016,6,17,16,15,259.5,246.0,4.2,22.5,396.0,477.1,375.21
2016,6,17,16,30,336.0,211.0,4.1,22.0,395.0,487.76,386.76
2016,6,17,16,45,172.0,181.5,4.05,21.5,275.5,319.06,254.63
2016,6,17,17,0,8.0,152.0,4.0,21.0,156.0,157.46,123.24
2016,6,17,17,15,4.0,127.5,3.9,20.5,129.5,129.67,101.41
2016,6,17,17,30,0.0,103.0,3.8,20.0,103.0,102.1,79.2
2016,6,17,17,45,0.0,87.0,3.7,19.5,87.0,86.09,66.26
2016,6,17,18,0,0.0,71.0,3.6,19.0,71.0,70.01,52.99
2016,6,17,18,15,0.0,55.5,3.4,18.0,55.5,54.37,39.94
2016,6,17,18,30,0.0,40.0,3.2,17.0,40.0,38.64,26.58
2016,6,17,18,45,0.0,27.5,3.05,16.5,27.5,26.55,16.06
2016,6,17,19,0,0.0,15.0,2.9,16.0,15.0,14.47,4.69
2016,6,17,19,15,0.0,7.5,2.75,15.5,7.5,7.37,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,53.5,5.5,1.15,12.5,7.0,0.0,0.0
2016,6,18,5,0,107.0,11.0,1.3,13.0,14.0,10.81,0.0
2016,6,18,5,15,236.5,21.5,1.45,13.5,45.0,16.37,5.19
2016,6,18,5,30,366.0,32.0,1.6,14.0,76.0,23.78,14.75
2016,6,18,5,45,450.0,39.5,1.75,14.5,118.5,28.03,19.05
2016,6,18,6,0,534.0,47.0,1.9,15.0,161.0,32.02,22.85
2016,6,18,6,15,589.0,53.0,1.95,15.5,209.5,44.95,25.53
2016,6,18,6,30,644.0,59.0,2.0,16.0,258.0,85.16,44.3
2016,6,18,6,45,682.5,63.5,2.1,17.0,308.0,124.77,69.82
2016,6,18,7,0,721.0,68.0,2.2,18.0,358.0,168.47,103.31
2016,6,18,7,15,750.0,71.5,2.2,18.5,409.0,213.32,141.01
2016,6,18,7,30,779.0,75.0,2.2,19.0,460.0,261.1,182.31
2016,6,18,7,45,800.5,78.0,2.25,19.5,509.5,308.92,224.12
2016,6,18,8,0,822.0,81.0,2.3,20.0,559.0,362.79,270.09
2016,6,18,8,15,839.0,83.5,2.3,20.5,606.0,411.76,311.37
2016,6,18,8,30,856.0,86.0,2.3,21.0,653.0,461.73,352.3
2016,6,18,8,45,869.0,88.5,2.3,21.5,697.0,510.5,391.16
2016,6,18,9,0,882.0,91.0,2.3,22.0,741.0,559.48,428.97
2016,6,18,9,15,893.0,93.0,2.25,22.5,780.0,606.85,464.27
2016,6,18,9,30,904.0,95.0,2.2,23.0,819.0,653.84,498.17
2016,6,18,9,45,906.5,99.5,2.2,23.5,851.5,696.87,528.44
2016,6,18,10,0,909.0,104.0,2.2,24.0,884.0,738.47,555.62
2016,6,18,10,15,915.5,105.0,2.15,24.5,911.5,778.2,580.33
2016,6,18,10,30,922.0,106.0,2.1,25.0,939.0,816.44,603.62
2016,6,18,10,45,928.5,106.0,2.1,25.5,960.5,852.08,625.24
2016,6,18,11,0,935.0,106.0,2.1,26.0,982.0,885.87,645.4
2016,6,18,11,15,938.0,106.5,2.1,26.0,996.0,915.1,663.72
2016,6,18,11,30,941.0,107.0,2.1,26.0,1010.0,942.03,680.51
2016,6,18,11,45,943.5,106.5,2.15,26.5,1016.5,965.12,694.0
2016,6,18,12,0,946.0,106.0,2.2,27.0,1023.0,985.65,705.88
2016,6,18,12,15,946.0,106.0,2.25,27.0,1022.0,1001.67,716.35
2016,6,18,12,30,946.0,106.0,2.3,27.0,1021.0,1014.88,725.17
2016,6,18,12,45,948.0,103.5,2.4,27.5,1013.5,1024.65,731.04
2016,6,18,13,0,950.0,101.0,2.5,28.0,1006.0,1031.46,735.14
2016,6,18,13,15,947.5,100.5,2.55,28.0,990.0,1032.89,736.91
2016,6,18,13,30,945.0,100.0,2.6,28.0,974.0,1031.28,736.93
2016,6,18,13,45,939.5,100.0,2.65,28.0,951.0,1024.25,733.65
2016,6,18,14,0,934.0,100.0,2.7,28.0,928.0,1014.28,728.63
2016,6,18,14,15,928.5,98.5,2.7,28.0,899.0,999.84,720.41
2016,6,18,14,30,923.0,97.0,2.7,28.0,870.0,982.6,710.48
2016,6,18,14,45,914.5,96.0,2.7,28.0,835.0,960.4,697.42
2016,6,18,15,0,906.0,95.0,2.7,28.0,800.0,935.73,682.8
2016,6,18,15,15,896.0,93.0,2.7,27.5,759.5,906.3,666.34
2016,6,18,15,30,886.0,91.0,2.7,27.0,719.0,874.76,648.36
2016,6,18,15,45,870.5,89.5,2.7,27.0,673.5,837.22,624.87
2016,6,18,16,0,855.0,88.0,2.7,27.0,628.0,798.27,600.21
2016,6,18,16,15,837.0,85.5,2.7,26.5,579.5,755.06,573.43
2016,6,18,16,30,819.0,83.0,2.7,26.0,531.0,715.62,548.82
2016,6,18,16,45,793.5,80.0,2.7,26.0,480.5,665.0,514.6
2016,6,18,17,0,768.0,77.0,2.7,26.0,430.0,614.61,479.55
2016,6,18,17,15,736.0,73.0,2.55,25.0,378.5,559.44,439.9
2016,6,18,17,30,704.0,69.0,2.4,24.0,327.0,505.57,399.83
2016,6,18,17,45,659.5,63.5,2.3,23.5,276.0,446.98,354.0
2016,6,18,18,0,615.0,58.0,2.2,23.0,225.0,389.35,307.37
2016,6,18,18,15,549.0,51.5,1.95,22.0,177.5,324.05,253.52
2016,6,18,18,30,483.0,45.0,1.7,21.0,130.0,264.36,202.64
2016,6,18,18,45,384.5,35.5,1.5,20.0,89.5,195.39,143.81
2016,6,18,19,0,286.0,26.0,1.3,19.0,49.0,135.58,84.25
2016,6,18,19,15,143.0,13.0,1.25,18.5,24.5,51.02,0.0
2016,6,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,4,45,59.5,5.5,0.85,14.5,7.0,0.0,0.0
2016,6,19,5,0,119.0,11.0,0.8,15.0,14.0,10.81,0.0
2016,6,19,5,15,254.0,22.0,0.9,15.5,46.5,16.88,5.32
2016,6,19,5,30,389.0,33.0,1.0,16.0,79.0,24.75,15.43
2016,6,19,5,45,472.5,40.5,1.1,17.0,123.0,28.95,19.64
2016,6,19,6,0,556.0,48.0,1.2,18.0,167.0,32.91,23.33
2016,6,19,6,15,610.0,54.0,1.3,18.5,216.0,45.71,25.86
2016,6,19,6,30,664.0,60.0,1.4,19.0,265.0,86.89,44.62
2016,6,19,6,45,701.0,64.5,1.5,20.0,315.5,127.24,70.19
2016,6,19,7,0,738.0,69.0,1.6,21.0,366.0,171.56,103.69
2016,6,19,7,15,765.0,72.5,1.7,21.5,416.5,216.79,141.27
2016,6,19,7,30,792.0,76.0,1.8,22.0,467.0,264.77,182.28
2016,6,19,7,45,811.5,79.5,1.9,23.0,516.0,313.04,223.53
2016,6,19,8,0,831.0,83.0,2.0,24.0,565.0,367.16,268.52
2016,6,19,8,15,770.0,112.0,1.95,24.5,587.5,404.98,301.22
2016,6,19,8,30,709.0,141.0,1.9,25.0,610.0,437.7,328.39
2016,6,19,8,45,796.5,117.5,1.9,25.5,677.0,496.62,373.64
2016,6,19,9,0,884.0,94.0,1.9,26.0,744.0,562.71,423.1
2016,6,19,9,15,893.5,95.5,1.8,26.5,782.5,608.87,456.27
2016,6,19,9,30,903.0,97.0,1.7,27.0,821.0,654.52,488.0
2016,6,19,9,45,918.0,94.0,1.6,27.5,856.0,698.98,517.93
2016,6,19,10,0,933.0,91.0,1.5,28.0,891.0,742.89,544.71
2016,6,19,10,15,822.5,165.0,1.4,28.5,886.5,763.23,555.04
2016,6,19,10,30,712.0,239.0,1.3,29.0,882.0,775.44,558.37
2016,6,19,10,45,829.5,168.0,1.25,29.5,933.5,829.7,592.8
2016,6,19,11,0,947.0,97.0,1.2,30.0,985.0,887.04,626.17
2016,6,19,11,15,949.5,97.5,1.2,30.0,998.5,916.15,643.24
2016,6,19,11,30,952.0,98.0,1.2,30.0,1012.0,942.89,659.11
2016,6,19,11,45,950.0,100.5,1.3,30.5,1017.0,964.98,672.32
2016,6,19,12,0,948.0,103.0,1.4,31.0,1022.0,984.36,683.91
2016,6,19,12,15,947.5,103.0,1.55,31.0,1020.5,999.95,695.35
2016,6,19,12,30,947.0,103.0,1.7,31.0,1019.0,1012.71,705.14
2016,6,19,12,45,931.5,112.0,1.9,31.5,1006.5,1017.05,709.03
2016,6,19,13,0,916.0,121.0,2.1,32.0,994.0,1018.37,711.07
2016,6,19,13,15,913.0,120.0,2.2,32.0,978.0,1018.94,712.96
2016,6,19,13,30,910.0,119.0,2.3,32.0,962.0,1016.56,713.1
2016,6,19,13,45,910.5,114.5,2.45,32.0,940.5,1011.07,711.9
2016,6,19,14,0,911.0,110.0,2.6,32.0,919.0,1002.57,708.85
2016,6,19,14,15,905.0,109.0,2.7,31.5,889.5,988.54,703.3
2016,6,19,14,30,899.0,108.0,2.8,31.0,860.0,971.79,696.03
2016,6,19,14,45,791.5,153.0,2.9,31.0,795.0,912.62,659.82
2016,6,19,15,0,684.0,198.0,3.0,31.0,730.0,853.15,623.0
2016,6,19,15,15,775.5,147.5,3.05,30.5,720.5,863.68,633.32
2016,6,19,15,30,867.0,97.0,3.1,30.0,711.0,865.22,637.29
2016,6,19,15,45,698.5,144.5,3.2,30.0,619.5,761.79,569.05
2016,6,19,16,0,530.0,192.0,3.3,30.0,528.0,653.36,493.39
2016,6,19,16,15,667.5,138.5,3.3,29.5,527.5,690.14,524.95
2016,6,19,16,30,805.0,85.0,3.3,29.0,527.0,707.88,540.0
2016,6,19,16,45,779.0,82.5,3.3,28.5,476.5,658.01,506.94
2016,6,19,17,0,753.0,80.0,3.3,28.0,426.0,608.4,473.17
2016,6,19,17,15,721.0,75.5,3.15,27.0,375.0,553.26,433.6
2016,6,19,17,30,689.0,71.0,3.0,26.0,324.0,501.63,395.23
2016,6,19,17,45,643.0,66.0,2.95,25.5,273.5,441.38,348.34
2016,6,19,18,0,597.0,61.0,2.9,25.0,223.0,384.28,302.28
2016,6,19,18,15,531.5,54.0,2.6,23.5,176.0,319.38,249.38
2016,6,19,18,30,466.0,47.0,2.3,22.0,129.0,260.01,199.26
2016,6,19,18,45,368.5,37.0,2.0,21.0,89.0,191.54,140.89
2016,6,19,19,0,271.0,27.0,1.7,20.0,49.0,132.29,82.55
2016,6,19,19,15,135.5,13.5,1.6,19.5,24.5,49.6,0.0
2016,6,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,67.5,6.0,1.4,12.5,7.5,0.0,0.0
2016,6,20,5,0,135.0,12.0,1.5,13.0,15.0,11.8,0.0
2016,6,20,5,15,277.5,22.5,1.65,13.5,48.5,17.4,5.56
2016,6,20,5,30,420.0,33.0,1.8,14.0,82.0,24.81,15.59
2016,6,20,5,45,507.0,40.0,2.0,15.0,127.5,28.57,19.46
2016,6,20,6,0,594.0,47.0,2.2,16.0,173.0,35.19,25.53
2016,6,20,6,15,648.0,52.0,2.2,16.5,223.0,47.35,27.35
2016,6,20,6,30,702.0,57.0,2.2,17.0,273.0,86.12,43.22
2016,6,20,6,45,740.0,61.0,2.2,18.0,325.0,127.95,69.81
2016,6,20,7,0,778.0,65.0,2.2,19.0,377.0,173.85,104.81
2016,6,20,7,15,804.5,68.0,2.25,19.5,429.0,220.47,144.02
2016,6,20,7,30,831.0,71.0,2.3,20.0,481.0,274.1,190.13
2016,6,20,7,45,852.0,73.5,2.4,21.0,531.5,323.79,233.05
2016,6,20,8,0,873.0,76.0,2.5,22.0,582.0,375.2,276.7
2016,6,20,8,15,887.5,78.0,2.5,22.5,629.5,425.13,318.71
2016,6,20,8,30,902.0,80.0,2.5,23.0,677.0,475.77,360.07
2016,6,20,8,45,914.0,81.5,2.55,24.0,720.5,525.24,398.7
2016,6,20,9,0,926.0,83.0,2.6,25.0,764.0,574.79,436.05
2016,6,20,9,15,934.0,84.5,2.6,25.5,802.5,621.86,471.1
2016,6,20,9,30,942.0,86.0,2.6,26.0,841.0,668.24,504.59
2016,6,20,9,45,934.0,95.5,2.65,26.5,870.5,710.44,534.16
2016,6,20,10,0,926.0,105.0,2.7,27.0,900.0,750.35,560.09
2016,6,20,10,15,931.0,106.5,2.7,27.5,926.5,790.11,585.06
2016,6,20,10,30,936.0,108.0,2.7,28.0,953.0,828.25,608.58
2016,6,20,10,45,938.5,109.0,2.75,28.5,972.5,862.11,629.32
2016,6,20,11,0,941.0,110.0,2.8,29.0,992.0,893.87,648.53
2016,6,20,11,15,943.0,110.5,2.8,29.5,1005.0,922.5,665.21
2016,6,20,11,30,945.0,111.0,2.8,30.0,1018.0,948.75,680.26
2016,6,20,11,45,946.5,110.5,2.85,30.5,1024.0,971.12,693.16
2016,6,20,12,0,948.0,110.0,2.9,31.0,1030.0,990.9,704.42
2016,6,20,12,15,947.5,110.0,2.95,31.0,1028.5,1006.58,714.58
2016,6,20,12,30,947.0,110.0,3.0,31.0,1027.0,1019.45,723.08
2016,6,20,12,45,951.0,106.0,3.15,31.0,1019.5,1029.8,730.95
2016,6,20,13,0,955.0,102.0,3.3,31.0,1012.0,1037.18,737.03
2016,6,20,13,15,952.5,101.5,3.4,31.0,996.5,1038.72,739.15
2016,6,20,13,30,950.0,101.0,3.5,31.0,981.0,1037.21,739.48
2016,6,20,13,45,946.0,100.0,3.6,31.0,958.0,1030.68,736.73
2016,6,20,14,0,942.0,99.0,3.7,31.0,935.0,1021.16,732.17
2016,6,20,14,15,936.5,98.0,3.75,30.5,906.5,1007.25,726.01
2016,6,20,14,30,931.0,97.0,3.8,30.0,878.0,990.53,718.07
2016,6,20,14,45,922.5,96.5,3.85,30.0,842.5,968.83,705.45
2016,6,20,15,0,914.0,96.0,3.9,30.0,807.0,944.63,691.22
2016,6,20,15,15,904.0,94.0,3.9,29.5,766.5,915.11,674.49
2016,6,20,15,30,894.0,92.0,3.9,29.0,726.0,883.44,656.2
2016,6,20,15,45,881.0,90.0,3.9,28.5,681.5,847.3,634.65
2016,6,20,16,0,868.0,88.0,3.9,28.0,637.0,809.57,611.73
2016,6,20,16,15,525.5,162.0,3.8,27.0,486.5,600.98,464.37
2016,6,20,16,30,183.0,236.0,3.7,26.0,336.0,393.51,305.26
2016,6,20,16,45,214.5,209.0,3.6,25.5,315.5,380.89,298.52
2016,6,20,17,0,246.0,182.0,3.5,25.0,295.0,373.32,294.51
2016,6,20,17,15,124.5,151.5,3.35,24.0,209.0,245.4,194.16
2016,6,20,17,30,3.0,121.0,3.2,23.0,123.0,123.3,95.3
2016,6,20,17,45,1.5,103.0,3.05,22.0,104.0,104.32,80.47
2016,6,20,18,0,0.0,85.0,2.9,21.0,85.0,85.37,65.19
2016,6,20,18,15,0.0,67.0,2.6,20.0,67.0,67.1,50.12
2016,6,20,18,30,0.0,49.0,2.3,19.0,49.0,48.61,34.58
2016,6,20,18,45,0.0,34.0,2.0,18.0,34.0,33.28,21.44
2016,6,20,19,0,0.0,19.0,1.7,17.0,19.0,18.34,7.64
2016,6,20,19,15,0.0,9.5,1.7,16.5,9.5,9.34,0.0
2016,6,20,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,56.5,5.5,1.45,13.5,7.0,0.0,0.0
2016,6,21,5,0,113.0,11.0,1.6,14.0,14.0,10.81,0.0
2016,6,21,5,15,249.0,22.0,1.75,14.5,46.0,16.95,5.04
2016,6,21,5,30,385.0,33.0,1.9,15.0,78.0,24.84,15.52
2016,6,21,5,45,477.0,40.0,2.05,15.5,122.5,28.59,19.43
2016,6,21,6,0,569.0,47.0,2.2,16.0,167.0,32.16,22.85
2016,6,21,6,15,623.5,52.5,2.2,17.0,216.5,46.95,27.57
2016,6,21,6,30,678.0,58.0,2.2,18.0,266.0,84.98,43.07
2016,6,21,6,45,720.5,61.0,2.2,19.0,318.0,125.24,68.18
2016,6,21,7,0,763.0,64.0,2.2,20.0,370.0,170.01,101.91
2016,6,21,7,15,790.0,67.5,2.2,20.5,421.5,216.42,140.71
2016,6,21,7,30,817.0,71.0,2.2,21.0,473.0,265.56,183.0
2016,6,21,7,45,838.0,73.0,2.25,22.0,523.0,318.45,228.17
2016,6,21,8,0,859.0,75.0,2.3,23.0,573.0,368.74,270.63
2016,6,21,8,15,874.0,77.5,2.3,23.5,620.0,418.63,312.35
2016,6,21,8,30,889.0,80.0,2.3,24.0,667.0,469.3,353.48
2016,6,21,8,45,900.0,81.5,2.35,25.0,710.0,517.69,391.11
2016,6,21,9,0,911.0,83.0,2.4,26.0,753.0,566.08,427.44
2016,6,21,9,15,919.5,84.5,2.4,26.5,791.0,612.8,462.04
2016,6,21,9,30,928.0,86.0,2.4,27.0,829.0,658.89,495.15
2016,6,21,9,45,929.5,90.5,2.45,28.0,860.5,702.27,524.54
2016,6,21,10,0,931.0,95.0,2.5,29.0,892.0,744.09,550.39
2016,6,21,10,15,936.0,96.0,2.5,29.5,919.0,783.55,574.87
2016,6,21,10,30,941.0,97.0,2.5,30.0,946.0,821.37,597.94
2016,6,21,10,45,942.5,98.5,2.5,30.5,965.5,855.03,617.98
2016,6,21,11,0,944.0,100.0,2.5,31.0,985.0,886.52,636.44
2016,6,21,11,15,946.5,100.5,2.5,31.5,998.0,915.64,653.2
2016,6,21,11,30,949.0,101.0,2.5,32.0,1011.0,942.39,668.35
2016,6,21,11,45,948.5,102.0,2.55,32.5,1017.0,964.44,680.89
2016,6,21,12,0,948.0,103.0,2.6,33.0,1023.0,983.82,691.79
2016,6,21,12,15,947.5,103.0,2.65,33.0,1021.5,999.48,701.83
2016,6,21,12,30,947.0,103.0,2.7,33.0,1020.0,1012.32,710.24
2016,6,21,12,45,941.0,106.0,2.8,33.5,1009.5,1019.96,714.51
2016,6,21,13,0,935.0,109.0,2.9,34.0,999.0,1024.63,717.06
2016,6,21,13,15,931.5,108.5,2.95,34.0,983.0,1025.24,718.24
2016,6,21,13,30,928.0,108.0,3.0,34.0,967.0,1022.86,717.7
2016,6,21,13,45,923.5,106.5,3.15,34.0,944.0,1015.5,714.98
2016,6,21,14,0,919.0,105.0,3.3,34.0,921.0,1005.21,710.46
2016,6,21,14,15,912.5,104.0,3.4,33.5,892.0,990.65,704.37
2016,6,21,14,30,906.0,103.0,3.5,33.0,863.0,973.37,696.53
2016,6,21,14,45,898.0,101.0,3.6,33.0,827.5,950.99,683.96
2016,6,21,15,0,890.0,99.0,3.7,33.0,792.0,926.14,669.76
2016,6,21,15,15,879.5,97.0,3.75,32.5,752.0,896.74,653.53
2016,6,21,15,30,869.0,95.0,3.8,32.0,712.0,865.29,635.77
2016,6,21,15,45,856.5,92.0,3.9,31.5,667.5,829.17,614.84
2016,6,21,16,0,844.0,89.0,4.0,31.0,623.0,791.48,592.48
2016,6,21,16,15,826.5,86.5,3.95,30.0,575.5,753.78,570.28
2016,6,21,16,30,809.0,84.0,3.9,29.0,528.0,710.45,543.59
2016,6,21,16,45,787.5,80.0,3.9,28.0,478.5,661.92,512.67
2016,6,21,17,0,766.0,76.0,3.9,27.0,429.0,613.32,480.57
