Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,15,735.5,72.0,3.8,25.5,378.5,559.2,442.4
2016,6,21,17,30,705.0,68.0,3.7,24.0,328.0,506.24,403.55
2016,6,21,17,45,663.5,63.0,3.6,23.0,278.0,447.54,357.83
2016,6,21,18,0,622.0,58.0,3.5,22.0,228.0,393.98,314.32
2016,6,21,18,15,559.0,51.5,3.35,21.0,180.5,329.64,260.65
2016,6,21,18,30,496.0,45.0,3.2,20.0,133.0,270.61,209.69
2016,6,21,18,45,396.0,36.0,3.05,19.0,92.5,200.87,149.52
2016,6,21,19,0,296.0,27.0,2.9,18.0,52.0,140.88,89.86
2016,6,21,19,15,148.0,13.5,2.9,17.5,26.0,53.13,0.0
2016,6,21,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,66.5,5.5,3.35,12.5,7.5,0.0,0.0
2016,6,22,5,0,133.0,11.0,3.5,13.0,15.0,10.81,0.0
2016,6,22,5,15,276.5,21.5,3.6,13.0,48.0,16.52,4.6
2016,6,22,5,30,420.0,32.0,3.7,13.0,81.0,23.96,14.88
2016,6,22,5,45,501.5,39.5,3.85,13.5,125.5,28.21,19.24
2016,6,22,6,0,583.0,47.0,4.0,14.0,170.0,32.21,23.07
2016,6,22,6,15,637.0,52.5,4.0,14.5,220.0,46.61,27.82
2016,6,22,6,30,691.0,58.0,4.0,15.0,270.0,85.2,43.54
2016,6,22,6,45,727.5,62.5,4.0,15.5,321.5,126.69,70.2
2016,6,22,7,0,764.0,67.0,4.0,16.0,373.0,172.12,105.45
2016,6,22,7,15,791.0,70.5,4.0,16.5,424.5,218.55,145.03
2016,6,22,7,30,818.0,74.0,4.0,17.0,476.0,267.73,188.33
2016,6,22,7,45,840.0,76.0,4.0,18.0,526.5,320.95,234.84
2016,6,22,8,0,862.0,78.0,4.0,19.0,577.0,371.71,278.78
2016,6,22,8,15,877.0,80.5,4.0,19.5,624.5,421.76,321.87
2016,6,22,8,30,892.0,83.0,4.0,20.0,672.0,472.6,364.45
2016,6,22,8,45,905.0,84.0,4.05,20.5,716.0,521.69,404.63
2016,6,22,9,0,918.0,85.0,4.1,21.0,760.0,570.95,443.79
2016,6,22,9,15,927.0,86.5,4.1,21.0,798.5,618.3,481.24
2016,6,22,9,30,936.0,88.0,4.1,21.0,837.0,665.05,517.36
2016,6,22,9,45,944.0,89.0,4.1,21.5,871.0,709.88,550.22
2016,6,22,10,0,952.0,90.0,4.1,22.0,905.0,753.62,579.6
2016,6,22,10,15,956.5,90.5,4.05,22.5,932.0,793.02,605.19
2016,6,22,10,30,961.0,91.0,4.0,23.0,959.0,830.69,629.24
2016,6,22,10,45,965.0,91.5,4.0,23.5,979.5,866.07,651.64
2016,6,22,11,0,969.0,92.0,4.0,24.0,1000.0,899.38,672.4
2016,6,22,11,15,971.5,92.5,4.0,24.0,1013.5,929.17,691.96
2016,6,22,11,30,974.0,93.0,4.0,24.0,1027.0,956.53,709.85
2016,6,22,11,45,974.5,93.0,4.0,24.0,1033.0,979.04,724.49
2016,6,22,12,0,975.0,93.0,4.0,24.0,1039.0,998.84,737.38
2016,6,22,12,15,975.0,93.0,4.0,24.0,1038.0,1015.36,748.17
2016,6,22,12,30,975.0,93.0,4.0,24.0,1037.0,1028.99,757.14
2016,6,22,12,45,965.5,98.5,4.0,24.0,1026.0,1035.98,761.85
2016,6,22,13,0,956.0,104.0,4.0,24.0,1015.0,1039.91,764.7
2016,6,22,13,15,953.5,103.0,4.0,24.0,999.5,1041.05,765.87
2016,6,22,13,30,951.0,102.0,4.0,24.0,984.0,1039.13,765.15
2016,6,22,13,45,946.0,102.0,4.0,24.0,960.5,1032.76,761.64
2016,6,22,14,0,941.0,102.0,4.0,24.0,937.0,1023.42,756.31
2016,6,22,14,15,935.0,100.5,4.0,23.5,907.5,1008.63,748.94
2016,6,22,14,30,929.0,99.0,4.0,23.0,878.0,991.01,739.76
2016,6,22,14,45,919.5,98.5,4.0,22.5,842.5,968.5,727.29
2016,6,22,15,0,910.0,98.0,4.0,22.0,807.0,943.53,713.14
2016,6,22,15,15,899.5,96.0,4.0,21.5,766.0,913.73,695.58
2016,6,22,15,30,889.0,94.0,4.0,21.0,725.0,881.82,676.42
2016,6,22,15,45,875.5,91.5,4.0,20.5,680.0,844.91,653.52
2016,6,22,16,0,862.0,89.0,4.0,20.0,635.0,806.42,629.22
2016,6,22,16,15,844.0,86.5,4.0,19.5,586.5,763.08,601.0
2016,6,22,16,30,826.0,84.0,4.0,19.0,538.0,723.5,575.08
2016,6,22,16,45,803.5,80.5,4.0,18.5,487.5,674.23,541.36
2016,6,22,17,0,781.0,77.0,4.0,18.0,437.0,624.93,506.65
2016,6,22,17,15,749.5,73.0,3.95,17.5,385.0,569.57,464.54
2016,6,22,17,30,718.0,69.0,3.9,17.0,333.0,515.42,422.04
2016,6,22,17,45,672.5,64.0,3.85,16.5,282.0,453.94,372.23
2016,6,22,18,0,627.0,59.0,3.8,16.0,231.0,398.02,325.14
2016,6,22,18,15,562.0,52.5,3.7,15.5,183.0,332.5,268.76
2016,6,22,18,30,497.0,46.0,3.6,15.0,135.0,272.44,215.46
2016,6,22,18,45,389.0,37.0,3.5,14.5,93.5,199.67,151.45
2016,6,22,19,0,281.0,28.0,3.4,14.0,52.0,137.32,89.42
2016,6,22,19,15,140.5,14.0,3.35,13.5,26.0,51.68,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,62.5,5.5,2.9,11.5,7.0,0.0,0.0
2016,6,23,5,0,125.0,11.0,3.1,12.0,14.0,10.81,0.0
2016,6,23,5,15,268.5,21.5,3.2,12.5,46.5,16.56,4.41
2016,6,23,5,30,412.0,32.0,3.3,13.0,79.0,24.01,14.9
2016,6,23,5,45,501.5,38.5,3.45,13.5,124.5,27.38,18.51
2016,6,23,6,0,591.0,45.0,3.6,14.0,170.0,33.45,24.18
2016,6,23,6,15,645.5,50.5,3.65,14.5,219.5,44.34,26.25
2016,6,23,6,30,700.0,56.0,3.7,15.0,269.0,83.33,41.87
2016,6,23,6,45,739.5,59.5,3.75,16.0,321.5,124.69,67.94
2016,6,23,7,0,779.0,63.0,3.8,17.0,374.0,170.27,102.83
2016,6,23,7,15,806.0,66.0,3.75,17.5,426.0,216.98,142.51
2016,6,23,7,30,833.0,69.0,3.7,18.0,478.0,270.77,189.35
2016,6,23,7,45,854.0,71.0,3.7,18.5,528.5,320.07,233.09
2016,6,23,8,0,875.0,73.0,3.7,19.0,579.0,371.1,277.77
2016,6,23,8,15,890.0,75.5,3.65,19.5,627.0,421.74,321.27
2016,6,23,8,30,905.0,78.0,3.6,20.0,675.0,473.16,364.19
2016,6,23,8,45,917.5,79.5,3.6,21.0,719.0,523.03,404.02
2016,6,23,9,0,930.0,81.0,3.6,22.0,763.0,573.02,442.57
2016,6,23,9,15,938.5,82.5,3.6,22.5,802.0,620.6,478.95
2016,6,23,9,30,947.0,84.0,3.6,23.0,841.0,667.53,513.8
2016,6,23,9,45,950.0,87.5,3.6,23.5,874.0,711.8,545.71
2016,6,23,10,0,953.0,91.0,3.6,24.0,907.0,754.59,573.94
2016,6,23,10,15,957.0,92.0,3.6,24.5,933.5,794.17,599.44
2016,6,23,10,30,961.0,93.0,3.6,25.0,960.0,831.98,623.42
2016,6,23,10,45,962.5,94.5,3.65,25.5,979.5,866.34,645.03
2016,6,23,11,0,964.0,96.0,3.7,26.0,999.0,898.48,664.99
2016,6,23,11,15,964.5,96.5,3.75,26.0,1011.0,926.47,683.39
2016,6,23,11,30,965.0,97.0,3.8,26.0,1023.0,951.95,700.13
2016,6,23,11,45,964.0,97.5,3.9,26.5,1027.5,973.46,713.17
2016,6,23,12,0,963.0,98.0,4.0,27.0,1032.0,992.23,724.43
2016,6,23,12,15,961.5,98.0,4.05,27.0,1029.5,1007.22,734.43
2016,6,23,12,30,960.0,98.0,4.1,27.0,1027.0,1019.33,742.64
2016,6,23,12,45,957.0,97.5,4.2,27.5,1016.5,1026.53,746.6
2016,6,23,13,0,954.0,97.0,4.3,28.0,1006.0,1030.71,748.7
2016,6,23,13,15,950.5,96.5,4.35,27.5,989.5,1031.34,751.3
2016,6,23,13,30,947.0,96.0,4.4,27.0,973.0,1028.93,752.05
2016,6,23,13,45,942.0,95.0,4.45,27.0,950.0,1021.51,748.14
2016,6,23,14,0,937.0,94.0,4.5,27.0,927.0,1011.11,742.4
2016,6,23,14,15,931.5,93.0,4.5,26.5,898.0,997.32,735.69
2016,6,23,14,30,926.0,92.0,4.5,26.0,869.0,980.72,727.17
2016,6,23,14,45,921.0,89.5,4.55,26.0,834.5,960.25,714.91
2016,6,23,15,0,916.0,87.0,4.6,26.0,800.0,937.14,701.07
2016,6,23,15,15,906.5,85.0,4.6,25.5,760.0,908.03,684.11
2016,6,23,15,30,897.0,83.0,4.6,25.0,720.0,876.74,665.53
2016,6,23,15,45,888.0,79.5,4.65,24.5,676.5,842.2,644.78
2016,6,23,16,0,879.0,76.0,4.7,24.0,633.0,805.78,622.4
2016,6,23,16,15,862.0,73.5,4.65,23.5,585.0,762.57,594.2
2016,6,23,16,30,845.0,71.0,4.6,23.0,537.0,718.44,564.9
2016,6,23,16,45,824.5,68.0,4.55,22.5,486.5,670.55,532.27
2016,6,23,17,0,804.0,65.0,4.5,22.0,436.0,622.5,498.83
2016,6,23,17,15,774.0,61.5,4.35,21.0,384.5,571.93,461.71
2016,6,23,17,30,744.0,58.0,4.2,20.0,333.0,518.3,420.54
2016,6,23,17,45,700.0,54.5,4.1,19.5,282.0,458.37,372.23
2016,6,23,18,0,656.0,51.0,4.0,19.0,231.0,401.3,324.56
2016,6,23,18,15,594.5,45.5,3.8,18.0,183.0,337.03,270.03
2016,6,23,18,30,533.0,40.0,3.6,17.0,135.0,277.78,217.97
2016,6,23,18,45,426.5,32.5,3.45,16.5,93.5,208.25,156.69
2016,6,23,19,0,320.0,25.0,3.3,16.0,52.0,146.58,94.91
2016,6,23,19,15,160.0,12.5,3.25,15.5,26.0,55.53,0.0
2016,6,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,59.0,5.0,2.5,12.5,6.5,0.0,0.0
2016,6,24,5,0,118.0,10.0,2.7,13.0,13.0,9.83,0.0
2016,6,24,5,15,263.5,20.5,2.8,13.5,45.5,15.66,3.56
2016,6,24,5,30,409.0,31.0,2.9,14.0,78.0,23.13,14.06
2016,6,24,5,45,494.0,38.5,3.05,14.5,122.5,27.43,18.46
2016,6,24,6,0,579.0,46.0,3.2,15.0,167.0,31.46,22.31
2016,6,24,6,15,635.0,51.5,3.15,15.5,217.0,44.47,26.8
2016,6,24,6,30,691.0,57.0,3.1,16.0,267.0,82.98,41.92
2016,6,24,6,45,727.5,62.0,3.1,16.5,319.0,124.85,68.49
2016,6,24,7,0,764.0,67.0,3.1,17.0,371.0,170.65,103.67
2016,6,24,7,15,792.5,70.5,3.05,17.5,423.5,217.35,143.06
2016,6,24,7,30,821.0,74.0,3.0,18.0,476.0,266.94,186.26
2016,6,24,7,45,840.5,77.0,2.95,18.5,526.5,320.4,233.02
2016,6,24,8,0,860.0,80.0,2.9,19.0,577.0,371.19,277.12
2016,6,24,8,15,876.0,82.5,2.85,19.5,625.0,421.56,320.03
2016,6,24,8,30,892.0,85.0,2.8,20.0,673.0,472.82,362.4
2016,6,24,8,45,903.0,88.0,2.8,21.0,717.0,522.76,401.86
2016,6,24,9,0,914.0,91.0,2.8,22.0,761.0,572.71,439.92
2016,6,24,9,15,923.5,92.5,2.8,22.5,800.5,620.24,475.84
2016,6,24,9,30,933.0,94.0,2.8,23.0,840.0,667.23,510.31
2016,6,24,9,45,940.5,95.0,2.85,23.5,873.5,711.69,542.26
2016,6,24,10,0,948.0,96.0,2.9,24.0,907.0,755.03,571.07
2016,6,24,10,15,953.0,97.0,2.9,24.5,934.5,795.21,596.67
2016,6,24,10,30,958.0,98.0,2.9,25.0,962.0,833.72,620.8
2016,6,24,10,45,961.0,99.0,2.95,25.5,982.0,868.78,642.63
2016,6,24,11,0,964.0,100.0,3.0,26.0,1002.0,901.72,662.89
2016,6,24,11,15,965.5,100.5,3.05,26.5,1015.5,930.64,680.35
2016,6,24,11,30,967.0,101.0,3.1,27.0,1029.0,957.1,696.14
2016,6,24,11,45,967.5,101.5,3.15,28.0,1034.5,980.09,708.22
2016,6,24,12,0,968.0,102.0,3.2,29.0,1040.0,1000.39,718.52
2016,6,24,12,15,967.5,102.0,3.3,29.0,1038.5,1016.49,729.42
2016,6,24,12,30,967.0,102.0,3.4,29.0,1037.0,1029.72,738.6
2016,6,24,12,45,956.0,107.5,3.5,29.5,1025.5,1035.33,741.54
2016,6,24,13,0,945.0,113.0,3.6,30.0,1014.0,1037.89,742.68
2016,6,24,13,15,942.0,112.5,3.7,30.0,997.5,1039.19,744.64
2016,6,24,13,30,939.0,112.0,3.8,30.0,981.0,1037.48,744.77
2016,6,24,13,45,934.0,110.5,3.9,30.0,958.0,1029.77,741.16
2016,6,24,14,0,929.0,109.0,4.0,30.0,935.0,1019.09,735.75
2016,6,24,14,15,922.5,108.0,4.0,29.5,905.5,1004.61,728.79
2016,6,24,14,30,916.0,107.0,4.0,29.0,876.0,987.35,720.08
2016,6,24,14,45,907.0,105.5,4.05,29.0,840.0,964.57,706.62
2016,6,24,15,0,898.0,104.0,4.1,29.0,804.0,939.33,691.55
2016,6,24,15,15,887.5,102.0,4.1,28.5,763.5,909.9,674.71
2016,6,24,15,30,877.0,100.0,4.1,28.0,723.0,878.39,656.33
2016,6,24,15,45,862.5,97.5,4.1,28.0,678.0,841.05,632.48
2016,6,24,16,0,848.0,95.0,4.1,28.0,633.0,807.14,610.85
2016,6,24,16,15,830.0,92.0,4.05,27.0,585.0,763.64,584.34
2016,6,24,16,30,812.0,89.0,4.0,26.0,537.0,719.29,556.69
2016,6,24,16,45,787.5,86.0,3.95,25.5,486.0,669.7,523.5
2016,6,24,17,0,763.0,83.0,3.9,25.0,435.0,620.23,489.17
2016,6,24,17,15,731.0,78.5,3.75,24.0,383.5,564.67,448.75
2016,6,24,17,30,699.0,74.0,3.6,23.0,332.0,512.78,409.67
2016,6,24,17,45,653.5,68.5,3.45,22.0,281.0,451.7,362.01
2016,6,24,18,0,608.0,63.0,3.3,21.0,230.0,393.69,315.03
2016,6,24,18,15,541.5,56.0,3.0,20.0,182.0,327.66,259.89
2016,6,24,18,30,475.0,49.0,2.7,19.0,134.0,267.19,207.77
2016,6,24,18,45,372.5,39.0,2.45,18.0,93.0,196.16,146.7
2016,6,24,19,0,270.0,29.0,2.2,17.0,52.0,135.05,87.27
2016,6,24,19,15,135.0,14.5,2.1,16.5,26.0,60.29,0.0
2016,6,24,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,44.5,5.0,1.25,12.5,6.0,0.0,0.0
2016,6,25,5,0,89.0,10.0,1.3,13.0,12.0,9.83,0.0
2016,6,25,5,15,231.5,21.5,1.5,13.5,44.0,16.66,3.83
2016,6,25,5,30,374.0,33.0,1.7,14.0,76.0,25.06,15.68
2016,6,25,5,45,465.5,41.0,1.9,15.0,120.5,29.68,20.39
2016,6,25,6,0,557.0,49.0,2.1,16.0,165.0,34.04,24.49
2016,6,25,6,15,614.0,55.0,2.05,16.5,215.0,43.27,26.33
2016,6,25,6,30,671.0,61.0,2.0,17.0,265.0,84.66,44.04
2016,6,25,6,45,712.0,65.0,2.0,18.0,317.0,125.09,68.92
2016,6,25,7,0,753.0,69.0,2.0,19.0,369.0,169.91,102.5
2016,6,25,7,15,782.0,73.0,2.05,20.0,421.0,216.58,141.03
2016,6,25,7,30,811.0,77.0,2.1,21.0,473.0,266.2,183.2
2016,6,25,7,45,833.0,79.5,2.15,22.5,524.0,315.21,224.81
2016,6,25,8,0,855.0,82.0,2.2,24.0,575.0,370.34,270.25
2016,6,25,8,15,871.0,84.5,2.3,24.5,623.0,420.49,312.1
2016,6,25,8,30,887.0,87.0,2.4,25.0,671.0,471.54,353.57
2016,6,25,8,45,900.5,89.0,2.5,26.0,715.5,521.6,392.42
2016,6,25,9,0,914.0,91.0,2.6,27.0,760.0,571.89,430.17
2016,6,25,9,15,923.5,93.0,2.65,27.5,799.5,619.9,465.79
2016,6,25,9,30,933.0,95.0,2.7,28.0,839.0,667.37,500.04
2016,6,25,9,45,936.5,98.5,2.75,29.0,872.0,711.51,529.93
2016,6,25,10,0,940.0,102.0,2.8,30.0,905.0,754.24,556.68
2016,6,25,10,15,945.5,103.0,2.85,30.5,933.0,794.56,581.97
2016,6,25,10,30,951.0,104.0,2.9,31.0,961.0,833.26,605.89
2016,6,25,10,45,954.5,105.0,2.95,32.0,982.0,868.57,626.06
2016,6,25,11,0,958.0,106.0,3.0,33.0,1003.0,901.8,644.62
2016,6,25,11,15,960.5,106.5,3.05,33.0,1017.0,931.5,663.39
2016,6,25,11,30,963.0,107.0,3.1,33.0,1031.0,958.8,680.64
2016,6,25,11,45,963.5,107.5,3.15,33.5,1037.0,981.79,693.74
2016,6,25,12,0,964.0,108.0,3.2,34.0,1043.0,1002.1,705.17
2016,6,25,12,15,964.0,108.0,3.25,34.0,1042.0,1018.71,715.78
2016,6,25,12,30,964.0,108.0,3.3,34.0,1041.0,1032.47,724.72
2016,6,25,12,45,963.5,107.0,3.4,34.0,1032.5,1041.82,731.41
2016,6,25,13,0,963.0,106.0,3.5,34.0,1024.0,1048.16,736.35
2016,6,25,13,15,960.0,105.5,3.55,34.0,1007.5,1049.5,737.93
2016,6,25,13,30,957.0,105.0,3.6,34.0,991.0,1047.76,737.73
2016,6,25,13,45,952.5,104.0,3.7,34.0,968.0,1040.98,734.85
2016,6,25,14,0,948.0,103.0,3.8,34.0,945.0,1031.18,730.18
2016,6,25,14,15,941.5,101.5,3.85,33.5,915.5,1015.97,723.3
2016,6,25,14,30,935.0,100.0,3.9,33.0,886.0,997.93,714.66
2016,6,25,14,45,927.0,98.5,3.95,32.5,850.0,975.76,703.34
2016,6,25,15,0,919.0,97.0,4.0,32.0,814.0,951.04,690.32
2016,6,25,15,15,908.5,95.0,3.95,31.5,773.0,921.13,673.23
2016,6,25,15,30,898.0,93.0,3.9,31.0,732.0,889.08,654.62
2016,6,25,15,45,885.0,91.0,3.9,30.5,687.0,852.96,633.33
2016,6,25,16,0,872.0,89.0,3.9,30.0,642.0,815.24,610.66
2016,6,25,16,15,854.5,86.0,3.85,29.5,593.5,771.45,583.21
2016,6,25,16,30,837.0,83.0,3.8,29.0,545.0,731.34,557.94
2016,6,25,16,45,814.5,79.5,3.75,28.5,494.0,681.71,525.32
2016,6,25,17,0,792.0,76.0,3.7,28.0,443.0,632.01,491.89
2016,6,25,17,15,761.0,72.0,3.5,27.0,390.5,576.54,452.05
2016,6,25,17,30,730.0,68.0,3.3,26.0,338.0,522.21,411.71
2016,6,25,17,45,687.5,63.0,3.15,25.0,287.0,461.84,365.32
2016,6,25,18,0,645.0,58.0,3.0,24.0,236.0,406.64,321.08
2016,6,25,18,15,580.5,51.5,2.7,22.5,187.0,340.46,267.0
2016,6,25,18,30,516.0,45.0,2.4,21.0,138.0,279.71,215.48
2016,6,25,18,45,415.5,36.0,2.15,20.0,96.0,208.68,154.64
2016,6,25,19,0,315.0,27.0,1.9,19.0,54.0,147.43,94.62
2016,6,25,19,15,157.5,13.5,1.95,18.5,27.0,65.29,0.0
2016,6,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,46.0,5.0,1.8,12.5,6.0,0.0,0.0
2016,6,26,5,0,92.0,10.0,2.0,13.0,12.0,9.83,0.0
2016,6,26,5,15,230.5,21.5,2.1,13.5,43.0,16.71,3.48
2016,6,26,5,30,369.0,33.0,2.2,14.0,74.0,25.12,15.69
2016,6,26,5,45,458.5,40.5,2.3,15.0,118.0,29.29,20.03
2016,6,26,6,0,548.0,48.0,2.4,16.0,162.0,33.24,23.77
2016,6,26,6,15,604.0,54.0,2.3,16.5,211.0,41.65,31.35
2016,6,26,6,30,660.0,60.0,2.2,17.0,260.0,82.38,42.74
2016,6,26,6,45,700.5,64.0,2.15,18.0,311.5,122.21,67.12
2016,6,26,7,0,741.0,68.0,2.1,19.0,363.0,166.36,100.14
2016,6,26,7,15,769.0,72.0,2.1,20.0,414.0,212.23,138.0
2016,6,26,7,30,797.0,76.0,2.1,21.0,465.0,260.95,179.43
2016,6,26,7,45,819.0,78.5,2.1,22.0,515.0,309.28,220.86
2016,6,26,8,0,841.0,81.0,2.1,23.0,565.0,363.72,266.31
2016,6,26,8,15,856.5,83.5,2.1,23.5,612.0,413.01,307.45
2016,6,26,8,30,872.0,86.0,2.1,24.0,659.0,463.15,348.09
2016,6,26,8,45,884.5,88.0,2.15,25.0,702.5,512.03,386.02
2016,6,26,9,0,897.0,90.0,2.2,26.0,746.0,561.08,422.76
2016,6,26,9,15,906.0,91.5,2.2,26.5,784.5,607.62,457.16
2016,6,26,9,30,915.0,93.0,2.2,27.0,823.0,653.6,490.13
2016,6,26,9,45,923.5,93.5,2.25,28.0,857.0,697.57,520.04
2016,6,26,10,0,932.0,94.0,2.3,29.0,891.0,740.53,546.91
2016,6,26,10,15,937.0,95.0,2.35,29.5,918.0,780.18,571.76
2016,6,26,10,30,942.0,96.0,2.4,30.0,945.0,818.2,595.24
2016,6,26,10,45,945.0,97.5,2.45,30.5,965.0,853.27,616.56
2016,6,26,11,0,948.0,99.0,2.5,31.0,985.0,886.27,636.35
2016,6,26,11,15,949.5,99.5,2.55,31.5,998.0,914.83,653.14
2016,6,26,11,30,951.0,100.0,2.6,32.0,1011.0,940.97,668.33
2016,6,26,11,45,950.5,100.5,2.65,32.5,1016.5,962.77,680.75
2016,6,26,12,0,950.0,101.0,2.7,33.0,1022.0,981.9,691.5
2016,6,26,12,15,949.0,101.0,2.75,33.0,1020.0,997.32,701.41
2016,6,26,12,30,948.0,101.0,2.8,33.0,1018.0,1009.9,709.65
2016,6,26,12,45,932.5,109.5,2.9,33.5,1005.0,1014.05,711.72
2016,6,26,13,0,917.0,118.0,3.0,34.0,992.0,1015.18,712.06
2016,6,26,13,15,913.0,117.5,3.1,34.0,976.0,1015.53,713.49
2016,6,26,13,30,909.0,117.0,3.2,34.0,960.0,1012.95,713.17
2016,6,26,13,45,903.5,116.0,3.3,34.5,936.5,1005.49,708.42
2016,6,26,14,0,898.0,115.0,3.4,35.0,913.0,995.16,701.98
2016,6,26,14,15,891.0,113.5,3.5,34.5,883.5,980.08,695.48
2016,6,26,14,30,884.0,112.0,3.6,34.0,854.0,962.32,687.27
2016,6,26,14,45,874.5,110.5,3.7,34.0,819.0,939.67,674.47
2016,6,26,15,0,865.0,109.0,3.8,34.0,784.0,914.67,660.11
2016,6,26,15,15,853.5,106.5,3.85,33.5,744.0,884.59,643.37
2016,6,26,15,30,842.0,104.0,3.9,33.0,704.0,852.56,625.16
2016,6,26,15,45,826.5,102.0,3.95,32.5,659.5,821.02,607.06
2016,6,26,16,0,811.0,100.0,4.0,32.0,615.0,782.98,584.21
2016,6,26,16,15,792.5,96.5,3.95,31.0,567.5,739.74,558.14
2016,6,26,16,30,774.0,93.0,3.9,30.0,520.0,695.75,530.98
2016,6,26,16,45,749.0,89.5,3.9,29.5,470.5,646.62,498.57
2016,6,26,17,0,724.0,86.0,3.9,29.0,421.0,597.71,464.8
2016,6,26,17,15,691.5,81.0,3.75,27.5,370.5,545.17,427.87
2016,6,26,17,30,659.0,76.0,3.6,26.0,320.0,491.84,388.95
2016,6,26,17,45,614.0,70.5,3.45,25.0,271.0,432.74,343.25
2016,6,26,18,0,569.0,65.0,3.3,24.0,222.0,376.7,298.29
2016,6,26,18,15,504.5,57.0,3.1,23.0,175.5,312.15,245.08
2016,6,26,18,30,440.0,49.0,2.9,22.0,129.0,253.04,194.8
2016,6,26,18,45,345.0,38.5,2.7,21.0,89.5,185.8,137.49
2016,6,26,19,0,250.0,28.0,2.5,20.0,50.0,127.87,81.8
2016,6,26,19,15,125.0,14.0,2.5,19.5,25.0,57.12,0.0
2016,6,26,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,48.0,4.5,1.5,13.5,5.5,0.0,0.0
2016,6,27,5,0,96.0,9.0,1.7,14.0,11.0,8.85,0.0
2016,6,27,5,15,232.5,20.5,1.7,14.5,42.0,15.81,2.55
2016,6,27,5,30,369.0,32.0,1.7,15.0,73.0,24.24,14.84
2016,6,27,5,45,455.0,40.0,1.75,15.5,116.0,28.91,19.65
2016,6,27,6,0,541.0,48.0,1.8,16.0,159.0,33.29,23.83
2016,6,27,6,15,596.5,54.0,1.75,17.0,207.5,40.83,30.57
2016,6,27,6,30,652.0,60.0,1.7,18.0,256.0,77.93,39.36
2016,6,27,6,45,690.5,64.5,1.7,19.0,306.5,120.78,66.15
2016,6,27,7,0,729.0,69.0,1.7,20.0,357.0,164.55,98.67
2016,6,27,7,15,757.0,72.5,1.7,21.0,408.0,209.38,135.39
2016,6,27,7,30,785.0,76.0,1.7,22.0,459.0,257.06,175.66
2016,6,27,7,45,805.5,79.5,1.7,23.0,508.5,305.22,216.64
2016,6,27,8,0,826.0,83.0,1.7,24.0,558.0,355.18,258.36
2016,6,27,8,15,842.5,85.5,1.8,25.0,605.0,408.35,301.62
2016,6,27,8,30,859.0,88.0,1.9,26.0,652.0,458.29,341.29
2016,6,27,8,45,870.5,90.5,2.05,27.5,695.0,506.56,377.95
2016,6,27,9,0,882.0,93.0,2.2,29.0,738.0,554.92,413.33
2016,6,27,9,15,891.5,95.0,2.3,29.5,777.0,601.58,447.84
2016,6,27,9,30,901.0,97.0,2.4,30.0,816.0,647.75,481.09
2016,6,27,9,45,896.5,105.5,2.5,31.0,846.0,689.94,509.49
2016,6,27,10,0,892.0,114.0,2.6,32.0,876.0,730.2,535.14
2016,6,27,10,15,898.0,115.0,2.65,32.5,903.0,769.24,559.51
2016,6,27,10,30,904.0,116.0,2.7,33.0,930.0,806.81,582.62
2016,6,27,10,45,907.5,117.5,2.8,34.0,950.5,841.19,602.48
2016,6,27,11,0,911.0,119.0,2.9,35.0,971.0,873.63,620.85
2016,6,27,11,15,914.0,119.5,2.9,35.5,985.0,902.62,637.47
2016,6,27,11,30,917.0,120.0,2.9,36.0,999.0,929.37,652.57
2016,6,27,11,45,918.0,120.5,2.95,36.5,1005.5,951.98,665.35
2016,6,27,12,0,919.0,121.0,3.0,37.0,1012.0,972.07,676.57
2016,6,27,12,15,919.0,121.0,3.05,37.0,1011.0,988.15,686.75
2016,6,27,12,30,919.0,121.0,3.1,37.0,1010.0,1001.52,695.37
2016,6,27,12,45,920.0,119.0,3.2,37.0,1002.5,1011.1,702.14
2016,6,27,13,0,921.0,117.0,3.3,37.0,995.0,1017.81,707.26
2016,6,27,13,15,918.5,116.5,3.4,36.5,980.0,1019.68,710.98
2016,6,27,13,30,916.0,116.0,3.5,36.0,965.0,1018.6,713.0
2016,6,27,13,45,912.5,114.5,3.6,36.0,943.0,1012.58,710.56
2016,6,27,14,0,909.0,113.0,3.7,36.0,921.0,1003.64,706.39
2016,6,27,14,15,903.0,111.5,3.75,35.5,892.0,989.43,700.11
2016,6,27,14,30,897.0,110.0,3.8,35.0,863.0,972.5,692.13
2016,6,27,14,45,890.5,107.5,3.85,35.0,829.0,951.39,680.07
2016,6,27,15,0,884.0,105.0,3.9,35.0,795.0,927.77,666.39
2016,6,27,15,15,873.0,103.0,3.9,34.5,755.0,898.27,649.92
2016,6,27,15,30,862.0,101.0,3.9,34.0,715.0,866.76,631.99
2016,6,27,15,45,850.0,97.5,3.95,34.0,671.0,830.89,609.92
2016,6,27,16,0,838.0,94.0,4.0,34.0,627.0,798.31,589.88
2016,6,27,16,15,820.0,91.0,3.95,33.0,579.0,755.16,564.25
2016,6,27,16,30,802.0,88.0,3.9,32.0,531.0,711.19,537.53
2016,6,27,16,45,780.5,84.0,3.85,31.5,481.0,662.99,506.09
2016,6,27,17,0,759.0,80.0,3.8,31.0,431.0,614.69,473.55
2016,6,27,17,15,727.0,75.5,3.65,29.5,380.0,559.32,435.1
2016,6,27,17,30,695.0,71.0,3.5,28.0,329.0,505.21,396.07
2016,6,27,17,45,654.0,65.5,3.35,27.0,279.0,448.94,352.95
2016,6,27,18,0,613.0,60.0,3.2,26.0,229.0,393.19,308.61
2016,6,27,18,15,549.0,53.0,2.9,25.0,181.5,328.06,255.23
2016,6,27,18,30,485.0,46.0,2.6,24.0,134.0,268.33,204.64
2016,6,27,18,45,389.0,36.5,2.3,23.0,93.0,199.76,146.48
2016,6,27,19,0,293.0,27.0,2.0,22.0,52.0,140.58,89.25
2016,6,27,19,15,146.5,13.5,2.0,21.0,26.0,62.39,0.0
2016,6,27,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,4,45,28.0,4.5,1.95,14.5,5.0,0.0,0.0
2016,6,28,5,0,56.0,9.0,2.2,15.0,10.0,8.85,0.0
2016,6,28,5,15,177.0,22.0,2.2,15.0,38.5,17.13,2.7
2016,6,28,5,30,298.0,35.0,2.2,15.0,67.0,27.2,17.28
2016,6,28,5,45,387.5,44.5,2.25,15.5,109.0,33.07,23.25
2016,6,28,6,0,477.0,54.0,2.3,16.0,151.0,38.57,28.46
2016,6,28,6,15,535.5,61.0,2.25,16.5,198.5,45.45,34.7
2016,6,28,6,30,594.0,68.0,2.2,17.0,246.0,80.59,43.85
2016,6,28,6,45,638.5,73.0,2.15,18.0,296.5,118.65,66.94
2016,6,28,7,0,683.0,78.0,2.1,19.0,347.0,161.37,98.5
2016,6,28,7,15,713.0,82.5,2.05,20.0,397.5,208.57,137.03
2016,6,28,7,30,743.0,87.0,2.0,21.0,448.0,255.45,176.5
2016,6,28,7,45,767.5,90.0,2.0,22.0,497.5,302.31,216.36
2016,6,28,8,0,792.0,93.0,2.0,23.0,547.0,351.37,257.4
2016,6,28,8,15,809.5,96.0,2.0,23.5,594.0,399.72,297.62
2016,6,28,8,30,827.0,99.0,2.0,24.0,641.0,449.21,337.64
2016,6,28,8,45,841.0,101.5,2.05,25.0,684.5,501.11,377.6
2016,6,28,9,0,855.0,104.0,2.1,26.0,728.0,549.55,413.8
2016,6,28,9,15,865.0,106.0,2.1,26.5,766.5,595.39,447.65
2016,6,28,9,30,875.0,108.0,2.1,27.0,805.0,640.83,480.21
2016,6,28,9,45,886.5,107.5,2.15,28.0,839.5,684.38,509.88
2016,6,28,10,0,898.0,107.0,2.2,29.0,874.0,727.21,537.4
2016,6,28,10,15,904.0,108.5,2.3,29.5,901.0,766.94,562.69
2016,6,28,10,30,910.0,110.0,2.4,30.0,928.0,805.18,586.76
2016,6,28,10,45,914.5,110.5,2.5,30.5,949.0,839.63,608.11
2016,6,28,11,0,919.0,111.0,2.6,31.0,970.0,872.18,628.08
2016,6,28,11,15,921.5,112.0,2.7,31.0,983.5,901.42,647.11
2016,6,28,11,30,924.0,113.0,2.8,31.0,997.0,928.39,664.7
2016,6,28,11,45,925.0,113.5,2.9,31.5,1003.5,951.14,678.25
2016,6,28,12,0,926.0,114.0,3.0,32.0,1010.0,971.36,690.2
2016,6,28,12,15,926.0,114.0,3.1,32.0,1009.5,987.53,701.04
2016,6,28,12,30,926.0,114.0,3.2,32.0,1009.0,1000.97,710.27
2016,6,28,12,45,914.5,120.0,3.3,32.0,998.0,1006.45,714.57
2016,6,28,13,0,903.0,126.0,3.4,32.0,987.0,1009.0,717.17
2016,6,28,13,15,900.0,125.5,3.45,32.0,971.5,1010.44,718.83
2016,6,28,13,30,897.0,125.0,3.5,32.0,956.0,1008.99,718.77
2016,6,28,13,45,892.5,123.5,3.55,32.0,934.0,1002.18,715.41
2016,6,28,14,0,888.0,122.0,3.6,32.0,912.0,992.51,710.36
2016,6,28,14,15,881.5,120.5,3.55,31.5,883.0,978.14,703.15
2016,6,28,14,30,875.0,119.0,3.5,31.0,854.0,961.11,694.29
2016,6,28,14,45,867.5,116.5,3.5,30.5,820.0,939.52,682.81
2016,6,28,15,0,860.0,114.0,3.5,30.0,786.0,915.51,669.73
2016,6,28,15,15,848.5,112.0,3.45,29.5,746.0,886.18,652.74
2016,6,28,15,30,837.0,110.0,3.4,29.0,706.0,860.17,637.91
2016,6,28,15,45,824.5,106.0,3.35,28.5,662.0,823.99,616.0
2016,6,28,16,0,812.0,102.0,3.3,28.0,618.0,786.25,592.81
2016,6,28,16,15,793.5,99.0,3.25,27.5,570.5,743.57,565.83
2016,6,28,16,30,775.0,96.0,3.2,27.0,523.0,700.14,537.88
2016,6,28,16,45,753.5,91.0,3.15,26.5,474.0,651.79,505.82
2016,6,28,17,0,732.0,86.0,3.1,26.0,425.0,603.39,472.31
2016,6,28,17,15,699.5,81.0,3.0,24.5,374.5,550.53,435.13
2016,6,28,17,30,667.0,76.0,2.9,23.0,324.0,496.86,395.9
2016,6,28,17,45,626.0,69.5,2.85,22.0,274.5,438.42,350.71
2016,6,28,18,0,585.0,63.0,2.8,21.0,225.0,382.7,305.87
2016,6,28,18,15,520.5,56.0,2.75,20.0,178.0,318.57,252.66
2016,6,28,18,30,456.0,49.0,2.7,19.0,131.0,259.83,202.22
2016,6,28,18,45,361.0,38.5,2.65,18.5,91.0,191.8,143.34
2016,6,28,19,0,266.0,28.0,2.6,18.0,51.0,133.07,85.92
2016,6,28,19,15,133.0,14.0,2.6,17.5,25.5,59.35,0.0
2016,6,28,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,190.5,15.5,3.35,13.5,36.5,11.31,0.0
2016,6,29,5,30,381.0,31.0,3.4,14.0,73.0,23.45,14.13
2016,6,29,5,45,470.5,39.0,3.45,14.5,117.0,28.16,19.04
2016,6,29,6,0,560.0,47.0,3.5,15.0,161.0,32.59,23.27
2016,6,29,6,15,616.5,52.5,3.5,15.5,210.5,38.14,28.34
2016,6,29,6,30,673.0,58.0,3.5,16.0,260.0,78.77,40.37
2016,6,29,6,45,443.0,105.5,3.55,16.5,248.5,126.38,82.1
2016,6,29,7,0,213.0,153.0,3.6,17.0,237.0,158.67,117.47
2016,6,29,7,15,512.0,113.5,3.6,17.5,352.0,191.6,132.79
2016,6,29,7,30,811.0,74.0,3.6,18.0,467.0,259.77,180.56
2016,6,29,7,45,833.0,76.5,3.6,18.5,517.5,313.04,227.23
2016,6,29,8,0,855.0,79.0,3.6,19.0,568.0,363.87,271.65
2016,6,29,8,15,871.0,81.0,3.6,19.5,616.0,413.59,314.48
2016,6,29,8,30,887.0,83.0,3.6,20.0,664.0,464.21,356.92
2016,6,29,8,45,900.0,85.0,3.65,20.5,708.5,514.06,397.68
2016,6,29,9,0,913.0,87.0,3.7,21.0,753.0,564.11,437.43
2016,6,29,9,15,922.5,88.5,3.7,21.5,792.5,611.7,474.11
2016,6,29,9,30,932.0,90.0,3.7,22.0,832.0,658.76,509.35
2016,6,29,9,45,934.5,94.5,3.75,22.5,865.0,703.22,541.82
2016,6,29,10,0,937.0,99.0,3.8,23.0,898.0,746.23,571.19
2016,6,29,10,15,943.0,100.0,3.8,23.5,926.0,786.93,597.74
2016,6,29,10,30,949.0,101.0,3.8,24.0,954.0,826.07,622.86
2016,6,29,10,45,953.0,101.5,3.85,24.5,975.5,861.39,645.31
2016,6,29,11,0,957.0,102.0,3.9,25.0,997.0,894.67,666.2
2016,6,29,11,15,960.0,103.0,3.9,25.0,1011.0,925.38,686.28
2016,6,29,11,30,963.0,104.0,3.9,25.0,1025.0,953.74,704.74
2016,6,29,11,45,964.0,104.5,3.95,25.0,1032.0,977.34,720.32
2016,6,29,12,0,965.0,105.0,4.0,25.0,1039.0,998.28,734.2
2016,6,29,12,15,965.0,105.0,4.05,24.5,1038.5,1015.06,746.87
2016,6,29,12,30,965.0,105.0,4.1,24.0,1038.0,1028.97,757.81
2016,6,29,12,45,958.5,108.5,4.15,24.0,1028.0,1037.18,763.64
2016,6,29,13,0,952.0,112.0,4.2,24.0,1018.0,1042.36,767.63
2016,6,29,13,15,949.0,111.0,4.2,23.5,1002.5,1043.38,770.2
2016,6,29,13,30,946.0,110.0,4.2,23.0,987.0,1041.34,770.89
2016,6,29,13,45,942.0,109.5,4.25,23.0,964.5,1035.81,768.22
2016,6,29,14,0,938.0,109.0,4.3,23.0,942.0,1027.29,763.7
2016,6,29,14,15,932.0,107.5,4.25,22.5,913.0,1012.86,756.19
2016,6,29,14,30,926.0,106.0,4.2,22.0,884.0,995.6,746.88
2016,6,29,14,45,917.5,104.5,4.2,21.5,848.5,973.29,734.46
2016,6,29,15,0,909.0,103.0,4.2,21.0,813.0,948.46,720.32
2016,6,29,15,15,898.5,101.0,4.15,20.5,772.5,918.93,702.57
2016,6,29,15,30,888.0,99.0,4.1,20.0,732.0,887.27,683.25
2016,6,29,15,45,874.5,96.5,4.05,20.0,686.5,850.58,658.94
2016,6,29,16,0,861.0,94.0,4.0,20.0,641.0,812.31,633.34
2016,6,29,16,15,843.0,91.0,3.95,19.5,592.5,773.36,608.18
2016,6,29,16,30,825.0,88.0,3.9,19.0,544.0,728.64,578.38
2016,6,29,16,45,801.5,84.5,3.85,18.5,493.0,678.76,544.18
2016,6,29,17,0,778.0,81.0,3.8,18.0,442.0,628.89,508.93
2016,6,29,17,15,746.0,77.0,3.75,17.0,390.0,573.32,467.71
2016,6,29,17,30,714.0,73.0,3.7,16.0,338.0,518.96,425.93
2016,6,29,17,45,669.0,67.5,3.65,15.5,286.0,459.8,377.9
2016,6,29,18,0,624.0,62.0,3.6,15.0,234.0,401.32,328.83
2016,6,29,18,15,557.5,55.0,3.5,14.5,185.5,334.49,271.36
2016,6,29,18,30,491.0,48.0,3.4,14.0,137.0,273.24,217.03
2016,6,29,18,45,388.5,38.5,3.35,13.5,95.0,201.91,154.02
2016,6,29,19,0,286.0,29.0,3.3,13.0,53.0,140.46,92.65
2016,6,29,19,15,143.0,14.5,3.25,12.5,26.5,62.65,0.0
2016,6,29,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,5,15,162.5,17.0,2.9,12.5,34.5,12.69,0.0
2016,6,30,5,30,325.0,34.0,2.9,13.0,69.0,26.41,16.66
2016,6,30,5,45,420.5,43.0,2.95,14.0,112.5,31.86,22.31
2016,6,30,6,0,516.0,52.0,3.0,15.0,156.0,36.98,27.15
2016,6,30,6,15,576.0,58.5,2.9,15.5,205.5,42.01,31.78
2016,6,30,6,30,636.0,65.0,2.8,16.0,255.0,78.58,41.66
2016,6,30,6,45,678.5,70.0,2.75,16.5,306.5,118.36,65.68
2016,6,30,7,0,721.0,75.0,2.7,17.0,358.0,165.85,101.38
2016,6,30,7,15,751.0,79.0,2.6,17.5,409.5,211.02,138.86
2016,6,30,7,30,781.0,83.0,2.5,18.0,461.0,259.28,180.43
2016,6,30,7,45,802.5,87.0,2.45,19.0,511.5,307.97,222.58
2016,6,30,8,0,824.0,91.0,2.4,20.0,562.0,358.58,265.64
2016,6,30,8,15,841.5,94.0,2.3,20.5,610.0,408.46,307.65
2016,6,30,8,30,859.0,97.0,2.2,21.0,658.0,463.32,352.09
2016,6,30,8,45,868.5,101.5,2.1,22.0,701.5,512.51,390.2
2016,6,30,9,0,878.0,106.0,2.0,23.0,745.0,561.64,426.74
2016,6,30,9,15,888.5,108.0,1.95,23.5,784.5,608.84,461.61
2016,6,30,9,30,899.0,110.0,1.9,24.0,824.0,655.66,495.05
2016,6,30,9,45,908.0,111.0,1.9,25.0,858.5,699.98,525.04
2016,6,30,10,0,917.0,112.0,1.9,26.0,893.0,743.37,552.76
2016,6,30,10,15,923.0,113.0,1.95,26.5,921.0,783.44,577.97
2016,6,30,10,30,929.0,114.0,2.0,27.0,949.0,821.99,601.88
2016,6,30,10,45,932.0,115.5,2.1,27.5,970.0,856.89,623.59
2016,6,30,11,0,935.0,117.0,2.2,28.0,991.0,889.77,643.85
2016,6,30,11,15,938.0,118.0,2.3,28.5,1005.0,920.01,662.29
2016,6,30,11,30,941.0,119.0,2.4,29.0,1019.0,947.96,679.2
2016,6,30,11,45,941.5,119.5,2.5,29.5,1025.5,970.77,692.8
2016,6,30,12,0,942.0,120.0,2.6,30.0,1032.0,990.97,704.79
2016,6,30,12,15,941.5,120.0,2.65,30.0,1031.0,1007.07,715.2
2016,6,30,12,30,941.0,120.0,2.7,30.0,1030.0,1020.39,723.98
2016,6,30,12,45,932.0,124.5,2.8,30.5,1019.0,1027.08,727.71
2016,6,30,13,0,923.0,129.0,2.9,31.0,1008.0,1030.81,729.71
2016,6,30,13,15,919.5,128.5,2.95,31.0,992.0,1031.95,731.25
2016,6,30,13,30,916.0,128.0,3.0,31.0,976.0,1030.13,731.05
2016,6,30,13,45,911.0,126.5,3.15,31.0,953.0,1022.89,728.38
2016,6,30,14,0,906.0,125.0,3.3,31.0,930.0,1012.74,723.92
2016,6,30,14,15,899.0,123.5,3.35,30.5,900.5,997.82,717.16
2016,6,30,14,30,892.0,122.0,3.4,30.0,871.0,980.2,708.69
2016,6,30,14,45,882.0,120.5,3.45,30.0,835.5,957.17,695.3
2016,6,30,15,0,872.0,119.0,3.5,30.0,800.0,931.78,680.35
2016,6,30,15,15,860.0,116.5,3.45,29.5,759.0,901.3,662.72
2016,6,30,15,30,848.0,114.0,3.4,29.0,718.0,874.2,647.26
2016,6,30,15,45,832.0,111.5,3.4,28.5,672.5,836.5,624.71
2016,6,30,16,0,816.0,109.0,3.4,28.0,627.0,797.42,600.95
2016,6,30,16,15,796.0,105.5,3.35,27.5,578.5,752.9,572.77
2016,6,30,16,30,776.0,102.0,3.3,27.0,530.0,707.71,543.63
2016,6,30,16,45,750.0,97.5,3.3,26.5,479.5,656.68,509.87
2016,6,30,17,0,724.0,93.0,3.3,26.0,429.0,608.54,476.32
2016,6,30,17,15,689.0,88.0,3.2,25.0,377.0,552.2,435.75
2016,6,30,17,30,654.0,83.0,3.1,24.0,325.0,497.45,394.99
2016,6,30,17,45,607.0,76.0,3.05,23.0,274.5,435.65,347.36
2016,6,30,18,0,560.0,69.0,3.0,22.0,224.0,377.07,300.46
2016,6,30,18,15,492.0,61.0,2.95,21.0,176.5,311.2,246.1
2016,6,30,18,30,424.0,53.0,2.9,20.0,129.0,251.0,194.8
2016,6,30,18,45,321.0,41.5,2.85,19.0,89.0,180.34,134.62
2016,6,30,19,0,218.0,30.0,2.8,18.0,49.0,119.57,76.97
2016,6,30,19,15,109.0,15.0,2.85,17.0,24.5,52.84,0.0
2016,6,30,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,141.0,17.5,3.35,13.5,32.5,13.49,0.0
2016,7,1,5,30,282.0,35.0,3.4,14.0,65.0,27.49,17.41
2016,7,1,5,45,377.0,45.0,3.5,14.5,107.5,33.82,23.94
2016,7,1,6,0,472.0,55.0,3.6,15.0,150.0,39.75,29.58
2016,7,1,6,15,534.0,62.5,3.6,15.5,198.5,44.43,33.91
2016,7,1,6,30,596.0,70.0,3.6,16.0,247.0,79.86,44.28
2016,7,1,6,45,641.5,75.0,3.65,16.5,298.0,117.94,67.03
2016,7,1,7,0,687.0,80.0,3.7,17.0,349.0,160.81,98.8
2016,7,1,7,15,718.5,84.5,3.65,17.5,400.5,205.24,135.63
2016,7,1,7,30,750.0,89.0,3.6,18.0,452.0,256.02,179.21
2016,7,1,7,45,775.0,92.5,3.55,19.0,502.0,303.76,220.61
2016,7,1,8,0,800.0,96.0,3.5,20.0,552.0,353.79,263.37
2016,7,1,8,15,818.0,99.0,3.5,20.5,600.0,402.73,305.14
2016,7,1,8,30,836.0,102.0,3.5,21.0,648.0,452.88,346.82
2016,7,1,8,45,850.5,104.0,3.5,22.0,692.0,505.02,388.08
2016,7,1,9,0,865.0,106.0,3.5,23.0,736.0,553.78,425.54
2016,7,1,9,15,876.0,108.5,3.45,23.5,775.5,601.17,461.52
2016,7,1,9,30,887.0,111.0,3.4,24.0,815.0,648.24,496.19
2016,7,1,9,45,895.5,112.5,3.4,24.5,849.5,692.24,527.89
2016,7,1,10,0,904.0,114.0,3.4,25.0,884.0,735.29,557.61
2016,7,1,10,15,910.0,115.5,3.4,25.5,912.0,775.39,583.46
2016,7,1,10,30,916.0,117.0,3.4,26.0,940.0,813.99,607.94
2016,7,1,10,45,920.5,118.0,3.45,26.5,961.0,849.27,630.15
2016,7,1,11,0,925.0,119.0,3.5,27.0,982.0,882.63,650.88
2016,7,1,11,15,927.5,119.5,3.55,27.0,996.0,911.74,669.96
2016,7,1,11,30,930.0,120.0,3.6,27.0,1010.0,938.57,687.52
2016,7,1,11,45,931.5,120.5,3.7,27.5,1017.0,962.09,701.84
2016,7,1,12,0,933.0,121.0,3.8,28.0,1024.0,983.08,714.51
2016,7,1,12,15,933.0,121.0,3.85,28.0,1023.0,999.56,725.4
