Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,30,933.0,121.0,3.9,28.0,1022.0,1013.28,734.61
2016,7,1,12,45,927.5,123.0,4.0,28.0,1012.5,1020.85,740.26
2016,7,1,13,0,922.0,125.0,4.1,28.0,1003.0,1025.49,744.15
2016,7,1,13,15,918.5,124.5,4.1,27.5,987.5,1026.63,746.76
2016,7,1,13,30,915.0,124.0,4.1,27.0,972.0,1024.81,747.58
2016,7,1,13,45,910.5,122.5,4.15,27.0,949.0,1018.05,744.12
2016,7,1,14,0,906.0,121.0,4.2,27.0,926.0,1008.38,738.89
2016,7,1,14,15,899.0,119.5,4.2,26.5,897.0,993.46,731.44
2016,7,1,14,30,892.0,118.0,4.2,26.0,868.0,975.83,722.26
2016,7,1,14,45,883.0,116.5,4.25,26.0,832.5,953.72,708.97
2016,7,1,15,0,874.0,115.0,4.3,26.0,797.0,929.22,694.06
2016,7,1,15,15,862.5,112.5,4.25,25.5,756.5,899.13,676.17
2016,7,1,15,30,851.0,110.0,4.2,25.0,716.0,872.31,660.44
2016,7,1,15,45,835.5,107.5,4.2,24.5,671.0,834.96,637.42
2016,7,1,16,0,820.0,105.0,4.2,24.0,626.0,796.19,613.14
2016,7,1,16,15,800.5,101.5,4.15,23.0,577.5,751.95,585.5
2016,7,1,16,30,781.0,98.0,4.1,22.0,529.0,706.99,556.75
2016,7,1,16,45,754.5,94.0,4.05,21.5,478.5,656.0,521.78
2016,7,1,17,0,728.0,90.0,4.0,21.0,428.0,607.75,487.14
2016,7,1,17,15,694.0,85.0,3.9,20.0,376.5,551.89,445.82
2016,7,1,17,30,660.0,80.0,3.8,19.0,325.0,497.54,404.26
2016,7,1,17,45,612.5,74.0,3.7,18.5,274.5,436.38,355.07
2016,7,1,18,0,565.0,68.0,3.6,18.0,224.0,378.47,306.93
2016,7,1,18,15,497.0,60.0,3.5,17.5,176.5,312.38,250.8
2016,7,1,18,30,429.0,52.0,3.4,17.0,129.0,252.0,198.06
2016,7,1,18,45,326.5,40.5,3.3,16.5,89.0,181.32,136.72
2016,7,1,19,0,224.0,29.0,3.2,16.0,49.0,120.09,77.73
2016,7,1,19,15,112.0,14.5,3.1,15.5,24.5,44.64,0.0
2016,7,1,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,131.5,17.0,3.15,13.5,31.0,13.1,0.0
2016,7,2,5,30,263.0,34.0,3.3,14.0,62.0,26.59,16.59
2016,7,2,5,45,349.5,45.5,3.45,14.5,103.0,34.39,24.42
2016,7,2,6,0,436.0,57.0,3.6,15.0,144.0,41.67,31.26
2016,7,2,6,15,497.5,65.0,3.6,15.5,191.0,45.73,35.06
2016,7,2,6,30,559.0,73.0,3.6,16.0,238.0,79.73,45.6
2016,7,2,6,45,599.5,80.5,3.65,17.0,288.0,117.62,68.48
2016,7,2,7,0,640.0,88.0,3.7,18.0,338.0,159.8,99.6
2016,7,2,7,15,672.5,93.0,3.7,18.5,388.0,202.53,134.63
2016,7,2,7,30,705.0,98.0,3.7,19.0,438.0,248.58,173.97
2016,7,2,7,45,727.5,103.5,3.7,20.0,487.0,295.34,214.29
2016,7,2,8,0,750.0,109.0,3.7,21.0,536.0,347.42,258.31
2016,7,2,8,15,769.0,113.0,3.65,21.5,583.0,395.25,298.77
2016,7,2,8,30,788.0,117.0,3.6,22.0,630.0,444.44,339.32
2016,7,2,8,45,801.0,120.5,3.55,22.5,673.0,491.45,377.18
2016,7,2,9,0,814.0,124.0,3.5,23.0,716.0,538.85,414.24
2016,7,2,9,15,825.5,127.0,3.5,23.5,755.0,585.13,449.51
2016,7,2,9,30,837.0,130.0,3.5,24.0,794.0,631.27,483.72
2016,7,2,9,45,847.5,131.0,3.55,24.5,828.0,676.59,516.59
2016,7,2,10,0,858.0,132.0,3.6,25.0,862.0,718.83,546.58
2016,7,2,10,15,864.5,134.0,3.6,25.5,889.5,758.16,572.45
2016,7,2,10,30,871.0,136.0,3.6,26.0,917.0,796.14,596.75
2016,7,2,10,45,875.5,137.5,3.65,26.5,938.0,830.55,618.55
2016,7,2,11,0,880.0,139.0,3.7,27.0,959.0,863.16,638.97
2016,7,2,11,15,883.0,139.5,3.75,27.0,973.0,891.62,657.76
2016,7,2,11,30,886.0,140.0,3.8,27.0,987.0,917.94,675.12
2016,7,2,11,45,887.5,140.5,3.9,27.5,994.0,940.66,689.02
2016,7,2,12,0,889.0,141.0,4.0,28.0,1001.0,960.99,701.36
2016,7,2,12,15,889.0,141.0,4.05,28.0,1000.5,976.96,711.98
2016,7,2,12,30,889.0,141.0,4.1,28.0,1000.0,990.32,721.01
2016,7,2,12,45,891.5,138.0,4.2,28.0,993.0,1000.47,728.33
2016,7,2,13,0,894.0,135.0,4.3,28.0,986.0,1007.84,733.97
2016,7,2,13,15,890.5,134.0,4.35,28.0,970.5,1008.51,735.05
2016,7,2,13,30,887.0,133.0,4.4,28.0,955.0,1006.29,734.39
2016,7,2,13,45,882.0,132.0,4.45,28.0,933.0,999.75,731.02
2016,7,2,14,0,877.0,131.0,4.5,28.0,911.0,990.4,725.92
2016,7,2,14,15,870.0,129.5,4.5,27.5,882.0,975.86,718.64
2016,7,2,14,30,863.0,128.0,4.5,27.0,853.0,958.69,709.67
2016,7,2,14,45,854.5,126.0,4.55,26.5,818.5,937.08,697.94
2016,7,2,15,0,846.0,124.0,4.6,26.0,784.0,918.66,688.59
2016,7,2,15,15,834.0,121.5,4.55,25.5,744.0,888.77,670.56
2016,7,2,15,30,822.0,119.0,4.5,25.0,704.0,856.94,651.14
2016,7,2,15,45,807.5,115.5,4.5,24.5,660.0,820.14,628.36
2016,7,2,16,0,793.0,112.0,4.5,24.0,616.0,781.91,604.26
2016,7,2,16,15,773.5,108.5,4.4,23.5,568.5,738.54,575.6
2016,7,2,16,30,754.0,105.0,4.3,23.0,521.0,694.49,546.12
2016,7,2,16,45,728.5,100.0,4.25,22.5,471.0,646.7,513.46
2016,7,2,17,0,703.0,95.0,4.2,22.0,421.0,596.66,477.07
2016,7,2,17,15,669.0,89.5,4.1,21.0,370.5,541.22,436.09
2016,7,2,17,30,635.0,84.0,4.0,20.0,320.0,487.3,394.9
2016,7,2,17,45,589.5,77.0,3.9,19.0,270.0,427.14,347.27
2016,7,2,18,0,544.0,70.0,3.8,18.0,220.0,370.08,300.42
2016,7,2,18,15,478.0,61.5,3.65,17.5,173.5,305.27,245.24
2016,7,2,18,30,412.0,53.0,3.5,17.0,127.0,245.99,193.39
2016,7,2,18,45,317.0,41.0,3.4,16.5,87.5,178.32,134.44
2016,7,2,19,0,222.0,29.0,3.3,16.0,48.0,119.48,77.1
2016,7,2,19,15,111.0,14.5,3.15,15.5,24.0,44.35,0.0
2016,7,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,136.0,16.5,2.65,13.5,31.0,12.72,0.0
2016,7,3,5,30,272.0,33.0,2.8,14.0,62.0,25.71,15.78
2016,7,3,5,45,363.5,44.0,2.95,14.5,103.5,33.07,23.26
2016,7,3,6,0,455.0,55.0,3.1,15.0,145.0,39.95,29.74
2016,7,3,6,15,516.0,62.5,3.1,15.5,192.5,43.26,32.87
2016,7,3,6,30,577.0,70.0,3.1,16.0,240.0,77.1,43.22
2016,7,3,6,45,621.0,76.5,3.1,17.0,290.5,115.29,65.77
2016,7,3,7,0,665.0,83.0,3.1,18.0,341.0,158.12,97.07
2016,7,3,7,15,696.5,87.5,3.1,18.5,392.0,201.42,132.58
2016,7,3,7,30,728.0,92.0,3.1,19.0,443.0,247.95,172.36
2016,7,3,7,45,751.5,96.5,3.15,20.0,492.5,298.37,215.61
2016,7,3,8,0,775.0,101.0,3.2,21.0,542.0,347.63,257.51
2016,7,3,8,15,793.5,104.5,3.2,21.5,589.0,396.02,298.52
2016,7,3,8,30,812.0,108.0,3.2,22.0,636.0,445.71,339.53
2016,7,3,8,45,825.0,111.0,3.2,23.0,679.5,493.38,377.24
2016,7,3,9,0,838.0,114.0,3.2,24.0,723.0,541.41,413.96
2016,7,3,9,15,849.0,116.5,3.2,24.5,762.0,590.94,451.34
2016,7,3,9,30,860.0,119.0,3.2,25.0,801.0,636.96,485.21
2016,7,3,9,45,886.5,110.5,3.25,25.5,839.5,682.66,518.53
2016,7,3,10,0,913.0,102.0,3.3,26.0,878.0,728.73,550.54
2016,7,3,10,15,918.5,103.5,3.3,26.5,906.0,768.81,576.26
2016,7,3,10,30,924.0,105.0,3.3,27.0,934.0,807.35,600.61
2016,7,3,10,45,928.0,106.0,3.35,27.5,955.0,842.51,622.66
2016,7,3,11,0,932.0,107.0,3.4,28.0,976.0,875.7,643.2
2016,7,3,11,15,934.5,107.5,3.45,28.0,990.0,905.03,662.35
2016,7,3,11,30,937.0,108.0,3.5,28.0,1004.0,932.04,679.96
2016,7,3,11,45,938.0,108.5,3.55,28.5,1010.5,955.27,693.73
2016,7,3,12,0,939.0,109.0,3.6,29.0,1017.0,975.92,705.81
2016,7,3,12,15,938.5,109.0,3.65,29.0,1016.0,992.0,716.4
2016,7,3,12,30,938.0,109.0,3.7,29.0,1015.0,1005.3,725.29
2016,7,3,12,45,921.0,119.0,3.75,29.5,1002.0,1009.76,727.13
2016,7,3,13,0,904.0,129.0,3.8,30.0,989.0,1011.2,727.18
2016,7,3,13,15,900.5,128.0,3.85,30.0,973.5,1011.88,728.34
2016,7,3,13,30,897.0,127.0,3.9,30.0,958.0,1009.65,727.74
2016,7,3,13,45,892.0,126.0,3.95,30.0,935.5,1003.06,724.43
2016,7,3,14,0,887.0,125.0,4.0,30.0,913.0,993.62,719.41
2016,7,3,14,15,880.5,123.5,4.0,29.5,884.0,979.45,712.52
2016,7,3,14,30,874.0,122.0,4.0,29.0,855.0,962.6,703.95
2016,7,3,14,45,865.0,119.5,4.0,29.0,820.5,939.79,690.06
2016,7,3,15,0,856.0,117.0,4.0,29.0,786.0,914.61,674.63
2016,7,3,15,15,844.5,114.5,3.95,28.5,746.0,884.95,657.23
2016,7,3,15,30,833.0,112.0,3.9,28.0,706.0,858.65,642.02
2016,7,3,15,45,819.0,109.0,3.9,28.0,661.5,822.53,618.89
2016,7,3,16,0,805.0,106.0,3.9,28.0,617.0,784.92,594.59
2016,7,3,16,15,785.5,102.5,3.85,27.0,569.5,741.18,567.74
2016,7,3,16,30,766.0,99.0,3.8,26.0,522.0,696.74,539.83
2016,7,3,16,45,742.5,94.0,3.75,25.5,472.0,647.32,506.57
2016,7,3,17,0,719.0,89.0,3.7,25.0,422.0,600.39,473.46
2016,7,3,17,15,685.0,84.0,3.6,24.0,371.5,544.89,433.09
2016,7,3,17,30,651.0,79.0,3.5,23.0,321.0,490.92,392.51
2016,7,3,17,45,607.0,72.5,3.4,22.5,271.0,431.5,345.5
2016,7,3,18,0,563.0,66.0,3.3,22.0,221.0,375.05,299.31
2016,7,3,18,15,497.5,58.0,3.15,21.0,174.5,310.24,245.52
2016,7,3,18,30,432.0,50.0,3.0,20.0,128.0,250.96,194.72
2016,7,3,18,45,336.0,39.0,2.9,19.0,88.0,183.12,136.51
2016,7,3,19,0,240.0,28.0,2.8,18.0,48.0,124.75,79.57
2016,7,3,19,15,120.0,14.0,2.8,17.0,24.0,46.26,0.0
2016,7,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,146.5,15.5,2.8,13.5,30.5,11.55,0.0
2016,7,4,5,30,293.0,31.0,2.9,14.0,61.0,23.86,14.16
2016,7,4,5,45,388.0,40.5,3.05,14.5,103.0,29.91,20.48
2016,7,4,6,0,483.0,50.0,3.2,15.0,145.0,35.56,25.85
2016,7,4,6,15,543.0,57.0,3.2,15.5,193.0,38.69,28.81
2016,7,4,6,30,603.0,64.0,3.2,16.0,241.0,72.25,38.8
2016,7,4,6,45,649.5,68.5,3.2,17.0,291.5,110.22,60.55
2016,7,4,7,0,696.0,73.0,3.2,18.0,342.0,156.22,94.19
2016,7,4,7,15,726.5,77.0,3.15,18.5,393.0,200.19,130.32
2016,7,4,7,30,757.0,81.0,3.1,19.0,444.0,247.3,170.76
2016,7,4,7,45,782.5,83.5,3.1,19.5,494.5,294.63,212.15
2016,7,4,8,0,808.0,86.0,3.1,20.0,545.0,344.28,255.16
2016,7,4,8,15,826.0,89.0,3.1,20.5,592.5,393.61,297.33
2016,7,4,8,30,844.0,92.0,3.1,21.0,640.0,448.03,342.26
2016,7,4,8,45,859.5,93.5,3.15,22.0,684.5,496.8,381.17
2016,7,4,9,0,875.0,95.0,3.2,23.0,729.0,546.05,419.19
2016,7,4,9,15,885.5,97.0,3.25,23.5,768.5,593.17,455.31
2016,7,4,9,30,896.0,99.0,3.3,24.0,808.0,639.92,490.16
2016,7,4,9,45,895.5,105.5,3.35,25.0,840.0,683.01,520.29
2016,7,4,10,0,895.0,112.0,3.4,26.0,872.0,724.49,547.99
2016,7,4,10,15,901.5,113.0,3.5,26.0,900.0,764.26,575.17
2016,7,4,10,30,908.0,114.0,3.6,26.0,928.0,802.59,601.2
2016,7,4,10,45,912.0,115.5,3.7,26.5,949.0,837.78,623.73
2016,7,4,11,0,916.0,117.0,3.8,27.0,970.0,871.06,644.8
2016,7,4,11,15,918.5,118.0,3.9,27.0,984.5,900.51,664.5
2016,7,4,11,30,921.0,119.0,4.0,27.0,999.0,927.71,682.7
2016,7,4,11,45,921.0,120.0,4.1,27.5,1005.5,950.28,696.46
2016,7,4,12,0,921.0,121.0,4.2,28.0,1012.0,970.28,708.56
2016,7,4,12,15,921.0,121.0,4.25,27.5,1011.5,986.69,720.91
2016,7,4,12,30,921.0,121.0,4.3,27.0,1011.0,1000.37,731.61
2016,7,4,12,45,924.5,117.5,4.35,27.0,1004.0,1011.17,739.1
2016,7,4,13,0,928.0,114.0,4.4,27.0,997.0,1019.09,744.82
2016,7,4,13,15,925.0,113.5,4.4,27.0,982.0,1020.74,746.26
2016,7,4,13,30,922.0,113.0,4.4,27.0,967.0,1019.41,745.91
2016,7,4,13,45,918.0,111.5,4.45,27.0,944.5,1013.11,742.7
2016,7,4,14,0,914.0,110.0,4.5,27.0,922.0,1003.87,737.68
2016,7,4,14,15,908.0,109.0,4.45,26.5,893.0,990.35,730.83
2016,7,4,14,30,902.0,108.0,4.4,26.0,864.0,974.07,722.22
2016,7,4,14,45,893.5,106.0,4.4,26.0,829.5,951.73,708.44
2016,7,4,15,0,885.0,104.0,4.4,26.0,795.0,926.92,693.03
2016,7,4,15,15,874.0,102.0,4.35,25.5,754.5,897.56,675.6
2016,7,4,15,30,863.0,100.0,4.3,25.0,714.0,866.15,656.64
2016,7,4,15,45,849.0,97.5,4.25,25.0,669.5,829.79,632.82
2016,7,4,16,0,835.0,95.0,4.2,25.0,625.0,796.84,611.26
2016,7,4,16,15,816.5,92.0,4.15,24.5,577.0,753.48,583.22
2016,7,4,16,30,798.0,89.0,4.1,24.0,529.0,709.31,554.16
2016,7,4,16,45,773.5,85.0,4.05,23.5,478.5,659.15,520.12
2016,7,4,17,0,749.0,81.0,4.0,23.0,428.0,609.12,484.98
2016,7,4,17,15,716.5,77.0,3.85,22.0,377.0,554.39,444.69
2016,7,4,17,30,684.0,73.0,3.7,21.0,326.0,503.3,405.78
2016,7,4,17,45,637.0,67.5,3.6,20.0,275.0,442.0,357.52
2016,7,4,18,0,590.0,62.0,3.5,19.0,224.0,383.93,310.07
2016,7,4,18,15,524.5,54.5,3.4,18.0,177.0,318.52,255.08
2016,7,4,18,30,459.0,47.0,3.3,17.0,130.0,258.66,203.06
2016,7,4,18,45,355.0,37.0,3.2,16.5,89.5,187.81,141.31
2016,7,4,19,0,251.0,27.0,3.1,16.0,49.0,127.03,81.29
2016,7,4,19,15,125.5,13.5,3.0,15.5,24.5,47.22,0.0
2016,7,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,149.0,15.5,2.95,13.5,30.5,11.61,0.0
2016,7,5,5,30,298.0,31.0,3.0,14.0,61.0,23.97,14.16
2016,7,5,5,45,395.0,40.0,3.1,14.5,103.0,29.55,20.14
2016,7,5,6,0,492.0,49.0,3.2,15.0,145.0,34.78,25.15
2016,7,5,6,15,552.0,55.5,3.2,15.5,193.0,37.53,27.78
2016,7,5,6,30,612.0,62.0,3.2,16.0,241.0,69.95,37.04
2016,7,5,6,45,306.0,89.5,3.2,16.5,179.0,96.69,63.46
2016,7,5,7,0,0.0,117.0,3.2,17.0,117.0,109.76,86.42
2016,7,5,7,15,47.5,157.5,3.15,17.5,180.0,150.7,117.67
2016,7,5,7,30,95.0,198.0,3.1,18.0,243.0,199.46,155.1
2016,7,5,7,45,253.5,200.5,3.1,18.5,339.5,244.95,187.08
2016,7,5,8,0,412.0,203.0,3.1,19.0,436.0,310.13,236.33
2016,7,5,8,15,630.5,146.0,3.1,19.5,537.5,364.88,278.3
2016,7,5,8,30,849.0,89.0,3.1,20.0,639.0,446.38,342.32
2016,7,5,8,45,864.5,90.0,3.1,21.0,683.5,494.93,381.08
2016,7,5,9,0,880.0,91.0,3.1,22.0,728.0,543.96,419.04
2016,7,5,9,15,890.0,93.0,3.15,22.0,767.5,591.03,456.15
2016,7,5,9,30,900.0,95.0,3.2,22.0,807.0,637.67,492.09
2016,7,5,9,45,911.0,94.5,3.3,22.5,841.5,682.05,524.87
2016,7,5,10,0,922.0,94.0,3.4,23.0,876.0,725.65,555.29
2016,7,5,10,15,928.5,95.0,3.5,23.5,904.5,766.38,582.32
2016,7,5,10,30,935.0,96.0,3.6,24.0,933.0,805.61,608.02
2016,7,5,10,45,939.0,97.0,3.7,24.5,954.5,841.17,630.97
2016,7,5,11,0,943.0,98.0,3.8,25.0,976.0,874.74,652.4
2016,7,5,11,15,946.0,99.0,3.9,25.0,990.5,905.31,672.99
2016,7,5,11,30,949.0,100.0,4.0,25.0,1005.0,933.56,692.02
2016,7,5,11,45,949.0,101.0,4.15,25.0,1012.0,956.67,707.9
2016,7,5,12,0,949.0,102.0,4.3,25.0,1019.0,977.13,722.1
2016,7,5,12,15,949.0,102.0,4.35,24.5,1018.5,993.87,734.81
2016,7,5,12,30,949.0,102.0,4.4,24.0,1018.0,1007.8,745.79
2016,7,5,12,45,941.0,106.5,4.5,24.0,1008.0,1015.63,751.59
2016,7,5,13,0,933.0,111.0,4.6,24.0,998.0,1020.47,755.96
2016,7,5,13,15,930.0,110.0,4.6,23.5,983.0,1021.64,758.65
2016,7,5,13,30,927.0,109.0,4.6,23.0,968.0,1019.8,759.47
2016,7,5,13,45,923.0,108.0,4.65,23.0,945.5,1014.0,756.7
2016,7,5,14,0,919.0,107.0,4.7,23.0,923.0,1005.24,752.06
2016,7,5,14,15,912.5,106.0,4.7,22.5,894.0,991.2,745.01
2016,7,5,14,30,906.0,105.0,4.7,22.0,865.0,974.39,736.15
2016,7,5,14,45,897.5,103.5,4.7,22.0,830.0,952.53,722.4
2016,7,5,15,0,889.0,102.0,4.7,22.0,795.0,928.19,706.99
2016,7,5,15,15,878.5,100.0,4.65,21.5,755.0,899.18,689.33
2016,7,5,15,30,868.0,98.0,4.6,21.0,715.0,868.1,670.11
2016,7,5,15,45,853.5,95.5,4.6,20.5,670.5,831.18,646.89
2016,7,5,16,0,839.0,93.0,4.6,20.0,626.0,792.77,622.3
2016,7,5,16,15,821.5,90.0,4.55,19.5,578.5,754.94,597.51
2016,7,5,16,30,804.0,87.0,4.5,19.0,531.0,711.36,568.06
2016,7,5,16,45,781.5,83.5,4.45,18.5,481.0,662.98,534.48
2016,7,5,17,0,759.0,80.0,4.4,18.0,431.0,614.57,499.79
2016,7,5,17,15,727.5,75.5,4.3,17.5,380.0,559.51,457.48
2016,7,5,17,30,696.0,71.0,4.2,17.0,329.0,505.67,414.89
2016,7,5,17,45,652.0,66.0,4.15,16.5,278.5,448.31,368.13
2016,7,5,18,0,608.0,61.0,4.1,16.0,228.0,391.69,320.44
2016,7,5,18,15,543.5,54.0,4.0,15.5,180.0,326.52,264.28
2016,7,5,18,30,479.0,47.0,3.9,15.0,132.0,266.78,211.19
2016,7,5,18,45,372.5,37.5,3.8,14.5,91.0,194.64,147.65
2016,7,5,19,0,266.0,28.0,3.7,14.0,50.0,132.53,85.18
2016,7,5,19,15,133.0,14.0,3.6,13.5,25.0,49.7,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,129.0,16.5,3.65,13.0,29.0,12.79,0.0
2016,7,6,5,30,258.0,33.0,3.7,13.0,58.0,26.06,15.84
2016,7,6,5,45,351.5,43.0,3.75,13.5,99.0,32.46,22.75
2016,7,6,6,0,445.0,53.0,3.8,14.0,140.0,38.45,28.49
2016,7,6,6,15,507.5,60.5,3.8,14.5,187.0,41.84,31.72
2016,7,6,6,30,570.0,68.0,3.8,15.0,234.0,72.13,40.62
2016,7,6,6,45,617.0,73.0,3.8,15.5,284.0,108.84,61.42
2016,7,6,7,0,664.0,78.0,3.8,16.0,334.0,150.48,91.61
2016,7,6,7,15,695.5,83.0,3.75,16.5,384.0,194.08,127.5
2016,7,6,7,30,727.0,88.0,3.7,17.0,434.0,244.06,170.4
2016,7,6,7,45,754.5,90.5,3.65,17.5,484.0,290.46,211.17
2016,7,6,8,0,782.0,93.0,3.6,18.0,534.0,339.41,253.86
2016,7,6,8,15,800.0,96.0,3.55,18.5,581.0,387.52,295.4
2016,7,6,8,30,818.0,99.0,3.5,19.0,628.0,436.86,336.9
2016,7,6,8,45,835.5,100.0,3.5,19.5,672.5,488.85,379.32
2016,7,6,9,0,853.0,101.0,3.5,20.0,717.0,537.69,418.26
2016,7,6,9,15,863.5,102.5,3.55,20.5,756.0,583.48,453.99
2016,7,6,9,30,874.0,104.0,3.6,21.0,795.0,628.93,488.51
2016,7,6,9,45,882.0,106.0,3.65,21.5,828.5,672.66,520.87
2016,7,6,10,0,890.0,108.0,3.7,22.0,862.0,715.44,551.36
2016,7,6,10,15,896.5,109.5,3.75,22.0,890.0,755.55,579.15
2016,7,6,10,30,903.0,111.0,3.8,22.0,918.0,794.23,605.75
2016,7,6,10,45,910.5,110.0,3.85,22.5,940.5,829.78,628.79
2016,7,6,11,0,918.0,109.0,3.9,23.0,963.0,863.61,650.45
2016,7,6,11,15,921.0,109.5,3.95,23.0,977.5,893.12,670.29
2016,7,6,11,30,924.0,110.0,4.0,23.0,992.0,920.38,688.59
2016,7,6,11,45,928.0,109.0,4.05,23.5,999.5,944.73,703.57
2016,7,6,12,0,932.0,108.0,4.1,24.0,1007.0,966.63,716.88
2016,7,6,12,15,931.5,108.0,4.15,24.0,1006.5,982.72,727.75
2016,7,6,12,30,931.0,108.0,4.2,24.0,1006.0,996.03,736.88
2016,7,6,12,45,928.5,108.5,4.3,24.0,997.5,1005.07,743.58
2016,7,6,13,0,926.0,109.0,4.4,24.0,989.0,1011.19,748.46
2016,7,6,13,15,922.5,108.0,4.45,23.5,973.5,1011.85,751.03
2016,7,6,13,30,919.0,107.0,4.5,23.0,958.0,1009.53,751.76
2016,7,6,13,45,914.0,106.0,4.55,23.0,935.0,1002.78,748.35
2016,7,6,14,0,909.0,105.0,4.6,23.0,912.0,993.12,743.09
2016,7,6,14,15,902.5,104.0,4.6,22.5,883.0,979.16,736.08
2016,7,6,14,30,896.0,103.0,4.6,22.0,854.0,962.48,727.26
2016,7,6,14,45,885.5,102.0,4.6,22.0,818.5,939.44,712.68
2016,7,6,15,0,875.0,101.0,4.6,22.0,783.0,914.03,696.5
2016,7,6,15,15,863.5,99.0,4.5,21.5,743.0,884.43,678.01
2016,7,6,15,30,852.0,97.0,4.4,21.0,703.0,852.84,658.04
2016,7,6,15,45,836.0,95.0,4.35,20.5,658.0,815.63,634.31
2016,7,6,16,0,820.0,93.0,4.3,20.0,613.0,781.95,612.89
2016,7,6,16,15,801.5,90.0,4.2,19.5,566.0,739.07,584.26
2016,7,6,16,30,783.0,87.0,4.1,19.0,519.0,695.42,554.66
2016,7,6,16,45,758.0,83.5,4.05,18.5,469.0,646.02,520.33
2016,7,6,17,0,733.0,80.0,4.0,18.0,419.0,596.82,484.9
2016,7,6,17,15,701.0,76.0,3.9,17.0,369.0,543.06,444.52
2016,7,6,17,30,669.0,72.0,3.8,16.0,319.0,492.86,405.48
2016,7,6,17,45,624.0,66.5,3.7,15.5,269.5,433.32,356.87
2016,7,6,18,0,579.0,61.0,3.6,15.0,220.0,376.86,309.19
2016,7,6,18,15,514.0,54.0,3.5,14.5,173.5,312.8,253.88
2016,7,6,18,30,449.0,47.0,3.4,14.0,127.0,254.24,201.8
2016,7,6,18,45,349.0,37.0,3.35,13.5,87.5,185.39,140.92
2016,7,6,19,0,249.0,27.0,3.3,13.0,48.0,125.83,80.46
2016,7,6,19,15,124.5,13.5,3.25,13.0,24.0,46.85,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,152.5,14.5,3.3,14.0,29.5,10.83,0.0
2016,7,7,5,30,305.0,29.0,3.3,14.0,59.0,22.25,12.53
2016,7,7,5,45,400.5,37.5,3.35,14.5,100.0,27.46,18.28
2016,7,7,6,0,496.0,46.0,3.4,15.0,141.0,32.35,22.98
2016,7,7,6,15,555.5,52.0,3.35,15.0,188.5,34.83,25.42
2016,7,7,6,30,615.0,58.0,3.3,15.0,236.0,64.59,33.53
2016,7,7,6,45,353.0,104.5,3.3,15.5,211.0,111.7,74.59
2016,7,7,7,0,91.0,151.0,3.3,16.0,186.0,145.99,112.79
2016,7,7,7,15,67.0,167.5,3.35,16.5,195.5,161.95,126.52
2016,7,7,7,30,43.0,184.0,3.4,17.0,205.0,175.56,138.15
2016,7,7,7,45,73.5,213.5,3.45,17.5,253.5,212.9,166.98
2016,7,7,8,0,104.0,243.0,3.5,18.0,302.0,253.48,198.31
2016,7,7,8,15,106.5,265.5,3.55,18.5,330.5,280.8,219.46
2016,7,7,8,30,109.0,288.0,3.6,19.0,359.0,308.43,240.57
2016,7,7,8,45,155.0,310.0,3.65,19.5,418.5,352.21,273.9
2016,7,7,9,0,201.0,332.0,3.7,20.0,478.0,404.72,313.65
2016,7,7,9,15,265.5,338.5,3.75,20.5,542.0,454.19,351.1
2016,7,7,9,30,330.0,345.0,3.8,21.0,606.0,513.21,395.32
2016,7,7,9,45,618.5,219.5,3.9,21.5,733.5,599.9,464.52
2016,7,7,10,0,907.0,94.0,4.0,22.0,861.0,713.28,551.29
2016,7,7,10,15,912.5,95.0,4.05,22.0,889.0,752.81,578.36
2016,7,7,10,30,918.0,96.0,4.1,22.0,917.0,790.79,604.59
2016,7,7,10,45,922.0,97.0,4.2,22.0,938.0,825.88,628.84
2016,7,7,11,0,926.0,98.0,4.3,22.0,959.0,859.02,651.66
2016,7,7,11,15,929.0,98.5,4.3,22.0,973.0,888.73,671.61
2016,7,7,11,30,932.0,99.0,4.3,22.0,987.0,916.16,689.96
2016,7,7,11,45,932.0,100.0,4.35,22.0,993.5,938.97,705.39
2016,7,7,12,0,932.0,101.0,4.4,22.0,1000.0,959.17,719.11
2016,7,7,12,15,932.0,101.0,4.35,22.0,1000.0,975.71,729.88
2016,7,7,12,30,932.0,101.0,4.3,22.0,1000.0,989.48,738.86
2016,7,7,12,45,918.5,109.0,4.3,22.0,988.5,995.41,742.94
2016,7,7,13,0,905.0,117.0,4.3,22.0,977.0,998.36,745.18
2016,7,7,13,15,902.0,116.0,4.2,22.0,962.0,999.54,745.78
2016,7,7,13,30,899.0,115.0,4.1,22.0,947.0,997.8,744.53
2016,7,7,13,45,895.5,113.5,4.1,22.0,925.5,992.15,741.39
2016,7,7,14,0,892.0,112.0,4.1,22.0,904.0,983.62,736.45
2016,7,7,14,15,885.5,110.5,4.05,21.5,875.5,969.38,728.88
2016,7,7,14,30,879.0,109.0,4.0,21.0,847.0,952.45,719.56
2016,7,7,14,45,872.0,107.0,4.0,21.0,813.0,931.92,706.74
2016,7,7,15,0,865.0,105.0,4.0,21.0,779.0,908.93,692.27
2016,7,7,15,15,854.0,102.5,4.0,20.5,739.5,879.5,674.61
2016,7,7,15,30,843.0,100.0,4.0,20.0,700.0,848.05,655.4
2016,7,7,15,45,830.0,97.0,4.0,20.0,656.0,812.54,631.89
2016,7,7,16,0,817.0,94.0,4.0,20.0,612.0,780.39,610.63
2016,7,7,16,15,799.0,91.0,4.0,19.5,565.0,738.01,582.79
2016,7,7,16,30,781.0,88.0,4.0,19.0,518.0,694.82,553.91
2016,7,7,16,45,758.5,84.0,4.05,18.5,469.0,646.71,520.87
2016,7,7,17,0,736.0,80.0,4.1,18.0,420.0,598.6,486.53
2016,7,7,17,15,704.0,75.5,4.05,17.0,369.5,544.15,445.7
2016,7,7,17,30,672.0,71.0,4.0,16.0,319.0,493.2,406.13
2016,7,7,17,45,629.0,65.5,3.95,15.5,270.0,434.64,358.28
2016,7,7,18,0,586.0,60.0,3.9,15.0,221.0,378.97,311.19
2016,7,7,18,15,521.5,53.0,3.75,14.5,174.0,314.85,255.65
2016,7,7,18,30,457.0,46.0,3.6,14.0,127.0,256.2,203.34
2016,7,7,18,45,357.0,36.5,3.5,13.5,87.5,187.59,142.49
2016,7,7,19,0,257.0,27.0,3.4,13.0,48.0,128.01,81.22
2016,7,7,19,15,128.5,13.5,3.35,13.0,24.0,47.86,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,149.5,14.0,3.2,13.5,28.5,10.44,0.0
2016,7,8,5,30,299.0,28.0,3.3,14.0,57.0,21.39,11.72
2016,7,8,5,45,400.0,35.5,3.45,14.5,98.0,25.75,16.77
2016,7,8,6,0,501.0,43.0,3.6,15.0,139.0,29.87,20.78
2016,7,8,6,15,250.5,53.5,3.55,15.0,101.5,37.8,28.06
2016,7,8,6,30,0.0,64.0,3.5,15.0,64.0,61.47,46.7
2016,7,8,6,45,0.0,77.0,3.5,15.5,77.0,73.69,56.91
2016,7,8,7,0,0.0,90.0,3.5,16.0,90.0,85.96,66.96
2016,7,8,7,15,8.0,128.0,3.45,16.5,131.5,121.9,96.1
2016,7,8,7,30,16.0,166.0,3.4,17.0,173.0,158.5,125.29
2016,7,8,7,45,26.0,191.5,3.35,17.5,205.0,185.76,146.45
2016,7,8,8,0,36.0,217.0,3.3,18.0,237.0,209.22,164.4
2016,7,8,8,15,423.0,154.5,3.25,18.5,426.0,292.26,225.38
2016,7,8,8,30,810.0,92.0,3.2,19.0,615.0,428.73,330.51
2016,7,8,8,45,831.0,90.5,3.2,19.5,659.0,475.93,369.02
2016,7,8,9,0,852.0,89.0,3.2,20.0,703.0,524.11,407.61
2016,7,8,9,15,862.0,90.5,3.2,20.5,741.0,569.57,443.03
2016,7,8,9,30,872.0,92.0,3.2,21.0,779.0,614.65,477.17
2016,7,8,9,45,883.0,91.5,3.25,22.0,813.0,657.96,508.35
2016,7,8,10,0,894.0,91.0,3.3,23.0,847.0,700.54,537.25
2016,7,8,10,15,900.0,92.0,3.35,23.5,874.5,739.97,563.33
2016,7,8,10,30,906.0,93.0,3.4,24.0,902.0,777.92,588.1
2016,7,8,10,45,911.5,92.5,3.45,24.5,923.0,812.42,610.22
2016,7,8,11,0,917.0,92.0,3.5,25.0,944.0,845.06,630.9
2016,7,8,11,15,919.5,92.5,3.55,25.0,958.0,874.1,650.26
2016,7,8,11,30,922.0,93.0,3.6,25.0,972.0,900.85,668.07
2016,7,8,11,45,923.5,93.5,3.65,25.5,979.0,924.31,682.34
2016,7,8,12,0,925.0,94.0,3.7,26.0,986.0,945.23,694.92
2016,7,8,12,15,925.5,94.0,3.75,26.0,986.0,962.1,706.22
2016,7,8,12,30,926.0,94.0,3.8,26.0,986.0,976.22,715.81
2016,7,8,12,45,919.0,97.5,3.9,26.0,976.5,983.83,721.53
2016,7,8,13,0,912.0,101.0,4.0,26.0,967.0,988.52,725.46
2016,7,8,13,15,909.0,100.5,4.05,26.0,952.5,990.1,727.18
2016,7,8,13,30,906.0,100.0,4.1,26.0,938.0,988.75,727.09
2016,7,8,13,45,902.5,98.5,4.15,26.0,916.5,982.95,724.17
2016,7,8,14,0,899.0,97.0,4.2,26.0,895.0,974.25,719.45
2016,7,8,14,15,893.0,96.0,4.2,25.5,867.0,960.83,712.82
2016,7,8,14,30,887.0,95.0,4.2,25.0,839.0,944.69,704.42
2016,7,8,14,45,879.5,93.5,4.25,25.0,805.0,924.0,691.86
2016,7,8,15,0,872.0,92.0,4.3,25.0,771.0,900.85,677.65
2016,7,8,15,15,861.5,90.0,4.3,24.5,732.0,872.14,660.66
2016,7,8,15,30,851.0,88.0,4.3,24.0,693.0,841.4,642.12
2016,7,8,15,45,838.0,86.0,4.3,24.0,650.0,806.69,619.38
2016,7,8,16,0,825.0,84.0,4.3,24.0,607.0,770.45,595.38
2016,7,8,16,15,808.0,81.0,4.2,23.5,560.0,728.61,567.88
2016,7,8,16,30,791.0,78.0,4.1,23.0,513.0,690.45,542.68
2016,7,8,16,45,769.0,74.5,4.1,23.0,464.5,642.88,509.33
2016,7,8,17,0,747.0,71.0,4.1,23.0,416.0,595.29,475.29
2016,7,8,17,15,717.0,67.5,3.9,22.0,366.5,542.85,436.4
2016,7,8,17,30,687.0,64.0,3.7,21.0,317.0,491.55,397.07
2016,7,8,17,45,646.0,59.0,3.55,20.5,268.0,433.88,350.7
2016,7,8,18,0,605.0,54.0,3.4,20.0,219.0,381.01,306.55
2016,7,8,18,15,542.5,47.5,3.2,19.0,172.5,317.59,253.07
2016,7,8,18,30,480.0,41.0,3.0,18.0,126.0,259.52,202.42
2016,7,8,18,45,383.5,32.5,2.9,17.5,87.0,192.39,143.5
2016,7,8,19,0,287.0,24.0,2.8,17.0,48.0,133.84,82.61
2016,7,8,19,15,143.5,12.0,2.75,16.5,24.0,50.32,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,5,15,177.0,12.0,1.9,14.5,29.0,8.73,0.0
2016,7,9,5,30,354.0,24.0,2.0,15.0,58.0,17.78,8.64
2016,7,9,5,45,443.0,31.5,2.15,16.0,98.5,22.35,13.71
2016,7,9,6,0,532.0,39.0,2.3,17.0,139.0,29.02,19.84
2016,7,9,6,15,588.0,44.0,2.4,17.5,185.5,31.24,21.98
2016,7,9,6,30,644.0,49.0,2.5,18.0,232.0,58.71,28.56
2016,7,9,6,45,342.0,95.5,2.6,19.0,195.0,102.11,66.27
2016,7,9,7,0,40.0,142.0,2.7,20.0,158.0,131.73,101.61
2016,7,9,7,15,34.5,158.5,2.8,20.5,173.5,148.48,114.96
2016,7,9,7,30,29.0,175.0,2.9,21.0,189.0,164.71,127.76
2016,7,9,7,45,119.0,207.5,3.0,21.5,273.0,215.9,165.48
2016,7,9,8,0,209.0,240.0,3.1,22.0,357.0,280.52,214.16
2016,7,9,8,15,259.5,254.0,3.2,22.5,412.5,319.29,243.78
2016,7,9,8,30,310.0,268.0,3.3,23.0,468.0,367.42,280.65
2016,7,9,8,45,591.0,172.5,3.4,23.5,586.5,428.19,327.79
2016,7,9,9,0,872.0,77.0,3.5,24.0,705.0,522.44,401.14
2016,7,9,9,15,882.0,78.5,3.6,24.5,743.5,568.75,436.89
2016,7,9,9,30,892.0,80.0,3.7,25.0,782.0,614.66,471.6
2016,7,9,9,45,894.0,85.0,3.8,25.5,814.5,658.01,503.47
2016,7,9,10,0,896.0,90.0,3.9,26.0,847.0,699.94,532.7
2016,7,9,10,15,902.5,91.0,4.0,26.0,874.5,739.84,560.28
2016,7,9,10,30,909.0,92.0,4.1,26.0,902.0,778.3,586.68
2016,7,9,10,45,913.0,93.0,4.2,26.0,923.5,813.16,610.45
2016,7,9,11,0,917.0,94.0,4.3,26.0,945.0,846.08,632.84
2016,7,9,11,15,920.0,94.5,4.35,26.0,959.5,875.61,652.63
2016,7,9,11,30,923.0,95.0,4.4,26.0,974.0,902.87,670.88
2016,7,9,11,45,925.5,94.5,4.5,26.0,981.5,926.33,686.81
2016,7,9,12,0,928.0,94.0,4.6,26.0,989.0,947.28,701.26
2016,7,9,12,15,928.0,94.0,4.7,26.0,988.5,963.77,712.93
2016,7,9,12,30,928.0,94.0,4.8,26.0,988.0,977.5,722.88
2016,7,9,12,45,926.0,95.0,4.9,26.0,980.5,987.46,730.43
2016,7,9,13,0,924.0,96.0,5.0,26.0,973.0,994.52,736.16
2016,7,9,13,15,921.0,95.5,5.05,25.5,958.0,996.14,739.49
2016,7,9,13,30,918.0,95.0,5.1,25.0,943.0,994.78,740.96
2016,7,9,13,45,916.0,92.5,5.15,25.0,922.0,989.33,738.3
2016,7,9,14,0,914.0,90.0,5.2,25.0,901.0,980.91,733.74
2016,7,9,14,15,908.0,89.0,5.2,24.5,872.5,967.31,726.87
2016,7,9,14,30,902.0,88.0,5.2,24.0,844.0,950.94,718.17
2016,7,9,14,45,896.5,85.0,5.2,24.0,810.0,930.2,705.06
2016,7,9,15,0,891.0,82.0,5.2,24.0,776.0,906.85,690.18
2016,7,9,15,15,881.0,80.5,5.15,23.5,737.0,878.67,672.96
2016,7,9,15,30,871.0,79.0,5.1,23.0,698.0,848.37,654.16
2016,7,9,15,45,859.5,76.5,5.1,23.0,654.5,813.75,631.12
2016,7,9,16,0,848.0,74.0,5.1,23.0,611.0,777.44,606.71
2016,7,9,16,15,832.5,72.0,5.0,22.0,565.0,737.11,580.96
2016,7,9,16,30,817.0,70.0,4.9,21.0,519.0,695.78,554.01
2016,7,9,16,45,795.5,67.0,4.85,20.5,470.0,648.27,520.96
2016,7,9,17,0,774.0,64.0,4.8,20.0,421.0,604.85,490.41
2016,7,9,17,15,747.5,61.0,4.7,19.5,372.0,554.14,451.69
2016,7,9,17,30,721.0,58.0,4.6,19.0,323.0,504.26,412.14
2016,7,9,17,45,680.5,54.0,4.5,18.5,273.5,446.6,365.05
2016,7,9,18,0,640.0,50.0,4.4,18.0,224.0,391.52,318.46
2016,7,9,18,15,583.0,44.5,4.2,17.0,178.0,329.99,265.56
2016,7,9,18,30,526.0,39.0,4.0,16.0,132.0,273.1,214.91
2016,7,9,18,45,424.0,31.5,3.8,15.5,91.0,205.66,154.62
2016,7,9,19,0,322.0,24.0,3.6,15.0,50.0,144.44,89.06
2016,7,9,19,15,161.0,12.0,3.5,14.5,25.0,54.91,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,173.5,13.0,3.05,13.5,29.0,9.66,0.0
2016,7,10,5,30,347.0,26.0,3.2,14.0,58.0,19.71,10.09
2016,7,10,5,45,443.0,34.0,3.4,14.5,100.5,24.62,15.75
2016,7,10,6,0,539.0,42.0,3.6,15.0,143.0,29.22,20.19
2016,7,10,6,15,599.0,48.0,3.55,15.5,191.5,34.88,25.4
2016,7,10,6,30,659.0,54.0,3.5,16.0,240.0,62.32,32.12
2016,7,10,6,45,697.5,58.5,3.5,16.5,291.0,101.77,52.93
2016,7,10,7,0,736.0,63.0,3.5,17.0,342.0,145.4,83.97
2016,7,10,7,15,765.0,66.5,3.5,17.5,393.5,190.51,120.85
2016,7,10,7,30,794.0,70.0,3.5,18.0,445.0,238.62,162.41
2016,7,10,7,45,816.0,73.0,3.5,19.0,495.0,291.52,208.4
2016,7,10,8,0,838.0,76.0,3.5,20.0,545.0,341.99,252.12
2016,7,10,8,15,854.5,78.5,3.5,20.5,593.0,391.67,295.03
2016,7,10,8,30,871.0,81.0,3.5,21.0,641.0,442.34,337.68
2016,7,10,8,45,885.5,82.5,3.55,21.5,686.0,491.97,378.47
2016,7,10,9,0,900.0,84.0,3.6,22.0,731.0,541.97,418.38
2016,7,10,9,15,910.0,86.0,3.65,22.5,771.0,590.06,455.75
2016,7,10,9,30,920.0,88.0,3.7,23.0,811.0,637.72,491.74
2016,7,10,9,45,929.5,88.5,3.75,24.0,846.0,683.01,524.1
2016,7,10,10,0,939.0,89.0,3.8,25.0,881.0,727.39,553.86
2016,7,10,10,15,945.0,90.5,3.85,25.0,910.0,769.05,582.35
2016,7,10,10,30,951.0,92.0,3.9,25.0,939.0,809.15,609.55
2016,7,10,10,45,955.0,93.0,3.95,25.5,961.0,845.45,632.72
2016,7,10,11,0,959.0,94.0,4.0,26.0,983.0,879.72,654.3
2016,7,10,11,15,961.5,94.5,4.05,26.0,997.5,910.05,674.4
2016,7,10,11,30,964.0,95.0,4.1,26.0,1012.0,937.97,692.87
2016,7,10,11,45,965.5,95.5,4.2,26.5,1019.5,962.48,707.95
2016,7,10,12,0,967.0,96.0,4.3,27.0,1027.0,984.34,721.27
2016,7,10,12,15,967.0,96.0,4.35,27.0,1027.0,1001.54,732.72
2016,7,10,12,30,967.0,96.0,4.4,27.0,1027.0,1015.86,742.38
2016,7,10,12,45,958.5,101.0,4.5,27.5,1017.0,1024.06,746.94
2016,7,10,13,0,950.0,106.0,4.6,28.0,1007.0,1029.21,749.63
2016,7,10,13,15,947.5,105.5,4.6,28.0,992.0,1031.56,751.55
2016,7,10,13,30,945.0,105.0,4.6,28.0,977.0,1030.84,751.6
2016,7,10,13,45,942.5,103.0,4.6,28.0,955.5,1025.52,748.76
2016,7,10,14,0,940.0,101.0,4.6,28.0,934.0,1017.14,743.99
2016,7,10,14,15,934.0,99.5,4.55,27.5,905.0,1002.92,736.83
2016,7,10,14,30,928.0,98.0,4.5,27.0,876.0,985.84,727.78
2016,7,10,14,45,922.0,96.0,4.5,27.0,841.5,965.46,715.41
2016,7,10,15,0,916.0,94.0,4.5,27.0,807.0,942.43,701.3
2016,7,10,15,15,906.0,92.0,4.4,26.5,766.5,913.3,683.95
2016,7,10,15,30,896.0,90.0,4.3,26.0,726.0,881.98,665.01
2016,7,10,15,45,883.5,87.5,4.25,26.0,681.5,845.97,641.64
2016,7,10,16,0,871.0,85.0,4.2,26.0,637.0,808.26,616.95
2016,7,10,16,15,854.0,82.5,4.1,25.5,588.5,765.57,589.45
2016,7,10,16,30,837.0,80.0,4.0,25.0,540.0,721.91,560.87
2016,7,10,16,45,815.0,76.5,3.95,25.0,489.0,677.23,530.14
2016,7,10,17,0,793.0,73.0,3.9,25.0,438.0,627.87,495.39
2016,7,10,17,15,762.0,69.0,3.75,24.0,386.0,572.36,455.01
2016,7,10,17,30,731.0,65.0,3.6,23.0,334.0,517.99,414.05
2016,7,10,17,45,687.5,60.5,3.5,22.5,282.5,457.6,366.18
2016,7,10,18,0,644.0,56.0,3.4,22.0,231.0,399.97,318.81
2016,7,10,18,15,579.0,49.5,3.05,21.0,182.0,336.05,265.12
2016,7,10,18,30,514.0,43.0,2.7,20.0,133.0,275.25,212.47
2016,7,10,18,45,408.5,34.0,2.35,19.0,91.0,202.75,149.81
2016,7,10,19,0,303.0,25.0,2.0,18.0,49.0,139.03,83.34
2016,7,10,19,15,151.5,12.5,2.0,17.5,24.5,52.73,0.0
2016,7,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,164.0,13.0,1.2,13.5,28.0,9.72,0.0
2016,7,11,5,30,328.0,26.0,1.3,14.0,56.0,19.81,10.04
2016,7,11,5,45,424.0,34.5,1.45,15.0,98.0,25.16,16.18
2016,7,11,6,0,520.0,43.0,1.6,16.0,140.0,30.16,20.93
2016,7,11,6,15,581.0,49.0,1.55,16.5,188.0,32.76,23.43
2016,7,11,6,30,642.0,55.0,1.5,17.0,236.0,61.34,32.19
2016,7,11,6,45,683.5,60.0,1.5,18.0,287.0,100.6,52.37
2016,7,11,7,0,725.0,65.0,1.5,19.0,338.0,144.32,82.69
2016,7,11,7,15,754.5,68.5,1.6,20.0,389.0,188.96,118.26
2016,7,11,7,30,784.0,72.0,1.7,21.0,440.0,236.66,158.34
2016,7,11,7,45,806.0,75.0,1.8,22.0,490.0,284.74,199.61
2016,7,11,8,0,828.0,78.0,1.9,23.0,540.0,339.06,245.34
2016,7,11,8,15,844.5,80.5,1.95,24.0,587.5,388.3,286.31
2016,7,11,8,30,861.0,83.0,2.0,25.0,635.0,438.53,326.86
2016,7,11,8,45,874.5,85.0,2.15,26.0,679.0,487.71,365.63
2016,7,11,9,0,888.0,87.0,2.3,27.0,723.0,537.19,403.4
2016,7,11,9,15,898.0,88.5,2.35,27.5,762.5,584.35,438.83
2016,7,11,9,30,908.0,90.0,2.4,28.0,802.0,631.08,472.94
2016,7,11,9,45,907.5,96.0,2.5,28.5,834.5,674.54,503.91
2016,7,11,10,0,907.0,102.0,2.6,29.0,867.0,716.35,532.59
2016,7,11,10,15,913.0,103.0,2.65,29.5,895.0,756.45,558.09
2016,7,11,10,30,919.0,104.0,2.7,30.0,923.0,795.06,582.28
2016,7,11,10,45,922.5,105.5,2.75,30.5,944.0,830.48,604.09
2016,7,11,11,0,926.0,107.0,2.8,31.0,965.0,863.92,624.41
2016,7,11,11,15,929.0,107.5,2.85,31.0,979.5,893.87,643.61
2016,7,11,11,30,932.0,108.0,2.9,31.0,994.0,921.54,661.32
