Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,11,45,932.5,108.5,2.95,31.5,1000.5,944.56,674.69
2016,7,11,12,0,933.0,109.0,3.0,32.0,1007.0,964.98,686.4
2016,7,11,12,15,933.5,109.0,3.05,32.0,1007.0,982.23,697.55
2016,7,11,12,30,934.0,109.0,3.1,32.0,1007.0,996.72,707.04
2016,7,11,12,45,936.5,106.0,3.2,32.0,1000.5,1007.29,714.56
2016,7,11,13,0,939.0,103.0,3.3,32.0,994.0,1014.92,720.35
2016,7,11,13,15,936.5,102.5,3.4,31.5,979.0,1017.22,724.36
2016,7,11,13,30,934.0,102.0,3.5,31.0,964.0,1016.49,726.59
2016,7,11,13,45,930.5,101.0,3.6,31.0,942.5,1011.25,724.58
2016,7,11,14,0,927.0,100.0,3.7,31.0,921.0,1003.02,720.76
2016,7,11,14,15,922.0,98.5,3.75,30.5,893.0,989.88,714.98
2016,7,11,14,30,917.0,97.0,3.8,30.0,865.0,973.89,707.41
2016,7,11,14,45,910.5,95.5,3.85,30.0,830.5,953.75,695.73
2016,7,11,15,0,904.0,94.0,3.9,30.0,796.0,931.01,682.36
2016,7,11,15,15,894.5,92.0,3.9,29.5,757.0,902.59,666.25
2016,7,11,15,30,885.0,90.0,3.9,29.0,718.0,871.97,648.56
2016,7,11,15,45,874.0,87.5,3.95,28.5,674.5,837.52,628.29
2016,7,11,16,0,863.0,85.0,4.0,28.0,631.0,801.31,606.51
2016,7,11,16,15,847.0,82.5,3.95,27.5,583.5,759.65,580.15
2016,7,11,16,30,831.0,80.0,3.9,27.0,536.0,721.52,555.92
2016,7,11,16,45,811.5,76.0,3.85,26.5,486.0,673.71,524.19
2016,7,11,17,0,792.0,72.0,3.8,26.0,436.0,625.57,491.54
2016,7,11,17,15,762.5,68.0,3.65,25.0,384.5,571.05,452.06
2016,7,11,17,30,733.0,64.0,3.5,24.0,333.0,517.55,411.93
2016,7,11,17,45,693.5,59.0,3.4,23.0,282.0,458.7,366.17
2016,7,11,18,0,654.0,54.0,3.3,22.0,231.0,402.29,320.45
2016,7,11,18,15,590.0,48.0,3.15,21.0,182.5,338.84,267.29
2016,7,11,18,30,526.0,42.0,3.0,20.0,134.0,278.6,215.08
2016,7,11,18,45,423.5,33.0,2.85,19.0,92.0,206.7,152.66
2016,7,11,19,0,321.0,24.0,2.7,18.0,50.0,143.03,84.47
2016,7,11,19,15,160.5,12.0,2.75,17.0,25.0,54.51,0.0
2016,7,11,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,174.5,12.5,3.3,13.5,27.5,9.33,0.0
2016,7,12,5,30,349.0,25.0,3.4,14.0,55.0,18.98,9.17
2016,7,12,5,45,445.0,32.5,3.55,14.5,97.0,23.48,14.7
2016,7,12,6,0,541.0,40.0,3.7,15.0,139.0,30.24,21.06
2016,7,12,6,15,599.5,45.5,3.7,15.5,187.0,32.82,23.56
2016,7,12,6,30,658.0,51.0,3.7,16.0,235.0,57.02,29.0
2016,7,12,6,45,698.0,55.0,3.7,16.5,285.5,96.05,48.68
2016,7,12,7,0,738.0,59.0,3.7,17.0,336.0,139.39,79.0
2016,7,12,7,15,766.5,62.5,3.7,17.5,387.5,184.49,115.69
2016,7,12,7,30,795.0,66.0,3.7,18.0,439.0,232.52,157.19
2016,7,12,7,45,816.0,69.0,3.75,18.5,488.5,285.21,203.55
2016,7,12,8,0,837.0,72.0,3.8,19.0,538.0,335.33,247.77
2016,7,12,8,15,854.0,74.5,3.8,19.5,586.0,385.16,291.15
2016,7,12,8,30,871.0,77.0,3.8,20.0,634.0,436.04,334.33
2016,7,12,8,45,883.5,79.0,3.8,20.5,678.5,485.21,375.08
2016,7,12,9,0,896.0,81.0,3.8,21.0,723.0,534.58,414.78
2016,7,12,9,15,906.5,83.0,3.8,21.5,763.0,582.84,452.48
2016,7,12,9,30,917.0,85.0,3.8,22.0,803.0,630.7,488.79
2016,7,12,9,45,925.0,86.5,3.8,22.5,838.0,675.89,522.17
2016,7,12,10,0,933.0,88.0,3.8,23.0,873.0,720.07,553.05
2016,7,12,10,15,939.0,89.0,3.8,23.0,902.0,761.12,581.2
2016,7,12,10,30,945.0,90.0,3.8,23.0,931.0,800.62,608.02
2016,7,12,10,45,949.5,91.0,3.85,23.5,953.0,837.2,631.62
2016,7,12,11,0,954.0,92.0,3.9,24.0,975.0,871.79,653.64
2016,7,12,11,15,957.5,92.5,3.9,24.0,990.5,902.9,674.18
2016,7,12,11,30,961.0,93.0,3.9,24.0,1006.0,931.68,693.09
2016,7,12,11,45,963.0,94.0,3.95,24.0,1014.0,957.12,710.03
2016,7,12,12,0,965.0,95.0,4.0,24.0,1022.0,979.94,725.25
2016,7,12,12,15,966.0,95.0,4.0,24.0,1023.0,998.12,737.15
2016,7,12,12,30,967.0,95.0,4.0,24.0,1024.0,1013.43,747.24
2016,7,12,12,45,957.5,101.0,4.0,24.5,1014.5,1021.75,751.34
2016,7,12,13,0,948.0,107.0,4.0,25.0,1005.0,1027.0,753.56
2016,7,12,13,15,946.0,106.0,4.05,25.0,990.5,1029.39,755.83
2016,7,12,13,30,944.0,105.0,4.1,25.0,976.0,1028.7,756.22
2016,7,12,13,45,941.5,103.5,4.15,25.0,955.0,1023.95,754.06
2016,7,12,14,0,939.0,102.0,4.2,25.0,934.0,1016.14,750.02
2016,7,12,14,15,933.5,101.0,4.2,24.5,905.0,1002.99,743.7
2016,7,12,14,30,928.0,100.0,4.2,24.0,876.0,986.97,735.55
2016,7,12,14,45,921.0,98.0,4.25,24.0,841.5,965.71,722.77
2016,7,12,15,0,914.0,96.0,4.3,24.0,807.0,941.82,708.23
2016,7,12,15,15,904.0,94.5,4.2,23.5,766.5,913.32,691.11
2016,7,12,15,30,894.0,93.0,4.1,23.0,726.0,882.63,672.41
2016,7,12,15,45,881.0,90.5,4.1,22.5,681.0,846.28,650.07
2016,7,12,16,0,868.0,88.0,4.1,22.0,636.0,808.28,626.28
2016,7,12,16,15,850.0,85.0,4.0,21.5,587.0,764.35,597.46
2016,7,12,16,30,832.0,82.0,3.9,21.0,538.0,724.1,570.93
2016,7,12,16,45,809.5,78.5,3.8,21.0,487.0,674.7,536.08
2016,7,12,17,0,787.0,75.0,3.7,21.0,436.0,625.21,500.43
2016,7,12,17,15,755.5,71.0,3.55,20.5,383.5,569.62,458.47
2016,7,12,17,30,724.0,67.0,3.4,20.0,331.0,515.2,416.13
2016,7,12,17,45,680.5,62.0,3.25,19.5,279.5,454.53,367.44
2016,7,12,18,0,637.0,57.0,3.1,19.0,228.0,399.18,321.24
2016,7,12,18,15,570.5,50.0,2.85,18.0,179.5,331.95,264.52
2016,7,12,18,30,504.0,43.0,2.6,17.0,131.0,270.39,210.8
2016,7,12,18,45,396.5,34.0,2.35,16.5,89.0,197.8,147.1
2016,7,12,19,0,289.0,25.0,2.1,16.0,47.0,133.5,77.83
2016,7,12,19,15,144.5,12.5,2.1,15.5,23.5,50.61,0.0
2016,7,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,5,15,166.0,13.0,2.3,12.5,27.0,12.78,0.0
2016,7,13,5,30,332.0,26.0,2.4,13.0,54.0,20.03,9.84
2016,7,13,5,45,432.0,34.0,2.5,14.0,96.5,24.91,15.96
2016,7,13,6,0,532.0,42.0,2.6,15.0,139.0,29.5,20.4
2016,7,13,6,15,594.5,48.5,2.55,15.5,188.0,35.64,26.06
2016,7,13,6,30,657.0,55.0,2.5,16.0,237.0,59.14,31.55
2016,7,13,6,45,699.5,59.0,2.45,17.0,289.0,98.21,50.61
2016,7,13,7,0,742.0,63.0,2.4,18.0,341.0,141.88,80.5
2016,7,13,7,15,772.0,67.0,2.35,19.0,393.0,187.85,117.15
2016,7,13,7,30,802.0,71.0,2.3,20.0,445.0,236.92,158.53
2016,7,13,7,45,825.0,73.5,2.25,21.0,496.0,290.07,204.01
2016,7,13,8,0,848.0,76.0,2.2,22.0,547.0,340.9,247.28
2016,7,13,8,15,864.5,78.5,2.15,23.0,595.5,391.14,289.29
2016,7,13,8,30,881.0,81.0,2.1,24.0,644.0,442.36,330.73
2016,7,13,8,45,894.0,83.5,2.05,25.0,689.0,492.74,370.09
2016,7,13,9,0,907.0,86.0,2.0,26.0,734.0,543.37,408.12
2016,7,13,9,15,917.0,87.5,2.0,26.5,774.5,591.45,443.99
2016,7,13,9,30,927.0,89.0,2.0,27.0,815.0,639.08,478.42
2016,7,13,9,45,923.0,97.5,2.0,28.0,846.5,683.47,508.31
2016,7,13,10,0,919.0,106.0,2.0,29.0,878.0,725.91,535.64
2016,7,13,10,15,925.0,107.0,1.95,30.0,907.0,766.58,559.29
2016,7,13,10,30,931.0,108.0,1.9,31.0,936.0,805.73,581.38
2016,7,13,10,45,935.5,109.0,1.85,32.0,957.5,841.99,601.11
2016,7,13,11,0,940.0,110.0,1.8,33.0,979.0,876.29,619.18
2016,7,13,11,15,943.0,110.5,1.85,33.5,994.0,906.75,636.83
2016,7,13,11,30,946.0,111.0,1.9,34.0,1009.0,934.88,652.95
2016,7,13,11,45,947.5,111.5,2.0,34.5,1016.5,959.23,667.21
2016,7,13,12,0,949.0,112.0,2.1,35.0,1024.0,980.97,679.88
2016,7,13,12,15,949.0,112.0,2.2,35.0,1023.5,998.13,691.21
2016,7,13,12,30,949.0,112.0,2.3,35.0,1023.0,1012.45,700.92
2016,7,13,12,45,948.0,111.5,2.45,35.0,1015.5,1022.42,708.58
2016,7,13,13,0,947.0,111.0,2.6,35.0,1008.0,1029.38,714.51
2016,7,13,13,15,944.0,110.5,2.7,35.0,992.5,1031.37,717.01
2016,7,13,13,30,941.0,110.0,2.8,35.0,977.0,1030.3,717.76
2016,7,13,13,45,936.0,109.0,2.9,35.0,954.0,1023.72,715.21
2016,7,13,14,0,931.0,108.0,3.0,35.0,931.0,1014.13,710.9
2016,7,13,14,15,924.5,106.5,3.05,35.0,902.0,999.64,703.18
2016,7,13,14,30,918.0,105.0,3.1,35.0,873.0,982.32,693.77
2016,7,13,14,45,909.0,104.0,3.2,35.0,837.5,960.48,681.89
2016,7,13,15,0,900.0,103.0,3.3,35.0,802.0,936.13,668.37
2016,7,13,15,15,889.0,100.5,3.3,34.5,761.0,906.0,651.76
2016,7,13,15,30,878.0,98.0,3.3,34.0,720.0,873.75,633.62
2016,7,13,15,45,863.5,96.0,3.35,33.5,674.5,837.18,612.66
2016,7,13,16,0,849.0,94.0,3.4,33.0,629.0,799.07,590.34
2016,7,13,16,15,830.5,91.0,3.35,32.5,580.5,760.18,566.65
2016,7,13,16,30,812.0,88.0,3.3,32.0,532.0,715.54,538.55
2016,7,13,16,45,788.0,84.0,3.3,31.5,481.0,665.23,506.09
2016,7,13,17,0,764.0,80.0,3.3,31.0,430.0,614.96,472.35
2016,7,13,17,15,731.5,75.5,3.15,30.0,378.0,559.07,432.77
2016,7,13,17,30,699.0,71.0,3.0,29.0,326.0,504.45,392.72
2016,7,13,17,45,654.5,65.5,2.95,28.0,275.0,446.24,348.52
2016,7,13,18,0,610.0,60.0,2.9,27.0,224.0,388.73,303.08
2016,7,13,18,15,542.0,53.0,2.55,25.5,175.5,322.07,249.01
2016,7,13,18,30,474.0,46.0,2.2,24.0,127.0,261.17,197.83
2016,7,13,18,45,368.5,35.5,1.9,23.0,86.0,189.04,136.69
2016,7,13,19,0,263.0,25.0,1.6,22.0,45.0,124.72,69.09
2016,7,13,19,15,131.5,12.5,1.7,21.0,22.5,47.02,0.0
2016,7,13,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,152.0,13.0,1.95,14.5,26.0,12.78,0.0
2016,7,14,5,30,304.0,26.0,2.1,15.0,52.0,20.14,9.56
2016,7,14,5,45,410.0,35.0,2.3,16.0,94.0,25.93,16.65
2016,7,14,6,0,516.0,44.0,2.5,17.0,136.0,31.34,21.8
2016,7,14,6,15,579.5,50.0,2.45,18.0,185.0,33.86,24.2
2016,7,14,6,30,643.0,56.0,2.4,19.0,234.0,58.28,31.43
2016,7,14,6,45,688.5,60.5,2.35,20.0,286.0,97.26,49.93
2016,7,14,7,0,734.0,65.0,2.3,21.0,338.0,141.14,79.32
2016,7,14,7,15,764.5,68.5,2.3,22.0,390.0,186.34,114.76
2016,7,14,7,30,795.0,72.0,2.3,23.0,442.0,234.72,155.02
2016,7,14,7,45,818.5,75.0,2.35,24.0,493.0,283.77,196.84
2016,7,14,8,0,842.0,78.0,2.4,25.0,544.0,339.22,243.3
2016,7,14,8,15,859.0,80.5,2.35,26.0,593.0,389.38,284.83
2016,7,14,8,30,876.0,83.0,2.3,27.0,642.0,440.6,325.88
2016,7,14,8,45,890.0,85.0,2.3,28.0,687.0,490.8,364.93
2016,7,14,9,0,904.0,87.0,2.3,29.0,732.0,541.35,402.82
2016,7,14,9,15,914.0,88.5,2.3,29.5,772.5,589.35,438.42
2016,7,14,9,30,924.0,90.0,2.3,30.0,813.0,636.89,472.61
2016,7,14,9,45,931.5,92.0,2.35,31.0,847.5,682.63,503.74
2016,7,14,10,0,939.0,94.0,2.4,32.0,882.0,727.3,532.61
2016,7,14,10,15,945.0,95.0,2.4,32.5,911.0,768.71,558.13
2016,7,14,10,30,951.0,96.0,2.4,33.0,940.0,808.55,582.26
2016,7,14,10,45,955.0,97.0,2.4,34.0,962.0,845.06,602.67
2016,7,14,11,0,959.0,98.0,2.4,35.0,984.0,879.54,621.44
2016,7,14,11,15,962.0,98.5,2.45,35.5,999.0,910.5,639.43
2016,7,14,11,30,965.0,99.0,2.5,36.0,1014.0,939.08,655.83
2016,7,14,11,45,966.5,99.5,2.6,36.5,1021.5,963.82,670.2
2016,7,14,12,0,968.0,100.0,2.7,37.0,1029.0,985.88,682.93
2016,7,14,12,15,968.0,100.0,2.8,37.0,1029.0,1003.3,694.28
2016,7,14,12,30,968.0,100.0,2.9,37.0,1029.0,1017.81,703.95
2016,7,14,12,45,959.0,105.0,3.0,37.0,1019.0,1025.73,709.7
2016,7,14,13,0,950.0,110.0,3.1,37.0,1009.0,1030.56,713.71
2016,7,14,13,15,947.0,109.0,3.2,36.5,993.5,1032.07,717.29
2016,7,14,13,30,944.0,108.0,3.3,36.0,978.0,1030.5,719.08
2016,7,14,13,45,939.0,107.5,3.4,36.0,955.0,1024.43,716.7
2016,7,14,14,0,934.0,107.0,3.5,36.0,932.0,1015.35,712.54
2016,7,14,14,15,927.5,105.5,3.55,35.5,902.5,1000.84,706.16
2016,7,14,14,30,921.0,104.0,3.6,35.0,873.0,983.48,698.03
2016,7,14,14,45,912.0,102.5,3.65,35.0,837.5,961.06,685.25
2016,7,14,15,0,903.0,101.0,3.7,35.0,802.0,936.11,670.85
2016,7,14,15,15,892.0,99.0,3.7,34.0,761.0,906.46,655.75
2016,7,14,15,30,881.0,97.0,3.7,33.0,720.0,874.67,639.05
2016,7,14,15,45,866.5,94.5,3.7,32.5,674.5,837.45,617.14
2016,7,14,16,0,852.0,92.0,3.7,32.0,629.0,798.68,593.9
2016,7,14,16,15,833.5,89.5,3.65,31.0,580.5,760.22,571.45
2016,7,14,16,30,815.0,87.0,3.6,30.0,532.0,716.04,544.48
2016,7,14,16,45,791.5,83.0,3.6,29.5,481.0,665.98,511.77
2016,7,14,17,0,768.0,79.0,3.6,29.0,430.0,615.91,477.78
2016,7,14,17,15,735.0,74.5,3.5,27.5,377.5,559.55,438.38
2016,7,14,17,30,702.0,70.0,3.4,26.0,325.0,504.5,398.33
2016,7,14,17,45,656.0,64.5,3.35,25.0,274.0,445.3,352.62
2016,7,14,18,0,610.0,59.0,3.3,24.0,223.0,387.01,305.81
2016,7,14,18,15,541.0,52.0,3.2,22.5,174.5,319.95,250.84
2016,7,14,18,30,472.0,45.0,3.1,21.0,126.0,258.77,198.76
2016,7,14,18,45,363.5,35.0,3.05,20.0,85.0,186.35,136.44
2016,7,14,19,0,255.0,25.0,3.0,19.0,44.0,121.58,66.45
2016,7,14,19,15,127.5,12.5,3.0,18.5,22.0,45.83,0.0
2016,7,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,153.5,12.5,3.0,13.5,25.0,12.29,0.0
2016,7,15,5,30,307.0,25.0,3.1,14.0,50.0,19.29,8.68
2016,7,15,5,45,410.0,34.0,3.25,14.5,92.0,25.12,16.03
2016,7,15,6,0,513.0,43.0,3.4,15.0,134.0,30.57,21.3
2016,7,15,6,15,577.0,49.0,3.35,15.5,182.5,33.13,23.81
2016,7,15,6,30,641.0,55.0,3.3,16.0,231.0,55.95,30.7
2016,7,15,6,45,685.0,59.5,3.3,17.0,282.5,94.68,48.89
2016,7,15,7,0,729.0,64.0,3.3,18.0,334.0,138.16,78.19
2016,7,15,7,15,759.5,68.0,3.2,18.5,386.0,183.54,114.38
2016,7,15,7,30,790.0,72.0,3.1,19.0,438.0,232.09,155.68
2016,7,15,7,45,813.5,75.0,3.05,20.0,489.0,280.9,198.08
2016,7,15,8,0,837.0,78.0,3.0,21.0,540.0,336.11,245.23
2016,7,15,8,15,854.5,80.5,2.95,21.5,588.5,386.24,288.22
2016,7,15,8,30,872.0,83.0,2.9,22.0,637.0,437.47,331.0
2016,7,15,8,45,886.0,84.5,2.9,23.0,682.0,487.08,370.75
2016,7,15,9,0,900.0,86.0,2.9,24.0,727.0,537.02,409.37
2016,7,15,9,15,910.5,88.0,2.9,24.5,767.5,585.6,446.51
2016,7,15,9,30,921.0,90.0,2.9,25.0,808.0,633.79,482.24
2016,7,15,9,45,927.0,92.5,2.95,26.0,842.5,678.95,513.96
2016,7,15,10,0,933.0,95.0,3.0,27.0,877.0,722.93,543.42
2016,7,15,10,15,939.0,96.5,3.05,27.5,906.0,764.62,570.31
2016,7,15,10,30,945.0,98.0,3.1,28.0,935.0,804.76,595.81
2016,7,15,10,45,950.0,98.5,3.2,28.5,957.5,841.45,619.0
2016,7,15,11,0,955.0,99.0,3.3,29.0,980.0,876.17,640.7
2016,7,15,11,15,958.0,99.5,3.4,29.0,995.0,907.07,661.06
2016,7,15,11,30,961.0,100.0,3.5,29.0,1010.0,935.6,679.86
2016,7,15,11,45,963.5,99.5,3.6,29.5,1018.0,960.22,694.75
2016,7,15,12,0,966.0,99.0,3.7,30.0,1026.0,982.21,707.93
2016,7,15,12,15,966.0,99.5,3.75,30.0,1026.0,1000.1,719.62
2016,7,15,12,30,966.0,100.0,3.8,30.0,1026.0,1015.11,729.55
2016,7,15,12,45,960.5,102.5,3.85,30.5,1017.5,1023.89,734.12
2016,7,15,13,0,955.0,105.0,3.9,31.0,1009.0,1029.61,736.85
2016,7,15,13,15,952.0,104.5,3.9,31.0,993.5,1031.62,738.5
2016,7,15,13,30,949.0,104.0,3.9,31.0,978.0,1030.54,738.32
2016,7,15,13,45,947.0,101.5,3.9,31.0,956.0,1025.26,735.59
2016,7,15,14,0,945.0,99.0,3.9,31.0,934.0,1016.88,731.0
2016,7,15,14,15,939.0,98.0,3.9,30.5,904.5,1003.21,724.6
2016,7,15,14,30,933.0,97.0,3.9,30.0,875.0,986.66,716.39
2016,7,15,14,45,925.5,95.0,3.95,30.0,840.0,964.85,703.65
2016,7,15,15,0,918.0,93.0,4.0,30.0,805.0,940.41,689.2
2016,7,15,15,15,907.5,91.5,4.0,29.5,764.0,911.37,672.73
2016,7,15,15,30,897.0,90.0,4.0,29.0,723.0,880.13,654.67
2016,7,15,15,45,882.0,88.0,4.0,29.0,677.5,842.56,630.81
2016,7,15,16,0,867.0,86.0,4.0,29.0,632.0,803.44,605.7
2016,7,15,16,15,849.0,83.5,3.95,28.0,583.0,760.09,579.45
2016,7,15,16,30,831.0,81.0,3.9,27.0,534.0,720.4,555.26
2016,7,15,16,45,804.5,78.5,3.85,26.5,482.5,669.35,521.17
2016,7,15,17,0,778.0,76.0,3.8,26.0,431.0,618.51,486.1
2016,7,15,17,15,745.5,72.0,3.7,25.0,378.5,562.66,445.63
2016,7,15,17,30,713.0,68.0,3.6,24.0,326.0,508.06,404.62
2016,7,15,17,45,662.5,63.5,3.55,23.0,274.0,447.03,356.98
2016,7,15,18,0,612.0,59.0,3.5,22.0,222.0,387.42,308.64
2016,7,15,18,15,542.5,52.0,3.4,21.0,173.5,320.09,252.43
2016,7,15,18,30,473.0,45.0,3.3,20.0,125.0,258.68,199.38
2016,7,15,18,45,358.0,35.0,3.25,19.0,84.0,183.99,134.98
2016,7,15,19,0,243.0,25.0,3.2,18.0,43.0,117.16,62.1
2016,7,15,19,15,121.5,12.5,3.2,17.5,21.5,44.11,0.0
2016,7,15,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,130.5,13.5,3.6,14.5,23.5,13.27,0.0
2016,7,16,5,30,261.0,27.0,3.7,15.0,47.0,21.38,9.8
2016,7,16,5,45,371.0,36.0,3.85,15.5,88.5,27.09,17.59
2016,7,16,6,0,481.0,45.0,4.0,16.0,130.0,32.44,22.82
2016,7,16,6,15,547.0,51.5,3.9,16.5,178.0,35.3,25.6
2016,7,16,6,30,613.0,58.0,3.8,17.0,226.0,53.1,29.42
2016,7,16,6,45,658.5,63.0,3.75,18.0,277.0,91.2,47.11
2016,7,16,7,0,704.0,68.0,3.7,19.0,328.0,137.17,78.24
2016,7,16,7,15,736.0,72.0,3.65,19.5,379.5,181.53,113.26
2016,7,16,7,30,768.0,76.0,3.6,20.0,431.0,229.24,153.57
2016,7,16,7,45,796.0,78.0,3.55,20.5,482.5,277.29,195.41
2016,7,16,8,0,824.0,80.0,3.5,21.0,534.0,327.94,239.39
2016,7,16,8,15,842.0,82.5,3.5,21.5,582.0,381.92,285.53
2016,7,16,8,30,860.0,85.0,3.5,22.0,630.0,432.8,328.3
2016,7,16,8,45,876.5,85.5,3.5,23.0,675.5,482.14,368.12
2016,7,16,9,0,893.0,86.0,3.5,24.0,721.0,532.06,407.04
2016,7,16,9,15,903.5,88.0,3.5,24.5,761.5,580.37,444.3
2016,7,16,9,30,914.0,90.0,3.5,25.0,802.0,628.29,480.18
2016,7,16,9,45,922.0,91.5,3.55,25.5,837.0,673.56,513.33
2016,7,16,10,0,930.0,93.0,3.6,26.0,872.0,717.81,544.47
2016,7,16,10,15,936.5,94.0,3.65,26.5,900.5,759.32,571.62
2016,7,16,10,30,943.0,95.0,3.7,27.0,929.0,799.32,597.4
2016,7,16,10,45,947.0,95.5,3.75,27.5,951.5,835.18,620.08
2016,7,16,11,0,951.0,96.0,3.8,28.0,974.0,869.01,641.21
2016,7,16,11,15,954.5,97.0,3.85,28.0,989.0,900.72,662.07
2016,7,16,11,30,958.0,98.0,3.9,28.0,1004.0,930.1,681.34
2016,7,16,11,45,959.0,98.5,4.0,28.0,1011.5,954.3,697.47
2016,7,16,12,0,960.0,99.0,4.1,28.0,1019.0,975.83,711.91
2016,7,16,12,15,960.5,99.0,4.15,28.0,1019.5,993.63,723.7
2016,7,16,12,30,961.0,99.0,4.2,28.0,1020.0,1008.56,733.72
2016,7,16,12,45,955.5,102.0,4.3,28.0,1011.5,1017.82,740.43
2016,7,16,13,0,950.0,105.0,4.4,28.0,1003.0,1024.02,745.3
2016,7,16,13,15,947.5,104.5,4.4,28.0,988.0,1026.52,747.3
2016,7,16,13,30,945.0,104.0,4.4,28.0,973.0,1025.93,747.44
2016,7,16,13,45,941.5,103.0,4.45,28.0,951.0,1020.79,745.01
2016,7,16,14,0,938.0,102.0,4.5,28.0,929.0,1012.6,740.72
2016,7,16,14,15,932.5,100.5,4.45,27.5,900.5,998.98,733.87
2016,7,16,14,30,927.0,99.0,4.4,27.0,872.0,982.47,725.2
2016,7,16,14,45,918.5,98.0,4.4,27.0,837.0,960.93,712.06
2016,7,16,15,0,910.0,97.0,4.4,27.0,802.0,936.83,697.24
2016,7,16,15,15,900.0,95.0,4.35,26.5,761.5,907.89,680.24
2016,7,16,15,30,890.0,93.0,4.3,26.0,721.0,876.74,661.64
2016,7,16,15,45,876.0,91.0,4.25,26.0,676.0,840.22,637.88
2016,7,16,16,0,862.0,89.0,4.2,26.0,631.0,802.1,612.86
2016,7,16,16,15,844.0,86.5,4.1,25.5,582.0,763.63,588.34
2016,7,16,16,30,826.0,84.0,4.0,25.0,533.0,719.46,559.33
2016,7,16,16,45,802.0,80.5,3.95,24.5,482.0,669.2,525.51
2016,7,16,17,0,778.0,77.0,3.9,24.0,431.0,618.97,490.47
2016,7,16,17,15,745.5,73.0,3.8,23.0,378.5,563.1,449.61
2016,7,16,17,30,713.0,69.0,3.7,22.0,326.0,508.49,408.21
2016,7,16,17,45,667.5,63.5,3.6,21.5,274.5,449.08,360.66
2016,7,16,18,0,622.0,58.0,3.5,21.0,223.0,390.57,312.2
2016,7,16,18,15,552.5,51.0,3.4,20.0,174.0,322.84,255.39
2016,7,16,18,30,483.0,44.0,3.3,19.0,125.0,261.06,201.74
2016,7,16,18,45,372.5,34.0,3.2,18.0,84.0,187.65,137.8
2016,7,16,19,0,262.0,24.0,3.1,17.0,43.0,121.29,62.01
2016,7,16,19,15,131.0,12.0,3.05,16.5,21.5,45.95,0.0
2016,7,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,154.0,12.0,3.55,14.0,24.0,11.8,0.0
2016,7,17,5,30,308.0,24.0,3.6,14.0,48.0,18.57,7.44
2016,7,17,5,45,417.5,32.0,3.7,14.5,90.0,23.53,14.57
2016,7,17,6,0,527.0,40.0,3.8,15.0,132.0,28.19,19.17
2016,7,17,6,15,590.5,46.5,3.8,15.5,181.0,34.23,24.76
2016,7,17,6,30,654.0,53.0,3.8,16.0,230.0,51.6,28.52
2016,7,17,6,45,686.5,60.0,3.8,16.5,280.0,92.28,47.68
2016,7,17,7,0,719.0,67.0,3.8,17.0,330.0,136.57,77.8
2016,7,17,7,15,750.0,70.5,3.8,17.5,382.0,181.05,113.09
2016,7,17,7,30,781.0,74.0,3.8,18.0,434.0,228.77,153.78
2016,7,17,7,45,809.5,75.5,3.8,18.5,485.5,277.16,196.32
2016,7,17,8,0,838.0,77.0,3.8,19.0,537.0,332.47,244.45
2016,7,17,8,15,855.0,79.5,3.85,19.5,585.5,382.51,288.13
2016,7,17,8,30,872.0,82.0,3.9,20.0,634.0,433.6,331.69
2016,7,17,8,45,889.5,81.5,3.95,20.5,679.5,483.09,372.95
2016,7,17,9,0,907.0,81.0,4.0,21.0,725.0,533.21,413.55
2016,7,17,9,15,917.0,83.0,4.0,21.5,765.0,581.88,451.79
2016,7,17,9,30,927.0,85.0,4.0,22.0,805.0,630.1,488.58
2016,7,17,9,45,927.0,90.5,4.05,22.5,838.0,674.52,521.58
2016,7,17,10,0,927.0,96.0,4.1,23.0,871.0,717.3,552.25
2016,7,17,10,15,933.0,97.0,4.1,23.0,899.5,758.4,580.58
2016,7,17,10,30,939.0,98.0,4.1,23.0,928.0,797.95,607.57
2016,7,17,10,45,941.5,100.0,4.2,23.5,949.5,833.97,631.09
2016,7,17,11,0,944.0,102.0,4.3,24.0,971.0,867.9,652.99
2016,7,17,11,15,946.5,102.5,4.35,24.0,985.5,898.17,673.34
2016,7,17,11,30,949.0,103.0,4.4,24.0,1000.0,926.07,692.06
2016,7,17,11,45,948.5,104.5,4.5,24.0,1007.0,949.77,708.19
2016,7,17,12,0,948.0,106.0,4.6,24.0,1014.0,970.77,722.87
2016,7,17,12,15,948.0,106.0,4.6,23.5,1013.5,987.99,735.75
2016,7,17,12,30,948.0,106.0,4.6,23.0,1013.0,1002.37,746.85
2016,7,17,12,45,940.5,109.5,4.7,23.0,1003.0,1010.17,753.04
2016,7,17,13,0,933.0,113.0,4.8,23.0,993.0,1014.92,757.34
2016,7,17,13,15,929.5,112.0,4.8,23.0,977.5,1015.97,758.43
2016,7,17,13,30,926.0,111.0,4.8,23.0,962.0,1013.98,757.63
2016,7,17,13,45,922.5,109.0,4.85,23.0,939.5,1007.93,754.63
2016,7,17,14,0,919.0,107.0,4.9,23.0,917.0,998.86,749.73
2016,7,17,14,15,912.5,106.0,4.9,22.5,888.0,985.04,742.77
2016,7,17,14,30,906.0,105.0,4.9,22.0,859.0,968.42,733.97
2016,7,17,14,45,898.5,102.0,4.95,22.0,824.0,946.02,720.13
2016,7,17,15,0,891.0,99.0,5.0,22.0,789.0,921.04,704.51
2016,7,17,15,15,880.0,97.0,4.95,21.5,748.0,891.62,686.43
2016,7,17,15,30,869.0,95.0,4.9,21.0,707.0,860.1,666.76
2016,7,17,15,45,855.5,92.0,4.85,20.5,662.5,823.45,643.24
2016,7,17,16,0,842.0,89.0,4.8,20.0,618.0,785.21,618.31
2016,7,17,16,15,823.5,86.5,4.7,19.5,569.5,746.98,592.83
2016,7,17,16,30,805.0,84.0,4.6,19.0,521.0,703.13,562.8
2016,7,17,16,45,783.0,79.5,4.6,18.5,470.5,653.89,528.61
2016,7,17,17,0,761.0,75.0,4.6,18.0,420.0,604.56,493.04
2016,7,17,17,15,728.0,71.0,4.5,17.5,368.5,549.09,450.04
2016,7,17,17,30,695.0,67.0,4.4,17.0,317.0,494.95,406.81
2016,7,17,17,45,651.5,61.5,4.35,16.5,266.5,437.31,359.37
2016,7,17,18,0,608.0,56.0,4.3,16.0,216.0,380.55,311.05
2016,7,17,18,15,539.5,49.0,4.15,15.5,168.5,313.99,253.17
2016,7,17,18,30,471.0,42.0,4.0,15.0,121.0,253.36,198.89
2016,7,17,18,45,359.5,32.5,3.9,14.5,81.0,180.92,134.34
2016,7,17,19,0,248.0,23.0,3.8,14.0,41.0,115.22,56.58
2016,7,17,19,15,124.0,11.5,3.7,13.5,20.5,43.48,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,123.5,12.5,3.35,13.0,22.0,12.29,0.0
2016,7,18,5,30,247.0,25.0,3.4,13.0,44.0,19.66,7.8
2016,7,18,5,45,365.5,34.0,3.5,13.5,85.0,25.46,16.27
2016,7,18,6,0,484.0,43.0,3.6,14.0,126.0,30.9,21.63
2016,7,18,6,15,548.5,49.5,3.55,14.5,173.5,33.84,24.52
2016,7,18,6,30,613.0,56.0,3.5,15.0,221.0,48.66,27.63
2016,7,18,6,45,376.0,100.0,3.5,15.5,207.5,101.02,66.59
2016,7,18,7,0,139.0,144.0,3.5,16.0,194.0,138.55,104.76
2016,7,18,7,15,164.0,165.5,3.45,16.5,234.0,169.34,128.53
2016,7,18,7,30,189.0,187.0,3.4,17.0,274.0,202.8,154.88
2016,7,18,7,45,221.0,207.0,3.35,17.5,320.0,239.53,183.86
2016,7,18,8,0,253.0,227.0,3.3,18.0,366.0,274.8,211.79
2016,7,18,8,15,170.0,251.0,3.25,18.5,348.5,284.31,221.12
2016,7,18,8,30,87.0,275.0,3.2,19.0,331.0,285.61,222.69
2016,7,18,8,45,73.0,289.0,3.2,19.5,338.5,297.66,231.52
2016,7,18,9,0,59.0,303.0,3.2,20.0,346.0,308.32,238.95
2016,7,18,9,15,38.0,285.0,3.2,20.5,313.5,285.59,220.6
2016,7,18,9,30,17.0,267.0,3.2,21.0,281.0,263.77,202.89
2016,7,18,9,45,27.0,304.5,3.25,21.5,327.5,302.5,231.97
2016,7,18,10,0,37.0,342.0,3.3,22.0,374.0,345.95,264.05
2016,7,18,10,15,38.5,352.5,3.35,22.5,386.5,359.78,273.51
2016,7,18,10,30,40.0,363.0,3.4,23.0,399.0,373.73,283.11
2016,7,18,10,45,176.0,396.5,3.45,23.5,558.0,512.93,388.09
2016,7,18,11,0,312.0,430.0,3.5,24.0,717.0,661.47,495.57
2016,7,18,11,15,623.5,263.5,3.6,24.0,849.0,778.56,586.66
2016,7,18,11,30,935.0,97.0,3.7,24.0,981.0,907.16,676.51
2016,7,18,11,45,936.0,97.5,3.8,24.0,988.0,930.91,691.9
2016,7,18,12,0,937.0,98.0,3.9,24.0,995.0,952.03,706.35
2016,7,18,12,15,937.0,98.0,3.95,24.0,995.0,969.03,717.83
2016,7,18,12,30,937.0,98.0,4.0,24.0,995.0,983.21,727.54
2016,7,18,12,45,938.0,96.5,4.1,24.0,988.0,993.94,735.37
2016,7,18,13,0,939.0,95.0,4.2,24.0,981.0,1001.7,741.35
2016,7,18,13,15,936.5,94.0,4.25,24.0,966.0,1003.57,743.24
2016,7,18,13,30,934.0,93.0,4.3,24.0,951.0,1002.38,743.26
2016,7,18,13,45,932.0,91.5,4.4,24.0,929.5,998.09,741.62
2016,7,18,14,0,930.0,90.0,4.5,24.0,908.0,990.76,738.01
2016,7,18,14,15,924.5,88.5,4.45,23.5,880.0,977.09,730.95
2016,7,18,14,30,919.0,87.0,4.4,23.0,852.0,960.56,722.0
2016,7,18,14,45,914.0,84.5,4.4,23.0,818.0,940.63,709.65
2016,7,18,15,0,909.0,82.0,4.4,23.0,784.0,918.0,695.5
2016,7,18,15,15,899.5,80.5,4.35,22.5,744.5,889.91,678.66
2016,7,18,15,30,890.0,79.0,4.3,22.0,705.0,859.62,660.2
2016,7,18,15,45,879.5,76.0,4.25,22.0,661.0,824.74,637.1
2016,7,18,16,0,869.0,73.0,4.2,22.0,617.0,788.04,612.57
2016,7,18,16,15,853.0,71.0,4.1,21.5,569.5,746.61,585.34
2016,7,18,16,30,837.0,69.0,4.0,21.0,522.0,704.15,556.96
2016,7,18,16,45,817.5,65.5,3.95,21.0,472.5,656.69,523.48
2016,7,18,17,0,798.0,62.0,3.9,21.0,423.0,608.94,489.21
2016,7,18,17,15,768.5,58.5,3.75,20.5,371.5,558.91,451.27
2016,7,18,17,30,739.0,55.0,3.6,20.0,320.0,505.77,409.52
2016,7,18,17,45,699.0,51.0,3.5,19.5,269.5,447.7,362.5
2016,7,18,18,0,659.0,47.0,3.4,19.0,219.0,392.16,315.76
2016,7,18,18,15,595.0,41.5,3.2,18.0,171.0,326.92,260.08
2016,7,18,18,30,531.0,36.0,3.0,17.0,123.0,267.03,207.07
2016,7,18,18,45,423.5,28.0,2.9,16.5,82.5,194.76,142.54
2016,7,18,19,0,316.0,20.0,2.8,16.0,42.0,131.89,60.43
2016,7,18,19,15,158.0,10.0,2.75,15.5,21.0,50.6,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,171.5,10.5,2.2,12.5,23.0,10.32,0.0
2016,7,19,5,30,343.0,21.0,2.4,13.0,46.0,17.34,5.74
2016,7,19,5,45,449.0,28.5,2.6,13.5,88.0,22.41,13.62
2016,7,19,6,0,555.0,36.0,2.8,14.0,130.0,27.21,18.38
2016,7,19,6,15,617.0,41.0,2.75,14.5,178.5,29.5,20.66
2016,7,19,6,30,679.0,46.0,2.7,15.0,227.0,42.94,23.03
2016,7,19,6,45,394.0,94.5,2.7,15.5,205.0,96.86,62.7
2016,7,19,7,0,109.0,143.0,2.7,16.0,183.0,133.95,102.2
2016,7,19,7,15,213.5,156.0,2.7,16.5,249.0,164.82,122.6
2016,7,19,7,30,318.0,169.0,2.7,17.0,315.0,210.53,156.12
2016,7,19,7,45,307.5,193.5,2.7,18.0,348.0,245.93,185.7
2016,7,19,8,0,297.0,218.0,2.7,19.0,381.0,280.47,214.06
2016,7,19,8,15,307.5,238.5,2.7,19.5,420.0,318.32,244.39
2016,7,19,8,30,318.0,259.0,2.7,20.0,459.0,357.18,274.96
2016,7,19,8,45,263.0,291.0,2.75,20.5,464.5,376.95,290.56
2016,7,19,9,0,208.0,323.0,2.8,21.0,470.0,395.95,304.6
2016,7,19,9,15,569.0,199.5,2.85,21.5,634.0,487.86,377.08
2016,7,19,9,30,930.0,76.0,2.9,22.0,798.0,620.85,479.26
2016,7,19,9,45,931.0,81.5,2.95,22.5,831.0,666.11,512.04
2016,7,19,10,0,932.0,87.0,3.0,23.0,864.0,709.8,542.9
2016,7,19,10,15,937.0,88.0,3.05,23.5,892.0,750.41,569.61
2016,7,19,10,30,942.0,89.0,3.1,24.0,920.0,789.4,594.88
2016,7,19,10,45,944.0,91.0,3.15,24.5,941.0,825.18,617.69
2016,7,19,11,0,946.0,93.0,3.2,25.0,962.0,858.82,638.84
2016,7,19,11,15,948.5,93.5,3.25,25.0,976.5,889.17,658.92
2016,7,19,11,30,951.0,94.0,3.3,25.0,991.0,917.14,677.39
2016,7,19,11,45,952.5,93.5,3.4,25.5,998.5,940.74,691.93
2016,7,19,12,0,954.0,93.0,3.5,26.0,1006.0,961.68,704.73
2016,7,19,12,15,954.0,93.0,3.55,26.0,1005.5,978.96,716.24
2016,7,19,12,30,954.0,93.0,3.6,26.0,1005.0,993.35,725.95
2016,7,19,12,45,944.0,99.0,3.7,26.0,995.0,1001.3,731.9
2016,7,19,13,0,934.0,105.0,3.8,26.0,985.0,1006.17,736.0
2016,7,19,13,15,931.5,104.0,3.85,26.0,970.0,1008.15,737.99
2016,7,19,13,30,929.0,103.0,3.9,26.0,955.0,1007.07,738.12
2016,7,19,13,45,926.5,101.0,3.95,26.0,933.5,1001.9,735.69
2016,7,19,14,0,924.0,99.0,4.0,26.0,912.0,993.7,731.4
2016,7,19,14,15,918.0,98.0,4.0,26.0,883.0,980.25,723.42
2016,7,19,14,30,912.0,97.0,4.0,26.0,854.0,963.96,713.68
2016,7,19,14,45,906.0,94.0,4.05,26.0,819.5,942.77,701.01
2016,7,19,15,0,900.0,91.0,4.1,26.0,785.0,918.93,686.56
2016,7,19,15,15,889.5,89.0,4.1,25.5,744.5,889.68,669.47
2016,7,19,15,30,879.0,87.0,4.1,25.0,704.0,858.27,650.77
2016,7,19,15,45,868.5,83.5,4.1,24.5,660.5,823.2,629.31
2016,7,19,16,0,858.0,80.0,4.1,24.0,617.0,786.33,606.3
2016,7,19,16,15,841.0,77.5,4.05,23.5,569.0,743.96,578.81
2016,7,19,16,30,824.0,75.0,4.0,23.0,521.0,700.64,550.19
2016,7,19,16,45,806.0,70.5,4.0,22.5,471.0,657.93,521.62
2016,7,19,17,0,788.0,66.0,4.0,22.0,421.0,610.34,488.57
2016,7,19,17,15,757.5,62.5,3.9,21.0,369.5,555.95,448.24
2016,7,19,17,30,727.0,59.0,3.8,20.0,318.0,502.68,407.29
2016,7,19,17,45,687.5,54.0,3.7,19.5,268.0,444.21,359.89
2016,7,19,18,0,648.0,49.0,3.6,19.0,218.0,388.23,312.73
2016,7,19,18,15,583.0,43.0,3.35,18.0,170.0,322.49,256.53
2016,7,19,18,30,518.0,37.0,3.1,17.0,122.0,262.17,203.13
2016,7,19,18,45,412.5,28.5,2.9,16.5,81.5,193.9,141.53
2016,7,19,19,0,307.0,20.0,2.7,16.0,41.0,128.29,54.09
2016,7,19,19,15,153.5,10.0,2.6,15.5,20.5,49.22,0.0
2016,7,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,20,5,15,173.0,10.0,2.1,12.5,22.5,9.83,0.0
2016,7,20,5,30,346.0,20.0,2.3,13.0,45.0,16.42,4.59
2016,7,20,5,45,448.5,27.5,2.55,14.0,86.5,21.54,12.79
2016,7,20,6,0,551.0,35.0,2.8,15.0,128.0,26.38,17.54
2016,7,20,6,15,613.0,40.0,2.8,15.5,176.0,28.71,19.86
2016,7,20,6,30,675.0,45.0,2.8,16.0,224.0,40.44,22.0
2016,7,20,6,45,716.5,49.0,2.8,16.5,275.5,80.05,37.7
2016,7,20,7,0,758.0,53.0,2.8,17.0,327.0,124.15,66.11
2016,7,20,7,15,787.0,56.0,2.75,17.5,378.5,174.16,105.51
2016,7,20,7,30,816.0,59.0,2.7,18.0,430.0,222.82,146.85
2016,7,20,7,45,837.5,61.0,2.65,19.0,480.5,271.46,189.4
2016,7,20,8,0,859.0,63.0,2.6,20.0,531.0,321.97,233.36
2016,7,20,8,15,875.0,65.5,2.55,20.5,579.5,372.63,277.26
2016,7,20,8,30,891.0,68.0,2.5,21.0,628.0,424.26,320.78
2016,7,20,8,45,903.5,69.5,2.5,22.0,672.5,474.14,361.16
2016,7,20,9,0,916.0,71.0,2.5,23.0,717.0,524.22,400.24
2016,7,20,9,15,925.5,72.5,2.5,23.5,757.5,572.63,437.54
2016,7,20,9,30,935.0,74.0,2.5,24.0,798.0,620.54,473.3
2016,7,20,9,45,931.5,82.5,2.5,25.0,830.5,665.97,505.01
2016,7,20,10,0,928.0,91.0,2.5,26.0,863.0,709.49,534.03
2016,7,20,10,15,934.0,92.0,2.55,26.5,892.0,750.73,560.64
2016,7,20,10,30,940.0,93.0,2.6,27.0,921.0,790.42,585.86
2016,7,20,10,45,945.0,93.0,2.65,27.5,943.5,826.66,608.49
2016,7,20,11,0,950.0,93.0,2.7,28.0,966.0,860.93,629.6
2016,7,20,11,15,953.0,93.5,2.75,28.0,981.0,891.86,649.65
2016,7,20,11,30,956.0,94.0,2.8,28.0,996.0,920.41,668.13
2016,7,20,11,45,959.0,93.5,2.85,28.5,1003.5,945.5,682.99
2016,7,20,12,0,962.0,93.0,2.9,29.0,1011.0,967.97,696.15
2016,7,20,12,15,962.0,93.0,2.95,29.0,1011.5,985.41,707.52
2016,7,20,12,30,962.0,93.0,3.0,29.0,1012.0,999.95,717.15
2016,7,20,12,45,961.5,92.5,3.15,29.5,1004.0,1010.52,723.72
2016,7,20,13,0,961.0,92.0,3.3,30.0,996.0,1018.03,728.42
2016,7,20,13,15,958.5,91.5,3.4,30.0,981.5,1020.51,731.11
2016,7,20,13,30,956.0,91.0,3.5,30.0,967.0,1019.87,731.94
2016,7,20,13,45,952.5,90.0,3.6,30.0,945.0,1014.61,729.92
2016,7,20,14,0,949.0,89.0,3.7,30.0,923.0,1006.26,726.03
2016,7,20,14,15,943.5,88.0,3.75,29.5,894.0,992.97,720.15
2016,7,20,14,30,938.0,87.0,3.8,29.0,865.0,976.75,712.42
2016,7,20,14,45,931.0,85.5,3.9,29.0,830.0,955.77,700.46
2016,7,20,15,0,924.0,84.0,4.0,29.0,795.0,932.13,686.72
2016,7,20,15,15,914.0,82.0,4.05,28.5,754.5,902.74,670.14
2016,7,20,15,30,904.0,80.0,4.1,28.0,714.0,871.1,651.88
2016,7,20,15,45,891.5,78.0,4.15,27.5,669.0,835.31,630.53
2016,7,20,16,0,879.0,76.0,4.2,27.0,624.0,797.79,607.66
2016,7,20,16,15,862.5,73.5,4.15,26.0,575.5,755.09,581.5
2016,7,20,16,30,846.0,71.0,4.1,25.0,527.0,711.36,554.05
2016,7,20,16,45,824.5,68.0,4.1,24.5,476.0,662.76,521.45
2016,7,20,17,0,803.0,65.0,4.1,24.0,425.0,618.18,491.02
2016,7,20,17,15,772.5,61.5,4.0,23.0,373.0,563.19,450.56
2016,7,20,17,30,742.0,58.0,3.9,22.0,321.0,509.29,409.45
2016,7,20,17,45,699.5,53.5,3.85,21.5,270.0,449.16,361.13
2016,7,20,18,0,657.0,49.0,3.8,21.0,219.0,391.77,313.17
2016,7,20,18,15,591.0,43.0,3.65,20.0,170.5,325.21,256.72
2016,7,20,18,30,525.0,37.0,3.5,19.0,122.0,264.16,203.02
2016,7,20,18,45,415.5,28.5,3.35,18.0,81.0,194.4,140.63
2016,7,20,19,0,306.0,20.0,3.2,17.0,40.0,127.07,47.86
2016,7,20,19,15,153.0,10.0,3.1,16.5,20.0,48.86,0.0
2016,7,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,161.5,10.5,2.5,13.5,21.5,10.32,0.0
2016,7,21,5,30,323.0,21.0,2.7,14.0,43.0,16.16,3.75
2016,7,21,5,45,432.0,29.0,2.95,14.5,84.5,23.15,14.06
2016,7,21,6,0,541.0,37.0,3.2,15.0,126.0,28.38,19.27
2016,7,21,6,15,604.5,42.5,3.2,15.5,175.0,31.03,21.89
2016,7,21,6,30,668.0,48.0,3.2,16.0,224.0,41.31,23.95
2016,7,21,6,45,342.5,87.0,3.25,16.5,178.5,85.87,55.52
2016,7,21,7,0,17.0,126.0,3.3,17.0,133.0,118.16,92.78
2016,7,21,7,15,49.0,155.0,3.3,17.5,177.0,145.88,113.75
2016,7,21,7,30,81.0,184.0,3.3,18.0,221.0,180.85,140.55
