Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,7,45,253.0,186.0,3.3,18.5,320.0,224.32,169.98
2016,7,21,8,0,425.0,188.0,3.3,19.0,419.0,288.9,218.2
2016,7,21,8,15,655.0,130.0,3.3,19.5,523.0,342.1,258.54
2016,7,21,8,30,885.0,72.0,3.3,20.0,627.0,423.78,322.86
2016,7,21,8,45,897.0,73.5,3.3,21.0,671.0,473.22,363.28
2016,7,21,9,0,909.0,75.0,3.3,22.0,715.0,522.81,402.54
2016,7,21,9,15,918.0,76.5,3.3,22.5,755.0,570.7,440.02
2016,7,21,9,30,927.0,78.0,3.3,23.0,795.0,618.05,475.96
2016,7,21,9,45,932.5,80.0,3.35,23.5,829.0,662.91,509.2
2016,7,21,10,0,938.0,82.0,3.4,24.0,863.0,706.53,540.22
2016,7,21,10,15,944.0,83.0,3.4,24.5,891.5,748.15,567.49
2016,7,21,10,30,950.0,84.0,3.4,25.0,920.0,788.2,593.3
2016,7,21,10,45,954.5,84.5,3.45,25.5,942.0,824.84,616.7
2016,7,21,11,0,959.0,85.0,3.5,26.0,964.0,859.46,638.52
2016,7,21,11,15,961.5,85.5,3.6,26.0,979.0,890.22,659.14
2016,7,21,11,30,964.0,86.0,3.7,26.0,994.0,918.54,678.14
2016,7,21,11,45,966.0,86.0,3.8,26.5,1002.0,943.38,693.48
2016,7,21,12,0,968.0,86.0,3.9,27.0,1010.0,965.54,707.03
2016,7,21,12,15,968.5,86.0,4.0,27.0,1010.0,983.51,719.28
2016,7,21,12,30,969.0,86.0,4.1,27.0,1010.0,998.57,729.72
2016,7,21,12,45,958.0,93.0,4.25,27.0,1000.5,1006.75,736.05
2016,7,21,13,0,947.0,100.0,4.4,27.0,991.0,1011.8,740.48
2016,7,21,13,15,945.0,99.5,4.45,26.5,976.0,1014.8,744.59
2016,7,21,13,30,943.0,99.0,4.5,26.0,961.0,1014.71,746.79
2016,7,21,13,45,941.0,96.5,4.6,25.5,939.5,1009.45,746.12
2016,7,21,14,0,939.0,94.0,4.7,25.0,918.0,1001.08,743.73
2016,7,21,14,15,934.0,93.0,4.65,24.5,889.5,988.4,737.25
2016,7,21,14,30,929.0,92.0,4.6,24.0,861.0,972.81,728.9
2016,7,21,14,45,925.0,88.5,4.6,24.0,827.5,952.61,716.43
2016,7,21,15,0,921.0,85.0,4.6,24.0,794.0,929.61,702.12
2016,7,21,15,15,911.5,83.5,4.5,23.5,753.5,901.28,684.77
2016,7,21,15,30,902.0,82.0,4.4,23.0,713.0,870.7,665.96
2016,7,21,15,45,894.0,78.0,4.35,23.0,669.0,836.46,643.46
2016,7,21,16,0,886.0,74.0,4.3,23.0,625.0,800.18,619.39
2016,7,21,16,15,869.5,71.5,4.15,22.5,576.5,757.22,591.07
2016,7,21,16,30,853.0,69.0,4.0,22.0,528.0,713.22,561.6
2016,7,21,16,45,835.5,65.0,3.9,22.0,477.5,665.95,528.35
2016,7,21,17,0,818.0,61.0,3.8,22.0,427.0,618.2,494.17
2016,7,21,17,15,788.5,57.5,3.65,21.0,375.0,563.36,453.68
2016,7,21,17,30,759.0,54.0,3.5,20.0,323.0,513.37,415.09
2016,7,21,17,45,719.0,49.5,3.4,19.5,271.5,453.87,366.9
2016,7,21,18,0,679.0,45.0,3.3,19.0,220.0,396.91,318.91
2016,7,21,18,15,614.0,40.0,3.05,18.0,171.0,331.09,262.52
2016,7,21,18,30,549.0,35.0,2.8,17.0,122.0,270.69,208.8
2016,7,21,18,45,438.5,27.0,2.6,16.5,81.0,196.97,142.23
2016,7,21,19,0,328.0,19.0,2.4,16.0,40.0,129.01,41.96
2016,7,21,19,15,164.0,9.5,2.35,15.5,20.0,50.91,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,22,5,15,167.0,10.0,2.0,13.0,21.0,9.83,0.0
2016,7,22,5,30,334.0,20.0,2.3,14.0,42.0,16.67,3.26
2016,7,22,5,45,441.5,28.0,2.6,15.0,83.5,22.27,13.23
2016,7,22,6,0,549.0,36.0,2.9,16.0,125.0,27.55,18.44
2016,7,22,6,15,613.0,41.0,2.9,16.5,174.0,29.79,20.69
2016,7,22,6,30,677.0,46.0,2.9,17.0,223.0,38.07,28.13
2016,7,22,6,45,720.0,50.0,2.9,17.5,275.0,77.76,36.55
2016,7,22,7,0,763.0,54.0,2.9,18.0,327.0,122.1,64.24
2016,7,22,7,15,792.5,57.5,2.85,18.5,379.5,172.84,103.65
2016,7,22,7,30,822.0,61.0,2.8,19.0,432.0,222.32,145.31
2016,7,22,7,45,844.5,63.0,2.8,20.0,483.5,271.57,188.16
2016,7,22,8,0,867.0,65.0,2.8,21.0,535.0,322.79,232.6
2016,7,22,8,15,883.5,67.5,2.8,21.5,584.0,374.1,277.03
2016,7,22,8,30,900.0,70.0,2.8,22.0,633.0,426.42,321.18
2016,7,22,8,45,912.5,72.0,2.85,23.0,678.0,477.27,362.43
2016,7,22,9,0,925.0,74.0,2.9,24.0,723.0,528.31,402.39
2016,7,22,9,15,935.0,75.5,2.9,24.5,764.0,577.51,440.35
2016,7,22,9,30,945.0,77.0,2.9,25.0,805.0,626.23,476.79
2016,7,22,9,45,940.5,85.5,2.95,26.0,838.0,671.59,508.71
2016,7,22,10,0,936.0,94.0,3.0,27.0,871.0,714.92,538.14
2016,7,22,10,15,942.0,95.0,3.0,27.5,900.0,756.58,564.84
2016,7,22,10,30,948.0,96.0,3.0,28.0,929.0,796.66,590.09
2016,7,22,10,45,953.5,96.5,3.05,28.5,952.0,834.14,613.55
2016,7,22,11,0,959.0,97.0,3.1,29.0,975.0,869.65,635.47
2016,7,22,11,15,961.5,97.5,3.1,29.5,990.0,900.52,653.85
2016,7,22,11,30,964.0,98.0,3.1,30.0,1005.0,928.97,670.51
2016,7,22,11,45,966.5,98.0,3.15,30.5,1013.0,954.38,685.48
2016,7,22,12,0,969.0,98.0,3.2,31.0,1021.0,977.13,698.71
2016,7,22,12,15,968.5,98.0,3.25,31.0,1020.5,994.33,709.85
2016,7,22,12,30,968.0,98.0,3.3,31.0,1020.0,1008.58,719.23
2016,7,22,12,45,965.5,98.0,3.35,31.5,1011.5,1017.92,724.13
2016,7,22,13,0,963.0,98.0,3.4,32.0,1003.0,1024.14,727.19
2016,7,22,13,15,960.0,97.5,3.45,32.0,987.5,1026.24,729.25
2016,7,22,13,30,957.0,97.0,3.5,32.0,972.0,1025.2,729.46
2016,7,22,13,45,953.0,96.0,3.55,32.0,949.0,1019.53,726.88
2016,7,22,14,0,949.0,95.0,3.6,32.0,926.0,1010.77,722.45
2016,7,22,14,15,943.0,93.5,3.6,31.5,896.5,996.53,715.74
2016,7,22,14,30,937.0,92.0,3.6,31.0,867.0,979.37,707.21
2016,7,22,14,45,929.0,90.5,3.65,31.0,831.5,957.53,694.58
2016,7,22,15,0,921.0,89.0,3.7,31.0,796.0,933.05,680.24
2016,7,22,15,15,910.5,87.0,3.7,30.5,755.0,903.32,663.44
2016,7,22,15,30,900.0,85.0,3.7,30.0,714.0,871.36,645.02
2016,7,22,15,45,886.5,83.0,3.7,29.5,668.5,834.87,623.3
2016,7,22,16,0,873.0,81.0,3.7,29.0,623.0,796.71,600.16
2016,7,22,16,15,855.5,78.5,3.65,28.5,574.0,753.46,572.87
2016,7,22,16,30,838.0,76.0,3.6,28.0,525.0,709.26,544.45
2016,7,22,16,45,815.0,72.5,3.6,27.5,474.0,663.7,514.64
2016,7,22,17,0,792.0,69.0,3.6,27.0,423.0,613.59,480.34
2016,7,22,17,15,760.5,65.5,3.45,26.0,370.5,558.42,440.26
2016,7,22,17,30,729.0,62.0,3.3,25.0,318.0,504.44,399.58
2016,7,22,17,45,683.0,57.0,3.2,24.0,266.0,442.42,351.15
2016,7,22,18,0,637.0,52.0,3.1,23.0,214.0,383.46,303.13
2016,7,22,18,15,567.0,45.5,2.9,22.0,165.5,318.24,248.28
2016,7,22,18,30,497.0,39.0,2.7,21.0,117.0,256.78,194.89
2016,7,22,18,45,377.0,29.5,2.5,20.0,76.5,181.03,128.45
2016,7,22,19,0,257.0,20.0,2.3,19.0,36.0,110.48,27.94
2016,7,22,19,15,128.5,10.0,2.3,18.0,18.0,42.19,0.0
2016,7,22,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,140.5,10.5,1.45,13.5,19.5,10.32,0.0
2016,7,23,5,30,281.0,21.0,1.6,14.0,39.0,16.39,2.2
2016,7,23,5,45,398.0,29.5,1.75,15.0,80.0,21.93,12.88
2016,7,23,6,0,515.0,38.0,1.9,16.0,121.0,27.1,18.04
2016,7,23,6,15,582.5,44.0,1.75,17.0,170.0,32.6,23.13
2016,7,23,6,30,650.0,50.0,1.6,18.0,219.0,39.7,29.45
2016,7,23,6,45,697.0,54.5,1.5,19.0,271.0,78.62,38.32
2016,7,23,7,0,744.0,59.0,1.4,20.0,323.0,122.62,64.99
2016,7,23,7,15,775.0,62.5,1.35,21.0,375.5,168.26,99.28
2016,7,23,7,30,806.0,66.0,1.3,22.0,428.0,217.15,139.25
2016,7,23,7,45,829.0,68.5,1.3,23.5,479.5,270.61,183.89
2016,7,23,8,0,852.0,71.0,1.3,25.0,531.0,321.73,226.43
2016,7,23,8,15,869.0,73.5,1.45,26.0,580.0,372.56,268.81
2016,7,23,8,30,886.0,76.0,1.6,27.0,629.0,424.45,310.89
2016,7,23,8,45,898.5,78.0,1.75,28.0,674.0,474.73,350.59
2016,7,23,9,0,911.0,80.0,1.9,29.0,719.0,525.19,389.13
2016,7,23,9,15,921.0,82.0,2.05,30.0,759.5,574.3,425.45
2016,7,23,9,30,931.0,84.0,2.2,31.0,800.0,622.94,460.28
2016,7,23,9,45,938.5,85.0,2.35,32.0,835.0,668.43,491.9
2016,7,23,10,0,946.0,86.0,2.5,33.0,870.0,712.83,521.65
2016,7,23,10,15,951.5,87.0,2.6,33.5,899.0,754.51,548.01
2016,7,23,10,30,957.0,88.0,2.7,34.0,928.0,794.57,573.0
2016,7,23,10,45,960.0,89.5,2.85,35.0,950.0,831.34,594.68
2016,7,23,11,0,963.0,91.0,3.0,36.0,972.0,865.98,614.73
2016,7,23,11,15,965.5,91.5,3.05,36.0,987.0,896.97,634.23
2016,7,23,11,30,968.0,92.0,3.1,36.0,1002.0,925.51,652.16
2016,7,23,11,45,968.5,93.0,3.2,36.5,1009.0,950.2,666.62
2016,7,23,12,0,969.0,94.0,3.3,37.0,1016.0,972.14,679.35
2016,7,23,12,15,969.0,94.0,3.4,37.0,1016.0,989.8,690.87
2016,7,23,12,30,969.0,94.0,3.5,37.0,1016.0,1004.51,700.67
2016,7,23,12,45,959.5,99.0,3.6,37.0,1006.0,1012.21,706.21
2016,7,23,13,0,950.0,104.0,3.7,37.0,996.0,1016.78,709.95
2016,7,23,13,15,947.5,103.5,3.75,36.5,981.0,1019.38,713.76
2016,7,23,13,30,945.0,103.0,3.8,36.0,966.0,1018.86,715.75
2016,7,23,13,45,944.5,100.0,3.85,36.0,944.5,1014.57,714.0
2016,7,23,14,0,944.0,97.0,3.9,36.0,923.0,1007.13,710.41
2016,7,23,14,15,938.5,96.0,3.9,35.5,894.5,993.96,704.46
2016,7,23,14,30,933.0,95.0,3.9,35.0,866.0,977.87,696.72
2016,7,23,14,45,928.0,92.0,3.95,35.0,831.0,957.24,684.98
2016,7,23,15,0,923.0,89.0,4.0,35.0,796.0,933.85,671.47
2016,7,23,15,15,913.0,87.5,3.95,34.5,755.5,905.06,655.25
2016,7,23,15,30,903.0,86.0,3.9,34.0,715.0,874.02,637.46
2016,7,23,15,45,891.0,83.0,3.9,33.5,670.0,837.57,616.11
2016,7,23,16,0,879.0,80.0,3.9,33.0,625.0,799.33,593.26
2016,7,23,16,15,862.0,77.5,3.8,32.0,576.0,756.25,567.47
2016,7,23,16,30,845.0,75.0,3.7,31.0,527.0,712.17,540.44
2016,7,23,16,45,822.0,72.0,3.65,30.5,475.5,666.91,511.05
2016,7,23,17,0,799.0,69.0,3.6,30.0,424.0,617.12,477.23
2016,7,23,17,15,767.5,65.0,3.45,28.5,371.5,561.08,437.9
2016,7,23,17,30,736.0,61.0,3.3,27.0,319.0,506.22,397.76
2016,7,23,17,45,690.0,56.5,3.15,26.0,266.5,444.52,349.82
2016,7,23,18,0,644.0,52.0,3.0,25.0,214.0,385.83,302.28
2016,7,23,18,15,573.0,45.5,2.85,24.0,165.5,319.98,247.37
2016,7,23,18,30,502.0,39.0,2.7,23.0,117.0,257.92,193.88
2016,7,23,18,45,380.5,29.5,2.55,22.0,76.0,181.63,127.11
2016,7,23,19,0,259.0,20.0,2.4,21.0,35.0,110.09,18.99
2016,7,23,19,15,129.5,10.0,2.45,20.0,17.5,42.21,0.0
2016,7,23,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,126.0,10.5,2.4,14.5,18.0,10.32,0.0
2016,7,24,5,30,252.0,21.0,2.5,15.0,36.0,16.52,1.1
2016,7,24,5,45,369.5,30.5,2.6,15.5,76.5,22.97,13.64
2016,7,24,6,0,487.0,40.0,2.7,16.0,117.0,28.98,19.64
2016,7,24,6,15,557.5,46.5,2.65,17.0,165.5,32.01,22.58
2016,7,24,6,30,628.0,53.0,2.6,18.0,214.0,40.69,30.3
2016,7,24,6,45,675.5,57.5,2.6,19.0,266.0,78.43,39.41
2016,7,24,7,0,723.0,62.0,2.6,20.0,318.0,121.34,65.09
2016,7,24,7,15,755.5,66.0,2.6,20.5,370.5,166.57,99.17
2016,7,24,7,30,788.0,70.0,2.6,21.0,423.0,215.22,139.39
2016,7,24,7,45,812.0,73.0,2.65,22.0,474.5,264.11,181.32
2016,7,24,8,0,836.0,76.0,2.7,23.0,526.0,319.52,228.42
2016,7,24,8,15,853.5,79.0,2.7,24.0,575.0,370.26,271.3
2016,7,24,8,30,871.0,82.0,2.7,25.0,624.0,422.11,313.89
2016,7,24,8,45,884.5,84.0,2.7,26.0,669.5,472.2,353.86
2016,7,24,9,0,898.0,86.0,2.7,27.0,715.0,522.59,392.65
2016,7,24,9,15,908.5,88.0,2.65,27.5,756.0,571.45,429.64
2016,7,24,9,30,919.0,90.0,2.6,28.0,797.0,619.91,465.14
2016,7,24,9,45,925.0,93.0,2.6,29.0,831.5,665.87,496.95
2016,7,24,10,0,931.0,96.0,2.6,30.0,866.0,710.65,526.87
2016,7,24,10,15,937.5,97.0,2.6,30.5,895.5,752.57,553.45
2016,7,24,10,30,944.0,98.0,2.6,31.0,925.0,792.95,578.41
2016,7,24,10,45,947.0,100.0,2.65,32.0,947.0,829.85,599.84
2016,7,24,11,0,950.0,102.0,2.7,33.0,969.0,864.66,619.61
2016,7,24,11,15,953.0,102.5,2.75,33.5,984.0,895.8,638.06
2016,7,24,11,30,956.0,103.0,2.8,34.0,999.0,924.56,654.89
2016,7,24,11,45,955.5,104.5,2.85,34.5,1006.5,948.68,668.72
2016,7,24,12,0,955.0,106.0,2.9,35.0,1014.0,970.06,680.83
2016,7,24,12,15,955.0,106.0,2.9,35.0,1013.5,987.6,691.59
2016,7,24,12,30,955.0,106.0,2.9,35.0,1013.0,1002.25,700.63
2016,7,24,12,45,945.0,111.0,2.9,35.5,1003.0,1009.44,703.69
2016,7,24,13,0,935.0,116.0,2.9,36.0,993.0,1013.52,704.98
2016,7,24,13,15,932.0,115.0,2.95,36.0,977.0,1015.19,706.8
2016,7,24,13,30,929.0,114.0,3.0,36.0,961.0,1013.79,706.84
2016,7,24,13,45,924.0,113.0,3.1,36.0,938.5,1007.41,704.31
2016,7,24,14,0,919.0,112.0,3.2,36.0,916.0,998.02,700.02
2016,7,24,14,15,912.0,110.5,3.25,35.5,886.0,983.26,693.5
2016,7,24,14,30,905.0,109.0,3.3,35.0,856.0,965.68,685.24
2016,7,24,14,45,897.0,107.0,3.35,35.0,820.5,943.94,672.92
2016,7,24,15,0,889.0,105.0,3.4,35.0,785.0,919.62,658.96
2016,7,24,15,15,877.0,103.0,3.45,34.0,743.5,889.38,643.73
2016,7,24,15,30,865.0,101.0,3.5,33.0,702.0,857.06,626.88
2016,7,24,15,45,851.0,97.5,3.55,32.5,656.5,819.54,604.95
2016,7,24,16,0,837.0,94.0,3.6,32.0,611.0,785.3,584.94
2016,7,24,16,15,817.0,91.0,3.6,31.0,562.0,740.68,558.26
2016,7,24,16,30,797.0,88.0,3.6,30.0,513.0,695.31,530.43
2016,7,24,16,45,771.5,84.0,3.6,29.5,461.5,644.45,496.88
2016,7,24,17,0,746.0,80.0,3.6,29.0,410.0,593.78,461.46
2016,7,24,17,15,711.0,75.0,3.55,27.5,357.5,536.55,421.07
2016,7,24,17,30,676.0,70.0,3.5,26.0,305.0,483.31,381.89
2016,7,24,17,45,625.0,64.0,3.45,25.0,254.0,420.04,332.52
2016,7,24,18,0,574.0,58.0,3.4,24.0,203.0,360.43,284.08
2016,7,24,18,15,499.5,50.0,3.35,22.5,155.0,292.13,227.61
2016,7,24,18,30,425.0,42.0,3.3,21.0,107.0,230.37,174.68
2016,7,24,18,45,306.0,30.5,3.25,20.0,68.5,156.56,109.73
2016,7,24,19,0,187.0,19.0,3.2,19.0,30.0,86.85,5.81
2016,7,24,19,15,93.5,9.5,3.2,18.5,15.0,32.56,0.0
2016,7,24,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,80.0,10.0,2.6,13.5,15.0,9.83,0.0
2016,7,25,5,30,160.0,20.0,2.7,14.0,30.0,15.57,0.0
2016,7,25,5,45,265.5,33.5,2.85,14.5,67.5,25.96,16.12
2016,7,25,6,0,371.0,47.0,3.0,15.0,105.0,35.58,25.46
2016,7,25,6,15,443.5,57.5,3.0,15.5,152.0,41.77,31.32
2016,7,25,6,30,516.0,68.0,3.0,16.0,199.0,48.19,37.19
2016,7,25,6,45,566.0,76.0,3.0,17.0,250.0,83.63,47.97
2016,7,25,7,0,616.0,84.0,3.0,18.0,301.0,124.43,72.8
2016,7,25,7,15,653.5,90.5,2.95,18.5,353.0,167.35,104.94
2016,7,25,7,30,691.0,97.0,2.9,19.0,405.0,214.21,143.28
2016,7,25,7,45,714.0,103.5,2.9,20.0,455.0,261.25,183.41
2016,7,25,8,0,737.0,110.0,2.9,21.0,505.0,310.48,225.38
2016,7,25,8,15,758.5,114.5,2.9,22.0,554.0,359.48,266.64
2016,7,25,8,30,780.0,119.0,2.9,23.0,603.0,413.3,310.52
2016,7,25,8,45,789.0,126.0,2.95,24.0,646.5,461.9,349.41
2016,7,25,9,0,798.0,133.0,3.0,25.0,690.0,510.59,387.08
2016,7,25,9,15,811.0,136.0,3.0,25.5,730.5,557.69,423.1
2016,7,25,9,30,824.0,139.0,3.0,26.0,771.0,604.83,458.13
2016,7,25,9,45,847.5,134.5,3.0,27.0,810.5,651.48,491.09
2016,7,25,10,0,871.0,130.0,3.0,28.0,850.0,700.35,524.57
2016,7,25,10,15,878.5,131.5,3.0,28.5,879.0,741.36,552.37
2016,7,25,10,30,886.0,133.0,3.0,29.0,908.0,781.05,577.39
2016,7,25,10,45,892.0,133.5,3.05,30.0,931.0,817.15,598.75
2016,7,25,11,0,898.0,134.0,3.1,31.0,954.0,851.47,618.64
2016,7,25,11,15,901.5,135.0,3.15,31.5,969.0,882.25,637.23
2016,7,25,11,30,905.0,136.0,3.2,32.0,984.0,910.82,654.29
2016,7,25,11,45,909.5,134.5,3.25,32.5,992.5,935.59,668.82
2016,7,25,12,0,914.0,133.0,3.3,33.0,1001.0,957.93,681.77
2016,7,25,12,15,914.0,133.0,3.35,33.0,1001.0,975.02,692.81
2016,7,25,12,30,914.0,133.0,3.4,33.0,1001.0,989.35,702.21
2016,7,25,12,45,911.5,133.5,3.45,33.5,992.5,998.97,707.28
2016,7,25,13,0,909.0,134.0,3.5,34.0,984.0,1005.66,710.62
2016,7,25,13,15,905.5,133.0,3.55,34.0,968.5,1006.93,712.11
2016,7,25,13,30,902.0,132.0,3.6,34.0,953.0,1005.2,711.87
2016,7,25,13,45,898.5,130.0,3.65,34.0,931.0,999.47,709.21
2016,7,25,14,0,895.0,128.0,3.7,34.0,909.0,990.77,704.8
2016,7,25,14,15,887.5,126.5,3.75,33.5,879.5,975.9,697.97
2016,7,25,14,30,880.0,125.0,3.8,33.0,850.0,958.29,689.42
2016,7,25,14,45,874.5,120.5,3.85,33.0,815.0,936.69,676.89
2016,7,25,15,0,869.0,116.0,3.9,33.0,780.0,912.46,662.65
2016,7,25,15,15,857.0,113.5,3.9,32.5,739.0,882.18,645.42
2016,7,25,15,30,845.0,111.0,3.9,32.0,698.0,855.08,630.22
2016,7,25,15,45,835.5,105.5,3.9,31.5,653.5,819.57,609.11
2016,7,25,16,0,826.0,100.0,3.9,31.0,609.0,782.2,586.49
2016,7,25,16,15,806.0,96.5,3.85,30.0,560.0,737.36,559.22
2016,7,25,16,30,786.0,93.0,3.8,29.0,511.0,691.79,530.81
2016,7,25,16,45,766.0,87.0,3.75,28.5,460.5,642.9,498.27
2016,7,25,17,0,746.0,81.0,3.7,28.0,410.0,593.77,463.51
2016,7,25,17,15,710.5,76.0,3.6,27.0,357.5,536.23,421.7
2016,7,25,17,30,675.0,71.0,3.5,26.0,305.0,482.84,381.42
2016,7,25,17,45,630.5,64.5,3.4,25.0,254.0,422.51,334.22
2016,7,25,18,0,586.0,58.0,3.3,24.0,203.0,365.24,287.51
2016,7,25,18,15,511.0,49.5,3.15,23.0,155.0,295.69,229.49
2016,7,25,18,30,436.0,41.0,3.0,22.0,107.0,232.75,175.28
2016,7,25,18,45,318.0,30.0,2.85,21.0,68.5,159.56,110.43
2016,7,25,19,0,200.0,19.0,2.7,20.0,30.0,89.76,0.0
2016,7,25,19,15,100.0,9.5,2.65,19.5,15.0,33.98,0.0
2016,7,25,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,15,90.0,10.0,1.2,15.0,15.0,9.83,0.0
2016,7,26,5,30,180.0,20.0,1.4,16.0,30.0,15.79,0.0
2016,7,26,5,45,291.0,32.5,1.65,17.0,68.5,25.15,15.16
2016,7,26,6,0,402.0,45.0,1.9,18.0,107.0,33.85,23.62
2016,7,26,6,15,475.0,54.0,1.8,19.0,154.0,38.76,28.24
2016,7,26,6,30,548.0,63.0,1.7,20.0,201.0,43.36,32.36
2016,7,26,6,45,598.0,70.0,1.6,21.0,252.0,78.61,42.63
2016,7,26,7,0,648.0,77.0,1.5,22.0,303.0,120.09,66.88
2016,7,26,7,15,684.0,82.5,1.4,23.0,355.0,163.51,98.38
2016,7,26,7,30,720.0,88.0,1.3,24.0,407.0,210.71,135.83
2016,7,26,7,45,745.5,92.5,1.25,25.5,458.0,261.38,177.22
2016,7,26,8,0,771.0,97.0,1.2,27.0,509.0,310.98,217.58
2016,7,26,8,15,791.0,101.0,1.15,28.0,558.0,360.46,257.61
2016,7,26,8,30,811.0,105.0,1.1,29.0,607.0,411.44,297.52
2016,7,26,8,45,825.5,108.0,1.1,30.5,651.5,460.36,334.15
2016,7,26,9,0,840.0,111.0,1.1,32.0,696.0,509.82,369.62
2016,7,26,9,15,852.0,113.5,1.1,33.0,737.0,560.93,405.45
2016,7,26,9,30,864.0,116.0,1.1,34.0,778.0,608.46,437.58
2016,7,26,9,45,873.0,118.0,1.1,35.0,813.0,653.28,466.76
2016,7,26,10,0,882.0,120.0,1.1,36.0,848.0,697.25,494.36
2016,7,26,10,15,889.0,121.5,1.1,36.5,877.0,738.31,519.79
2016,7,26,10,30,896.0,123.0,1.1,37.0,906.0,777.99,542.74
2016,7,26,10,45,902.0,123.5,1.1,38.0,928.5,814.41,562.14
2016,7,26,11,0,908.0,124.0,1.1,39.0,951.0,849.02,580.09
2016,7,26,11,15,911.0,125.0,1.2,39.0,966.0,879.63,599.18
2016,7,26,11,30,914.0,126.0,1.3,39.0,981.0,907.99,616.93
2016,7,26,11,45,917.0,125.0,1.45,39.5,989.0,932.06,631.46
2016,7,26,12,0,920.0,124.0,1.6,40.0,997.0,953.61,644.48
2016,7,26,12,15,920.0,124.0,1.75,40.0,996.5,970.75,656.25
2016,7,26,12,30,920.0,124.0,1.9,40.0,996.0,985.1,666.44
2016,7,26,12,45,914.0,126.5,2.05,40.5,987.0,993.38,671.66
2016,7,26,13,0,908.0,129.0,2.2,41.0,978.0,998.69,675.18
2016,7,26,13,15,904.5,128.0,2.3,41.0,962.5,999.91,677.25
2016,7,26,13,30,901.0,127.0,2.4,41.0,947.0,998.13,677.64
2016,7,26,13,45,898.0,125.0,2.5,41.0,925.0,992.83,676.01
2016,7,26,14,0,895.0,123.0,2.6,41.0,903.0,984.55,672.66
2016,7,26,14,15,888.0,121.0,2.65,40.5,873.5,969.58,666.3
2016,7,26,14,30,881.0,119.0,2.7,40.0,844.0,951.83,658.28
2016,7,26,14,45,873.5,116.0,2.75,40.0,809.0,929.91,646.29
2016,7,26,15,0,866.0,113.0,2.8,40.0,774.0,905.45,632.7
2016,7,26,15,15,854.0,110.5,2.8,39.5,733.0,875.19,616.36
2016,7,26,15,30,842.0,108.0,2.8,39.0,692.0,848.07,601.91
2016,7,26,15,45,828.0,104.5,2.85,38.5,646.5,811.11,581.17
2016,7,26,16,0,814.0,101.0,2.9,38.0,601.0,772.59,559.09
2016,7,26,16,15,793.5,97.5,2.9,37.5,552.0,727.76,532.07
2016,7,26,16,30,773.0,94.0,2.9,37.0,503.0,682.23,504.06
2016,7,26,16,45,747.5,89.0,2.9,36.5,452.0,631.12,471.47
2016,7,26,17,0,722.0,84.0,2.9,36.0,401.0,582.6,438.33
2016,7,26,17,15,685.5,79.0,2.75,34.5,349.0,525.62,399.19
2016,7,26,17,30,649.0,74.0,2.6,33.0,297.0,470.39,359.71
2016,7,26,17,45,599.0,67.0,2.5,32.0,246.5,407.74,312.39
2016,7,26,18,0,549.0,60.0,2.4,31.0,196.0,348.68,265.94
2016,7,26,18,15,473.5,51.0,2.05,29.5,148.5,280.14,210.87
2016,7,26,18,30,398.0,42.0,1.7,28.0,101.0,218.29,159.53
2016,7,26,18,45,282.0,30.0,1.4,26.5,63.5,146.74,97.94
2016,7,26,19,0,166.0,18.0,1.1,25.0,26.0,77.9,0.0
2016,7,26,19,15,83.0,9.0,1.1,24.5,13.0,29.14,0.0
2016,7,26,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,5,15,42.0,8.0,2.0,18.5,10.5,7.86,0.0
2016,7,27,5,30,84.0,16.0,2.1,19.0,21.0,12.34,0.0
2016,7,27,5,45,169.0,33.0,2.25,19.5,55.0,25.34,14.99
2016,7,27,6,0,254.0,50.0,2.4,20.0,89.0,37.78,26.71
2016,7,27,6,15,320.5,64.0,2.3,21.0,132.0,47.22,35.25
2016,7,27,6,30,387.0,78.0,2.2,22.0,175.0,56.17,43.12
2016,7,27,6,45,445.0,87.5,2.15,23.0,223.5,85.5,52.66
2016,7,27,7,0,503.0,97.0,2.1,24.0,272.0,122.15,74.03
2016,7,27,7,15,541.0,105.0,2.05,25.0,321.0,160.62,101.4
2016,7,27,7,30,579.0,113.0,2.0,26.0,370.0,203.13,134.37
2016,7,27,7,45,615.0,118.0,2.0,27.0,419.5,246.42,169.24
2016,7,27,8,0,651.0,123.0,2.0,28.0,469.0,293.27,207.15
2016,7,27,8,15,673.5,128.0,2.0,29.0,516.0,338.85,244.01
2016,7,27,8,30,696.0,133.0,2.0,30.0,563.0,386.28,281.41
2016,7,27,8,45,717.5,135.5,2.0,31.0,607.5,432.71,317.07
2016,7,27,9,0,739.0,138.0,2.0,32.0,652.0,480.48,352.58
2016,7,27,9,15,753.0,141.5,2.0,33.0,691.5,528.9,387.3
2016,7,27,9,30,767.0,145.0,2.0,34.0,731.0,574.6,419.01
2016,7,27,9,45,760.0,157.0,2.05,35.0,760.0,615.08,446.08
2016,7,27,10,0,753.0,169.0,2.1,36.0,789.0,653.73,471.03
2016,7,27,10,15,761.5,171.5,2.15,36.5,817.5,692.53,496.71
2016,7,27,10,30,770.0,174.0,2.2,37.0,846.0,730.4,521.22
2016,7,27,10,45,779.5,174.0,2.25,38.0,868.5,765.6,541.87
2016,7,27,11,0,789.0,174.0,2.3,39.0,891.0,799.58,560.97
2016,7,27,11,15,793.0,175.0,2.4,39.0,906.0,828.53,579.4
2016,7,27,11,30,797.0,176.0,2.5,39.0,921.0,855.62,596.69
2016,7,27,11,45,804.0,173.5,2.65,39.5,930.0,880.02,611.37
2016,7,27,12,0,811.0,171.0,2.8,40.0,939.0,902.38,624.77
2016,7,27,12,15,811.0,171.0,2.9,40.0,939.0,918.59,635.34
2016,7,27,12,30,811.0,171.0,3.0,40.0,939.0,932.31,644.5
2016,7,27,12,45,822.5,162.5,3.1,40.0,935.5,945.82,653.63
2016,7,27,13,0,834.0,154.0,3.2,40.0,932.0,956.7,661.23
2016,7,27,13,15,830.5,153.0,3.3,39.5,917.0,958.14,664.49
2016,7,27,13,30,827.0,152.0,3.4,39.0,902.0,956.77,666.17
2016,7,27,13,45,826.0,147.5,3.55,39.0,881.5,951.35,664.32
2016,7,27,14,0,825.0,143.0,3.7,39.0,861.0,943.08,660.74
2016,7,27,14,15,817.0,141.5,3.75,38.5,832.0,928.59,654.1
2016,7,27,14,30,809.0,140.0,3.8,38.0,803.0,911.54,645.86
2016,7,27,14,45,804.5,134.5,3.9,38.0,770.0,890.93,634.25
2016,7,27,15,0,800.0,129.0,4.0,38.0,737.0,867.82,620.99
2016,7,27,15,15,786.5,126.0,4.0,37.0,697.0,837.16,604.8
2016,7,27,15,30,773.0,123.0,4.0,36.0,657.0,804.68,587.17
2016,7,27,15,45,762.5,116.5,4.0,35.5,614.0,769.2,566.02
2016,7,27,16,0,752.0,110.0,4.0,35.0,571.0,732.1,543.47
2016,7,27,16,15,730.0,106.0,3.95,34.0,523.5,687.54,516.25
2016,7,27,16,30,708.0,102.0,3.9,33.0,476.0,645.14,489.95
2016,7,27,16,45,687.0,95.0,3.85,32.5,427.5,597.33,457.4
2016,7,27,17,0,666.0,88.0,3.8,32.0,379.0,549.53,423.53
2016,7,27,17,15,629.0,82.5,3.65,30.5,329.0,493.97,384.04
2016,7,27,17,30,592.0,77.0,3.5,29.0,279.0,440.28,344.41
2016,7,27,17,45,547.0,68.5,3.4,28.0,231.0,381.09,298.35
2016,7,27,18,0,502.0,60.0,3.3,27.0,183.0,325.11,253.07
2016,7,27,18,15,428.0,51.0,3.15,26.0,138.5,259.54,198.83
2016,7,27,18,30,354.0,42.0,3.0,25.0,94.0,200.54,148.63
2016,7,27,18,45,249.0,29.5,2.9,24.0,59.0,134.55,89.88
2016,7,27,19,0,144.0,17.0,2.8,23.0,24.0,69.66,0.0
2016,7,27,19,15,72.0,8.5,2.75,22.5,12.0,25.82,0.0
2016,7,27,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,89.0,9.0,2.3,15.5,13.5,8.85,0.0
2016,7,28,5,30,178.0,18.0,2.3,16.0,27.0,14.08,0.0
2016,7,28,5,45,288.5,29.0,2.3,16.5,63.5,22.07,12.41
2016,7,28,6,0,399.0,40.0,2.3,17.0,100.0,29.48,19.88
2016,7,28,6,15,471.0,48.0,2.25,18.0,145.5,33.73,23.93
2016,7,28,6,30,543.0,56.0,2.2,19.0,191.0,37.72,27.54
2016,7,28,6,45,591.5,62.5,2.2,20.0,240.5,69.05,36.26
2016,7,28,7,0,640.0,69.0,2.2,21.0,290.0,109.51,59.31
2016,7,28,7,15,674.5,73.5,2.15,22.0,340.0,151.42,89.6
2016,7,28,7,30,709.0,78.0,2.1,23.0,390.0,199.93,128.42
2016,7,28,7,45,734.0,82.0,2.1,24.0,439.5,246.0,167.12
2016,7,28,8,0,759.0,86.0,2.1,25.0,489.0,294.44,207.93
2016,7,28,8,15,778.0,89.5,2.1,26.0,536.0,342.56,248.11
2016,7,28,8,30,797.0,93.0,2.1,27.0,583.0,392.07,288.32
2016,7,28,8,45,811.0,96.0,2.1,28.0,627.0,440.12,326.28
2016,7,28,9,0,825.0,99.0,2.1,29.0,671.0,492.23,365.76
2016,7,28,9,15,836.0,101.0,2.15,30.0,710.0,538.27,399.8
2016,7,28,9,30,847.0,103.0,2.2,31.0,749.0,584.06,432.53
2016,7,28,9,45,856.5,104.5,2.25,32.0,783.5,628.01,462.93
2016,7,28,10,0,866.0,106.0,2.3,33.0,818.0,671.17,491.84
2016,7,28,10,15,872.5,107.0,2.4,33.5,846.0,710.8,518.14
2016,7,28,10,30,879.0,108.0,2.5,34.0,874.0,749.03,542.23
2016,7,28,10,45,881.0,110.5,2.6,34.5,894.5,783.63,563.69
2016,7,28,11,0,883.0,113.0,2.7,35.0,915.0,816.22,583.69
2016,7,28,11,15,886.0,114.0,2.8,35.5,929.5,846.11,601.81
2016,7,28,11,30,889.0,115.0,2.9,36.0,944.0,873.78,618.44
2016,7,28,11,45,887.5,117.0,3.05,36.5,950.5,896.14,631.95
2016,7,28,12,0,886.0,119.0,3.2,37.0,957.0,915.91,643.83
2016,7,28,12,15,885.5,119.0,3.3,37.0,956.5,931.99,654.47
2016,7,28,12,30,885.0,119.0,3.4,37.0,956.0,945.36,663.5
2016,7,28,12,45,877.5,122.5,3.5,37.0,946.0,952.82,668.91
2016,7,28,13,0,870.0,126.0,3.6,37.0,936.0,957.41,672.64
2016,7,28,13,15,866.5,125.0,3.65,36.5,921.0,958.43,675.35
2016,7,28,13,30,863.0,124.0,3.7,36.0,906.0,956.57,676.35
2016,7,28,13,45,857.0,123.0,3.75,36.0,884.0,949.46,672.73
2016,7,28,14,0,851.0,122.0,3.8,36.0,862.0,939.55,667.45
2016,7,28,14,15,843.5,120.5,3.85,35.5,833.0,924.98,660.61
2016,7,28,14,30,836.0,119.0,3.9,35.0,804.0,907.8,652.13
2016,7,28,14,45,827.5,116.5,3.95,35.0,769.5,886.14,639.38
2016,7,28,15,0,819.0,114.0,4.0,35.0,735.0,862.12,625.09
2016,7,28,15,15,806.5,111.5,3.95,34.5,695.5,837.6,611.26
2016,7,28,15,30,794.0,109.0,3.9,34.0,656.0,805.98,592.55
2016,7,28,15,45,780.0,105.0,3.9,33.5,612.5,769.72,570.72
2016,7,28,16,0,766.0,101.0,3.9,33.0,569.0,732.03,547.61
2016,7,28,16,15,745.0,97.0,3.8,32.5,521.5,687.78,519.17
2016,7,28,16,30,724.0,93.0,3.7,32.0,474.0,642.99,489.9
2016,7,28,16,45,700.0,88.0,3.65,31.5,425.0,596.94,458.84
2016,7,28,17,0,676.0,83.0,3.6,31.0,376.0,549.01,424.65
2016,7,28,17,15,639.0,77.5,3.5,29.5,326.5,493.07,384.81
2016,7,28,17,30,602.0,72.0,3.4,28.0,277.0,439.02,344.77
2016,7,28,17,45,554.0,65.0,3.3,27.0,228.5,379.63,298.27
2016,7,28,18,0,506.0,58.0,3.2,26.0,180.0,323.73,252.76
2016,7,28,18,15,432.5,49.0,3.1,25.0,135.5,258.34,198.41
2016,7,28,18,30,359.0,40.0,3.0,24.0,91.0,199.54,148.06
2016,7,28,18,45,251.0,28.0,2.9,23.0,56.5,133.13,88.01
2016,7,28,19,0,143.0,16.0,2.8,22.0,22.0,67.49,0.0
2016,7,28,19,15,71.5,8.0,2.8,21.5,11.0,25.07,0.0
2016,7,28,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,15,36.5,7.0,2.3,16.5,9.0,6.88,0.0
2016,7,29,5,30,73.0,14.0,2.3,17.0,18.0,10.78,0.0
2016,7,29,5,45,145.5,31.5,2.3,17.5,50.0,24.22,13.93
2016,7,29,6,0,218.0,49.0,2.3,18.0,82.0,37.11,26.3
2016,7,29,6,15,281.5,64.5,2.3,18.5,123.5,47.78,36.08
2016,7,29,6,30,345.0,80.0,2.3,19.0,165.0,57.9,45.15
2016,7,29,6,45,392.0,93.0,2.3,20.0,211.0,85.29,55.43
2016,7,29,7,0,439.0,106.0,2.3,21.0,257.0,121.47,77.29
2016,7,29,7,15,478.0,116.5,2.3,22.0,305.0,159.38,104.33
2016,7,29,7,30,517.0,127.0,2.3,23.0,353.0,201.32,136.84
2016,7,29,7,45,549.0,134.5,2.3,24.0,401.5,242.4,170.1
2016,7,29,8,0,581.0,142.0,2.3,25.0,450.0,286.89,206.34
2016,7,29,8,15,605.0,149.0,2.3,26.0,496.0,331.26,242.36
2016,7,29,8,30,629.0,156.0,2.3,27.0,542.0,377.73,279.24
2016,7,29,8,45,653.0,159.0,2.3,28.0,586.0,422.53,314.01
2016,7,29,9,0,677.0,162.0,2.3,29.0,630.0,469.02,349.02
2016,7,29,9,15,692.0,166.5,2.35,30.0,669.5,513.54,381.68
2016,7,29,9,30,707.0,171.0,2.4,31.0,709.0,558.5,413.66
2016,7,29,9,45,747.5,158.0,2.45,32.0,750.0,605.77,446.77
2016,7,29,10,0,788.0,145.0,2.5,33.0,791.0,652.23,478.57
2016,7,29,10,15,796.0,147.0,2.55,33.5,819.5,691.52,505.15
2016,7,29,10,30,804.0,149.0,2.6,34.0,848.0,729.75,530.07
2016,7,29,10,45,811.5,149.0,2.7,34.5,870.0,764.49,551.78
2016,7,29,11,0,819.0,149.0,2.8,35.0,892.0,797.76,572.37
2016,7,29,11,15,823.0,150.0,2.85,35.5,907.0,827.46,590.2
2016,7,29,11,30,827.0,151.0,2.9,36.0,922.0,855.2,606.67
2016,7,29,11,45,832.0,149.5,3.0,36.5,930.5,877.11,619.65
2016,7,29,12,0,837.0,148.0,3.1,37.0,939.0,898.52,632.33
2016,7,29,12,15,837.5,148.0,3.15,37.0,939.0,914.93,642.88
2016,7,29,12,30,838.0,148.0,3.2,37.0,939.0,928.82,651.93
2016,7,29,12,45,852.5,137.5,3.3,37.0,936.5,943.0,661.6
2016,7,29,13,0,867.0,127.0,3.4,37.0,934.0,954.47,669.66
2016,7,29,13,15,864.0,126.0,3.45,37.0,919.0,955.96,671.22
2016,7,29,13,30,861.0,125.0,3.5,37.0,904.0,954.58,671.15
2016,7,29,13,45,856.0,123.5,3.6,37.0,882.0,947.92,668.15
2016,7,29,14,0,851.0,122.0,3.7,37.0,860.0,938.45,663.48
2016,7,29,14,15,844.0,120.5,3.75,36.5,831.5,924.34,656.99
2016,7,29,14,30,837.0,119.0,3.8,36.0,803.0,907.61,648.86
2016,7,29,14,45,827.5,117.0,3.85,35.5,768.5,885.54,637.24
2016,7,29,15,0,818.0,115.0,3.9,35.0,734.0,866.38,627.52
2016,7,29,15,15,805.5,112.5,3.9,34.5,694.5,836.67,610.45
2016,7,29,15,30,793.0,110.0,3.9,34.0,655.0,805.06,592.01
2016,7,29,15,45,775.5,107.0,3.9,33.5,610.5,767.06,568.98
2016,7,29,16,0,758.0,104.0,3.9,33.0,566.0,727.84,544.78
2016,7,29,16,15,737.0,100.5,3.85,32.0,518.5,684.4,518.1
2016,7,29,16,30,716.0,97.0,3.8,31.0,471.0,642.8,492.13
2016,7,29,16,45,685.0,93.0,3.8,30.5,421.5,591.28,456.65
2016,7,29,17,0,654.0,89.0,3.8,30.0,372.0,540.57,420.21
2016,7,29,17,15,616.5,83.0,3.7,29.0,322.0,484.67,379.32
2016,7,29,17,30,579.0,77.0,3.6,28.0,272.0,430.71,338.46
2016,7,29,17,45,521.0,70.0,3.5,27.0,223.0,367.14,288.58
2016,7,29,18,0,463.0,63.0,3.4,26.0,174.0,307.94,240.45
2016,7,29,18,15,389.5,52.5,3.25,24.5,130.0,242.92,186.79
2016,7,29,18,30,316.0,42.0,3.1,23.0,86.0,184.51,137.11
2016,7,29,18,45,209.5,28.0,3.0,22.0,52.5,117.34,76.31
2016,7,29,19,0,103.0,14.0,2.9,21.0,19.0,51.65,0.0
2016,7,29,19,15,51.5,7.0,2.85,20.5,9.5,19.17,0.0
2016,7,29,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,64.5,8.0,2.2,15.5,11.0,7.86,0.0
2016,7,30,5,30,129.0,16.0,2.2,16.0,22.0,12.46,0.0
2016,7,30,5,45,235.5,29.5,2.25,16.5,57.0,22.83,12.71
2016,7,30,6,0,342.0,43.0,2.3,17.0,92.0,32.6,22.5
2016,7,30,6,15,416.0,52.5,2.3,18.0,137.0,38.01,27.62
2016,7,30,6,30,490.0,62.0,2.3,19.0,182.0,43.07,32.2
2016,7,30,6,45,248.5,88.5,2.3,20.0,150.0,80.57,55.49
2016,7,30,7,0,7.0,115.0,2.3,21.0,118.0,106.98,82.64
2016,7,30,7,15,17.0,137.5,2.3,22.0,145.0,129.5,99.89
2016,7,30,7,30,27.0,160.0,2.3,23.0,172.0,148.87,114.31
2016,7,30,7,45,74.0,193.0,2.3,24.0,231.0,190.69,145.06
2016,7,30,8,0,121.0,226.0,2.3,25.0,290.0,233.04,176.13
2016,7,30,8,15,446.0,165.5,2.3,26.0,433.5,291.34,214.91
2016,7,30,8,30,771.0,105.0,2.3,27.0,577.0,389.51,286.82
2016,7,30,8,45,789.0,107.5,2.35,28.0,622.0,437.7,324.75
2016,7,30,9,0,807.0,110.0,2.4,29.0,667.0,486.79,362.36
2016,7,30,9,15,820.0,112.5,2.5,29.5,707.5,533.92,398.29
2016,7,30,9,30,833.0,115.0,2.6,30.0,748.0,583.9,435.18
2016,7,30,9,45,852.0,112.0,2.75,31.0,785.5,629.18,467.32
2016,7,30,10,0,871.0,109.0,2.9,32.0,823.0,674.41,498.57
2016,7,30,10,15,878.5,110.5,3.05,32.5,852.0,715.47,526.57
2016,7,30,10,30,886.0,112.0,3.2,33.0,881.0,755.2,552.14
2016,7,30,10,45,890.0,113.5,3.35,33.5,903.0,790.74,574.67
2016,7,30,11,0,894.0,115.0,3.5,34.0,925.0,824.36,595.79
2016,7,30,11,15,897.5,116.0,3.65,34.0,940.0,855.05,616.12
2016,7,30,11,30,901.0,117.0,3.8,34.0,955.0,883.52,635.01
2016,7,30,11,45,900.0,119.0,3.95,34.0,962.0,906.66,650.45
2016,7,30,12,0,899.0,121.0,4.1,34.0,969.0,927.19,664.27
2016,7,30,12,15,899.0,121.0,4.15,34.0,969.0,944.01,675.27
2016,7,30,12,30,899.0,121.0,4.2,34.0,969.0,958.07,684.58
2016,7,30,12,45,881.0,131.5,4.3,34.0,956.5,962.78,688.22
2016,7,30,13,0,863.0,142.0,4.4,34.0,944.0,964.48,690.08
2016,7,30,13,15,860.0,141.0,4.4,34.0,929.0,966.11,691.52
2016,7,30,13,30,857.0,140.0,4.4,34.0,914.0,964.87,691.22
2016,7,30,13,45,853.0,138.0,4.4,34.0,892.5,958.8,687.93
2016,7,30,14,0,849.0,136.0,4.4,34.0,871.0,949.91,682.93
2016,7,30,14,15,842.0,134.0,4.4,33.5,842.0,935.42,675.77
2016,7,30,14,30,835.0,132.0,4.4,33.0,813.0,923.77,670.56
2016,7,30,14,45,832.5,126.0,4.4,33.0,780.0,903.92,658.6
2016,7,30,15,0,830.0,120.0,4.4,33.0,747.0,881.4,644.95
2016,7,30,15,15,817.5,117.5,4.3,32.5,707.0,851.45,627.16
2016,7,30,15,30,805.0,115.0,4.2,32.0,667.0,819.55,607.96
2016,7,30,15,45,800.5,107.0,4.15,31.5,624.5,786.34,587.9
2016,7,30,16,0,796.0,99.0,4.1,31.0,582.0,751.04,566.14
2016,7,30,16,15,776.0,95.5,4.05,30.0,534.0,707.12,539.07
2016,7,30,16,30,756.0,92.0,4.0,29.0,486.0,662.53,510.92
2016,7,30,16,45,742.5,84.0,3.95,28.5,438.0,616.89,480.19
2016,7,30,17,0,729.0,76.0,3.9,28.0,390.0,570.56,446.93
2016,7,30,17,15,693.5,71.5,3.8,27.0,338.5,514.41,405.63
2016,7,30,17,30,658.0,67.0,3.7,26.0,287.0,462.3,365.81
2016,7,30,17,45,620.5,59.0,3.6,25.0,238.0,404.79,320.29
2016,7,30,18,0,583.0,51.0,3.5,24.0,189.0,349.79,274.79
2016,7,30,18,15,507.5,43.5,3.4,22.5,142.5,282.04,218.09
2016,7,30,18,30,432.0,36.0,3.3,21.0,96.0,221.1,165.07
2016,7,30,18,45,318.0,25.0,3.25,20.0,59.5,150.89,97.46
2016,7,30,19,0,204.0,14.0,3.2,19.0,23.0,71.2,0.0
2016,7,30,19,15,102.0,7.0,3.15,18.5,11.5,6.88,0.0
2016,7,30,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
