Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,98.0,7.5,1.85,13.5,12.0,7.37,0.0
2016,7,31,5,30,196.0,15.0,2.0,14.0,24.0,11.54,0.0
2016,7,31,5,45,313.5,26.0,2.15,15.0,61.5,19.65,10.07
2016,7,31,6,0,431.0,37.0,2.3,16.0,99.0,27.18,17.88
2016,7,31,6,15,505.0,44.5,2.25,16.5,145.5,31.12,21.76
2016,7,31,6,30,579.0,52.0,2.2,17.0,192.0,34.83,25.22
2016,7,31,6,45,330.5,91.5,2.2,18.0,175.5,79.71,53.61
2016,7,31,7,0,82.0,131.0,2.2,19.0,159.0,121.95,92.66
2016,7,31,7,15,124.5,154.0,2.15,19.5,204.5,148.46,111.64
2016,7,31,7,30,167.0,177.0,2.1,20.0,250.0,183.78,138.08
2016,7,31,7,45,470.0,131.5,2.1,21.0,371.0,219.25,156.14
2016,7,31,8,0,773.0,86.0,2.1,22.0,492.0,293.55,208.76
2016,7,31,8,15,792.5,89.5,2.1,23.0,540.5,342.59,250.16
2016,7,31,8,30,812.0,93.0,2.1,24.0,589.0,393.05,291.73
2016,7,31,8,45,814.5,101.0,2.15,25.0,630.5,441.39,330.64
2016,7,31,9,0,817.0,109.0,2.2,26.0,672.0,489.18,367.73
2016,7,31,9,15,829.5,111.5,2.25,26.5,712.0,536.53,404.05
2016,7,31,9,30,842.0,114.0,2.3,27.0,752.0,586.68,441.24
2016,7,31,9,45,817.5,134.0,2.4,28.0,777.5,624.18,467.34
2016,7,31,10,0,793.0,154.0,2.5,29.0,803.0,661.22,492.16
2016,7,31,10,15,801.5,156.0,2.6,29.5,831.5,701.16,519.89
2016,7,31,10,30,810.0,158.0,2.7,30.0,860.0,740.05,546.28
2016,7,31,10,45,800.5,168.5,2.8,31.0,877.0,771.94,565.26
2016,7,31,11,0,791.0,179.0,2.9,32.0,894.0,801.38,582.43
2016,7,31,11,15,795.0,180.0,2.95,32.0,909.0,830.51,601.38
2016,7,31,11,30,799.0,181.0,3.0,32.0,924.0,857.77,619.07
2016,7,31,11,45,794.0,186.0,3.15,32.5,929.0,879.0,632.15
2016,7,31,12,0,789.0,191.0,3.3,33.0,934.0,897.8,643.69
2016,7,31,12,15,789.0,192.0,3.35,33.0,934.5,914.81,654.85
2016,7,31,12,30,789.0,193.0,3.4,33.0,935.0,929.4,664.52
2016,7,31,12,45,832.0,165.0,3.5,33.0,941.5,953.04,680.44
2016,7,31,13,0,875.0,137.0,3.6,33.0,948.0,969.74,691.91
2016,7,31,13,15,871.5,136.0,3.65,33.0,933.0,970.89,693.24
2016,7,31,13,30,868.0,135.0,3.7,33.0,918.0,969.13,692.93
2016,7,31,13,45,863.5,133.0,3.8,33.0,895.5,962.51,689.91
2016,7,31,14,0,859.0,131.0,3.9,33.0,873.0,953.02,685.14
2016,7,31,14,15,851.5,129.0,3.95,32.5,844.0,937.92,677.91
2016,7,31,14,30,844.0,127.0,4.0,32.0,815.0,920.16,668.97
2016,7,31,14,45,836.5,123.5,4.05,32.0,780.0,903.6,659.5
2016,7,31,15,0,829.0,120.0,4.1,32.0,745.0,879.24,644.85
2016,7,31,15,15,816.0,117.5,4.1,31.0,704.5,848.86,628.45
2016,7,31,15,30,803.0,115.0,4.1,30.0,664.0,816.56,610.51
2016,7,31,15,45,790.5,110.0,4.15,29.5,619.5,780.16,588.43
2016,7,31,16,0,778.0,105.0,4.2,29.0,575.0,742.19,564.91
2016,7,31,16,15,756.0,101.0,4.15,28.0,526.5,696.78,536.4
2016,7,31,16,30,734.0,97.0,4.1,27.0,478.0,650.86,506.86
2016,7,31,16,45,712.0,90.5,4.05,26.0,428.5,604.34,475.42
2016,7,31,17,0,690.0,84.0,4.0,25.0,379.0,555.48,440.54
2016,7,31,17,15,652.0,78.5,3.9,24.0,328.0,498.45,397.9
2016,7,31,17,30,614.0,73.0,3.8,23.0,277.0,443.37,355.24
2016,7,31,17,45,568.5,65.0,3.7,22.0,228.0,383.75,307.36
2016,7,31,18,0,523.0,57.0,3.6,21.0,179.0,327.39,260.24
2016,7,31,18,15,445.0,48.0,3.45,20.0,133.5,259.7,202.61
2016,7,31,18,30,367.0,39.0,3.3,19.0,88.0,199.03,149.34
2016,7,31,18,45,253.0,26.5,3.15,18.0,53.5,130.14,82.42
2016,7,31,19,0,139.0,14.0,3.0,17.0,19.0,52.57,0.0
2016,7,31,19,15,69.5,7.0,2.9,16.5,9.5,6.88,0.0
2016,7,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,99.5,7.5,1.65,14.5,11.5,7.37,0.0
2016,8,1,5,30,199.0,15.0,1.8,15.0,23.0,11.65,0.0
2016,8,1,5,45,321.5,24.5,1.95,15.5,59.5,18.38,8.85
2016,8,1,6,0,444.0,34.0,2.1,16.0,96.0,24.61,15.64
2016,8,1,6,15,517.5,41.0,2.1,16.5,142.5,28.28,19.25
2016,8,1,6,30,591.0,48.0,2.1,17.0,189.0,34.71,25.11
2016,8,1,6,45,327.5,88.5,2.1,18.0,169.5,76.29,51.24
2016,8,1,7,0,64.0,129.0,2.1,19.0,150.0,118.58,90.63
2016,8,1,7,15,126.0,152.0,2.05,19.5,203.0,146.68,110.13
2016,8,1,7,30,188.0,175.0,2.0,20.0,256.0,185.56,138.61
2016,8,1,7,45,225.5,194.0,2.0,21.0,303.5,217.28,162.51
2016,8,1,8,0,263.0,213.0,2.0,22.0,351.0,257.49,193.33
2016,8,1,8,15,552.0,145.0,2.0,22.5,470.0,306.12,226.77
2016,8,1,8,30,841.0,77.0,2.0,23.0,589.0,392.46,291.97
2016,8,1,8,45,855.0,79.0,2.0,24.0,633.5,441.56,331.48
2016,8,1,9,0,869.0,81.0,2.0,25.0,678.0,491.04,370.05
2016,8,1,9,15,880.0,82.5,2.05,25.5,718.0,538.67,406.88
2016,8,1,9,30,891.0,84.0,2.1,26.0,758.0,585.97,442.37
2016,8,1,9,45,891.5,90.0,2.2,27.0,791.0,630.44,474.0
2016,8,1,10,0,892.0,96.0,2.3,28.0,824.0,673.34,503.54
2016,8,1,10,15,898.5,97.0,2.4,28.5,852.5,714.05,531.08
2016,8,1,10,30,905.0,98.0,2.5,29.0,881.0,753.3,556.34
2016,8,1,10,45,909.5,99.5,2.6,30.0,903.0,789.84,578.38
2016,8,1,11,0,914.0,101.0,2.7,31.0,925.0,824.45,598.86
2016,8,1,11,15,917.0,101.5,2.8,31.0,940.0,854.79,618.8
2016,8,1,11,30,920.0,102.0,2.9,31.0,955.0,882.81,637.23
2016,8,1,11,45,921.5,102.5,3.0,31.5,962.5,907.08,651.93
2016,8,1,12,0,923.0,103.0,3.1,32.0,970.0,928.74,664.95
2016,8,1,12,15,923.0,103.0,3.15,32.0,970.0,945.83,676.08
2016,8,1,12,30,923.0,103.0,3.2,32.0,970.0,960.08,685.51
2016,8,1,12,45,917.5,105.0,3.3,32.5,961.0,968.27,690.11
2016,8,1,13,0,912.0,107.0,3.4,33.0,952.0,973.44,692.92
2016,8,1,13,15,909.0,106.5,3.5,32.5,937.0,975.43,696.64
2016,8,1,13,30,906.0,106.0,3.6,32.0,922.0,974.4,698.55
2016,8,1,13,45,903.5,103.5,3.7,32.0,900.0,968.75,696.19
2016,8,1,14,0,901.0,101.0,3.8,32.0,878.0,960.08,691.98
2016,8,1,14,15,894.5,100.0,3.85,31.5,849.0,946.29,685.62
2016,8,1,14,30,888.0,99.0,3.9,31.0,820.0,929.7,677.48
2016,8,1,14,45,881.5,96.0,3.95,31.0,785.5,908.26,664.79
2016,8,1,15,0,875.0,93.0,4.0,31.0,751.0,884.22,650.37
2016,8,1,15,15,864.0,91.0,4.0,30.5,711.0,854.9,633.42
2016,8,1,15,30,853.0,89.0,4.0,30.0,671.0,823.49,614.9
2016,8,1,15,45,841.5,85.5,4.05,29.5,626.5,788.08,593.61
2016,8,1,16,0,830.0,82.0,4.1,29.0,582.0,750.96,570.81
2016,8,1,16,15,811.0,79.0,4.1,28.0,534.0,711.81,547.08
2016,8,1,16,30,792.0,76.0,4.1,27.0,486.0,667.26,518.87
2016,8,1,16,45,770.0,72.0,4.1,26.0,436.0,618.96,487.13
2016,8,1,17,0,748.0,68.0,4.1,25.0,386.0,570.61,453.04
2016,8,1,17,15,713.5,64.0,4.0,24.0,334.5,514.96,411.4
2016,8,1,17,30,679.0,60.0,3.9,23.0,283.0,460.84,369.37
2016,8,1,17,45,632.0,54.0,3.85,22.0,233.0,399.81,320.24
2016,8,1,18,0,585.0,48.0,3.8,21.0,183.0,344.51,273.63
2016,8,1,18,15,508.0,41.0,3.7,20.0,137.0,276.96,215.7
2016,8,1,18,30,431.0,34.0,3.6,19.0,91.0,216.44,161.79
2016,8,1,18,45,304.0,23.5,3.5,18.0,55.0,141.94,87.08
2016,8,1,19,0,177.0,13.0,3.4,17.0,19.0,61.76,0.0
2016,8,1,19,15,88.5,6.5,3.3,16.5,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,98.0,7.0,2.0,13.5,11.0,6.88,0.0
2016,8,2,5,30,196.0,14.0,2.2,14.0,22.0,13.76,0.0
2016,8,2,5,45,322.5,24.5,2.4,14.5,59.5,18.51,8.77
2016,8,2,6,0,449.0,35.0,2.6,15.0,97.0,25.64,16.57
2016,8,2,6,15,526.0,42.0,2.6,15.5,144.5,29.25,20.17
2016,8,2,6,30,603.0,49.0,2.6,16.0,192.0,35.75,26.13
2016,8,2,6,45,352.5,89.5,2.6,17.0,178.0,76.9,51.87
2016,8,2,7,0,102.0,130.0,2.6,18.0,164.0,117.78,88.94
2016,8,2,7,15,439.5,98.5,2.6,18.5,282.5,134.83,87.46
2016,8,2,7,30,777.0,67.0,2.6,19.0,401.0,194.44,122.77
2016,8,2,7,45,804.5,69.5,2.6,20.0,453.5,243.22,164.42
2016,8,2,8,0,832.0,72.0,2.6,21.0,506.0,298.92,212.1
2016,8,2,8,15,851.5,74.5,2.6,21.5,556.0,349.9,256.3
2016,8,2,8,30,871.0,77.0,2.6,22.0,606.0,402.19,300.66
2016,8,2,8,45,887.0,79.0,2.6,23.0,652.5,453.63,342.6
2016,8,2,9,0,903.0,81.0,2.6,24.0,699.0,505.61,383.5
2016,8,2,9,15,914.5,82.5,2.6,24.5,741.0,555.1,421.97
2016,8,2,9,30,926.0,84.0,2.6,25.0,783.0,604.25,458.98
2016,8,2,9,45,930.5,88.0,2.65,26.0,818.5,650.87,492.23
2016,8,2,10,0,935.0,92.0,2.7,27.0,854.0,696.17,523.47
2016,8,2,10,15,942.0,93.5,2.75,27.5,884.0,739.37,552.37
2016,8,2,10,30,949.0,95.0,2.8,28.0,914.0,781.05,579.01
2016,8,2,10,45,954.5,95.0,2.85,28.5,937.5,818.47,602.46
2016,8,2,11,0,960.0,95.0,2.9,29.0,961.0,853.88,624.37
2016,8,2,11,15,963.5,96.0,2.95,29.0,976.5,886.43,645.5
2016,8,2,11,30,967.0,97.0,3.0,29.0,992.0,916.56,665.01
2016,8,2,11,45,969.0,97.0,3.05,29.5,1000.0,941.87,680.01
2016,8,2,12,0,971.0,97.0,3.1,30.0,1008.0,964.43,693.22
2016,8,2,12,15,971.0,97.0,3.15,30.0,1008.0,982.31,704.87
2016,8,2,12,30,971.0,97.0,3.2,30.0,1008.0,997.2,714.72
2016,8,2,12,45,962.5,101.5,3.25,30.5,997.5,1005.58,719.07
2016,8,2,13,0,954.0,106.0,3.3,31.0,987.0,1010.77,721.54
2016,8,2,13,15,950.5,105.0,3.35,31.0,971.0,1011.95,723.05
2016,8,2,13,30,947.0,104.0,3.4,31.0,955.0,1009.95,722.67
2016,8,2,13,45,942.5,102.5,3.45,31.0,931.5,1003.33,719.48
2016,8,2,14,0,938.0,101.0,3.5,31.0,908.0,993.59,714.41
2016,8,2,14,15,931.0,100.0,3.5,31.0,877.5,978.99,705.98
2016,8,2,14,30,924.0,99.0,3.5,31.0,847.0,961.49,695.78
2016,8,2,14,45,915.5,96.5,3.5,31.0,810.5,938.21,681.87
2016,8,2,15,0,907.0,94.0,3.5,31.0,774.0,912.29,666.26
2016,8,2,15,15,895.0,92.0,3.5,30.5,732.0,881.42,648.64
2016,8,2,15,30,883.0,90.0,3.5,30.0,690.0,848.4,629.43
2016,8,2,15,45,868.0,87.5,3.5,29.5,643.5,810.43,606.61
2016,8,2,16,0,853.0,85.0,3.5,29.0,597.0,770.92,582.39
2016,8,2,16,15,832.5,82.0,3.45,28.5,547.0,729.95,556.53
2016,8,2,16,30,812.0,79.0,3.4,28.0,497.0,683.56,526.33
2016,8,2,16,45,785.0,75.5,3.4,27.5,444.5,631.69,491.65
2016,8,2,17,0,758.0,72.0,3.4,27.0,392.0,580.12,454.7
2016,8,2,17,15,721.0,67.5,3.35,26.0,339.0,521.97,411.99
2016,8,2,17,30,684.0,63.0,3.3,25.0,286.0,465.53,368.89
2016,8,2,17,45,628.5,57.5,3.25,24.0,234.5,403.03,319.16
2016,8,2,18,0,573.0,52.0,3.2,23.0,183.0,342.43,269.01
2016,8,2,18,15,490.0,44.0,3.15,21.5,136.0,271.84,209.83
2016,8,2,18,30,407.0,36.0,3.1,20.0,89.0,208.79,154.76
2016,8,2,18,45,266.5,24.5,3.1,19.0,53.0,129.4,75.64
2016,8,2,19,0,126.0,13.0,3.1,18.0,17.0,47.32,0.0
2016,8,2,19,15,63.0,6.5,3.15,17.5,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,63.0,7.5,2.05,13.5,9.5,7.37,0.0
2016,8,3,5,30,126.0,15.0,2.2,14.0,19.0,14.74,0.0
2016,8,3,5,45,256.5,27.0,2.4,15.0,55.5,21.03,10.4
2016,8,3,6,0,387.0,39.0,2.6,16.0,92.0,29.48,19.74
2016,8,3,6,15,469.0,48.0,2.55,16.5,139.0,34.6,24.74
2016,8,3,6,30,551.0,57.0,2.5,17.0,186.0,39.4,29.22
2016,8,3,6,45,607.5,62.5,2.45,18.0,237.5,60.2,33.22
2016,8,3,7,0,664.0,68.0,2.4,19.0,289.0,100.85,53.44
2016,8,3,7,15,701.5,73.0,2.35,19.5,341.5,147.89,86.57
2016,8,3,7,30,739.0,78.0,2.3,20.0,394.0,195.4,124.34
2016,8,3,7,45,768.0,81.5,2.25,21.0,446.5,243.45,164.79
2016,8,3,8,0,797.0,85.0,2.2,22.0,499.0,294.29,208.0
2016,8,3,8,15,817.0,88.0,2.2,22.5,548.5,344.29,250.93
2016,8,3,8,30,837.0,91.0,2.2,23.0,598.0,395.76,294.16
2016,8,3,8,45,853.0,93.5,2.2,24.0,644.0,450.17,337.76
2016,8,3,9,0,869.0,96.0,2.2,25.0,690.0,501.12,377.38
2016,8,3,9,15,881.0,98.0,2.2,26.0,731.5,549.89,414.04
2016,8,3,9,30,893.0,100.0,2.2,27.0,773.0,598.42,449.22
2016,8,3,9,45,906.0,100.0,2.25,28.0,810.0,645.29,482.28
2016,8,3,10,0,919.0,100.0,2.3,29.0,847.0,691.54,513.86
2016,8,3,10,15,925.5,101.5,2.4,29.5,876.5,733.86,542.43
2016,8,3,10,30,932.0,103.0,2.5,30.0,906.0,774.65,568.45
2016,8,3,10,45,937.0,103.5,2.6,30.5,928.5,811.65,591.69
2016,8,3,11,0,942.0,104.0,2.7,31.0,951.0,846.66,613.45
2016,8,3,11,15,945.0,105.0,2.85,31.5,966.5,878.36,633.23
2016,8,3,11,30,948.0,106.0,3.0,32.0,982.0,907.66,651.38
2016,8,3,11,45,950.0,106.0,3.15,32.5,990.0,932.61,666.68
2016,8,3,12,0,952.0,106.0,3.3,33.0,998.0,954.86,680.26
2016,8,3,12,15,952.0,106.0,3.45,32.5,998.0,972.5,693.75
2016,8,3,12,30,952.0,106.0,3.6,32.0,998.0,987.2,705.52
2016,8,3,12,45,947.5,107.5,3.75,32.0,989.0,996.18,712.33
2016,8,3,13,0,943.0,109.0,3.9,32.0,980.0,1002.05,717.28
2016,8,3,13,15,940.0,108.5,4.0,31.5,964.5,1004.18,721.11
2016,8,3,13,30,937.0,108.0,4.1,31.0,949.0,1003.18,723.05
2016,8,3,13,45,935.0,105.5,4.2,31.0,926.5,997.93,720.91
2016,8,3,14,0,933.0,103.0,4.3,31.0,904.0,989.54,716.84
2016,8,3,14,15,927.0,101.5,4.35,30.5,874.0,975.39,710.25
2016,8,3,14,30,921.0,100.0,4.4,30.0,844.0,958.31,701.8
2016,8,3,14,45,915.0,97.0,4.45,29.5,809.0,936.78,690.4
2016,8,3,15,0,909.0,94.0,4.5,29.0,774.0,912.52,677.13
2016,8,3,15,15,897.5,92.0,4.45,28.0,732.0,882.01,660.39
2016,8,3,15,30,886.0,90.0,4.4,27.0,690.0,849.33,641.96
2016,8,3,15,45,872.5,87.0,4.35,26.5,644.0,811.92,618.71
2016,8,3,16,0,859.0,84.0,4.3,26.0,598.0,772.85,594.01
2016,8,3,16,15,839.0,81.0,4.2,25.0,547.5,732.02,568.63
2016,8,3,16,30,819.0,78.0,4.1,24.0,497.0,685.76,538.71
2016,8,3,16,45,792.5,74.5,4.05,23.0,445.0,633.97,504.07
2016,8,3,17,0,766.0,71.0,4.0,22.0,393.0,582.43,466.92
2016,8,3,17,15,729.0,66.5,3.85,21.0,339.5,523.98,422.62
2016,8,3,17,30,692.0,62.0,3.7,20.0,286.0,467.24,377.99
2016,8,3,17,45,638.0,56.5,3.6,19.0,234.0,405.2,327.33
2016,8,3,18,0,584.0,51.0,3.5,18.0,182.0,344.97,276.19
2016,8,3,18,15,500.5,43.0,3.35,17.5,134.5,273.84,214.31
2016,8,3,18,30,417.0,35.0,3.2,17.0,87.0,210.34,157.04
2016,8,3,18,45,276.5,23.5,3.1,16.5,51.5,130.0,72.63
2016,8,3,19,0,136.0,12.0,3.0,16.0,16.0,48.73,0.0
2016,8,3,19,15,68.0,6.0,2.95,15.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,79.0,6.5,2.35,13.5,9.5,0.0,0.0
2016,8,4,5,30,158.0,13.0,2.5,14.0,19.0,12.78,0.0
2016,8,4,5,45,291.5,24.5,2.7,14.5,55.5,18.76,8.38
2016,8,4,6,0,425.0,36.0,2.9,15.0,92.0,26.83,17.51
2016,8,4,6,15,505.0,44.0,2.9,15.5,140.0,31.22,21.86
2016,8,4,6,30,585.0,52.0,2.9,16.0,188.0,35.34,25.74
2016,8,4,6,45,329.5,89.5,2.9,16.5,170.0,74.26,51.18
2016,8,4,7,0,74.0,127.0,2.9,17.0,152.0,116.85,89.71
2016,8,4,7,15,146.5,148.0,2.9,17.5,207.0,144.84,108.78
2016,8,4,7,30,219.0,169.0,2.9,18.0,262.0,179.92,134.06
2016,8,4,7,45,181.0,195.0,2.95,18.5,278.5,210.71,160.66
2016,8,4,8,0,143.0,221.0,3.0,19.0,295.0,233.17,180.02
2016,8,4,8,15,204.0,238.5,3.05,19.5,355.5,277.6,213.97
2016,8,4,8,30,265.0,256.0,3.1,20.0,416.0,323.41,249.23
2016,8,4,8,45,282.0,275.0,3.15,21.0,456.5,362.24,278.89
2016,8,4,9,0,299.0,294.0,3.2,22.0,497.0,402.57,309.13
2016,8,4,9,15,603.0,192.0,3.25,22.0,634.0,482.5,372.26
2016,8,4,9,30,907.0,90.0,3.3,22.0,771.0,595.64,460.39
2016,8,4,9,45,913.0,92.0,3.4,22.5,805.5,640.64,494.1
2016,8,4,10,0,919.0,94.0,3.5,23.0,840.0,684.45,526.45
2016,8,4,10,15,924.5,95.5,3.55,23.5,868.5,726.07,555.46
2016,8,4,10,30,930.0,97.0,3.6,24.0,897.0,766.09,581.83
2016,8,4,10,45,933.0,98.5,3.65,24.5,918.5,802.44,605.36
2016,8,4,11,0,936.0,100.0,3.7,25.0,940.0,836.67,627.24
2016,8,4,11,15,938.5,100.5,3.75,25.0,954.5,867.3,647.76
2016,8,4,11,30,941.0,101.0,3.8,25.0,969.0,895.51,666.62
2016,8,4,11,45,941.0,101.5,3.85,25.0,975.5,919.01,682.31
2016,8,4,12,0,941.0,102.0,3.9,25.0,982.0,939.76,696.22
2016,8,4,12,15,940.5,102.0,3.95,24.5,981.5,956.72,709.07
2016,8,4,12,30,940.0,102.0,4.0,24.0,981.0,970.75,720.1
2016,8,4,12,45,930.5,106.5,4.1,24.0,970.5,977.91,725.56
2016,8,4,13,0,921.0,111.0,4.2,24.0,960.0,981.96,729.11
2016,8,4,13,15,918.0,110.5,4.3,23.5,944.0,984.01,732.87
2016,8,4,13,30,915.0,110.0,4.4,23.0,928.0,982.98,734.71
2016,8,4,13,45,910.5,108.5,4.5,22.5,905.5,976.46,733.03
2016,8,4,14,0,906.0,107.0,4.6,22.0,883.0,966.91,729.68
2016,8,4,14,15,899.0,105.5,4.6,21.5,853.0,952.08,721.96
2016,8,4,14,30,892.0,104.0,4.6,21.0,823.0,934.44,712.36
2016,8,4,14,45,884.5,101.5,4.6,21.0,788.0,912.55,698.45
2016,8,4,15,0,877.0,99.0,4.6,21.0,753.0,888.09,682.78
2016,8,4,15,15,865.0,97.0,4.55,20.5,711.5,857.85,663.99
2016,8,4,15,30,853.0,95.0,4.5,20.0,670.0,825.57,643.62
2016,8,4,15,45,839.5,91.5,4.45,20.0,625.0,788.53,618.42
2016,8,4,16,0,826.0,88.0,4.4,20.0,580.0,754.61,595.34
2016,8,4,16,15,806.0,84.5,4.35,19.5,531.0,709.63,564.96
2016,8,4,16,30,786.0,81.0,4.3,19.0,482.0,663.94,533.55
2016,8,4,16,45,762.0,76.5,4.25,18.5,431.0,613.93,498.01
2016,8,4,17,0,738.0,72.0,4.2,18.0,380.0,564.03,460.16
2016,8,4,17,15,701.5,67.5,4.1,17.5,328.0,507.06,415.33
2016,8,4,17,30,665.0,63.0,4.0,17.0,276.0,454.12,372.14
2016,8,4,17,45,614.5,56.5,3.9,16.5,226.0,391.75,319.85
2016,8,4,18,0,564.0,50.0,3.8,16.0,176.0,333.11,268.81
2016,8,4,18,15,481.5,42.0,3.65,15.5,129.5,263.55,207.6
2016,8,4,18,30,399.0,34.0,3.5,15.0,83.0,201.57,150.97
2016,8,4,18,45,260.5,22.5,3.4,14.5,48.5,122.28,63.78
2016,8,4,19,0,122.0,11.0,3.3,14.0,14.0,43.63,0.0
2016,8,4,19,15,61.0,5.5,3.3,13.5,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,5,15,60.0,6.5,2.7,13.5,8.5,0.0,0.0
2016,8,5,5,30,120.0,13.0,2.8,14.0,17.0,12.78,0.0
2016,8,5,5,45,256.5,25.5,2.9,14.5,53.0,19.87,8.8
2016,8,5,6,0,393.0,38.0,3.0,15.0,89.0,28.86,19.2
2016,8,5,6,15,476.0,46.5,3.0,15.5,136.5,33.56,23.89
2016,8,5,6,30,559.0,55.0,3.0,16.0,184.0,37.99,28.07
2016,8,5,6,45,279.5,59.5,3.0,16.5,124.0,49.05,31.29
2016,8,5,7,0,0.0,64.0,3.0,17.0,64.0,61.86,46.66
2016,8,5,7,15,0.0,80.5,2.9,17.5,80.5,77.34,59.4
2016,8,5,7,30,0.0,97.0,2.8,18.0,97.0,92.77,71.88
2016,8,5,7,45,2.0,130.0,2.75,18.5,131.0,123.52,96.6
2016,8,5,8,0,4.0,163.0,2.7,19.0,165.0,154.46,121.01
2016,8,5,8,15,15.5,194.5,2.65,19.5,203.5,187.46,146.47
2016,8,5,8,30,27.0,226.0,2.6,20.0,242.0,217.03,168.95
2016,8,5,8,45,173.0,257.0,2.55,20.5,373.5,304.63,235.61
2016,8,5,9,0,319.0,288.0,2.5,21.0,505.0,406.2,312.31
2016,8,5,9,15,611.5,192.0,2.45,21.5,639.0,485.74,373.6
2016,8,5,9,30,904.0,96.0,2.4,22.0,773.0,597.72,458.73
2016,8,5,9,45,905.0,101.5,2.4,23.0,807.0,642.83,490.59
2016,8,5,10,0,906.0,107.0,2.4,24.0,841.0,686.37,520.65
2016,8,5,10,15,913.0,108.5,2.45,24.5,870.5,728.63,550.04
2016,8,5,10,30,920.0,110.0,2.5,25.0,900.0,769.41,576.37
2016,8,5,10,45,925.5,110.5,2.55,25.5,922.5,806.48,599.87
2016,8,5,11,0,931.0,111.0,2.6,26.0,945.0,841.61,621.86
2016,8,5,11,15,934.5,111.5,2.65,26.5,960.5,873.01,641.18
2016,8,5,11,30,938.0,112.0,2.7,27.0,976.0,902.06,658.85
2016,8,5,11,45,939.5,112.0,2.75,27.5,983.5,926.41,673.38
2016,8,5,12,0,941.0,112.0,2.8,28.0,991.0,948.06,686.16
2016,8,5,12,15,941.0,112.0,2.9,28.0,990.5,965.58,698.08
2016,8,5,12,30,941.0,112.0,3.0,28.0,990.0,980.17,708.23
2016,8,5,12,45,940.5,111.0,3.1,28.5,982.0,990.31,714.2
2016,8,5,13,0,940.0,110.0,3.2,29.0,974.0,997.37,718.31
2016,8,5,13,15,936.5,109.5,3.3,29.0,958.0,999.01,720.49
2016,8,5,13,30,933.0,109.0,3.4,29.0,942.0,997.51,720.79
2016,8,5,13,45,927.5,108.0,3.5,29.0,918.5,990.49,717.63
2016,8,5,14,0,922.0,107.0,3.6,29.0,895.0,980.41,712.6
2016,8,5,14,15,915.0,105.5,3.65,28.5,865.0,965.42,705.52
2016,8,5,14,30,908.0,104.0,3.7,28.0,835.0,947.56,696.6
2016,8,5,14,45,898.0,102.5,3.8,28.0,798.0,924.23,682.95
2016,8,5,15,0,888.0,101.0,3.9,28.0,761.0,898.38,667.57
2016,8,5,15,15,875.5,99.0,3.9,27.5,719.0,867.48,649.47
2016,8,5,15,30,863.0,97.0,3.9,27.0,677.0,834.51,629.79
2016,8,5,15,45,845.0,94.5,3.95,26.5,630.0,799.51,608.67
2016,8,5,16,0,827.0,92.0,4.0,26.0,583.0,758.26,582.8
2016,8,5,16,15,805.5,89.0,3.95,25.0,533.0,712.71,554.09
2016,8,5,16,30,784.0,86.0,3.9,24.0,483.0,666.53,524.25
2016,8,5,16,45,750.0,83.0,3.85,23.0,430.0,611.55,486.4
2016,8,5,17,0,716.0,80.0,3.8,22.0,377.0,559.83,448.64
2016,8,5,17,15,675.5,74.5,3.65,21.0,324.0,500.44,403.44
2016,8,5,17,30,635.0,69.0,3.5,20.0,271.0,443.2,358.27
2016,8,5,17,45,567.0,63.5,3.4,19.5,219.0,374.55,301.72
2016,8,5,18,0,499.0,58.0,3.3,19.0,167.0,311.13,247.71
2016,8,5,18,15,410.5,47.5,3.15,18.0,121.5,239.34,186.26
2016,8,5,18,30,322.0,37.0,3.0,17.0,76.0,175.73,129.81
2016,8,5,18,45,187.0,23.0,2.9,16.5,43.0,97.17,44.54
2016,8,5,19,0,52.0,9.0,2.8,16.0,10.0,22.69,0.0
2016,8,5,19,15,26.0,4.5,2.7,15.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,33.0,6.0,2.75,13.0,7.0,0.0,0.0
2016,8,6,5,30,66.0,12.0,2.8,13.0,14.0,11.8,0.0
2016,8,6,5,45,197.5,26.5,2.85,13.5,48.5,20.59,8.89
2016,8,6,6,0,329.0,41.0,2.9,14.0,83.0,31.95,21.9
2016,8,6,6,15,414.5,51.5,2.9,14.5,129.0,38.31,28.16
2016,8,6,6,30,500.0,62.0,2.9,15.0,175.0,44.27,33.75
2016,8,6,6,45,250.0,67.5,2.9,15.5,124.0,53.64,36.19
2016,8,6,7,0,0.0,73.0,2.9,16.0,73.0,69.99,53.69
2016,8,6,7,15,2.0,105.5,2.9,16.5,106.5,99.67,78.18
2016,8,6,7,30,4.0,138.0,2.9,17.0,140.0,129.51,102.33
2016,8,6,7,45,4.0,149.5,2.9,17.5,151.5,141.11,111.26
2016,8,6,8,0,4.0,161.0,2.9,18.0,163.0,152.63,120.02
2016,8,6,8,15,10.0,184.5,2.95,18.5,190.5,176.74,138.67
2016,8,6,8,30,16.0,208.0,3.0,19.0,218.0,201.56,157.67
2016,8,6,8,45,23.0,235.0,3.05,20.0,250.5,230.62,179.47
2016,8,6,9,0,30.0,262.0,3.1,21.0,283.0,255.76,197.91
2016,8,6,9,15,65.0,303.5,3.15,21.5,351.5,313.38,241.59
2016,8,6,9,30,100.0,345.0,3.2,22.0,420.0,374.47,287.22
2016,8,6,9,45,273.0,328.0,3.25,22.5,545.5,463.45,355.39
2016,8,6,10,0,446.0,311.0,3.3,23.0,671.0,571.01,436.08
2016,8,6,10,15,675.0,212.0,3.4,23.0,779.0,656.69,502.92
2016,8,6,10,30,904.0,113.0,3.5,23.0,887.0,759.12,579.33
2016,8,6,10,45,908.0,114.0,3.6,23.5,909.0,795.01,602.48
2016,8,6,11,0,912.0,115.0,3.7,24.0,931.0,828.92,624.5
2016,8,6,11,15,915.0,116.0,3.75,24.0,945.5,859.87,645.37
2016,8,6,11,30,918.0,117.0,3.8,24.0,960.0,888.5,664.62
2016,8,6,11,45,918.0,117.5,3.9,24.5,967.0,911.61,679.08
2016,8,6,12,0,918.0,118.0,4.0,25.0,974.0,932.03,691.75
2016,8,6,12,15,918.0,118.0,4.05,24.5,973.5,949.19,704.75
2016,8,6,12,30,918.0,118.0,4.1,24.0,973.0,963.51,715.99
2016,8,6,12,45,909.5,122.0,4.2,24.0,963.0,970.98,721.67
2016,8,6,13,0,901.0,126.0,4.3,24.0,953.0,975.42,725.46
2016,8,6,13,15,898.0,125.0,4.3,24.0,937.5,976.99,726.92
2016,8,6,13,30,895.0,124.0,4.3,24.0,922.0,975.54,726.49
2016,8,6,13,45,890.5,122.5,4.35,24.0,899.5,969.17,723.16
2016,8,6,14,0,886.0,121.0,4.4,24.0,877.0,959.83,717.96
2016,8,6,14,15,879.5,119.5,4.45,23.5,847.5,945.74,711.03
2016,8,6,14,30,873.0,118.0,4.5,23.0,818.0,928.87,702.34
2016,8,6,14,45,864.5,115.5,4.55,23.0,782.5,906.47,688.57
2016,8,6,15,0,856.0,113.0,4.6,23.0,747.0,881.57,673.07
2016,8,6,15,15,843.5,110.5,4.6,22.0,706.0,856.01,659.35
2016,8,6,15,30,831.0,108.0,4.6,21.0,665.0,823.31,640.33
2016,8,6,15,45,817.5,104.0,4.6,20.5,619.5,786.28,616.68
2016,8,6,16,0,804.0,100.0,4.6,20.0,574.0,747.68,591.55
2016,8,6,16,15,782.5,96.0,4.55,19.5,525.0,701.75,560.3
2016,8,6,16,30,761.0,92.0,4.5,19.0,476.0,655.23,528.07
2016,8,6,16,45,737.5,86.0,4.5,18.5,425.5,604.78,491.42
2016,8,6,17,0,714.0,80.0,4.5,18.0,375.0,556.87,454.96
2016,8,6,17,15,674.5,75.0,4.4,17.5,322.5,498.79,408.92
2016,8,6,17,30,635.0,70.0,4.3,17.0,270.0,442.79,363.06
2016,8,6,17,45,581.0,62.5,4.2,16.5,219.5,378.95,309.33
2016,8,6,18,0,527.0,55.0,4.1,16.0,169.0,319.17,257.19
2016,8,6,18,15,436.5,45.5,3.95,15.5,122.5,246.62,193.6
2016,8,6,18,30,346.0,36.0,3.8,15.0,76.0,182.39,135.09
2016,8,6,18,45,203.5,22.5,3.65,14.5,43.0,101.36,40.26
2016,8,6,19,0,61.0,9.0,3.5,14.0,10.0,24.92,0.0
2016,8,6,19,15,30.5,4.5,3.45,13.5,5.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,59.5,6.0,3.25,13.0,7.5,0.0,0.0
2016,8,7,5,30,119.0,12.0,3.3,13.0,15.0,11.8,0.0
2016,8,7,5,45,265.0,23.5,3.4,13.5,51.0,18.22,6.69
2016,8,7,6,0,411.0,35.0,3.5,14.0,87.0,26.34,17.02
2016,8,7,6,15,496.0,43.5,3.5,14.5,134.5,31.19,21.86
2016,8,7,6,30,581.0,52.0,3.5,15.0,182.0,35.74,26.17
2016,8,7,6,45,401.0,86.0,3.5,15.5,186.5,69.89,48.31
2016,8,7,7,0,221.0,120.0,3.5,16.0,191.0,111.68,80.67
2016,8,7,7,15,208.0,144.0,3.45,16.5,220.5,142.88,105.07
2016,8,7,7,30,195.0,168.0,3.4,17.0,250.0,177.76,133.85
2016,8,7,7,45,510.5,122.0,3.4,17.5,374.5,212.34,150.86
2016,8,7,8,0,826.0,76.0,3.4,18.0,499.0,287.11,204.68
2016,8,7,8,15,845.5,79.0,3.35,18.5,549.0,342.69,253.24
2016,8,7,8,30,865.0,82.0,3.3,19.0,599.0,395.27,298.68
2016,8,7,8,45,881.5,83.5,3.3,20.0,645.5,446.36,341.35
2016,8,7,9,0,898.0,85.0,3.3,21.0,692.0,498.03,383.06
2016,8,7,9,15,909.5,87.0,3.3,21.5,733.5,547.93,422.82
2016,8,7,9,30,921.0,89.0,3.3,22.0,775.0,597.49,461.12
2016,8,7,9,45,925.0,93.0,3.3,22.5,810.0,643.82,495.86
2016,8,7,10,0,929.0,97.0,3.3,23.0,845.0,688.79,528.61
2016,8,7,10,15,935.5,98.0,3.3,23.5,874.5,731.13,558.17
2016,8,7,10,30,942.0,99.0,3.3,24.0,904.0,771.9,584.71
2016,8,7,10,45,947.5,99.5,3.35,24.5,927.0,809.69,609.09
2016,8,7,11,0,953.0,100.0,3.4,25.0,950.0,845.49,631.88
2016,8,7,11,15,956.0,100.5,3.45,25.0,965.5,877.07,652.91
2016,8,7,11,30,959.0,101.0,3.5,25.0,981.0,906.21,672.27
2016,8,7,11,45,961.0,100.5,3.55,25.5,988.5,930.92,687.33
2016,8,7,12,0,963.0,100.0,3.6,26.0,996.0,952.88,700.55
2016,8,7,12,15,963.0,100.0,3.6,26.0,996.0,970.67,712.11
2016,8,7,12,30,963.0,100.0,3.6,26.0,996.0,985.45,721.79
2016,8,7,12,45,964.0,98.5,3.65,26.5,988.5,996.57,728.08
2016,8,7,13,0,965.0,97.0,3.7,27.0,981.0,1004.55,732.42
2016,8,7,13,15,962.5,96.5,3.7,26.5,965.5,1007.07,735.9
2016,8,7,13,30,960.0,96.0,3.7,26.0,950.0,1006.37,737.44
2016,8,7,13,45,957.5,94.0,3.75,26.0,927.0,1000.88,734.87
2016,8,7,14,0,955.0,92.0,3.8,26.0,904.0,992.18,730.33
2016,8,7,14,15,949.0,91.0,3.8,25.5,874.0,978.15,723.48
2016,8,7,14,30,943.0,90.0,3.8,25.0,844.0,961.12,714.71
2016,8,7,14,45,935.5,88.0,3.8,25.0,807.5,938.75,701.01
2016,8,7,15,0,928.0,86.0,3.8,25.0,771.0,913.66,685.51
2016,8,7,15,15,917.0,84.0,3.75,24.5,729.0,882.98,667.21
2016,8,7,15,30,906.0,82.0,3.7,24.0,687.0,850.04,647.23
2016,8,7,15,45,891.5,80.0,3.65,24.0,640.5,812.23,622.42
2016,8,7,16,0,877.0,78.0,3.6,24.0,594.0,772.78,596.26
2016,8,7,16,15,857.5,75.5,3.5,23.0,543.5,727.64,567.72
2016,8,7,16,30,838.0,73.0,3.4,22.0,493.0,681.69,537.96
2016,8,7,16,45,811.5,69.5,3.35,21.5,440.0,633.57,505.0
2016,8,7,17,0,785.0,66.0,3.3,21.0,387.0,581.31,466.12
2016,8,7,17,15,748.0,62.0,3.15,20.0,333.5,522.81,421.61
2016,8,7,17,30,711.0,58.0,3.0,19.0,280.0,466.02,376.66
2016,8,7,17,45,654.5,52.5,2.9,18.5,227.0,399.78,321.81
2016,8,7,18,0,598.0,47.0,2.8,18.0,174.0,337.62,268.28
2016,8,7,18,15,508.5,39.0,2.6,17.0,126.5,267.08,206.99
2016,8,7,18,30,419.0,31.0,2.4,16.0,79.0,202.09,147.46
2016,8,7,18,45,209.5,15.5,2.25,15.5,39.5,93.68,28.19
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,59.5,5.5,2.1,13.5,7.0,0.0,0.0
2016,8,8,5,30,119.0,11.0,2.3,14.0,14.0,10.81,0.0
2016,8,8,5,45,265.5,22.0,2.55,14.5,49.0,16.92,5.18
2016,8,8,6,0,412.0,33.0,2.8,15.0,84.0,24.63,15.42
2016,8,8,6,15,495.5,41.0,2.75,15.5,131.0,29.13,19.94
2016,8,8,6,30,579.0,49.0,2.7,16.0,178.0,33.35,23.94
2016,8,8,6,45,630.0,55.0,2.65,17.0,228.5,49.55,29.11
2016,8,8,7,0,681.0,61.0,2.6,18.0,279.0,90.74,46.77
2016,8,8,7,15,376.0,113.5,2.55,18.5,237.5,132.63,88.66
2016,8,8,7,30,71.0,166.0,2.5,19.0,196.0,159.21,122.8
2016,8,8,7,45,439.0,121.0,2.5,20.0,341.5,194.62,137.46
2016,8,8,8,0,807.0,76.0,2.5,21.0,487.0,280.11,196.67
2016,8,8,8,15,826.5,79.0,2.5,21.5,536.5,334.75,243.61
2016,8,8,8,30,846.0,82.0,2.5,22.0,586.0,386.4,287.57
2016,8,8,8,45,861.0,84.5,2.55,22.5,631.5,436.86,329.71
2016,8,8,9,0,876.0,87.0,2.6,23.0,677.0,487.78,370.99
2016,8,8,9,15,887.5,88.5,2.65,23.5,718.0,536.25,409.27
2016,8,8,9,30,899.0,90.0,2.7,24.0,759.0,584.41,446.2
2016,8,8,9,45,910.0,90.5,2.8,25.0,795.5,630.84,480.09
2016,8,8,10,0,921.0,91.0,2.9,26.0,832.0,676.46,512.39
2016,8,8,10,15,927.5,92.0,2.95,26.0,861.0,718.48,542.51
2016,8,8,10,30,934.0,93.0,3.0,26.0,890.0,758.94,569.89
2016,8,8,10,45,937.0,95.0,3.15,26.5,912.0,795.97,594.07
2016,8,8,11,0,940.0,97.0,3.3,27.0,934.0,830.87,616.64
2016,8,8,11,15,943.0,97.5,3.4,27.0,949.5,862.07,637.58
2016,8,8,11,30,946.0,98.0,3.5,27.0,965.0,890.84,656.89
2016,8,8,11,45,945.5,100.0,3.65,27.5,972.0,915.5,672.44
2016,8,8,12,0,945.0,102.0,3.8,28.0,979.0,937.37,686.15
2016,8,8,12,15,945.0,102.0,3.9,28.0,979.0,954.86,698.1
2016,8,8,12,30,945.0,102.0,4.0,28.0,979.0,969.39,708.21
2016,8,8,12,45,943.0,102.0,4.15,28.0,970.5,979.05,715.53
2016,8,8,13,0,941.0,102.0,4.3,28.0,962.0,985.6,720.94
2016,8,8,13,15,938.5,101.5,4.35,27.5,946.5,988.05,724.66
2016,8,8,13,30,936.0,101.0,4.4,27.0,931.0,987.34,726.45
2016,8,8,13,45,932.5,99.5,4.45,27.0,908.5,981.52,723.54
2016,8,8,14,0,929.0,98.0,4.5,27.0,886.0,972.58,718.7
2016,8,8,14,15,922.5,97.0,4.5,26.5,856.0,958.35,711.57
2016,8,8,14,30,916.0,96.0,4.5,26.0,826.0,941.22,702.57
2016,8,8,14,45,909.5,93.5,4.55,26.0,790.5,919.65,689.48
2016,8,8,15,0,903.0,91.0,4.6,26.0,755.0,895.39,674.69
2016,8,8,15,15,891.5,89.0,4.55,25.5,713.5,864.84,656.17
2016,8,8,15,30,880.0,87.0,4.5,25.0,672.0,832.13,636.02
2016,8,8,15,45,867.0,83.5,4.45,24.5,626.0,794.57,612.24
2016,8,8,16,0,854.0,80.0,4.4,24.0,580.0,755.31,587.05
2016,8,8,16,15,834.0,77.0,4.3,23.5,530.0,709.99,556.84
2016,8,8,16,30,814.0,74.0,4.2,23.0,480.0,668.31,528.83
2016,8,8,16,45,790.0,70.0,4.1,22.5,428.5,617.81,493.37
2016,8,8,17,0,766.0,66.0,4.0,22.0,377.0,567.39,455.47
2016,8,8,17,15,728.0,61.5,3.9,21.0,324.0,508.55,410.51
2016,8,8,17,30,690.0,57.0,3.8,20.0,271.0,451.56,365.22
2016,8,8,17,45,637.0,51.0,3.7,19.0,219.5,387.55,312.43
2016,8,8,18,0,584.0,45.0,3.6,18.0,168.0,327.4,260.66
2016,8,8,18,15,493.5,37.5,3.5,17.0,121.0,257.81,199.84
2016,8,8,18,30,403.0,30.0,3.4,16.0,74.0,194.11,140.71
2016,8,8,18,45,201.5,15.0,3.35,15.5,37.0,89.37,16.38
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,65.5,5.0,2.95,14.0,6.5,0.0,0.0
2016,8,9,5,30,131.0,10.0,3.0,14.0,13.0,9.83,0.0
2016,8,9,5,45,281.5,20.5,3.1,14.5,48.0,15.63,3.7
2016,8,9,6,0,432.0,31.0,3.2,15.0,83.0,22.93,13.91
2016,8,9,6,15,515.0,38.5,3.1,15.5,130.0,27.1,18.14
2016,8,9,6,30,598.0,46.0,3.0,16.0,177.0,33.92,24.43
2016,8,9,6,45,321.5,83.0,2.95,16.5,155.5,64.16,45.59
2016,8,9,7,0,45.0,120.0,2.9,17.0,134.0,108.0,83.63
2016,8,9,7,15,50.0,141.0,2.75,17.5,159.5,130.22,101.02
2016,8,9,7,30,55.0,162.0,2.6,18.0,185.0,153.13,119.03
2016,8,9,7,45,68.0,187.0,2.5,19.0,219.0,181.59,140.89
2016,8,9,8,0,81.0,212.0,2.4,20.0,253.0,211.6,163.75
2016,8,9,8,15,218.0,222.5,2.25,20.5,348.5,266.16,203.32
2016,8,9,8,30,355.0,233.0,2.1,21.0,444.0,333.9,253.99
2016,8,9,8,45,621.5,157.0,1.95,21.5,561.0,393.03,298.24
2016,8,9,9,0,888.0,81.0,1.8,22.0,678.0,486.2,369.15
2016,8,9,9,15,899.0,82.5,1.75,22.5,719.0,534.96,406.78
2016,8,9,9,30,910.0,84.0,1.7,23.0,760.0,583.34,443.08
2016,8,9,9,45,920.5,84.5,1.65,24.0,796.0,629.92,475.95
2016,8,9,10,0,931.0,85.0,1.6,25.0,832.0,675.63,506.95
2016,8,9,10,15,937.0,86.0,1.6,25.5,861.0,717.69,534.99
2016,8,9,10,30,943.0,87.0,1.6,26.0,890.0,758.12,560.2
2016,8,9,10,45,948.0,87.0,1.6,27.0,912.5,795.05,581.57
2016,8,9,11,0,953.0,87.0,1.6,28.0,935.0,829.93,601.24
2016,8,9,11,15,956.0,87.5,1.65,28.5,950.0,861.45,620.19
2016,8,9,11,30,959.0,88.0,1.7,29.0,965.0,890.5,637.46
2016,8,9,11,45,960.5,88.0,1.8,30.0,972.0,915.17,651.14
2016,8,9,12,0,962.0,88.0,1.9,31.0,979.0,937.05,663.01
2016,8,9,12,15,961.5,88.0,2.05,31.0,978.5,954.25,675.18
2016,8,9,12,30,961.0,88.0,2.2,31.0,978.0,968.41,685.54
2016,8,9,12,45,952.5,92.5,2.35,31.5,968.0,976.65,690.88
2016,8,9,13,0,944.0,97.0,2.5,32.0,958.0,981.69,694.3
2016,8,9,13,15,941.0,96.5,2.65,32.0,942.0,983.61,697.25
2016,8,9,13,30,938.0,96.0,2.8,32.0,926.0,982.36,698.28
2016,8,9,13,45,932.0,96.0,3.0,32.0,902.5,975.68,696.33
2016,8,9,14,0,926.0,96.0,3.2,32.0,879.0,965.94,692.43
2016,8,9,14,15,919.0,94.5,3.3,31.5,848.5,950.69,685.68
2016,8,9,14,30,912.0,93.0,3.4,31.0,818.0,932.54,677.05
2016,8,9,14,45,901.5,92.0,3.5,31.0,781.5,909.04,663.51
2016,8,9,15,0,891.0,91.0,3.6,31.0,745.0,883.02,648.26
2016,8,9,15,15,879.0,89.0,3.65,30.5,703.0,852.27,630.74
2016,8,9,15,30,867.0,87.0,3.7,30.0,661.0,819.43,611.61
2016,8,9,15,45,849.0,85.5,3.75,29.5,614.5,780.46,587.95
2016,8,9,16,0,831.0,84.0,3.8,29.0,568.0,740.17,562.99
2016,8,9,16,15,810.0,81.0,3.75,28.0,518.5,699.42,537.93
2016,8,9,16,30,789.0,78.0,3.7,27.0,469.0,653.4,508.44
2016,8,9,16,45,758.5,75.0,3.7,26.5,417.0,600.7,471.74
2016,8,9,17,0,728.0,72.0,3.7,26.0,365.0,548.61,433.33
2016,8,9,17,15,689.0,67.0,3.55,25.0,312.5,490.21,389.26
2016,8,9,17,30,650.0,62.0,3.4,24.0,260.0,436.26,346.86
2016,8,9,17,45,589.5,56.0,3.25,23.0,209.5,370.69,293.67
2016,8,9,18,0,529.0,50.0,3.1,22.0,159.0,309.83,242.3
2016,8,9,18,15,436.5,40.5,2.95,21.0,113.5,237.2,180.42
2016,8,9,18,30,344.0,31.0,2.8,20.0,68.0,173.36,122.31
2016,8,9,18,45,172.0,15.5,2.65,19.5,34.0,79.9,1.45
2016,8,9,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
