Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,27.0,3.5,2.4,13.5,4.0,0.0,0.0
2016,8,10,5,30,54.0,7.0,2.6,14.0,8.0,6.88,0.0
2016,8,10,5,45,167.5,22.0,2.8,14.5,39.0,17.08,3.71
2016,8,10,6,0,281.0,37.0,3.0,15.0,70.0,28.74,18.78
2016,8,10,6,15,365.5,49.0,2.95,15.5,114.5,36.67,26.49
2016,8,10,6,30,450.0,61.0,2.9,16.0,159.0,44.08,33.37
2016,8,10,6,45,502.0,71.0,2.9,17.0,208.0,54.89,36.98
2016,8,10,7,0,554.0,81.0,2.9,18.0,257.0,93.04,53.96
2016,8,10,7,15,305.5,121.5,2.85,18.5,221.5,134.31,93.2
2016,8,10,7,30,57.0,162.0,2.8,19.0,186.0,153.17,118.55
2016,8,10,7,45,196.0,177.0,2.8,19.5,273.5,196.32,147.82
2016,8,10,8,0,335.0,192.0,2.8,20.0,361.0,253.13,189.36
2016,8,10,8,15,541.5,154.5,2.75,20.5,460.5,300.93,223.99
2016,8,10,8,30,748.0,117.0,2.7,21.0,560.0,370.84,277.99
2016,8,10,8,45,766.5,121.0,2.65,22.0,605.5,422.97,320.24
2016,8,10,9,0,785.0,125.0,2.6,23.0,651.0,472.77,359.51
2016,8,10,9,15,799.5,128.0,2.6,23.5,692.5,520.41,396.79
2016,8,10,9,30,814.0,131.0,2.6,24.0,734.0,568.23,433.1
2016,8,10,9,45,841.5,125.0,2.6,25.0,774.5,615.49,467.33
2016,8,10,10,0,869.0,119.0,2.6,26.0,815.0,665.57,502.45
2016,8,10,10,15,877.0,120.5,2.6,26.5,844.5,707.25,531.48
2016,8,10,10,30,885.0,122.0,2.6,27.0,874.0,747.6,557.96
2016,8,10,10,45,891.5,122.5,2.65,28.0,897.0,784.38,580.15
2016,8,10,11,0,898.0,123.0,2.7,29.0,920.0,819.36,600.81
2016,8,10,11,15,901.5,124.0,2.75,29.5,935.5,850.42,619.85
2016,8,10,11,30,905.0,125.0,2.8,30.0,951.0,879.19,637.29
2016,8,10,11,45,908.0,124.5,2.9,30.5,959.0,903.71,652.23
2016,8,10,12,0,911.0,124.0,3.0,31.0,967.0,925.66,665.51
2016,8,10,12,15,911.5,124.0,3.05,31.0,966.5,943.19,676.98
2016,8,10,12,30,912.0,124.0,3.1,31.0,966.0,957.88,686.75
2016,8,10,12,45,909.0,124.0,3.2,31.5,957.5,966.44,691.64
2016,8,10,13,0,906.0,124.0,3.3,32.0,949.0,971.98,694.74
2016,8,10,13,15,902.5,123.5,3.4,31.5,933.0,973.51,698.21
2016,8,10,13,30,899.0,123.0,3.5,31.0,917.0,972.0,699.86
2016,8,10,13,45,895.0,121.0,3.6,31.0,894.0,965.46,696.95
2016,8,10,14,0,891.0,119.0,3.7,31.0,871.0,955.9,692.2
2016,8,10,14,15,883.5,117.5,3.75,30.5,840.5,940.72,684.93
2016,8,10,14,30,876.0,116.0,3.8,30.0,810.0,922.75,675.87
2016,8,10,14,45,867.0,113.0,3.85,30.0,773.5,899.18,661.74
2016,8,10,15,0,858.0,110.0,3.9,30.0,737.0,873.1,645.93
2016,8,10,15,15,845.0,107.5,3.9,29.5,695.0,846.86,630.98
2016,8,10,15,30,832.0,105.0,3.9,29.0,653.0,813.58,611.07
2016,8,10,15,45,816.5,101.0,3.9,28.5,607.0,774.81,587.12
2016,8,10,16,0,801.0,97.0,3.9,28.0,561.0,734.59,561.79
2016,8,10,16,15,778.5,93.0,3.8,27.0,511.5,687.99,532.13
2016,8,10,16,30,756.0,89.0,3.7,26.0,462.0,640.89,501.43
2016,8,10,16,45,728.0,84.0,3.65,25.5,410.5,588.78,464.12
2016,8,10,17,0,700.0,79.0,3.6,25.0,359.0,539.66,427.59
2016,8,10,17,15,658.0,73.5,3.45,24.0,306.5,480.34,382.57
2016,8,10,17,30,616.0,68.0,3.3,23.0,254.0,423.37,337.68
2016,8,10,17,45,557.0,60.0,3.15,22.0,203.5,357.79,284.28
2016,8,10,18,0,498.0,52.0,3.0,21.0,153.0,296.81,232.67
2016,8,10,18,15,403.0,41.5,2.9,20.0,108.0,223.75,170.35
2016,8,10,18,30,308.0,31.0,2.8,19.0,63.0,159.8,111.71
2016,8,10,18,45,154.0,15.5,2.7,18.5,31.5,73.36,0.0
2016,8,10,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,118.5,19.0,1.8,14.0,32.5,14.65,1.51
2016,8,11,6,0,237.0,38.0,2.1,15.0,65.0,29.15,19.05
2016,8,11,6,15,319.5,51.5,2.1,15.5,108.5,38.58,28.13
2016,8,11,6,30,402.0,65.0,2.1,16.0,152.0,47.52,36.39
2016,8,11,6,45,458.0,76.5,2.1,17.0,201.0,58.13,45.82
2016,8,11,7,0,514.0,88.0,2.1,18.0,250.0,95.47,57.71
2016,8,11,7,15,557.5,96.5,2.1,18.5,301.0,134.76,82.93
2016,8,11,7,30,601.0,105.0,2.1,19.0,352.0,178.74,116.24
2016,8,11,7,45,633.0,112.0,2.1,20.0,403.0,223.51,152.82
2016,8,11,8,0,665.0,119.0,2.1,21.0,454.0,271.49,192.86
2016,8,11,8,15,690.0,124.5,2.1,22.0,503.0,318.98,232.67
2016,8,11,8,30,715.0,130.0,2.1,23.0,552.0,368.59,273.41
2016,8,11,8,45,735.0,134.5,2.15,24.0,597.5,417.17,312.51
2016,8,11,9,0,755.0,139.0,2.2,25.0,643.0,466.94,351.34
2016,8,11,9,15,770.0,142.5,2.2,25.5,684.5,517.12,389.83
2016,8,11,9,30,785.0,146.0,2.2,26.0,726.0,564.4,425.15
2016,8,11,9,45,821.0,136.5,2.25,27.0,769.0,612.27,459.59
2016,8,11,10,0,857.0,127.0,2.3,28.0,812.0,663.57,495.42
2016,8,11,10,15,865.0,128.5,2.35,28.5,841.5,704.85,524.03
2016,8,11,10,30,873.0,130.0,2.4,29.0,871.0,744.82,550.6
2016,8,11,10,45,879.0,131.0,2.45,29.5,893.5,781.34,573.51
2016,8,11,11,0,885.0,132.0,2.5,30.0,916.0,816.06,595.02
2016,8,11,11,15,889.0,133.0,2.5,30.5,931.5,847.21,613.64
2016,8,11,11,30,893.0,134.0,2.5,31.0,947.0,876.14,630.67
2016,8,11,11,45,896.5,133.5,2.55,31.5,955.0,900.88,645.29
2016,8,11,12,0,900.0,133.0,2.6,32.0,963.0,923.11,658.28
2016,8,11,12,15,900.5,133.0,2.6,32.0,963.0,940.51,669.17
2016,8,11,12,30,901.0,133.0,2.6,32.0,963.0,955.12,678.38
2016,8,11,12,45,893.0,136.0,2.65,32.5,952.5,961.98,681.84
2016,8,11,13,0,885.0,139.0,2.7,33.0,942.0,965.84,683.55
2016,8,11,13,15,881.5,138.0,2.75,33.0,926.0,966.9,685.03
2016,8,11,13,30,878.0,137.0,2.8,33.0,910.0,964.98,684.75
2016,8,11,13,45,875.5,133.5,2.9,33.0,887.5,958.46,682.08
2016,8,11,14,0,873.0,130.0,3.0,33.0,865.0,948.94,677.6
2016,8,11,14,15,864.5,128.5,3.05,32.5,834.5,933.08,670.12
2016,8,11,14,30,856.0,127.0,3.1,32.0,804.0,919.73,664.33
2016,8,11,14,45,848.0,123.0,3.2,32.0,768.0,896.38,650.97
2016,8,11,15,0,840.0,119.0,3.3,32.0,732.0,870.5,635.94
2016,8,11,15,15,826.0,116.5,3.35,31.5,689.5,838.79,617.88
2016,8,11,15,30,812.0,114.0,3.4,31.0,647.0,805.17,598.31
2016,8,11,15,45,796.5,109.5,3.45,30.5,601.0,766.42,574.91
2016,8,11,16,0,781.0,105.0,3.5,30.0,555.0,726.24,550.12
2016,8,11,16,15,757.0,100.5,3.5,29.0,505.0,678.64,520.39
2016,8,11,16,30,733.0,96.0,3.5,28.0,455.0,633.3,491.17
2016,8,11,16,45,703.0,90.5,3.55,27.5,403.0,580.33,453.53
2016,8,11,17,0,673.0,85.0,3.6,27.0,351.0,528.08,415.21
2016,8,11,17,15,629.0,78.5,3.5,25.5,299.0,467.62,370.4
2016,8,11,17,30,585.0,72.0,3.4,24.0,247.0,409.69,325.63
2016,8,11,17,45,521.5,63.5,3.3,23.0,196.5,342.83,271.36
2016,8,11,18,0,458.0,55.0,3.2,22.0,146.0,280.98,219.27
2016,8,11,18,15,363.5,43.5,3.0,21.0,102.0,209.11,158.14
2016,8,11,18,30,269.0,32.0,2.8,20.0,58.0,146.33,100.26
2016,8,11,18,45,134.5,16.0,2.65,19.0,29.0,67.02,0.0
2016,8,11,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,144.0,18.0,2.05,14.5,34.0,13.88,0.09
2016,8,12,6,0,288.0,36.0,2.3,15.0,68.0,28.14,18.09
2016,8,12,6,15,376.0,47.5,2.25,15.5,113.0,35.63,25.53
2016,8,12,6,30,464.0,59.0,2.2,16.0,158.0,42.63,32.08
2016,8,12,6,45,526.5,67.0,2.2,17.0,208.5,48.76,37.57
2016,8,12,7,0,589.0,75.0,2.2,18.0,259.0,86.85,48.63
2016,8,12,7,15,305.5,111.0,2.15,18.5,207.5,118.94,80.64
2016,8,12,7,30,22.0,147.0,2.1,19.0,156.0,139.41,108.79
2016,8,12,7,45,25.5,167.5,2.1,20.0,179.5,160.61,125.03
2016,8,12,8,0,29.0,188.0,2.1,21.0,203.0,177.62,137.69
2016,8,12,8,15,46.5,217.0,2.1,22.0,243.5,210.91,162.66
2016,8,12,8,30,64.0,246.0,2.1,23.0,284.0,246.22,188.85
2016,8,12,8,45,203.0,260.5,2.1,24.0,394.0,316.78,240.73
2016,8,12,9,0,342.0,275.0,2.1,25.0,504.0,400.58,302.37
2016,8,12,9,15,595.0,195.5,2.15,26.0,622.0,472.12,355.84
2016,8,12,9,30,848.0,116.0,2.2,27.0,740.0,570.02,428.42
2016,8,12,9,45,858.5,117.5,2.25,28.0,776.0,617.97,462.19
2016,8,12,10,0,869.0,119.0,2.3,29.0,812.0,662.32,492.76
2016,8,12,10,15,876.0,121.0,2.35,29.5,841.0,703.82,521.49
2016,8,12,10,30,883.0,123.0,2.4,30.0,870.0,743.91,547.85
2016,8,12,10,45,888.5,124.0,2.5,30.5,892.5,780.37,570.94
2016,8,12,11,0,894.0,125.0,2.6,31.0,915.0,814.96,592.62
2016,8,12,11,15,897.0,126.0,2.7,31.5,929.5,845.52,611.5
2016,8,12,11,30,900.0,127.0,2.8,32.0,944.0,873.78,628.81
2016,8,12,11,45,902.0,127.0,2.9,32.5,951.5,897.81,643.33
2016,8,12,12,0,904.0,127.0,3.0,33.0,959.0,919.25,656.19
2016,8,12,12,15,904.0,127.0,3.1,33.0,958.5,936.21,667.58
2016,8,12,12,30,904.0,127.0,3.2,33.0,958.0,950.34,677.27
2016,8,12,12,45,912.5,120.0,3.35,33.0,952.5,962.41,686.1
2016,8,12,13,0,921.0,113.0,3.5,33.0,947.0,971.49,693.14
2016,8,12,13,15,918.0,112.5,3.55,33.0,931.0,973.39,695.05
2016,8,12,13,30,915.0,112.0,3.6,33.0,915.0,972.2,695.14
2016,8,12,13,45,909.5,110.5,3.7,33.0,891.5,964.55,691.53
2016,8,12,14,0,904.0,109.0,3.8,33.0,868.0,953.87,686.07
2016,8,12,14,15,897.0,107.5,3.8,32.5,838.0,938.86,678.69
2016,8,12,14,30,890.0,106.0,3.8,32.0,808.0,921.01,669.51
2016,8,12,14,45,881.0,104.0,3.8,32.0,771.5,898.13,655.69
2016,8,12,15,0,872.0,102.0,3.8,32.0,735.0,872.73,640.22
2016,8,12,15,15,859.0,99.5,3.7,31.5,693.0,841.02,621.27
2016,8,12,15,30,846.0,97.0,3.6,31.0,651.0,807.31,600.84
2016,8,12,15,45,830.0,94.0,3.55,30.5,604.5,773.63,580.46
2016,8,12,16,0,814.0,91.0,3.5,30.0,558.0,733.68,555.43
2016,8,12,16,15,791.5,87.5,3.35,29.5,508.0,687.21,524.99
2016,8,12,16,30,769.0,84.0,3.2,29.0,458.0,640.21,493.67
2016,8,12,16,45,739.5,79.5,3.1,28.5,406.0,587.23,456.17
2016,8,12,17,0,710.0,75.0,3.0,28.0,354.0,534.84,417.67
2016,8,12,17,15,667.5,69.5,2.75,27.0,301.5,477.27,374.26
2016,8,12,17,30,625.0,64.0,2.5,26.0,249.0,419.8,329.36
2016,8,12,17,45,562.0,57.0,2.3,25.5,198.0,353.35,275.37
2016,8,12,18,0,499.0,50.0,2.1,25.0,147.0,291.88,223.63
2016,8,12,18,15,400.5,39.5,1.8,24.0,102.5,217.99,161.65
2016,8,12,18,30,302.0,29.0,1.5,23.0,58.0,153.7,101.69
2016,8,12,18,45,151.0,14.5,1.25,22.0,29.0,69.01,0.0
2016,8,12,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,144.5,17.0,2.2,15.5,33.0,12.8,0.0
2016,8,13,6,0,289.0,34.0,2.4,16.0,66.0,26.34,16.4
2016,8,13,6,15,378.5,45.0,2.3,16.5,110.5,33.45,23.49
2016,8,13,6,30,468.0,56.0,2.2,17.0,155.0,40.09,29.69
2016,8,13,6,45,530.0,63.5,2.15,18.0,205.0,44.3,33.48
2016,8,13,7,0,592.0,71.0,2.1,19.0,255.0,82.03,44.87
2016,8,13,7,15,634.0,77.0,2.1,20.0,306.5,123.03,69.94
2016,8,13,7,30,676.0,83.0,2.1,21.0,358.0,168.47,103.84
2016,8,13,7,45,709.0,87.0,2.15,22.5,409.5,214.69,141.33
2016,8,13,8,0,742.0,91.0,2.2,24.0,461.0,267.25,184.82
2016,8,13,8,15,765.0,94.5,2.15,25.0,510.5,315.96,225.79
2016,8,13,8,30,788.0,98.0,2.1,26.0,560.0,366.5,267.4
2016,8,13,8,45,807.5,100.0,2.1,27.0,606.0,415.87,307.13
2016,8,13,9,0,827.0,102.0,2.1,28.0,652.0,466.24,346.33
2016,8,13,9,15,840.5,104.5,2.1,28.5,693.5,518.15,385.96
2016,8,13,9,30,854.0,107.0,2.1,29.0,735.0,566.41,421.84
2016,8,13,9,45,872.5,104.5,2.15,30.0,773.0,612.82,454.8
2016,8,13,10,0,891.0,102.0,2.2,31.0,811.0,659.06,486.63
2016,8,13,10,15,898.5,103.5,2.25,31.5,840.5,701.21,515.61
2016,8,13,10,30,906.0,105.0,2.3,32.0,870.0,741.92,541.61
2016,8,13,10,45,911.5,105.5,2.4,33.0,892.5,778.59,563.48
2016,8,13,11,0,917.0,106.0,2.5,34.0,915.0,813.33,583.8
2016,8,13,11,15,921.0,106.5,2.55,34.0,930.5,844.76,603.89
2016,8,13,11,30,925.0,107.0,2.6,34.0,946.0,873.86,622.44
2016,8,13,11,45,926.5,107.5,2.7,34.5,953.5,898.36,637.11
2016,8,13,12,0,928.0,108.0,2.8,35.0,961.0,920.17,650.07
2016,8,13,12,15,928.0,108.0,2.9,35.0,960.5,937.37,661.51
2016,8,13,12,30,928.0,108.0,3.0,35.0,960.0,951.64,671.21
2016,8,13,12,45,914.0,116.0,3.1,35.5,948.5,958.09,674.7
2016,8,13,13,0,900.0,124.0,3.2,36.0,937.0,961.41,676.36
2016,8,13,13,15,896.5,123.0,3.3,35.5,920.5,962.33,679.43
2016,8,13,13,30,893.0,122.0,3.4,35.0,904.0,960.21,680.7
2016,8,13,13,45,887.5,121.0,3.5,35.0,880.5,953.21,677.56
2016,8,13,14,0,882.0,120.0,3.6,35.0,857.0,943.26,672.63
2016,8,13,14,15,874.5,118.0,3.6,34.5,827.0,927.54,664.85
2016,8,13,14,30,867.0,116.0,3.6,34.0,797.0,909.05,655.33
2016,8,13,14,45,856.5,114.0,3.65,34.0,760.5,885.27,641.3
2016,8,13,15,0,846.0,112.0,3.7,34.0,724.0,864.13,629.02
2016,8,13,15,15,832.5,109.0,3.65,33.5,681.5,832.08,610.17
2016,8,13,15,30,819.0,106.0,3.6,33.0,639.0,798.07,589.89
2016,8,13,15,45,802.0,102.5,3.6,33.0,593.0,758.97,564.95
2016,8,13,16,0,785.0,99.0,3.6,33.0,547.0,718.55,538.82
2016,8,13,16,15,761.0,95.0,3.5,32.0,497.0,671.38,509.3
2016,8,13,16,30,737.0,91.0,3.4,31.0,447.0,623.85,478.55
2016,8,13,16,45,707.0,85.5,3.3,30.5,395.5,573.16,442.45
2016,8,13,17,0,677.0,80.0,3.2,30.0,344.0,520.82,404.11
2016,8,13,17,15,632.5,74.0,3.0,29.0,291.5,460.66,359.08
2016,8,13,17,30,588.0,68.0,2.8,28.0,239.0,403.11,314.37
2016,8,13,17,45,525.0,59.5,2.65,27.0,189.5,336.71,261.23
2016,8,13,18,0,462.0,51.0,2.5,26.0,140.0,275.33,210.23
2016,8,13,18,15,362.0,40.0,2.3,25.0,96.5,202.36,149.19
2016,8,13,18,30,262.0,29.0,2.1,24.0,53.0,139.18,89.46
2016,8,13,18,45,131.0,14.5,1.95,23.0,26.5,52.06,0.0
2016,8,13,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,126.5,17.5,2.1,15.5,31.0,13.55,0.0
2016,8,14,6,0,253.0,35.0,2.2,16.0,62.0,26.91,16.75
2016,8,14,6,15,341.5,47.5,2.2,16.5,105.5,36.0,25.67
2016,8,14,6,30,430.0,60.0,2.2,17.0,149.0,43.92,33.04
2016,8,14,6,45,488.0,70.0,2.2,18.0,198.5,49.05,37.65
2016,8,14,7,0,546.0,80.0,2.2,19.0,248.0,85.87,49.99
2016,8,14,7,15,589.5,87.0,2.2,20.0,299.5,125.37,73.88
2016,8,14,7,30,633.0,94.0,2.2,21.0,351.0,169.55,106.47
2016,8,14,7,45,663.5,100.5,2.25,22.5,401.5,215.15,143.23
2016,8,14,8,0,694.0,107.0,2.3,24.0,452.0,263.77,183.38
2016,8,14,8,15,718.5,112.0,2.3,24.5,501.0,312.1,224.2
2016,8,14,8,30,743.0,117.0,2.3,25.0,550.0,362.45,266.08
2016,8,14,8,45,761.0,121.0,2.3,26.0,595.5,414.21,307.57
2016,8,14,9,0,779.0,125.0,2.3,27.0,641.0,463.55,346.0
2016,8,14,9,15,793.5,128.5,2.3,27.5,682.5,511.41,382.86
2016,8,14,9,30,808.0,132.0,2.3,28.0,724.0,559.45,418.76
2016,8,14,9,45,814.0,137.0,2.35,29.0,758.0,603.84,450.26
2016,8,14,10,0,820.0,142.0,2.4,30.0,792.0,647.26,480.1
2016,8,14,10,15,828.5,144.0,2.45,30.5,821.5,688.45,508.61
2016,8,14,10,30,837.0,146.0,2.5,31.0,851.0,728.49,535.69
2016,8,14,10,45,845.0,146.5,2.55,31.5,874.0,765.41,559.18
2016,8,14,11,0,853.0,147.0,2.6,32.0,897.0,800.77,581.08
2016,8,14,11,15,857.0,148.0,2.65,32.5,912.5,830.77,599.27
2016,8,14,11,30,861.0,149.0,2.7,33.0,928.0,858.96,616.2
2016,8,14,11,45,865.5,148.0,2.8,33.5,936.0,883.42,631.0
2016,8,14,12,0,870.0,147.0,2.9,34.0,944.0,905.5,644.26
2016,8,14,12,15,870.0,147.0,2.95,34.0,943.5,922.02,654.99
2016,8,14,12,30,870.0,147.0,3.0,34.0,943.0,935.81,664.1
2016,8,14,12,45,872.0,144.0,3.05,34.5,936.0,945.68,669.46
2016,8,14,13,0,874.0,141.0,3.1,35.0,929.0,952.67,673.1
2016,8,14,13,15,870.0,140.0,3.15,35.0,912.5,953.16,674.13
2016,8,14,13,30,866.0,139.0,3.2,35.0,896.0,950.69,673.45
2016,8,14,13,45,855.5,140.0,3.3,35.0,871.0,941.31,668.82
2016,8,14,14,0,845.0,141.0,3.4,35.0,846.0,934.38,665.88
2016,8,14,14,15,836.0,139.0,3.45,34.5,815.0,917.92,657.89
2016,8,14,14,30,827.0,137.0,3.5,34.0,784.0,898.81,648.23
2016,8,14,14,45,813.0,135.5,3.55,34.0,747.0,873.28,633.03
2016,8,14,15,0,799.0,134.0,3.6,34.0,710.0,845.55,616.35
2016,8,14,15,15,783.5,130.5,3.6,33.5,667.5,812.37,596.91
2016,8,14,15,30,768.0,127.0,3.6,33.0,625.0,777.44,576.08
2016,8,14,15,45,748.0,123.0,3.65,32.5,578.5,739.87,553.33
2016,8,14,16,0,728.0,119.0,3.7,32.0,532.0,698.42,527.47
2016,8,14,16,15,702.0,113.5,3.65,31.0,482.0,650.16,496.66
2016,8,14,16,30,676.0,108.0,3.6,30.0,432.0,601.82,464.06
2016,8,14,16,45,643.5,101.5,3.6,29.0,381.0,548.32,426.66
2016,8,14,17,0,611.0,95.0,3.6,28.0,330.0,495.83,388.66
2016,8,14,17,15,563.5,87.0,3.45,26.5,279.0,434.43,342.8
2016,8,14,17,30,516.0,79.0,3.3,25.0,228.0,375.93,297.33
2016,8,14,17,45,454.0,68.0,3.2,24.0,179.5,310.49,244.14
2016,8,14,18,0,392.0,57.0,3.1,23.0,131.0,250.0,193.26
2016,8,14,18,15,296.5,43.0,2.95,22.0,89.0,178.39,132.71
2016,8,14,18,30,201.0,29.0,2.8,21.0,47.0,117.15,73.49
2016,8,14,18,45,100.5,14.5,2.65,20.5,23.5,42.92,0.0
2016,8,14,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,5,45,179.5,15.5,2.75,14.5,34.5,11.63,0.0
2016,8,15,6,0,359.0,31.0,2.9,15.0,69.0,23.79,14.11
2016,8,15,6,15,455.0,40.0,2.85,15.5,116.0,29.2,19.83
2016,8,15,6,30,551.0,49.0,2.8,16.0,163.0,34.29,24.67
2016,8,15,6,45,612.5,55.5,2.75,16.5,215.5,36.95,27.19
2016,8,15,7,0,674.0,62.0,2.7,17.0,268.0,78.81,41.36
2016,8,15,7,15,338.0,96.5,2.65,17.5,200.0,107.89,70.78
2016,8,15,7,30,2.0,131.0,2.6,18.0,132.0,122.45,96.31
2016,8,15,7,45,8.5,152.0,2.55,19.0,156.5,143.49,112.48
2016,8,15,8,0,15.0,173.0,2.5,20.0,181.0,165.31,129.01
2016,8,15,8,15,32.5,205.0,2.45,20.5,224.0,196.07,152.42
2016,8,15,8,30,50.0,237.0,2.4,21.0,267.0,233.01,180.5
2016,8,15,8,45,174.0,260.0,2.4,22.0,373.5,303.09,232.65
2016,8,15,9,0,298.0,283.0,2.4,23.0,480.0,385.25,293.75
2016,8,15,9,15,605.5,188.5,2.45,23.5,620.5,467.36,356.49
2016,8,15,9,30,913.0,94.0,2.5,24.0,761.0,583.3,444.31
2016,8,15,9,45,921.0,96.0,2.55,25.0,797.0,630.09,477.92
2016,8,15,10,0,929.0,98.0,2.6,26.0,833.0,675.8,510.06
2016,8,15,10,15,935.5,99.5,2.65,26.5,863.0,718.77,540.37
2016,8,15,10,30,942.0,101.0,2.7,27.0,893.0,760.13,567.33
2016,8,15,10,45,945.5,102.5,2.8,28.0,915.0,797.5,590.12
2016,8,15,11,0,949.0,104.0,2.9,29.0,937.0,832.71,611.18
2016,8,15,11,15,952.0,104.5,2.95,29.5,952.0,864.26,630.53
2016,8,15,11,30,955.0,105.0,3.0,30.0,967.0,893.32,648.13
2016,8,15,11,45,955.0,106.0,3.15,30.5,973.5,917.71,663.28
2016,8,15,12,0,955.0,107.0,3.3,31.0,980.0,939.25,676.61
2016,8,15,12,15,954.5,107.0,3.4,31.0,979.0,956.42,688.21
2016,8,15,12,30,954.0,107.0,3.5,31.0,978.0,970.56,697.97
2016,8,15,12,45,941.5,113.5,3.6,31.0,966.0,977.16,702.98
2016,8,15,13,0,929.0,120.0,3.7,31.0,954.0,980.54,706.09
2016,8,15,13,15,925.5,119.0,3.75,31.0,937.5,981.49,707.44
2016,8,15,13,30,922.0,118.0,3.8,31.0,921.0,979.28,706.89
2016,8,15,13,45,915.5,117.0,3.85,31.0,896.5,971.18,702.64
2016,8,15,14,0,909.0,116.0,3.9,31.0,872.0,960.03,696.54
2016,8,15,14,15,901.5,114.5,3.9,30.5,840.5,944.48,688.76
2016,8,15,14,30,894.0,113.0,3.9,30.0,809.0,926.08,679.16
2016,8,15,14,45,884.0,110.5,3.9,30.0,772.0,901.68,664.22
2016,8,15,15,0,874.0,108.0,3.9,30.0,735.0,874.77,647.62
2016,8,15,15,15,860.0,105.5,3.85,29.5,692.0,847.09,631.51
2016,8,15,15,30,846.0,103.0,3.8,29.0,649.0,812.47,610.5
2016,8,15,15,45,830.0,99.0,3.75,28.5,601.5,772.8,585.75
2016,8,15,16,0,814.0,95.0,3.7,28.0,554.0,731.66,559.63
2016,8,15,16,15,790.5,91.0,3.6,27.0,503.0,683.89,529.14
2016,8,15,16,30,767.0,87.0,3.5,26.0,452.0,635.67,497.4
2016,8,15,16,45,737.5,82.0,3.45,25.5,399.5,582.25,458.71
2016,8,15,17,0,708.0,77.0,3.4,25.0,347.0,532.02,421.09
2016,8,15,17,15,663.0,71.0,3.25,24.0,294.0,470.45,374.0
2016,8,15,17,30,618.0,65.0,3.1,23.0,241.0,411.5,327.13
2016,8,15,17,45,554.5,57.0,3.0,22.0,190.0,344.42,272.08
2016,8,15,18,0,491.0,49.0,2.9,21.0,139.0,282.4,219.13
2016,8,15,18,15,383.0,38.0,2.8,20.0,94.5,205.68,153.43
2016,8,15,18,30,275.0,27.0,2.7,19.0,50.0,137.99,83.71
2016,8,15,18,45,137.5,13.5,2.65,18.0,25.0,52.02,0.0
2016,8,15,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,139.0,16.5,2.0,13.5,30.5,12.66,0.0
2016,8,16,6,0,278.0,33.0,2.3,14.0,61.0,25.91,15.8
2016,8,16,6,15,372.5,44.5,2.25,14.5,106.0,33.52,23.67
2016,8,16,6,30,467.0,56.0,2.2,15.0,151.0,40.63,30.38
2016,8,16,6,45,528.5,64.5,2.2,16.0,201.5,44.61,34.03
2016,8,16,7,0,590.0,73.0,2.2,17.0,252.0,78.87,44.46
2016,8,16,7,15,295.5,101.0,2.15,17.5,191.0,106.43,71.4
2016,8,16,7,30,1.0,129.0,2.1,18.0,130.0,120.52,94.72
2016,8,16,7,45,27.5,163.5,2.1,19.0,177.0,152.67,119.11
2016,8,16,8,0,54.0,198.0,2.1,20.0,224.0,191.31,148.42
2016,8,16,8,15,66.5,223.0,2.1,21.0,259.0,221.02,170.76
2016,8,16,8,30,79.0,248.0,2.1,22.0,294.0,252.17,193.97
2016,8,16,8,45,184.5,266.0,2.15,23.0,384.5,311.86,237.97
2016,8,16,9,0,290.0,284.0,2.2,24.0,475.0,381.81,289.66
2016,8,16,9,15,570.0,201.0,2.2,25.0,606.0,459.83,348.04
2016,8,16,9,30,850.0,118.0,2.2,26.0,737.0,566.11,426.95
2016,8,16,9,45,850.5,125.0,2.25,27.0,770.5,610.91,458.62
2016,8,16,10,0,851.0,132.0,2.3,28.0,804.0,654.22,488.56
2016,8,16,10,15,859.0,134.0,2.35,28.5,833.5,696.25,517.87
2016,8,16,10,30,867.0,136.0,2.4,29.0,863.0,737.95,546.24
2016,8,16,10,45,873.5,137.0,2.45,29.5,886.0,774.71,569.42
2016,8,16,11,0,880.0,138.0,2.5,30.0,909.0,809.69,591.16
2016,8,16,11,15,883.5,139.0,2.55,30.5,924.0,840.34,609.85
2016,8,16,11,30,887.0,140.0,2.6,31.0,939.0,868.73,626.98
2016,8,16,11,45,889.5,140.0,2.65,31.5,946.0,892.95,641.34
2016,8,16,12,0,892.0,140.0,2.7,32.0,953.0,914.63,654.05
2016,8,16,12,15,891.5,140.0,2.75,32.0,952.5,930.99,664.73
2016,8,16,12,30,891.0,140.0,2.8,32.0,952.0,944.52,673.73
2016,8,16,12,45,883.0,143.0,2.85,32.5,941.0,951.29,677.15
2016,8,16,13,0,875.0,146.0,2.9,33.0,930.0,955.05,678.81
2016,8,16,13,15,871.0,145.0,2.95,33.0,913.5,955.53,679.91
2016,8,16,13,30,867.0,144.0,3.0,33.0,897.0,953.05,679.25
2016,8,16,13,45,862.5,141.5,3.05,33.0,873.5,950.61,678.76
2016,8,16,14,0,858.0,139.0,3.1,33.0,850.0,940.4,673.39
2016,8,16,14,15,849.5,137.0,3.1,32.5,819.0,924.2,665.3
2016,8,16,14,30,841.0,135.0,3.1,32.0,788.0,905.28,655.51
2016,8,16,14,45,832.0,131.0,3.15,32.0,751.5,881.17,641.32
2016,8,16,15,0,823.0,127.0,3.2,32.0,715.0,854.6,625.48
2016,8,16,15,15,808.0,124.0,3.15,31.5,672.5,821.79,606.07
2016,8,16,15,30,793.0,121.0,3.1,31.0,630.0,787.14,585.24
2016,8,16,15,45,776.5,116.0,3.1,31.0,583.5,747.5,559.84
2016,8,16,16,0,760.0,111.0,3.1,31.0,537.0,709.31,535.18
2016,8,16,16,15,734.5,106.0,3.05,30.0,486.5,660.93,504.75
2016,8,16,16,30,709.0,101.0,3.0,29.0,436.0,612.37,472.19
2016,8,16,16,45,678.5,94.5,3.0,28.5,384.5,558.99,434.19
2016,8,16,17,0,648.0,88.0,3.0,28.0,333.0,506.42,395.52
2016,8,16,17,15,600.0,80.5,2.9,26.5,280.5,444.0,349.12
2016,8,16,17,30,552.0,73.0,2.8,25.0,228.0,384.5,302.97
2016,8,16,17,45,486.5,63.0,2.75,24.0,178.5,317.26,248.37
2016,8,16,18,0,421.0,53.0,2.7,23.0,129.0,255.31,196.17
2016,8,16,18,15,316.5,40.0,2.6,22.0,86.5,181.37,133.48
2016,8,16,18,30,212.0,27.0,2.5,21.0,44.0,115.03,64.58
2016,8,16,18,45,106.0,13.5,2.45,20.0,22.0,42.77,0.0
2016,8,16,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,112.5,16.5,2.2,15.0,27.5,12.85,0.0
2016,8,17,6,0,225.0,33.0,2.5,16.0,55.0,25.46,15.1
2016,8,17,6,15,317.0,46.0,2.45,16.5,98.0,34.65,24.39
2016,8,17,6,30,409.0,59.0,2.4,17.0,141.0,43.59,32.68
2016,8,17,6,45,472.0,69.0,2.35,17.5,190.0,48.73,37.42
2016,8,17,7,0,535.0,79.0,2.3,18.0,239.0,80.13,47.45
2016,8,17,7,15,580.5,86.0,2.3,19.0,290.5,119.05,69.93
2016,8,17,7,30,626.0,93.0,2.3,20.0,342.0,162.86,101.7
2016,8,17,7,45,465.0,142.0,2.3,21.0,341.0,207.23,144.92
2016,8,17,8,0,304.0,191.0,2.3,22.0,340.0,238.46,176.48
2016,8,17,8,15,523.0,153.0,2.25,23.0,441.5,285.21,208.68
2016,8,17,8,30,742.0,115.0,2.2,24.0,543.0,355.34,261.14
2016,8,17,8,45,760.5,119.0,2.2,25.0,589.0,407.24,302.92
2016,8,17,9,0,779.0,123.0,2.2,26.0,635.0,456.77,341.77
2016,8,17,9,15,794.0,126.0,2.25,26.5,676.0,504.44,378.9
2016,8,17,9,30,809.0,129.0,2.3,27.0,717.0,552.32,415.14
2016,8,17,9,45,825.5,129.0,2.35,28.0,754.5,598.31,448.21
2016,8,17,10,0,842.0,129.0,2.4,29.0,792.0,644.14,480.17
2016,8,17,10,15,850.0,131.0,2.45,29.5,821.5,685.8,509.23
2016,8,17,10,30,858.0,133.0,2.5,30.0,851.0,727.22,537.44
2016,8,17,10,45,862.0,135.5,2.6,31.0,872.5,763.2,559.31
2016,8,17,11,0,866.0,138.0,2.7,32.0,894.0,797.26,579.57
2016,8,17,11,15,870.0,139.0,2.8,32.5,909.0,827.89,598.55
2016,8,17,11,30,874.0,140.0,2.9,33.0,924.0,856.33,616.02
2016,8,17,11,45,873.5,141.5,3.0,33.5,931.0,879.12,629.76
2016,8,17,12,0,873.0,143.0,3.1,34.0,938.0,899.3,641.85
2016,8,17,12,15,873.0,143.0,3.15,34.0,937.0,915.78,652.61
2016,8,17,12,30,873.0,143.0,3.2,34.0,936.0,929.5,661.72
2016,8,17,12,45,865.0,146.0,3.3,34.0,925.5,936.08,666.69
2016,8,17,13,0,857.0,149.0,3.4,34.0,915.0,943.99,672.68
2016,8,17,13,15,852.5,148.0,3.45,34.0,898.0,944.26,673.54
2016,8,17,13,30,848.0,147.0,3.5,34.0,881.0,941.56,672.67
2016,8,17,13,45,844.0,144.0,3.55,34.0,857.5,934.3,668.99
2016,8,17,14,0,840.0,141.0,3.6,34.0,834.0,924.11,663.54
2016,8,17,14,15,831.0,138.5,3.65,33.5,803.0,907.08,655.06
2016,8,17,14,30,822.0,136.0,3.7,33.0,772.0,887.38,644.87
2016,8,17,14,45,813.0,132.0,3.75,33.0,736.0,863.54,630.62
2016,8,17,15,0,804.0,128.0,3.8,33.0,700.0,837.3,614.73
2016,8,17,15,15,788.5,124.5,3.8,32.5,657.5,803.94,594.94
2016,8,17,15,30,773.0,121.0,3.8,32.0,615.0,768.81,573.75
2016,8,17,15,45,756.5,115.5,3.85,31.5,569.0,729.16,549.29
2016,8,17,16,0,740.0,110.0,3.9,31.0,523.0,691.01,525.46
2016,8,17,16,15,713.5,105.5,3.85,30.0,473.0,643.17,494.7
2016,8,17,16,30,687.0,101.0,3.8,29.0,423.0,595.28,462.0
2016,8,17,16,45,656.5,94.0,3.8,28.0,372.0,542.21,424.49
2016,8,17,17,0,626.0,87.0,3.8,27.0,321.0,490.0,386.23
2016,8,17,17,15,577.0,79.5,3.65,25.5,269.5,428.06,339.35
2016,8,17,17,30,528.0,72.0,3.5,24.0,218.0,369.19,292.94
2016,8,17,17,45,462.5,62.0,3.4,23.0,170.0,303.24,238.66
2016,8,17,18,0,397.0,52.0,3.3,22.0,122.0,242.62,187.03
2016,8,17,18,15,293.0,38.5,3.15,21.0,81.0,169.92,124.85
2016,8,17,18,30,189.0,25.0,3.0,20.0,40.0,103.3,52.82
2016,8,17,18,45,94.5,12.5,2.9,19.0,20.0,38.26,0.0
2016,8,17,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,84.5,16.5,2.15,14.5,24.5,12.88,0.0
2016,8,18,6,0,169.0,33.0,2.4,15.0,49.0,25.52,15.03
2016,8,18,6,15,253.0,49.0,2.4,15.5,90.0,37.14,26.61
2016,8,18,6,30,337.0,65.0,2.4,16.0,131.0,48.17,36.82
2016,8,18,6,45,387.5,79.0,2.4,17.0,177.5,57.05,44.8
2016,8,18,7,0,438.0,93.0,2.4,18.0,224.0,86.68,55.99
2016,8,18,7,15,315.0,125.0,2.35,18.5,228.5,130.69,90.55
2016,8,18,7,30,192.0,157.0,2.3,19.0,233.0,161.89,119.84
2016,8,18,7,45,384.0,147.0,2.3,20.0,326.0,194.39,138.27
2016,8,18,8,0,576.0,137.0,2.3,21.0,419.0,254.53,181.19
2016,8,18,8,15,603.5,144.5,2.25,22.0,466.5,299.88,218.71
2016,8,18,8,30,631.0,152.0,2.2,23.0,514.0,347.72,257.71
2016,8,18,8,45,642.5,162.0,2.2,24.0,557.0,393.73,294.72
2016,8,18,9,0,654.0,172.0,2.2,25.0,600.0,440.27,330.97
2016,8,18,9,15,670.5,177.0,2.25,25.5,640.0,485.12,365.72
2016,8,18,9,30,687.0,182.0,2.3,26.0,680.0,530.59,400.02
2016,8,18,9,45,630.0,222.5,2.35,27.0,696.5,566.16,424.5
2016,8,18,10,0,573.0,263.0,2.4,28.0,713.0,596.41,444.09
2016,8,18,10,15,584.0,268.0,2.45,28.5,741.0,633.47,469.91
2016,8,18,10,30,595.0,273.0,2.5,29.0,769.0,670.17,494.93
2016,8,18,10,45,606.0,274.5,2.6,30.0,791.5,702.49,515.83
2016,8,18,11,0,617.0,276.0,2.7,31.0,814.0,734.69,536.26
2016,8,18,11,15,622.0,278.5,2.75,31.0,828.5,762.2,555.05
2016,8,18,11,30,627.0,281.0,2.8,31.0,843.0,788.37,572.83
2016,8,18,11,45,636.0,278.0,2.9,31.5,851.5,811.19,587.59
2016,8,18,12,0,645.0,275.0,3.0,32.0,860.0,832.49,601.26
2016,8,18,12,15,645.0,274.5,3.05,32.0,859.5,846.55,610.87
2016,8,18,12,30,645.0,274.0,3.1,32.0,859.0,858.52,619.17
2016,8,18,12,45,642.0,273.0,3.15,32.5,850.5,865.1,622.7
2016,8,18,13,0,639.0,272.0,3.2,33.0,842.0,869.37,624.79
2016,8,18,13,15,634.0,269.5,3.25,33.0,826.0,867.99,624.54
2016,8,18,13,30,629.0,267.0,3.3,33.0,810.0,864.25,622.85
2016,8,18,13,45,626.5,260.5,3.4,33.0,788.5,856.44,618.98
2016,8,18,14,0,624.0,254.0,3.5,33.0,767.0,846.28,613.6
2016,8,18,14,15,613.0,249.0,3.55,32.5,737.5,827.65,603.43
2016,8,18,14,30,602.0,244.0,3.6,32.0,708.0,806.97,591.85
2016,8,18,14,45,596.5,233.5,3.65,32.0,675.0,781.15,575.82
2016,8,18,15,0,591.0,223.0,3.7,32.0,642.0,755.6,559.8
2016,8,18,15,15,572.5,215.5,3.7,31.0,601.0,720.7,538.88
2016,8,18,15,30,554.0,208.0,3.7,30.0,560.0,684.8,516.84
2016,8,18,15,45,540.0,195.5,3.75,29.5,517.0,646.13,491.71
2016,8,18,16,0,526.0,183.0,3.8,29.0,474.0,606.61,465.41
2016,8,18,16,15,497.0,172.0,3.8,28.0,426.5,557.41,431.9
2016,8,18,16,30,468.0,161.0,3.8,27.0,379.0,508.87,397.93
2016,8,18,16,45,435.5,147.0,3.8,26.0,330.5,455.68,359.4
2016,8,18,17,0,403.0,133.0,3.8,25.0,282.0,404.0,320.77
2016,8,18,17,15,357.5,117.0,3.65,24.0,234.0,344.66,274.61
2016,8,18,17,30,312.0,101.0,3.5,23.0,186.0,281.54,224.13
2016,8,18,17,45,254.5,81.5,3.4,22.0,141.0,219.66,173.17
2016,8,18,18,0,197.0,62.0,3.3,21.0,96.0,162.6,125.1
2016,8,18,18,15,133.5,40.5,3.2,20.0,60.0,105.32,76.2
2016,8,18,18,30,70.0,19.0,3.1,19.0,24.0,49.4,19.59
2016,8,18,18,45,35.0,9.5,3.05,18.5,12.0,18.83,0.0
2016,8,18,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,47.0,14.0,2.2,14.5,18.5,11.97,0.0
2016,8,19,6,0,94.0,28.0,2.5,15.0,37.0,23.4,13.1
2016,8,19,6,15,154.0,49.5,2.55,15.5,75.0,40.21,29.22
2016,8,19,6,30,214.0,71.0,2.6,16.0,113.0,56.36,43.95
2016,8,19,6,45,264.0,90.5,2.65,17.0,158.0,70.42,56.5
2016,8,19,7,0,314.0,110.0,2.7,18.0,203.0,98.82,69.61
2016,8,19,7,15,203.5,134.0,2.6,18.5,199.0,126.65,91.8
2016,8,19,7,30,93.0,158.0,2.5,19.0,195.0,152.43,116.47
2016,8,19,7,45,116.0,182.0,2.45,19.5,234.0,179.35,136.94
2016,8,19,8,0,139.0,206.0,2.4,20.0,273.0,213.23,163.16
2016,8,19,8,15,212.0,222.0,2.35,21.0,337.0,257.91,196.23
2016,8,19,8,30,285.0,238.0,2.3,22.0,401.0,305.28,231.7
2016,8,19,8,45,420.0,225.5,2.25,23.0,487.5,360.53,272.76
2016,8,19,9,0,555.0,213.0,2.2,24.0,574.0,431.87,326.1
2016,8,19,9,15,572.5,220.0,2.2,24.5,614.0,474.75,358.81
2016,8,19,9,30,590.0,227.0,2.2,25.0,654.0,518.45,391.45
2016,8,19,9,45,575.0,248.0,2.2,25.5,680.5,556.55,418.82
2016,8,19,10,0,560.0,269.0,2.2,26.0,707.0,592.59,443.92
2016,8,19,10,15,570.5,274.5,2.25,26.5,735.5,629.3,469.58
2016,8,19,10,30,581.0,280.0,2.3,27.0,764.0,665.65,494.5
2016,8,19,10,45,584.0,287.0,2.35,28.0,784.0,697.4,514.66
2016,8,19,11,0,587.0,294.0,2.4,29.0,804.0,728.02,533.65
2016,8,19,11,15,592.0,296.5,2.45,29.0,818.0,754.75,551.99
2016,8,19,11,30,597.0,299.0,2.5,29.0,832.0,779.55,568.95
2016,8,19,11,45,599.5,300.0,2.65,29.5,839.0,800.09,582.44
2016,8,19,12,0,602.0,301.0,2.8,30.0,846.0,818.97,594.76
2016,8,19,12,15,602.0,301.0,2.85,30.0,845.0,832.94,604.37
2016,8,19,12,30,602.0,301.0,2.9,30.0,844.0,844.94,612.74
2016,8,19,12,45,610.5,292.5,3.0,30.5,839.0,854.31,618.85
2016,8,19,13,0,619.0,284.0,3.1,31.0,834.0,861.57,623.63
2016,8,19,13,15,613.5,281.0,3.15,31.0,817.5,859.2,622.71
2016,8,19,13,30,608.0,278.0,3.2,31.0,801.0,854.53,620.4
2016,8,19,13,45,605.5,271.0,3.3,31.0,779.5,846.31,616.24
2016,8,19,14,0,603.0,264.0,3.4,31.0,758.0,835.79,610.59
2016,8,19,14,15,591.5,258.5,3.45,30.5,728.0,814.66,598.66
2016,8,19,14,30,580.0,253.0,3.5,30.0,698.0,793.32,586.49
2016,8,19,14,45,572.0,242.5,3.55,29.5,664.0,767.94,571.64
2016,8,19,15,0,564.0,232.0,3.6,29.0,630.0,740.79,555.37
2016,8,19,15,15,545.0,224.0,3.55,28.5,589.0,705.6,532.61
2016,8,19,15,30,526.0,216.0,3.5,28.0,548.0,669.5,508.93
2016,8,19,15,45,506.0,204.5,3.5,27.5,504.5,628.14,481.31
2016,8,19,16,0,486.0,193.0,3.5,27.0,461.0,586.38,452.86
2016,8,19,16,15,457.0,181.0,3.45,26.5,413.5,537.53,418.31
2016,8,19,16,30,428.0,169.0,3.4,26.0,366.0,489.42,383.53
2016,8,19,16,45,390.5,154.0,3.4,25.5,317.5,433.62,342.07
2016,8,19,17,0,353.0,139.0,3.4,25.0,269.0,372.29,295.35
2016,8,19,17,15,309.5,121.0,3.3,24.0,221.5,314.52,250.36
2016,8,19,17,30,266.0,103.0,3.2,23.0,174.0,259.96,206.51
2016,8,19,17,45,210.0,81.0,3.15,22.0,129.5,197.98,155.56
2016,8,19,18,0,154.0,59.0,3.1,21.0,85.0,140.49,107.38
2016,8,19,18,15,102.0,37.0,3.0,20.0,52.0,88.75,63.11
2016,8,19,18,30,50.0,15.0,2.9,19.0,19.0,36.77,9.81
2016,8,19,18,45,25.0,7.5,2.85,18.5,9.5,14.07,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
