Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,34.5,12.0,1.75,14.5,15.0,11.8,0.0
2016,8,20,6,0,69.0,24.0,2.0,15.0,30.0,20.2,10.33
2016,8,20,6,15,118.0,47.0,2.0,15.5,66.5,38.29,27.52
2016,8,20,6,30,167.0,70.0,2.0,16.0,103.0,55.59,43.26
2016,8,20,6,45,212.5,92.5,2.0,17.0,147.0,71.82,57.71
2016,8,20,7,0,258.0,115.0,2.0,18.0,191.0,99.5,71.81
2016,8,20,7,15,137.0,126.5,2.0,18.5,168.0,119.25,88.38
2016,8,20,7,30,16.0,138.0,2.0,19.0,145.0,129.81,101.31
2016,8,20,7,45,40.0,167.5,2.0,19.5,186.5,157.47,122.26
2016,8,20,8,0,64.0,197.0,2.0,20.0,228.0,191.88,148.52
2016,8,20,8,15,139.5,222.0,2.0,20.5,299.0,236.07,181.08
2016,8,20,8,30,215.0,247.0,2.0,21.0,370.0,292.47,223.55
2016,8,20,8,45,291.5,254.0,2.05,22.0,435.0,337.36,256.99
2016,8,20,9,0,368.0,261.0,2.1,23.0,500.0,393.71,299.11
2016,8,20,9,15,451.5,255.5,2.15,23.5,567.5,445.79,338.49
2016,8,20,9,30,535.0,250.0,2.2,24.0,635.0,508.32,385.2
2016,8,20,9,45,581.0,239.5,2.3,25.0,677.0,551.18,416.37
2016,8,20,10,0,627.0,229.0,2.4,26.0,719.0,596.01,448.5
2016,8,20,10,15,637.5,233.0,2.45,26.5,747.0,633.63,475.02
2016,8,20,10,30,648.0,237.0,2.5,27.0,775.0,670.76,500.7
2016,8,20,10,45,658.0,238.5,2.65,27.5,797.0,704.52,524.14
2016,8,20,11,0,668.0,240.0,2.8,28.0,819.0,737.38,546.63
2016,8,20,11,15,673.0,242.0,2.9,28.0,833.5,765.66,566.54
2016,8,20,11,30,678.0,244.0,3.0,28.0,848.0,792.43,585.3
2016,8,20,11,45,686.5,240.5,3.15,28.5,856.5,815.18,600.54
2016,8,20,12,0,695.0,237.0,3.3,29.0,865.0,836.19,614.53
2016,8,20,12,15,695.0,237.0,3.4,29.0,864.0,851.25,625.25
2016,8,20,12,30,695.0,237.0,3.5,29.0,863.0,864.06,634.43
2016,8,20,12,45,681.0,242.5,3.6,29.0,851.0,867.38,637.12
2016,8,20,13,0,667.0,248.0,3.7,29.0,839.0,868.17,638.13
2016,8,20,13,15,662.0,246.0,3.7,28.5,823.0,867.18,639.14
2016,8,20,13,30,657.0,244.0,3.7,28.0,807.0,863.77,638.59
2016,8,20,13,45,658.5,235.5,3.75,28.0,786.5,857.25,635.31
2016,8,20,14,0,660.0,227.0,3.8,28.0,766.0,848.21,630.39
2016,8,20,14,15,649.5,222.5,3.8,27.5,736.5,830.05,619.99
2016,8,20,14,30,639.0,218.0,3.8,27.0,707.0,809.74,608.11
2016,8,20,14,45,632.5,209.0,3.85,27.0,673.0,786.2,593.15
2016,8,20,15,0,626.0,200.0,3.9,27.0,639.0,760.59,576.64
2016,8,20,15,15,608.0,193.5,3.85,26.5,598.0,726.19,554.27
2016,8,20,15,30,590.0,187.0,3.8,26.0,557.0,690.56,530.74
2016,8,20,15,45,574.0,176.5,3.8,25.5,514.0,648.19,502.32
2016,8,20,16,0,558.0,166.0,3.8,25.0,471.0,608.21,475.01
2016,8,20,16,15,528.5,156.5,3.7,24.0,423.0,559.27,440.78
2016,8,20,16,30,499.0,147.0,3.6,23.0,375.0,510.97,406.14
2016,8,20,16,45,468.0,134.0,3.55,22.5,327.5,458.71,366.86
2016,8,20,17,0,437.0,121.0,3.5,22.0,280.0,407.79,327.52
2016,8,20,17,15,389.0,107.0,3.4,21.0,231.5,348.09,280.41
2016,8,20,17,30,341.0,93.0,3.3,20.0,183.0,291.84,234.57
2016,8,20,17,45,283.5,75.0,3.2,19.0,138.5,230.36,183.16
2016,8,20,18,0,226.0,57.0,3.1,18.0,94.0,173.83,134.7
2016,8,20,18,15,152.0,37.5,2.95,17.5,58.5,114.66,82.76
2016,8,20,18,30,78.0,18.0,2.8,17.0,23.0,49.63,8.93
2016,8,20,18,45,39.0,9.0,2.7,16.5,11.5,19.15,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,58.5,14.5,2.35,14.5,19.5,14.25,0.0
2016,8,21,6,0,117.0,29.0,2.7,15.0,39.0,24.17,13.15
2016,8,21,6,15,189.0,48.0,2.7,15.5,78.0,36.57,25.97
2016,8,21,6,30,261.0,67.0,2.7,16.0,117.0,50.07,38.39
2016,8,21,6,45,322.0,83.0,2.75,16.5,163.5,60.5,47.88
2016,8,21,7,0,383.0,99.0,2.8,17.0,210.0,85.86,58.4
2016,8,21,7,15,211.0,123.0,2.75,17.5,186.0,117.54,84.57
2016,8,21,7,30,39.0,147.0,2.7,18.0,162.0,135.85,105.76
2016,8,21,7,45,97.5,175.0,2.7,19.0,220.5,173.95,133.68
2016,8,21,8,0,156.0,203.0,2.7,20.0,279.0,213.97,163.28
2016,8,21,8,15,176.0,225.5,2.65,20.5,319.0,249.05,190.65
2016,8,21,8,30,196.0,248.0,2.6,21.0,359.0,286.2,219.48
2016,8,21,8,45,291.0,251.5,2.6,22.0,432.0,334.32,255.34
2016,8,21,9,0,386.0,255.0,2.6,23.0,505.0,395.57,301.28
2016,8,21,9,15,536.5,217.0,2.6,23.5,588.5,452.12,344.55
2016,8,21,9,30,687.0,179.0,2.6,24.0,672.0,523.52,398.89
2016,8,21,9,45,669.5,199.0,2.65,24.5,699.5,563.47,428.29
2016,8,21,10,0,652.0,219.0,2.7,25.0,727.0,600.93,455.14
2016,8,21,10,15,662.5,223.0,2.75,25.5,755.5,639.49,482.63
2016,8,21,10,30,673.0,227.0,2.8,26.0,784.0,677.48,509.14
2016,8,21,10,45,683.0,228.5,2.9,26.5,806.5,712.03,533.05
2016,8,21,11,0,693.0,230.0,3.0,27.0,829.0,745.6,555.93
2016,8,21,11,15,698.0,231.5,3.1,27.0,843.5,774.06,576.08
2016,8,21,11,30,703.0,233.0,3.2,27.0,858.0,800.9,595.02
2016,8,21,11,45,708.0,232.0,3.3,27.5,866.0,823.59,609.9
2016,8,21,12,0,713.0,231.0,3.4,28.0,874.0,844.35,623.37
2016,8,21,12,15,713.0,231.0,3.5,28.0,872.5,859.64,634.04
2016,8,21,12,30,713.0,231.0,3.6,28.0,871.0,872.61,643.28
2016,8,21,12,45,728.5,219.0,3.75,28.0,867.5,885.13,652.59
2016,8,21,13,0,744.0,207.0,3.9,28.0,864.0,895.17,660.34
2016,8,21,13,15,739.0,205.0,3.95,27.5,847.5,894.12,661.58
2016,8,21,13,30,734.0,203.0,4.0,27.0,831.0,890.42,661.21
2016,8,21,13,45,727.5,199.5,4.1,27.0,807.0,881.17,656.13
2016,8,21,14,0,721.0,196.0,4.2,27.0,783.0,869.34,649.4
2016,8,21,14,15,710.0,192.5,4.2,26.5,752.5,851.0,639.1
2016,8,21,14,30,699.0,189.0,4.2,26.0,722.0,830.37,627.24
2016,8,21,14,45,686.0,184.0,4.25,25.5,685.5,804.27,611.73
2016,8,21,15,0,673.0,179.0,4.3,25.0,649.0,776.25,594.75
2016,8,21,15,15,654.5,173.5,4.2,24.5,607.5,741.41,572.0
2016,8,21,15,30,636.0,168.0,4.1,24.0,566.0,705.28,547.72
2016,8,21,15,45,614.0,160.5,4.1,23.5,520.5,663.25,519.06
2016,8,21,16,0,592.0,153.0,4.1,23.0,475.0,620.59,489.36
2016,8,21,16,15,562.0,145.0,4.05,22.0,426.5,568.14,452.39
2016,8,21,16,30,532.0,137.0,4.0,21.0,378.0,519.99,417.56
2016,8,21,16,45,495.5,126.0,3.95,20.5,328.5,465.28,375.82
2016,8,21,17,0,459.0,115.0,3.9,20.0,279.0,412.34,334.3
2016,8,21,17,15,409.0,102.0,3.75,19.0,230.5,351.85,285.93
2016,8,21,17,30,359.0,89.0,3.6,18.0,182.0,295.0,238.97
2016,8,21,17,45,295.0,72.5,3.5,17.5,137.5,231.68,185.1
2016,8,21,18,0,231.0,56.0,3.4,17.0,93.0,174.01,135.0
2016,8,21,18,15,153.5,36.5,3.3,16.5,57.0,113.69,81.45
2016,8,21,18,30,76.0,17.0,3.2,16.0,21.0,51.85,0.36
2016,8,21,18,45,38.0,8.5,3.1,15.5,10.5,18.26,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,57.0,14.0,2.75,14.5,19.0,13.76,0.0
2016,8,22,6,0,114.0,28.0,3.0,15.0,38.0,23.37,12.17
2016,8,22,6,15,187.5,47.5,3.0,15.5,77.0,36.25,25.64
2016,8,22,6,30,261.0,67.0,3.0,16.0,116.0,50.19,38.46
2016,8,22,6,45,151.5,88.0,3.0,16.5,118.5,72.7,58.57
2016,8,22,7,0,42.0,109.0,3.0,17.0,121.0,95.8,74.15
2016,8,22,7,15,54.5,130.5,2.9,17.5,149.5,118.74,91.72
2016,8,22,7,30,67.0,152.0,2.8,18.0,178.0,143.17,110.57
2016,8,22,7,45,104.5,177.0,2.75,18.5,224.5,172.0,132.07
2016,8,22,8,0,142.0,202.0,2.7,19.0,271.0,209.34,160.66
2016,8,22,8,15,119.5,223.5,2.65,19.5,286.0,230.61,178.25
2016,8,22,8,30,97.0,245.0,2.6,20.0,301.0,254.0,196.93
2016,8,22,8,45,198.0,260.0,2.6,21.0,384.5,309.04,237.85
2016,8,22,9,0,299.0,275.0,2.6,22.0,468.0,373.86,286.32
2016,8,22,9,15,480.5,231.0,2.65,22.5,564.5,436.21,334.01
2016,8,22,9,30,662.0,187.0,2.7,23.0,661.0,516.08,395.07
2016,8,22,9,45,668.5,195.0,2.75,24.0,693.5,557.83,425.4
2016,8,22,10,0,675.0,203.0,2.8,25.0,726.0,599.01,454.61
2016,8,22,10,15,685.0,206.0,2.9,25.0,754.0,637.13,483.04
2016,8,22,10,30,695.0,209.0,3.0,25.0,782.0,674.57,510.58
2016,8,22,10,45,701.0,212.0,3.1,25.5,803.5,708.26,534.03
2016,8,22,11,0,707.0,215.0,3.2,26.0,825.0,740.65,556.22
2016,8,22,11,15,711.5,216.5,3.3,26.5,839.0,768.99,575.33
2016,8,22,11,30,716.0,218.0,3.4,27.0,853.0,795.64,593.07
2016,8,22,11,45,719.0,218.0,3.55,27.5,859.5,817.76,607.71
2016,8,22,12,0,722.0,218.0,3.7,28.0,866.0,837.84,620.6
2016,8,22,12,15,722.0,217.5,3.8,28.0,865.0,852.65,630.96
2016,8,22,12,30,722.0,217.0,3.9,28.0,864.0,865.1,639.86
2016,8,22,12,45,684.0,237.5,4.0,28.0,845.5,862.03,638.32
2016,8,22,13,0,646.0,258.0,4.1,28.0,827.0,856.05,633.93
2016,8,22,13,15,640.5,255.5,4.1,27.5,810.5,854.04,634.28
2016,8,22,13,30,635.0,253.0,4.1,27.0,794.0,849.65,633.03
2016,8,22,13,45,634.0,245.5,4.2,27.0,772.5,841.93,628.99
2016,8,22,14,0,633.0,238.0,4.3,27.0,751.0,831.8,623.33
2016,8,22,14,15,622.0,233.5,4.3,26.5,721.5,813.46,612.6
2016,8,22,14,30,611.0,229.0,4.3,26.0,692.0,793.05,600.41
2016,8,22,14,45,602.5,220.0,4.35,25.5,658.0,768.23,585.37
2016,8,22,15,0,594.0,211.0,4.4,25.0,624.0,741.49,568.82
2016,8,22,15,15,575.5,204.0,4.35,24.0,583.5,704.13,545.01
2016,8,22,15,30,557.0,197.0,4.3,23.0,543.0,668.69,522.09
2016,8,22,15,45,538.5,186.0,4.3,22.5,499.5,628.08,494.12
2016,8,22,16,0,520.0,175.0,4.3,22.0,456.0,586.91,465.19
2016,8,22,16,15,490.0,164.5,4.2,21.5,408.5,537.95,429.34
2016,8,22,16,30,460.0,154.0,4.1,21.0,361.0,489.77,393.31
2016,8,22,16,45,426.5,140.0,4.0,20.5,313.5,436.53,352.5
2016,8,22,17,0,393.0,126.0,3.9,20.0,266.0,384.94,311.9
2016,8,22,17,15,346.0,110.5,3.75,19.0,218.5,326.3,264.9
2016,8,22,17,30,299.0,95.0,3.6,18.0,171.0,264.24,213.81
2016,8,22,17,45,243.0,75.0,3.45,17.5,127.5,203.74,162.31
2016,8,22,18,0,187.0,55.0,3.3,17.0,84.0,147.9,113.95
2016,8,22,18,15,120.0,34.5,3.15,16.5,50.5,92.0,64.18
2016,8,22,18,30,53.0,14.0,3.0,16.0,17.0,35.37,0.0
2016,8,22,18,45,26.5,7.0,2.85,16.0,8.5,13.7,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,5,45,63.5,14.0,2.2,15.0,19.0,13.76,0.0
2016,8,23,6,0,127.0,28.0,2.5,16.0,38.0,21.7,10.46
2016,8,23,6,15,207.5,46.0,2.5,16.5,77.5,35.12,24.5
2016,8,23,6,30,288.0,64.0,2.5,17.0,117.0,47.88,36.27
2016,8,23,6,45,352.0,77.5,2.55,17.5,163.5,56.43,44.09
2016,8,23,7,0,416.0,91.0,2.6,18.0,210.0,78.16,52.22
2016,8,23,7,15,269.0,122.5,2.55,18.5,205.5,120.36,84.58
2016,8,23,7,30,122.0,154.0,2.5,19.0,201.0,147.17,111.01
2016,8,23,7,45,354.0,141.5,2.45,20.0,305.0,179.25,127.03
2016,8,23,8,0,586.0,129.0,2.4,21.0,409.0,242.75,170.86
2016,8,23,8,15,614.0,136.0,2.35,21.5,456.5,288.17,209.02
2016,8,23,8,30,642.0,143.0,2.3,22.0,504.0,336.11,248.97
2016,8,23,8,45,665.0,147.5,2.3,22.5,549.0,382.2,287.04
2016,8,23,9,0,688.0,152.0,2.3,23.0,594.0,429.86,325.44
2016,8,23,9,15,704.5,156.0,2.3,23.5,634.5,475.3,361.25
2016,8,23,9,30,721.0,160.0,2.3,24.0,675.0,521.25,396.45
2016,8,23,9,45,709.5,176.5,2.35,25.0,704.0,562.91,426.56
2016,8,23,10,0,698.0,193.0,2.4,26.0,733.0,602.47,454.13
2016,8,23,10,15,708.0,196.0,2.45,26.5,761.5,641.43,481.81
2016,8,23,10,30,718.0,199.0,2.5,27.0,790.0,679.64,508.37
2016,8,23,10,45,726.5,200.5,2.6,27.5,812.0,714.45,532.35
2016,8,23,11,0,735.0,202.0,2.7,28.0,834.0,748.02,555.11
2016,8,23,11,15,740.0,203.5,2.75,28.5,848.5,777.45,574.42
2016,8,23,11,30,745.0,205.0,2.8,29.0,863.0,805.12,592.05
2016,8,23,11,45,749.5,204.0,2.9,29.5,870.5,828.06,606.38
2016,8,23,12,0,754.0,203.0,3.0,30.0,878.0,848.89,619.33
2016,8,23,12,15,754.0,203.0,3.1,30.0,877.0,864.57,630.16
2016,8,23,12,30,754.0,203.0,3.2,30.0,876.0,877.79,639.5
2016,8,23,12,45,764.0,194.5,3.3,30.5,870.5,886.48,644.66
2016,8,23,13,0,774.0,186.0,3.4,31.0,865.0,894.81,649.69
2016,8,23,13,15,769.5,184.5,3.45,31.0,848.5,894.33,650.05
2016,8,23,13,30,765.0,183.0,3.5,31.0,832.0,891.11,648.78
2016,8,23,13,45,760.5,179.0,3.6,31.0,809.0,885.77,646.51
2016,8,23,14,0,756.0,175.0,3.7,31.0,786.0,874.76,640.56
2016,8,23,14,15,746.0,172.0,3.75,30.5,755.5,857.31,631.41
2016,8,23,14,30,736.0,169.0,3.8,30.0,725.0,837.46,620.66
2016,8,23,14,45,726.0,163.5,3.9,30.0,689.0,812.63,605.47
2016,8,23,15,0,716.0,158.0,4.0,30.0,653.0,785.66,588.75
2016,8,23,15,15,698.5,153.5,4.0,29.5,611.0,751.69,567.79
2016,8,23,15,30,681.0,149.0,4.0,29.0,569.0,716.29,545.6
2016,8,23,15,45,661.5,142.0,4.0,28.5,524.0,675.43,518.64
2016,8,23,16,0,642.0,135.0,4.0,28.0,479.0,633.7,490.31
2016,8,23,16,15,612.5,128.0,3.95,27.0,430.0,584.4,456.4
2016,8,23,16,30,583.0,121.0,3.9,26.0,381.0,535.45,421.75
2016,8,23,16,45,547.5,111.5,3.85,25.0,331.0,480.7,381.55
2016,8,23,17,0,512.0,102.0,3.8,24.0,281.0,424.74,339.08
2016,8,23,17,15,460.0,91.0,3.65,23.0,231.5,363.43,290.64
2016,8,23,17,30,408.0,80.0,3.5,22.0,182.0,305.93,243.6
2016,8,23,17,45,340.0,65.5,3.4,21.0,136.5,241.28,189.49
2016,8,23,18,0,272.0,51.0,3.3,20.0,91.0,182.74,139.15
2016,8,23,18,15,179.5,33.0,3.2,19.0,55.5,117.67,80.8
2016,8,23,18,30,87.0,15.0,3.1,18.0,20.0,50.76,0.0
2016,8,23,18,45,43.5,7.5,3.05,17.5,10.0,18.4,0.0
2016,8,23,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,5,45,102.0,13.5,2.0,14.0,21.5,13.27,0.0
2016,8,24,6,0,204.0,27.0,2.3,15.0,43.0,20.96,9.52
2016,8,24,6,15,301.5,41.0,2.3,15.5,85.5,31.15,21.15
2016,8,24,6,30,399.0,55.0,2.3,16.0,128.0,41.26,30.61
2016,8,24,6,45,469.5,64.5,2.35,16.5,177.5,46.07,35.16
2016,8,24,7,0,540.0,74.0,2.4,17.0,227.0,65.72,40.5
2016,8,24,7,15,270.0,99.0,2.35,17.5,175.5,101.53,69.44
2016,8,24,7,30,0.0,124.0,2.3,18.0,124.0,115.46,90.73
2016,8,24,7,45,16.0,152.0,2.3,18.5,159.5,143.9,112.84
2016,8,24,8,0,32.0,180.0,2.3,19.0,195.0,169.6,132.48
2016,8,24,8,15,52.0,208.5,2.3,20.0,236.5,202.84,157.63
2016,8,24,8,30,72.0,237.0,2.3,21.0,278.0,238.36,184.32
2016,8,24,8,45,132.0,263.5,2.3,22.0,345.5,285.55,219.3
2016,8,24,9,0,192.0,290.0,2.3,23.0,413.0,343.05,261.92
2016,8,24,9,15,507.0,206.5,2.3,23.5,560.5,425.12,324.1
2016,8,24,9,30,822.0,123.0,2.3,24.0,708.0,541.56,412.1
2016,8,24,9,45,843.0,120.5,2.35,24.5,746.0,588.24,446.94
2016,8,24,10,0,864.0,118.0,2.4,25.0,784.0,637.21,482.85
2016,8,24,10,15,871.5,119.5,2.45,25.5,813.0,678.43,512.33
2016,8,24,10,30,879.0,121.0,2.5,26.0,842.0,718.23,540.16
2016,8,24,10,45,885.0,121.5,2.6,27.0,864.5,754.4,562.86
2016,8,24,11,0,891.0,122.0,2.7,28.0,887.0,788.69,583.74
2016,8,24,11,15,894.5,123.0,2.75,28.0,901.0,819.44,604.09
2016,8,24,11,30,898.0,124.0,2.8,28.0,915.0,847.86,622.87
2016,8,24,11,45,899.0,124.5,2.9,28.5,921.5,871.27,637.39
2016,8,24,12,0,900.0,125.0,3.0,29.0,928.0,891.99,650.16
2016,8,24,12,15,900.0,125.0,3.05,29.0,927.0,908.57,661.23
2016,8,24,12,30,900.0,125.0,3.1,29.0,926.0,922.27,670.54
2016,8,24,12,45,875.0,138.0,3.2,29.5,910.0,923.62,670.86
2016,8,24,13,0,850.0,151.0,3.3,30.0,894.0,925.98,672.05
2016,8,24,13,15,845.5,149.5,3.35,30.0,877.0,925.46,672.48
2016,8,24,13,30,841.0,148.0,3.4,30.0,860.0,921.98,671.1
2016,8,24,13,45,834.0,146.5,3.5,30.0,835.0,913.3,666.73
2016,8,24,14,0,827.0,145.0,3.6,30.0,810.0,901.77,660.57
2016,8,24,14,15,817.0,143.0,3.6,29.5,779.0,884.29,651.27
2016,8,24,14,30,807.0,141.0,3.6,29.0,748.0,864.2,640.27
2016,8,24,14,45,794.5,137.5,3.65,29.0,710.0,837.92,624.04
2016,8,24,15,0,782.0,134.0,3.7,29.0,672.0,809.4,606.24
2016,8,24,15,15,765.5,130.5,3.7,28.5,629.5,778.49,587.64
2016,8,24,15,30,749.0,127.0,3.7,28.0,587.0,743.19,565.76
2016,8,24,15,45,728.0,122.0,3.7,27.5,540.0,701.4,538.93
2016,8,24,16,0,707.0,117.0,3.7,27.0,493.0,658.71,510.72
2016,8,24,16,15,678.0,111.5,3.65,26.0,442.5,609.29,476.86
2016,8,24,16,30,649.0,106.0,3.6,25.0,392.0,560.08,442.11
2016,8,24,16,45,612.0,98.0,3.55,24.0,341.0,503.64,400.67
2016,8,24,17,0,575.0,90.0,3.5,23.0,290.0,448.68,358.87
2016,8,24,17,15,521.5,81.0,3.4,22.0,239.0,385.62,308.99
2016,8,24,17,30,468.0,72.0,3.3,21.0,188.0,326.09,260.11
2016,8,24,17,45,393.0,59.5,3.2,20.0,141.0,256.05,201.32
2016,8,24,18,0,318.0,47.0,3.1,19.0,94.0,194.89,148.31
2016,8,24,18,15,210.0,31.0,3.05,18.0,57.0,125.16,84.32
2016,8,24,18,30,102.0,15.0,3.0,17.0,20.0,44.91,0.0
2016,8,24,18,45,51.0,7.5,2.95,16.5,10.0,7.37,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,101.0,13.0,2.35,14.5,21.0,12.78,0.0
2016,8,25,6,0,202.0,26.0,2.6,15.0,42.0,20.19,8.44
2016,8,25,6,15,301.5,39.0,2.6,15.5,83.5,29.89,20.01
2016,8,25,6,30,401.0,52.0,2.6,16.0,125.0,38.61,28.26
2016,8,25,6,45,474.5,60.5,2.65,16.5,174.0,42.68,32.15
2016,8,25,7,0,548.0,69.0,2.7,17.0,223.0,60.08,36.5
2016,8,25,7,15,277.0,98.5,2.7,17.5,176.5,100.85,68.8
2016,8,25,7,30,6.0,128.0,2.7,18.0,130.0,119.49,93.84
2016,8,25,7,45,9.0,145.5,2.7,18.5,149.0,137.0,107.57
2016,8,25,8,0,12.0,163.0,2.7,19.0,168.0,154.86,121.41
2016,8,25,8,15,72.0,204.0,2.65,19.5,244.0,204.52,158.93
2016,8,25,8,30,132.0,245.0,2.6,20.0,320.0,260.23,201.25
2016,8,25,8,45,170.0,266.0,2.6,21.0,370.0,301.7,232.36
2016,8,25,9,0,208.0,287.0,2.6,22.0,420.0,346.86,266.07
2016,8,25,9,15,529.5,195.5,2.6,22.5,564.0,424.98,325.82
2016,8,25,9,30,851.0,104.0,2.6,23.0,708.0,540.54,414.08
2016,8,25,9,45,865.5,104.5,2.65,24.0,745.0,587.1,448.34
2016,8,25,10,0,880.0,105.0,2.7,25.0,782.0,633.17,481.56
2016,8,25,10,15,888.0,106.5,2.75,25.5,811.5,675.24,511.9
2016,8,25,10,30,896.0,108.0,2.8,26.0,841.0,715.88,540.41
2016,8,25,10,45,902.0,109.0,2.85,26.5,863.5,753.0,564.45
2016,8,25,11,0,908.0,110.0,2.9,27.0,886.0,788.18,586.93
2016,8,25,11,15,911.5,110.5,2.9,27.0,901.0,818.84,607.08
2016,8,25,11,30,915.0,111.0,2.9,27.0,916.0,847.11,625.57
2016,8,25,11,45,916.5,112.0,2.95,27.5,923.0,871.67,640.62
2016,8,25,12,0,918.0,113.0,3.0,28.0,930.0,893.51,653.85
2016,8,25,12,15,917.5,113.0,3.05,28.0,928.5,909.83,664.79
2016,8,25,12,30,917.0,113.0,3.1,28.0,927.0,923.17,673.9
2016,8,25,12,45,905.0,118.5,3.15,28.5,914.5,928.76,676.7
2016,8,25,13,0,893.0,124.0,3.2,29.0,902.0,931.22,677.6
2016,8,25,13,15,889.0,123.0,3.25,29.0,884.5,931.2,678.38
2016,8,25,13,30,885.0,122.0,3.3,29.0,867.0,928.13,677.29
2016,8,25,13,45,877.5,121.0,3.4,29.0,842.0,918.88,672.57
2016,8,25,14,0,870.0,120.0,3.5,29.0,817.0,906.7,666.02
2016,8,25,14,15,861.0,118.0,3.6,28.5,785.5,889.3,657.35
2016,8,25,14,30,852.0,116.0,3.7,28.0,754.0,869.2,646.84
2016,8,25,14,45,840.0,114.0,3.8,27.5,716.0,848.83,636.1
2016,8,25,15,0,828.0,112.0,3.9,27.0,678.0,821.34,620.34
2016,8,25,15,15,812.5,109.0,3.95,26.5,635.0,787.74,599.94
2016,8,25,15,30,797.0,106.0,4.0,26.0,592.0,752.35,578.01
2016,8,25,15,45,777.5,102.0,4.05,25.5,545.0,711.24,551.6
2016,8,25,16,0,758.0,98.0,4.1,25.0,498.0,669.03,523.91
2016,8,25,16,15,731.0,93.5,4.05,24.0,447.5,622.74,492.69
2016,8,25,16,30,704.0,89.0,4.0,23.0,397.0,574.13,457.95
2016,8,25,16,45,669.0,83.0,4.0,22.5,345.5,519.17,416.41
2016,8,25,17,0,634.0,77.0,4.0,22.0,294.0,465.48,374.45
2016,8,25,17,15,581.5,69.5,3.9,20.5,242.5,402.4,324.66
2016,8,25,17,30,529.0,62.0,3.8,19.0,191.0,342.79,275.55
2016,8,25,17,45,452.5,52.0,3.7,18.0,143.0,273.75,216.57
2016,8,25,18,0,376.0,42.0,3.6,17.0,95.0,211.27,161.38
2016,8,25,18,15,254.0,28.0,3.45,16.5,57.5,136.64,89.84
2016,8,25,18,30,132.0,14.0,3.3,16.0,20.0,52.26,0.0
2016,8,25,18,45,66.0,7.0,3.15,15.5,10.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,114.0,12.5,2.1,14.5,21.0,12.29,0.0
2016,8,26,6,0,228.0,25.0,2.4,15.0,42.0,19.72,7.51
2016,8,26,6,15,334.0,37.5,2.45,15.5,85.0,28.64,18.89
2016,8,26,6,30,440.0,50.0,2.5,16.0,128.0,36.95,26.78
2016,8,26,6,45,501.0,60.0,2.55,16.5,177.0,42.44,31.92
2016,8,26,7,0,562.0,70.0,2.6,17.0,226.0,59.71,36.9
2016,8,26,7,15,285.0,99.0,2.6,17.5,179.0,95.49,64.22
2016,8,26,7,30,8.0,128.0,2.6,18.0,132.0,119.62,93.87
2016,8,26,7,45,11.0,146.0,2.6,18.5,151.5,137.67,108.03
2016,8,26,8,0,14.0,164.0,2.6,19.0,171.0,156.07,122.31
2016,8,26,8,15,22.0,188.0,2.6,19.5,200.0,181.45,141.86
2016,8,26,8,30,30.0,212.0,2.6,20.0,229.0,203.12,158.29
2016,8,26,8,45,154.0,243.5,2.6,21.0,340.5,276.36,213.21
2016,8,26,9,0,278.0,275.0,2.6,22.0,452.0,361.92,277.34
2016,8,26,9,15,562.0,193.5,2.6,22.5,581.0,436.87,334.51
2016,8,26,9,30,846.0,112.0,2.6,23.0,710.0,540.29,413.59
2016,8,26,9,45,826.5,129.5,2.65,24.0,738.0,583.49,445.04
2016,8,26,10,0,807.0,147.0,2.7,25.0,766.0,623.64,473.42
2016,8,26,10,15,816.0,149.0,2.75,25.5,795.0,664.62,502.92
2016,8,26,10,30,825.0,151.0,2.8,26.0,824.0,704.47,530.94
2016,8,26,10,45,828.5,154.5,2.85,26.5,845.5,740.47,555.62
2016,8,26,11,0,832.0,158.0,2.9,27.0,867.0,774.63,577.84
2016,8,26,11,15,836.0,158.5,2.95,27.0,881.0,804.34,597.71
2016,8,26,11,30,840.0,159.0,3.0,27.0,895.0,831.91,616.13
2016,8,26,11,45,841.0,160.0,3.1,27.5,901.5,855.22,630.75
2016,8,26,12,0,842.0,161.0,3.2,28.0,908.0,876.01,643.71
2016,8,26,12,15,841.5,161.0,3.25,28.0,906.5,891.92,654.45
2016,8,26,12,30,841.0,161.0,3.3,28.0,905.0,905.08,663.49
2016,8,26,12,45,840.0,159.5,3.4,28.5,895.5,913.47,668.48
2016,8,26,13,0,839.0,158.0,3.5,29.0,886.0,918.97,671.67
2016,8,26,13,15,834.0,156.5,3.55,28.5,868.5,917.94,673.06
2016,8,26,13,30,829.0,155.0,3.6,28.0,851.0,913.97,672.66
2016,8,26,13,45,823.5,152.0,3.7,28.0,826.5,905.09,668.05
2016,8,26,14,0,818.0,149.0,3.8,28.0,802.0,893.34,661.62
2016,8,26,14,15,808.0,146.5,3.85,27.5,770.5,875.37,652.08
2016,8,26,14,30,798.0,144.0,3.9,27.0,739.0,854.82,640.81
2016,8,26,14,45,788.0,139.5,3.95,27.0,701.5,829.69,625.1
2016,8,26,15,0,778.0,135.0,4.0,27.0,664.0,802.26,607.76
2016,8,26,15,15,761.0,131.0,4.0,26.5,621.0,770.53,588.28
2016,8,26,15,30,744.0,127.0,4.0,26.0,578.0,734.39,565.43
2016,8,26,15,45,725.0,121.0,4.0,25.5,531.5,693.13,538.56
2016,8,26,16,0,706.0,115.0,4.0,25.0,485.0,650.86,510.04
2016,8,26,16,15,676.5,109.5,3.95,24.0,434.5,601.21,475.45
2016,8,26,16,30,647.0,104.0,3.9,23.0,384.0,551.82,439.99
2016,8,26,16,45,610.5,95.5,3.85,22.5,333.0,495.37,397.12
2016,8,26,17,0,574.0,87.0,3.8,22.0,282.0,440.37,354.03
2016,8,26,17,15,519.0,78.0,3.65,21.0,231.0,376.9,303.18
2016,8,26,17,30,464.0,69.0,3.5,20.0,180.0,317.14,253.51
2016,8,26,17,45,387.0,56.5,3.4,19.5,133.0,248.29,194.75
2016,8,26,18,0,310.0,44.0,3.3,19.0,86.0,185.96,140.13
2016,8,26,18,15,197.5,28.0,3.15,18.0,50.5,114.95,71.46
2016,8,26,18,30,85.0,12.0,3.0,17.0,15.0,36.24,0.0
2016,8,26,18,45,42.5,6.0,2.9,16.5,7.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,69.0,12.5,2.1,14.5,17.5,12.29,0.0
2016,8,27,6,0,138.0,25.0,2.3,15.0,35.0,19.46,6.61
2016,8,27,6,15,229.0,42.0,2.35,15.5,75.0,32.19,21.84
2016,8,27,6,30,320.0,59.0,2.4,16.0,115.0,44.28,33.16
2016,8,27,6,45,160.0,68.0,2.45,16.5,96.0,54.02,42.09
2016,8,27,7,0,0.0,77.0,2.5,17.0,77.0,72.3,55.37
2016,8,27,7,15,0.0,95.5,2.45,17.5,95.5,89.44,69.57
2016,8,27,7,30,0.0,114.0,2.4,18.0,114.0,106.72,83.59
2016,8,27,7,45,2.0,133.0,2.4,18.5,134.5,124.87,97.97
2016,8,27,8,0,4.0,152.0,2.4,19.0,155.0,143.32,112.35
2016,8,27,8,15,14.0,178.5,2.4,19.5,187.0,170.84,133.59
2016,8,27,8,30,24.0,205.0,2.4,20.0,219.0,199.52,155.53
2016,8,27,8,45,32.0,230.0,2.45,20.5,249.5,222.62,172.93
2016,8,27,9,0,40.0,255.0,2.5,21.0,280.0,251.12,194.41
2016,8,27,9,15,79.5,290.5,2.55,21.5,345.5,304.51,234.79
2016,8,27,9,30,119.0,326.0,2.6,22.0,411.0,358.22,274.92
2016,8,27,9,45,241.0,326.5,2.65,23.0,508.0,431.79,329.87
2016,8,27,10,0,363.0,327.0,2.7,24.0,605.0,518.73,393.66
2016,8,27,10,15,580.0,245.0,2.75,24.5,708.0,598.32,454.32
2016,8,27,10,30,797.0,163.0,2.8,25.0,811.0,694.85,526.18
2016,8,27,10,45,804.5,163.5,2.85,25.5,832.5,729.97,550.12
2016,8,27,11,0,812.0,164.0,2.9,26.0,854.0,763.54,572.63
2016,8,27,11,15,815.5,165.0,2.95,26.0,868.0,792.76,592.32
2016,8,27,11,30,819.0,166.0,3.0,26.0,882.0,819.89,610.58
2016,8,27,11,45,822.0,165.5,3.1,26.5,888.0,842.93,625.14
2016,8,27,12,0,825.0,165.0,3.2,27.0,894.0,863.58,638.11
2016,8,27,12,15,824.5,164.5,3.3,27.0,892.5,878.7,648.69
2016,8,27,12,30,824.0,164.0,3.4,27.0,891.0,891.11,657.6
2016,8,27,12,45,818.0,165.5,3.5,27.0,880.0,897.9,662.87
2016,8,27,13,0,812.0,167.0,3.6,27.0,869.0,901.82,666.37
2016,8,27,13,15,807.0,165.5,3.65,27.0,852.0,900.73,666.37
2016,8,27,13,30,802.0,164.0,3.7,27.0,835.0,896.78,664.59
2016,8,27,13,45,797.5,160.5,3.8,27.0,811.0,888.39,660.22
2016,8,27,14,0,793.0,157.0,3.9,27.0,787.0,877.19,654.04
2016,8,27,14,15,783.0,154.0,3.9,26.5,755.5,858.96,643.93
2016,8,27,14,30,773.0,151.0,3.9,26.0,724.0,838.21,632.13
2016,8,27,14,45,765.0,145.0,3.95,25.5,688.0,813.61,617.84
2016,8,27,15,0,757.0,139.0,4.0,25.0,652.0,789.71,603.96
2016,8,27,15,15,739.5,135.0,4.0,24.5,609.0,755.25,582.23
2016,8,27,15,30,722.0,131.0,4.0,24.0,566.0,719.28,559.19
2016,8,27,15,45,707.5,123.5,4.0,23.5,521.0,680.35,533.65
2016,8,27,16,0,693.0,116.0,4.0,23.0,476.0,640.18,506.04
2016,8,27,16,15,663.5,110.0,3.95,22.0,426.0,590.46,470.96
2016,8,27,16,30,634.0,104.0,3.9,21.0,376.0,541.03,435.03
2016,8,27,16,45,602.5,94.5,3.85,20.5,326.0,487.08,393.67
2016,8,27,17,0,571.0,85.0,3.8,20.0,276.0,434.21,351.8
2016,8,27,17,15,516.0,76.0,3.7,19.0,225.5,371.06,300.69
2016,8,27,17,30,461.0,67.0,3.6,18.0,175.0,311.64,250.78
2016,8,27,17,45,388.0,54.5,3.5,17.5,129.0,244.96,193.15
2016,8,27,18,0,315.0,42.0,3.4,17.0,83.0,184.68,139.45
2016,8,27,18,15,199.5,26.5,3.25,16.5,48.0,111.8,65.48
2016,8,27,18,30,84.0,11.0,3.1,16.0,13.0,34.63,0.0
2016,8,27,18,45,42.0,5.5,3.0,16.0,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,5,45,89.5,11.5,1.35,13.0,18.0,11.3,0.0
2016,8,28,6,0,179.0,23.0,1.5,14.0,36.0,17.87,4.85
2016,8,28,6,15,280.0,38.0,1.5,14.5,77.5,29.0,19.17
2016,8,28,6,30,381.0,53.0,1.5,15.0,119.0,40.19,29.7
2016,8,28,6,45,220.5,79.0,1.55,15.5,120.0,62.17,49.44
2016,8,28,7,0,60.0,105.0,1.6,16.0,121.0,91.19,70.74
2016,8,28,7,15,72.5,126.0,1.55,16.5,150.0,114.56,88.09
2016,8,28,7,30,85.0,147.0,1.5,17.0,179.0,139.4,107.03
2016,8,28,7,45,136.5,170.0,1.45,18.0,230.0,169.52,128.6
2016,8,28,8,0,188.0,193.0,1.4,19.0,281.0,209.51,158.41
2016,8,28,8,15,470.0,152.0,1.4,19.5,403.5,255.7,187.46
2016,8,28,8,30,752.0,111.0,1.4,20.0,526.0,335.98,246.56
2016,8,28,8,45,775.5,113.0,1.45,21.0,573.0,388.35,289.49
2016,8,28,9,0,799.0,115.0,1.5,22.0,620.0,438.76,329.94
2016,8,28,9,15,813.5,118.5,1.55,22.5,661.5,487.48,368.65
2016,8,28,9,30,828.0,122.0,1.6,23.0,703.0,536.31,406.28
2016,8,28,9,45,844.0,122.0,1.7,24.0,740.0,582.61,440.5
2016,8,28,10,0,860.0,122.0,1.8,25.0,777.0,628.64,473.5
2016,8,28,10,15,868.0,123.5,1.9,25.5,806.0,672.07,504.62
2016,8,28,10,30,876.0,125.0,2.0,26.0,835.0,712.03,532.72
2016,8,28,10,45,881.5,126.5,2.15,26.5,857.0,748.63,557.63
2016,8,28,11,0,887.0,128.0,2.3,27.0,879.0,783.31,580.25
2016,8,28,11,15,890.5,128.5,2.4,27.5,893.0,813.42,599.33
2016,8,28,11,30,894.0,129.0,2.5,28.0,907.0,841.18,616.79
2016,8,28,11,45,896.0,129.0,2.65,28.5,914.0,864.75,631.79
2016,8,28,12,0,898.0,129.0,2.8,29.0,921.0,885.66,645.07
2016,8,28,12,15,898.0,129.0,2.9,29.0,919.0,902.1,656.4
2016,8,28,12,30,898.0,129.0,3.0,29.0,917.0,915.63,665.96
2016,8,28,12,45,912.0,118.5,3.1,29.0,912.0,928.04,674.92
2016,8,28,13,0,926.0,108.0,3.2,29.0,907.0,937.36,681.98
2016,8,28,13,15,922.0,107.5,3.3,29.0,889.5,937.67,683.28
2016,8,28,13,30,918.0,107.0,3.4,29.0,872.0,934.81,682.67
2016,8,28,13,45,912.0,106.0,3.5,29.0,846.5,926.51,678.59
2016,8,28,14,0,906.0,105.0,3.6,29.0,821.0,915.14,672.58
2016,8,28,14,15,897.5,103.0,3.6,28.5,789.0,897.54,663.25
2016,8,28,14,30,889.0,101.0,3.6,28.0,757.0,877.1,652.05
2016,8,28,14,45,878.5,99.0,3.65,27.5,719.0,852.28,638.13
2016,8,28,15,0,868.0,97.0,3.7,27.0,681.0,824.99,622.41
2016,8,28,15,15,853.5,94.5,3.65,26.5,637.0,791.67,601.88
2016,8,28,15,30,839.0,92.0,3.6,26.0,593.0,761.01,583.05
2016,8,28,15,45,820.0,88.5,3.55,25.5,545.5,719.56,556.25
2016,8,28,16,0,801.0,85.0,3.5,25.0,498.0,676.91,528.18
2016,8,28,16,15,774.5,81.0,3.45,24.0,446.5,627.65,495.37
2016,8,28,16,30,748.0,77.0,3.4,23.0,395.0,578.24,460.13
2016,8,28,16,45,711.5,72.0,3.35,22.5,342.0,521.85,417.39
2016,8,28,17,0,675.0,67.0,3.3,22.0,289.0,469.31,376.06
2016,8,28,17,15,621.0,60.5,3.15,21.0,236.5,405.39,324.74
2016,8,28,17,30,567.0,54.0,3.0,20.0,184.0,345.11,274.31
2016,8,28,17,45,482.0,45.0,2.9,19.0,135.5,272.8,212.72
2016,8,28,18,0,397.0,36.0,2.8,18.0,87.0,208.01,155.17
2016,8,28,18,15,258.0,23.5,2.65,17.5,50.5,126.3,67.22
2016,8,28,18,30,119.0,11.0,2.5,17.0,14.0,44.07,0.0
2016,8,28,18,45,59.5,5.5,2.45,16.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,110.0,11.5,1.9,12.5,19.0,11.3,0.0
2016,8,29,6,0,220.0,23.0,2.2,13.0,38.0,18.23,4.08
2016,8,29,6,15,332.5,35.0,2.3,13.5,80.0,26.77,17.25
2016,8,29,6,30,445.0,47.0,2.4,14.0,122.0,34.71,24.97
2016,8,29,6,45,513.5,55.5,2.5,15.0,171.5,39.0,29.05
2016,8,29,7,0,582.0,64.0,2.6,16.0,221.0,50.16,32.11
2016,8,29,7,15,291.0,89.0,2.55,16.0,167.5,85.39,56.57
2016,8,29,7,30,0.0,114.0,2.5,16.0,114.0,106.56,84.15
2016,8,29,7,45,2.0,132.0,2.5,16.5,133.0,123.85,97.93
2016,8,29,8,0,4.0,150.0,2.5,17.0,152.0,141.42,111.73
2016,8,29,8,15,8.5,170.0,2.5,17.5,174.5,161.7,127.46
2016,8,29,8,30,13.0,190.0,2.5,18.0,197.0,182.52,143.46
2016,8,29,8,45,62.5,236.5,2.55,18.5,275.0,239.15,187.09
2016,8,29,9,0,112.0,283.0,2.6,19.0,353.0,304.87,237.4
2016,8,29,9,15,102.0,300.5,2.6,19.5,368.0,323.1,250.77
2016,8,29,9,30,92.0,318.0,2.6,20.0,383.0,340.32,263.21
2016,8,29,9,45,198.5,329.5,2.65,21.0,478.0,412.91,317.91
2016,8,29,10,0,305.0,341.0,2.7,22.0,573.0,494.86,378.49
2016,8,29,10,15,607.0,220.5,2.75,22.5,703.5,590.3,452.94
2016,8,29,10,30,909.0,100.0,2.8,23.0,834.0,709.05,542.84
2016,8,29,10,45,915.0,100.0,2.85,24.0,856.0,745.52,565.16
2016,8,29,11,0,921.0,100.0,2.9,25.0,878.0,779.99,586.32
2016,8,29,11,15,924.5,101.0,2.95,25.0,892.5,811.31,607.44
2016,8,29,11,30,928.0,102.0,3.0,25.0,907.0,840.19,626.86
2016,8,29,11,45,930.0,101.5,3.1,25.5,913.5,863.78,641.77
2016,8,29,12,0,932.0,101.0,3.2,26.0,920.0,884.59,654.83
2016,8,29,12,15,602.5,260.5,3.25,26.0,789.5,780.5,581.76
2016,8,29,12,30,273.0,420.0,3.3,26.0,659.0,659.13,488.7
2016,8,29,12,45,587.0,268.0,3.4,26.5,774.5,795.0,592.98
2016,8,29,13,0,901.0,116.0,3.5,27.0,890.0,920.83,679.54
2016,8,29,13,15,897.0,115.0,3.55,27.0,872.5,920.57,679.2
2016,8,29,13,30,893.0,114.0,3.6,27.0,855.0,917.22,677.87
2016,8,29,13,45,749.5,180.0,3.7,27.0,789.0,864.39,643.52
2016,8,29,14,0,606.0,246.0,3.8,27.0,723.0,803.54,601.46
2016,8,29,14,15,737.0,176.0,3.85,26.5,733.0,840.63,631.87
2016,8,29,14,30,868.0,106.0,3.9,26.0,743.0,861.72,648.79
2016,8,29,14,45,860.0,102.0,3.95,25.5,705.5,837.19,634.44
2016,8,29,15,0,852.0,98.0,4.0,25.0,668.0,810.12,618.52
2016,8,29,15,15,837.0,95.5,3.95,24.5,625.0,781.34,600.84
2016,8,29,15,30,822.0,93.0,3.9,24.0,582.0,746.13,578.39
2016,8,29,15,45,808.0,88.0,3.9,23.5,535.5,707.17,553.14
2016,8,29,16,0,794.0,83.0,3.9,23.0,489.0,666.72,526.34
2016,8,29,16,15,767.5,79.0,3.85,22.5,438.0,617.73,492.07
2016,8,29,16,30,741.0,75.0,3.8,22.0,387.0,568.63,455.65
2016,8,29,16,45,709.5,69.5,3.75,21.5,335.5,515.02,414.56
2016,8,29,17,0,678.0,64.0,3.7,21.0,284.0,462.31,372.7
2016,8,29,17,15,623.5,58.0,3.55,20.0,232.0,401.18,322.95
2016,8,29,17,30,569.0,52.0,3.4,19.0,180.0,341.36,272.34
2016,8,29,17,45,484.0,43.5,3.3,18.5,132.0,269.91,210.46
2016,8,29,18,0,399.0,35.0,3.2,18.0,84.0,205.97,152.62
2016,8,29,18,15,199.5,23.5,3.05,17.5,48.0,104.95,47.65
2016,8,29,18,30,0.0,12.0,2.9,17.0,12.0,11.8,0.0
2016,8,29,18,45,0.0,6.0,2.75,16.5,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
