Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,82.0,10.5,2.75,15.5,16.0,10.32,0.0
2016,8,30,6,0,164.0,21.0,3.0,16.0,32.0,16.32,1.85
2016,8,30,6,15,241.0,36.0,3.05,16.5,68.0,27.5,17.52
2016,8,30,6,30,318.0,51.0,3.1,17.0,104.0,38.12,27.56
2016,8,30,6,45,363.0,65.5,3.15,17.5,146.5,47.79,36.41
2016,8,30,7,0,408.0,80.0,3.2,18.0,189.0,60.92,48.08
2016,8,30,7,15,439.5,92.5,3.2,18.5,233.5,96.35,60.4
2016,8,30,7,30,471.0,105.0,3.2,19.0,278.0,135.15,86.68
2016,8,30,7,45,633.0,87.0,3.2,19.5,356.0,171.86,109.51
2016,8,30,8,0,795.0,69.0,3.2,20.0,434.0,228.82,152.16
2016,8,30,8,15,817.5,72.0,3.2,20.5,484.0,279.42,196.57
2016,8,30,8,30,840.0,75.0,3.2,21.0,534.0,335.81,245.42
2016,8,30,8,45,857.5,77.0,3.2,22.0,580.5,386.6,288.69
2016,8,30,9,0,875.0,79.0,3.2,23.0,627.0,438.03,331.19
2016,8,30,9,15,887.0,81.0,3.25,23.5,668.0,487.29,371.53
2016,8,30,9,30,899.0,83.0,3.3,24.0,709.0,536.22,410.42
2016,8,30,9,45,907.5,85.0,3.35,25.0,744.5,582.64,445.46
2016,8,30,10,0,916.0,87.0,3.4,26.0,780.0,627.98,478.55
2016,8,30,10,15,922.5,88.0,3.45,26.0,808.5,669.83,510.15
2016,8,30,10,30,929.0,89.0,3.5,26.0,837.0,710.02,539.67
2016,8,30,10,45,935.5,89.0,3.6,26.5,859.0,747.42,564.41
2016,8,30,11,0,942.0,89.0,3.7,27.0,881.0,782.78,587.53
2016,8,30,11,15,944.5,89.5,3.7,27.0,895.0,813.35,607.94
2016,8,30,11,30,947.0,90.0,3.7,27.0,909.0,841.33,626.56
2016,8,30,11,45,949.5,89.5,3.75,27.5,915.5,865.62,641.64
2016,8,30,12,0,952.0,89.0,3.8,28.0,922.0,887.08,654.8
2016,8,30,12,15,951.0,88.5,3.8,28.0,919.5,902.6,665.07
2016,8,30,12,30,950.0,88.0,3.8,28.0,917.0,914.98,673.36
2016,8,30,12,45,946.5,89.0,3.8,28.0,907.0,923.52,679.22
2016,8,30,13,0,943.0,90.0,3.8,28.0,897.0,928.83,683.07
2016,8,30,13,15,939.0,89.0,3.8,28.0,879.0,928.39,683.24
2016,8,30,13,30,935.0,88.0,3.8,28.0,861.0,924.7,681.41
2016,8,30,13,45,930.0,87.0,3.8,28.0,836.0,916.92,677.0
2016,8,30,14,0,925.0,86.0,3.8,28.0,811.0,906.0,670.62
2016,8,30,14,15,917.0,84.5,3.8,27.5,779.0,888.87,661.49
2016,8,30,14,30,909.0,83.0,3.8,27.0,747.0,868.85,650.45
2016,8,30,14,45,898.5,81.5,3.8,26.5,708.5,843.97,636.06
2016,8,30,15,0,888.0,80.0,3.8,26.0,670.0,816.58,619.87
2016,8,30,15,15,874.0,78.0,3.75,25.5,626.5,783.53,599.34
2016,8,30,15,30,860.0,76.0,3.7,25.0,583.0,748.51,577.23
2016,8,30,15,45,843.0,73.0,3.65,24.5,535.5,708.39,551.15
2016,8,30,16,0,826.0,70.0,3.6,24.0,488.0,666.95,523.68
2016,8,30,16,15,801.0,67.0,3.5,23.5,437.5,623.25,493.82
2016,8,30,16,30,776.0,64.0,3.4,23.0,387.0,575.07,458.22
2016,8,30,16,45,741.5,59.5,3.35,22.5,334.5,519.54,415.87
2016,8,30,17,0,707.0,55.0,3.3,22.0,282.0,465.16,372.85
2016,8,30,17,15,654.5,50.0,3.15,21.0,230.0,402.52,322.09
2016,8,30,17,30,602.0,45.0,3.0,20.0,178.0,343.28,271.95
2016,8,30,17,45,517.5,37.5,2.95,19.5,130.0,271.7,210.03
2016,8,30,18,0,433.0,30.0,2.9,19.0,82.0,211.11,154.2
2016,8,30,18,15,216.5,15.0,2.9,18.5,41.0,98.26,33.69
2016,8,30,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,151.5,9.5,2.8,14.5,19.0,9.34,0.0
2016,8,31,6,0,303.0,19.0,3.1,15.0,38.0,14.63,0.0
2016,8,31,6,15,420.5,28.0,3.15,15.5,81.5,22.4,13.22
2016,8,31,6,30,538.0,37.0,3.2,16.0,125.0,28.49,19.26
2016,8,31,6,45,605.0,43.0,3.3,16.5,176.0,31.46,22.18
2016,8,31,7,0,672.0,49.0,3.4,17.0,227.0,38.24,28.28
2016,8,31,7,15,716.0,53.5,3.4,17.5,280.5,80.93,39.13
2016,8,31,7,30,760.0,58.0,3.4,18.0,334.0,128.32,69.25
2016,8,31,7,45,789.5,61.5,3.45,18.5,386.5,177.02,107.52
2016,8,31,8,0,819.0,65.0,3.5,19.0,439.0,232.84,154.95
2016,8,31,8,15,840.5,67.5,3.5,19.5,489.0,283.86,200.03
2016,8,31,8,30,862.0,70.0,3.5,20.0,539.0,336.35,246.27
2016,8,31,8,45,877.0,72.5,3.55,20.5,585.5,387.69,291.05
2016,8,31,9,0,892.0,75.0,3.6,21.0,632.0,439.4,335.02
2016,8,31,9,15,904.0,77.0,3.65,21.5,673.5,489.42,376.5
2016,8,31,9,30,916.0,79.0,3.7,22.0,715.0,539.07,416.45
2016,8,31,9,45,919.5,83.5,3.75,22.5,749.5,585.73,452.97
2016,8,31,10,0,923.0,88.0,3.8,23.0,784.0,630.89,487.31
2016,8,31,10,15,929.5,89.0,3.85,23.0,813.0,673.0,519.62
2016,8,31,10,30,936.0,90.0,3.9,23.0,842.0,713.43,549.95
2016,8,31,10,45,940.0,91.5,3.95,23.5,863.5,750.71,574.8
2016,8,31,11,0,944.0,93.0,4.0,24.0,885.0,785.79,597.88
2016,8,31,11,15,947.0,93.5,4.05,24.0,899.0,816.79,619.14
2016,8,31,11,30,950.0,94.0,4.1,24.0,913.0,845.23,638.6
2016,8,31,11,45,950.0,95.0,4.15,24.0,918.5,869.02,654.87
2016,8,31,12,0,950.0,96.0,4.2,24.0,924.0,889.88,669.19
2016,8,31,12,15,949.5,95.5,4.2,24.0,922.0,905.82,679.98
2016,8,31,12,30,949.0,95.0,4.2,24.0,920.0,918.63,688.75
2016,8,31,12,45,939.5,99.0,4.25,24.0,908.5,924.99,693.5
2016,8,31,13,0,930.0,103.0,4.3,24.0,897.0,928.08,696.21
2016,8,31,13,15,926.0,102.5,4.3,24.0,878.5,928.2,696.78
2016,8,31,13,30,922.0,102.0,4.3,24.0,860.0,925.13,695.33
2016,8,31,13,45,917.5,100.0,4.35,24.0,835.0,916.87,690.73
2016,8,31,14,0,913.0,98.0,4.4,24.0,810.0,905.49,684.12
2016,8,31,14,15,904.0,96.5,4.4,23.5,777.5,887.71,674.27
2016,8,31,14,30,895.0,95.0,4.4,23.0,745.0,867.1,662.5
2016,8,31,14,45,886.0,92.0,4.4,23.0,707.0,842.15,646.41
2016,8,31,15,0,877.0,89.0,4.4,23.0,669.0,814.64,628.51
2016,8,31,15,15,862.0,86.5,4.35,22.5,624.5,780.56,606.83
2016,8,31,15,30,847.0,84.0,4.3,22.0,580.0,744.6,583.57
2016,8,31,15,45,829.5,80.0,4.25,22.0,532.5,707.79,558.31
2016,8,31,16,0,812.0,76.0,4.2,22.0,485.0,665.27,528.51
2016,8,31,16,15,785.0,72.5,4.1,21.5,433.5,615.96,493.58
2016,8,31,16,30,758.0,69.0,4.0,21.0,382.0,566.57,456.4
2016,8,31,16,45,723.0,64.5,3.95,20.5,329.5,511.52,413.72
2016,8,31,17,0,688.0,60.0,3.9,20.0,277.0,457.66,370.41
2016,8,31,17,15,631.5,54.0,3.75,19.0,224.5,392.76,317.15
2016,8,31,17,30,575.0,48.0,3.6,18.0,172.0,334.61,267.17
2016,8,31,17,45,481.5,40.0,3.45,17.5,124.0,260.72,202.74
2016,8,31,18,0,388.0,32.0,3.3,17.0,76.0,195.29,142.38
2016,8,31,18,15,194.0,16.0,3.15,16.5,38.0,90.82,17.72
2016,8,31,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,151.0,9.5,2.7,14.5,18.0,9.34,0.0
2016,9,1,6,0,302.0,19.0,3.0,15.0,36.0,14.77,0.0
2016,9,1,6,15,422.0,28.0,3.05,15.5,80.5,22.55,13.26
2016,9,1,6,30,542.0,37.0,3.1,16.0,125.0,28.64,19.36
2016,9,1,6,45,607.0,44.0,3.15,16.5,176.0,32.52,23.09
2016,9,1,7,0,672.0,51.0,3.2,17.0,227.0,38.14,28.19
2016,9,1,7,15,336.0,82.5,3.15,17.5,170.5,80.19,51.22
2016,9,1,7,30,0.0,114.0,3.1,18.0,114.0,106.3,83.34
2016,9,1,7,45,18.5,144.5,3.05,18.5,153.0,136.86,107.22
2016,9,1,8,0,37.0,175.0,3.0,19.0,192.0,164.97,128.83
2016,9,1,8,15,38.0,194.0,2.95,19.5,213.0,185.29,144.64
2016,9,1,8,30,39.0,213.0,2.9,20.0,234.0,205.76,160.39
2016,9,1,8,45,58.0,242.0,2.9,20.5,276.5,241.4,187.61
2016,9,1,9,0,77.0,271.0,2.9,21.0,319.0,279.14,216.2
2016,9,1,9,15,91.0,294.0,2.9,21.5,355.0,311.45,240.38
2016,9,1,9,30,105.0,317.0,2.9,22.0,391.0,345.13,265.35
2016,9,1,9,45,174.0,333.5,2.9,22.5,462.0,401.38,307.57
2016,9,1,10,0,243.0,350.0,2.9,23.0,533.0,466.84,356.08
2016,9,1,10,15,599.0,218.0,2.95,23.5,692.0,578.71,443.48
2016,9,1,10,30,955.0,86.0,3.0,24.0,851.0,720.06,549.79
2016,9,1,10,45,959.5,87.0,3.1,24.5,872.5,757.81,574.07
2016,9,1,11,0,964.0,88.0,3.2,25.0,894.0,793.33,597.3
2016,9,1,11,15,966.5,88.5,3.35,25.0,908.0,824.45,618.83
2016,9,1,11,30,969.0,89.0,3.5,25.0,922.0,852.92,638.57
2016,9,1,11,45,969.0,90.0,3.65,25.0,927.5,877.06,655.41
2016,9,1,12,0,969.0,91.0,3.8,25.0,933.0,898.22,670.31
2016,9,1,12,15,968.0,91.0,3.9,24.5,931.0,914.44,683.05
2016,9,1,12,30,967.0,91.0,4.0,24.0,929.0,927.48,693.8
2016,9,1,12,45,960.0,93.5,4.15,24.0,917.0,934.6,699.6
2016,9,1,13,0,953.0,96.0,4.3,24.0,905.0,938.41,703.32
2016,9,1,13,15,949.0,95.5,4.3,23.5,887.0,938.48,705.23
2016,9,1,13,30,945.0,95.0,4.3,23.0,869.0,935.27,705.07
2016,9,1,13,45,938.5,94.0,4.3,23.0,843.0,926.1,699.61
2016,9,1,14,0,932.0,93.0,4.3,23.0,817.0,913.77,692.12
2016,9,1,14,15,924.0,91.5,4.2,22.5,784.5,896.56,682.21
2016,9,1,14,30,916.0,90.0,4.1,22.0,752.0,876.41,670.33
2016,9,1,14,45,905.5,88.0,4.05,22.0,713.0,850.86,653.65
2016,9,1,15,0,895.0,86.0,4.0,22.0,674.0,822.77,635.19
2016,9,1,15,15,880.0,84.0,4.0,21.5,629.5,788.78,613.87
2016,9,1,15,30,865.0,82.0,4.0,21.0,585.0,752.87,590.91
2016,9,1,15,45,679.0,119.0,4.0,21.0,493.5,641.63,510.09
2016,9,1,16,0,493.0,156.0,4.0,21.0,402.0,528.71,422.65
2016,9,1,16,15,632.0,112.5,3.9,20.0,392.5,559.69,451.1
2016,9,1,16,30,771.0,69.0,3.8,19.0,383.0,571.64,463.58
2016,9,1,16,45,727.0,65.5,3.75,18.5,329.0,512.05,416.67
2016,9,1,17,0,683.0,62.0,3.7,18.0,275.0,454.32,369.93
2016,9,1,17,15,625.0,56.0,3.5,17.5,222.0,391.83,317.4
2016,9,1,17,30,567.0,50.0,3.3,17.0,169.0,330.95,264.41
2016,9,1,17,45,458.5,42.0,3.15,16.5,120.5,251.64,195.56
2016,9,1,18,0,350.0,34.0,3.0,16.0,72.0,181.97,131.39
2016,9,1,18,15,175.0,17.0,2.9,15.5,36.0,84.4,0.0
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,101.0,9.5,2.25,13.5,15.5,9.34,0.0
2016,9,2,6,0,202.0,19.0,2.5,14.0,31.0,14.89,0.0
2016,9,2,6,15,324.0,30.5,2.55,14.5,72.0,23.14,13.73
2016,9,2,6,30,446.0,42.0,2.6,15.0,113.0,30.8,21.32
2016,9,2,6,45,514.0,50.5,2.7,16.0,162.0,35.31,25.6
2016,9,2,7,0,582.0,59.0,2.8,17.0,211.0,39.54,29.42
2016,9,2,7,15,630.0,65.0,2.7,17.5,262.5,79.0,41.48
2016,9,2,7,30,678.0,71.0,2.6,18.0,314.0,123.62,69.12
2016,9,2,7,45,708.5,76.0,2.55,18.5,364.5,172.79,107.18
2016,9,2,8,0,739.0,81.0,2.5,19.0,415.0,221.54,148.06
2016,9,2,8,15,763.0,84.5,2.45,19.5,464.0,270.03,190.26
2016,9,2,8,30,787.0,88.0,2.4,20.0,513.0,320.42,234.0
2016,9,2,8,45,802.0,92.0,2.35,21.0,557.5,369.64,275.78
2016,9,2,9,0,817.0,96.0,2.3,22.0,602.0,419.39,316.69
2016,9,2,9,15,830.5,98.5,2.35,22.5,642.5,467.41,355.85
2016,9,2,9,30,844.0,101.0,2.4,23.0,683.0,518.4,395.98
2016,9,2,9,45,862.0,99.0,2.45,24.0,719.5,564.06,430.39
2016,9,2,10,0,880.0,97.0,2.5,25.0,756.0,609.45,463.56
2016,9,2,10,15,887.0,98.5,2.6,25.5,784.0,650.67,493.82
2016,9,2,10,30,894.0,100.0,2.7,26.0,812.0,690.34,522.3
2016,9,2,10,45,898.5,101.0,2.85,26.5,833.5,726.06,546.63
2016,9,2,11,0,903.0,102.0,3.0,27.0,855.0,759.72,568.82
2016,9,2,11,15,703.5,213.5,3.1,27.0,806.0,742.0,554.69
2016,9,2,11,30,504.0,325.0,3.2,27.0,757.0,712.76,529.82
2016,9,2,11,45,515.0,325.0,3.35,27.0,768.5,736.87,547.69
2016,9,2,12,0,526.0,325.0,3.5,27.0,780.0,759.85,564.39
2016,9,2,12,15,559.0,310.0,3.55,27.0,793.0,785.44,583.21
2016,9,2,12,30,592.0,295.0,3.6,27.0,806.0,809.81,601.16
2016,9,2,12,45,733.5,208.5,3.65,27.5,834.0,856.53,635.78
2016,9,2,13,0,875.0,122.0,3.7,28.0,862.0,893.94,660.04
2016,9,2,13,15,871.5,121.0,3.7,28.0,844.5,893.89,660.24
2016,9,2,13,30,868.0,120.0,3.7,28.0,827.0,890.83,658.81
2016,9,2,13,45,864.5,117.0,3.75,28.0,803.0,882.69,654.37
2016,9,2,14,0,861.0,114.0,3.8,28.0,779.0,871.56,648.04
2016,9,2,14,15,851.5,112.0,3.8,27.5,747.5,853.45,638.07
2016,9,2,14,30,842.0,110.0,3.8,27.0,716.0,837.21,629.45
2016,9,2,14,45,832.5,107.0,3.85,26.5,678.0,812.89,615.45
2016,9,2,15,0,823.0,104.0,3.9,26.0,640.0,786.17,599.69
2016,9,2,15,15,806.5,101.0,3.9,25.5,597.0,751.73,578.1
2016,9,2,15,30,790.0,98.0,3.9,25.0,554.0,715.58,555.03
2016,9,2,15,45,770.5,93.5,3.9,24.5,507.0,674.1,527.7
2016,9,2,16,0,751.0,89.0,3.9,24.0,460.0,631.57,499.05
2016,9,2,16,15,721.5,84.5,3.8,23.0,409.5,581.67,463.45
2016,9,2,16,30,692.0,80.0,3.7,22.0,359.0,534.5,428.7
2016,9,2,16,45,655.0,74.0,3.65,21.5,308.0,479.51,386.01
2016,9,2,17,0,618.0,68.0,3.6,21.0,257.0,426.07,343.02
2016,9,2,17,15,556.5,60.5,3.45,20.0,206.0,360.63,289.35
2016,9,2,17,30,495.0,53.0,3.3,19.0,155.0,299.62,237.35
2016,9,2,17,45,401.0,43.0,3.2,18.0,109.5,227.59,175.26
2016,9,2,18,0,307.0,33.0,3.1,17.0,64.0,164.09,115.99
2016,9,2,18,15,153.5,16.5,3.05,16.5,32.0,75.51,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,76.0,10.0,3.35,14.5,14.0,9.83,0.0
2016,9,3,6,0,152.0,20.0,3.5,15.0,28.0,15.7,0.0
2016,9,3,6,15,273.5,33.5,3.55,15.0,68.0,26.22,16.11
2016,9,3,6,30,395.0,47.0,3.6,15.0,108.0,35.68,25.52
2016,9,3,6,45,461.0,58.0,3.65,15.5,156.5,42.16,31.67
2016,9,3,7,0,527.0,69.0,3.7,16.0,205.0,48.24,37.24
2016,9,3,7,15,579.0,76.0,3.7,16.5,256.5,83.99,47.99
2016,9,3,7,30,631.0,83.0,3.7,17.0,308.0,127.06,74.46
2016,9,3,7,45,664.5,90.0,3.7,17.5,359.0,172.71,109.5
2016,9,3,8,0,698.0,97.0,3.7,18.0,410.0,221.7,150.45
2016,9,3,8,15,420.0,166.0,3.65,18.5,360.5,247.34,183.5
2016,9,3,8,30,142.0,235.0,3.6,19.0,311.0,251.17,194.92
2016,9,3,8,45,470.0,173.0,3.6,19.5,456.5,317.72,242.91
2016,9,3,9,0,798.0,111.0,3.6,20.0,602.0,423.2,324.02
2016,9,3,9,15,813.0,113.5,3.6,20.5,643.5,471.05,363.4
2016,9,3,9,30,828.0,116.0,3.6,21.0,685.0,519.0,401.95
2016,9,3,9,45,862.0,107.0,3.6,21.5,725.5,569.22,441.29
2016,9,3,10,0,896.0,98.0,3.6,22.0,766.0,617.58,478.38
2016,9,3,10,15,903.5,99.0,3.65,22.0,795.0,659.25,510.52
2016,9,3,10,30,911.0,100.0,3.7,22.0,824.0,699.37,540.92
2016,9,3,10,45,917.5,100.0,3.8,22.5,845.5,736.09,566.41
2016,9,3,11,0,924.0,100.0,3.9,23.0,867.0,770.8,589.6
2016,9,3,11,15,926.5,101.0,4.0,23.0,880.5,801.27,610.84
2016,9,3,11,30,929.0,102.0,4.1,23.0,894.0,829.19,630.32
2016,9,3,11,45,929.0,102.5,4.2,23.0,899.5,851.95,646.22
2016,9,3,12,0,929.0,103.0,4.3,23.0,905.0,871.83,660.22
2016,9,3,12,15,928.0,103.0,4.4,22.5,902.5,887.4,672.65
2016,9,3,12,30,927.0,103.0,4.5,22.0,900.0,899.92,683.3
2016,9,3,12,45,911.0,110.5,4.65,22.0,885.5,903.93,687.35
2016,9,3,13,0,895.0,118.0,4.8,22.0,871.0,904.72,689.32
2016,9,3,13,15,890.0,117.0,4.8,21.5,853.0,903.33,690.23
2016,9,3,13,30,885.0,116.0,4.8,21.0,835.0,898.85,689.13
2016,9,3,13,45,881.5,113.0,4.8,21.0,810.0,890.54,684.11
2016,9,3,14,0,878.0,110.0,4.8,21.0,785.0,879.19,677.09
2016,9,3,14,15,869.0,108.5,4.7,20.5,753.0,861.77,666.55
2016,9,3,14,30,860.0,107.0,4.6,20.0,721.0,841.64,654.15
2016,9,3,14,45,752.5,137.0,4.55,20.0,653.0,779.5,610.46
2016,9,3,15,0,645.0,167.0,4.5,20.0,585.0,712.21,562.09
2016,9,3,15,15,487.0,199.0,4.45,19.5,502.5,606.83,482.38
2016,9,3,15,30,329.0,231.0,4.4,19.0,420.0,503.86,402.53
2016,9,3,15,45,553.0,158.0,4.35,19.0,442.5,584.87,470.71
2016,9,3,16,0,777.0,85.0,4.3,19.0,465.0,641.97,518.42
2016,9,3,16,15,748.5,81.0,4.2,18.5,414.0,592.45,480.89
2016,9,3,16,30,720.0,77.0,4.1,18.0,363.0,542.99,442.85
2016,9,3,16,45,673.0,73.0,4.1,17.5,310.0,485.98,397.62
2016,9,3,17,0,626.0,69.0,4.1,17.0,257.0,428.89,350.82
2016,9,3,17,15,562.5,61.5,3.95,16.5,205.5,362.32,294.59
2016,9,3,17,30,499.0,54.0,3.8,16.0,154.0,300.31,240.34
2016,9,3,17,45,376.5,44.5,3.65,15.5,107.0,217.57,168.56
2016,9,3,18,0,254.0,35.0,3.5,15.0,60.0,147.11,102.56
2016,9,3,18,15,127.0,17.5,3.5,14.5,30.0,66.39,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,30.5,9.0,3.35,14.0,10.5,8.85,0.0
2016,9,4,6,0,61.0,18.0,3.4,14.0,21.0,15.24,0.0
2016,9,4,6,15,155.0,38.0,3.4,14.0,58.5,31.23,20.16
2016,9,4,6,30,249.0,58.0,3.4,14.0,96.0,44.33,33.14
2016,9,4,6,45,314.5,75.5,3.4,14.5,142.5,56.34,44.3
2016,9,4,7,0,380.0,93.0,3.4,15.0,189.0,67.72,54.63
2016,9,4,7,15,435.0,105.0,3.3,15.5,239.5,99.8,66.23
2016,9,4,7,30,490.0,117.0,3.2,16.0,290.0,140.27,91.76
2016,9,4,7,45,545.0,122.5,3.1,16.5,343.0,181.1,121.76
2016,9,4,8,0,600.0,128.0,3.0,17.0,396.0,227.17,158.74
2016,9,4,8,15,630.5,135.0,2.95,17.5,445.5,273.39,198.11
2016,9,4,8,30,661.0,142.0,2.9,18.0,495.0,322.39,239.88
2016,9,4,8,45,702.0,139.5,2.85,18.5,544.0,369.16,279.43
2016,9,4,9,0,743.0,137.0,2.8,19.0,593.0,419.21,320.95
2016,9,4,9,15,759.5,141.0,2.8,19.5,634.5,466.89,359.96
2016,9,4,9,30,776.0,145.0,2.8,20.0,676.0,514.93,398.16
2016,9,4,9,45,836.0,124.0,2.85,20.5,722.0,566.02,438.21
2016,9,4,10,0,896.0,103.0,2.9,21.0,768.0,619.95,479.57
2016,9,4,10,15,903.5,104.5,2.95,21.5,797.5,662.09,510.87
2016,9,4,10,30,911.0,106.0,3.0,22.0,827.0,702.67,540.34
2016,9,4,10,45,917.0,106.5,3.15,22.5,848.5,739.53,566.27
2016,9,4,11,0,923.0,107.0,3.3,23.0,870.0,774.35,589.61
2016,9,4,11,15,926.0,107.5,3.45,23.0,884.0,804.7,610.88
2016,9,4,11,30,929.0,108.0,3.6,23.0,898.0,832.52,630.43
2016,9,4,11,45,929.0,109.0,3.75,23.5,903.5,855.77,645.61
2016,9,4,12,0,929.0,110.0,3.9,24.0,909.0,876.15,658.85
2016,9,4,12,15,928.5,110.0,3.95,24.0,906.5,892.16,669.96
2016,9,4,12,30,928.0,110.0,4.0,24.0,904.0,905.12,679.1
2016,9,4,12,45,931.5,106.0,4.1,24.5,895.0,914.36,684.77
2016,9,4,13,0,935.0,102.0,4.2,25.0,886.0,920.42,688.39
2016,9,4,13,15,931.0,101.0,4.2,24.5,868.0,919.8,689.81
2016,9,4,13,30,927.0,100.0,4.2,24.0,850.0,915.95,689.2
2016,9,4,13,45,919.5,100.0,4.25,24.0,823.5,906.94,684.09
2016,9,4,14,0,912.0,100.0,4.3,24.0,797.0,894.86,677.01
2016,9,4,14,15,903.0,98.0,4.25,24.0,764.0,876.4,665.15
2016,9,4,14,30,894.0,96.0,4.2,24.0,731.0,855.09,651.42
2016,9,4,14,45,880.0,95.0,4.2,24.0,691.5,828.11,633.97
2016,9,4,15,0,866.0,94.0,4.2,24.0,652.0,798.82,614.86
2016,9,4,15,15,850.5,91.5,4.15,23.5,607.5,769.03,596.29
2016,9,4,15,30,835.0,89.0,4.1,23.0,563.0,732.97,572.98
2016,9,4,15,45,812.0,86.0,4.05,22.5,514.0,689.33,543.78
2016,9,4,16,0,789.0,83.0,4.0,22.0,465.0,644.78,513.4
2016,9,4,16,15,759.5,79.0,3.9,21.5,413.5,594.23,476.13
2016,9,4,16,30,730.0,75.0,3.8,21.0,362.0,543.82,437.84
2016,9,4,16,45,687.0,70.0,3.75,20.5,308.5,487.57,393.71
2016,9,4,17,0,644.0,65.0,3.7,20.0,255.0,431.04,347.83
2016,9,4,17,15,579.5,57.5,3.55,19.0,203.5,363.47,291.95
2016,9,4,17,30,515.0,50.0,3.4,18.0,152.0,300.62,237.89
2016,9,4,17,45,405.5,40.0,3.3,17.0,105.0,222.43,170.35
2016,9,4,18,0,296.0,30.0,3.2,16.0,58.0,154.44,103.99
2016,9,4,18,15,148.0,15.0,3.05,15.5,29.0,58.63,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,5,45,73.0,9.0,1.6,12.5,12.5,8.85,0.0
2016,9,5,6,0,146.0,18.0,1.8,13.0,25.0,14.13,0.0
2016,9,5,6,15,270.0,31.5,1.85,13.5,64.5,24.62,14.59
2016,9,5,6,30,394.0,45.0,1.9,14.0,104.0,34.16,24.26
2016,9,5,6,45,473.5,54.0,1.95,15.0,153.0,38.91,28.85
2016,9,5,7,0,553.0,63.0,2.0,16.0,202.0,43.41,32.96
2016,9,5,7,15,604.0,70.0,1.95,16.5,254.0,76.83,42.52
2016,9,5,7,30,655.0,77.0,1.9,17.0,306.0,120.93,68.67
2016,9,5,7,45,695.0,81.0,1.85,17.5,358.5,166.16,102.43
2016,9,5,8,0,735.0,85.0,1.8,18.0,411.0,218.62,145.55
2016,9,5,8,15,760.5,89.0,1.75,19.0,461.0,267.61,187.48
2016,9,5,8,30,786.0,93.0,1.7,20.0,511.0,318.65,230.99
2016,9,5,8,45,808.5,95.0,1.7,21.0,557.5,368.64,273.03
2016,9,5,9,0,831.0,97.0,1.7,22.0,604.0,419.86,314.85
2016,9,5,9,15,845.0,99.5,1.75,22.5,645.0,468.68,354.44
2016,9,5,9,30,859.0,102.0,1.8,23.0,686.0,520.46,394.92
2016,9,5,9,45,877.0,100.0,1.85,24.0,723.5,566.65,429.49
2016,9,5,10,0,895.0,98.0,1.9,25.0,761.0,612.52,462.75
2016,9,5,10,15,902.5,99.0,2.0,25.5,789.5,654.08,493.11
2016,9,5,10,30,910.0,100.0,2.1,26.0,818.0,694.08,521.67
2016,9,5,10,45,916.5,100.5,2.25,27.0,840.0,731.15,546.09
2016,9,5,11,0,923.0,101.0,2.4,28.0,862.0,766.22,567.94
2016,9,5,11,15,926.0,101.5,2.5,28.5,875.5,796.47,587.18
2016,9,5,11,30,929.0,102.0,2.6,29.0,889.0,824.2,604.67
2016,9,5,11,45,930.5,102.5,2.75,29.5,895.0,848.06,619.89
2016,9,5,12,0,932.0,103.0,2.9,30.0,901.0,869.1,633.26
2016,9,5,12,15,931.5,103.0,2.95,30.0,899.0,885.04,643.96
2016,9,5,12,30,931.0,103.0,3.0,30.0,897.0,897.91,652.77
2016,9,5,12,45,914.5,111.0,3.15,30.0,883.0,902.02,656.62
2016,9,5,13,0,898.0,119.0,3.3,30.0,869.0,902.88,658.49
2016,9,5,13,15,893.5,118.0,3.35,30.0,850.5,901.84,658.61
2016,9,5,13,30,889.0,117.0,3.4,30.0,832.0,897.69,656.82
2016,9,5,13,45,880.0,117.0,3.5,30.0,805.5,887.65,651.52
2016,9,5,14,0,871.0,117.0,3.6,30.0,779.0,874.68,644.38
2016,9,5,14,15,861.0,115.0,3.65,29.5,746.0,860.39,637.43
2016,9,5,14,30,851.0,113.0,3.7,29.0,713.0,839.08,625.73
2016,9,5,14,45,836.0,111.0,3.75,29.0,674.0,811.14,608.23
2016,9,5,15,0,821.0,109.0,3.8,29.0,635.0,780.99,589.14
2016,9,5,15,15,803.5,106.0,3.8,28.5,590.5,745.82,567.31
2016,9,5,15,30,786.0,103.0,3.8,28.0,546.0,708.99,544.03
2016,9,5,15,45,762.0,99.0,3.8,27.5,497.5,665.01,515.18
2016,9,5,16,0,738.0,95.0,3.8,27.0,449.0,622.83,486.16
2016,9,5,16,15,706.5,89.5,3.6,26.0,398.0,571.31,449.39
2016,9,5,16,30,675.0,84.0,3.4,25.0,347.0,520.23,411.8
2016,9,5,16,45,634.5,77.0,3.25,24.5,295.0,463.08,367.57
2016,9,5,17,0,594.0,70.0,3.1,24.0,243.0,407.79,323.28
2016,9,5,17,15,528.5,61.5,2.65,23.0,192.5,340.96,268.57
2016,9,5,17,30,463.0,53.0,2.2,22.0,142.0,278.94,216.03
2016,9,5,17,45,364.0,41.0,1.8,21.0,97.0,205.47,153.49
2016,9,5,18,0,265.0,29.0,1.4,20.0,52.0,140.96,89.15
2016,9,5,18,15,132.5,14.5,1.3,19.0,26.0,52.95,0.0
2016,9,5,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,45,81.0,8.5,1.3,13.0,12.0,8.36,0.0
2016,9,6,6,0,162.0,17.0,1.4,14.0,24.0,13.49,0.0
2016,9,6,6,15,291.0,29.0,1.45,14.5,63.5,22.35,12.49
2016,9,6,6,30,420.0,41.0,1.5,15.0,103.0,30.56,20.99
2016,9,6,6,45,502.0,49.0,1.55,16.0,153.0,34.64,24.96
2016,9,6,7,0,584.0,57.0,1.6,17.0,203.0,38.52,28.51
2016,9,6,7,15,634.5,63.0,1.45,18.0,255.0,70.64,36.97
2016,9,6,7,30,685.0,69.0,1.3,19.0,307.0,115.35,62.5
2016,9,6,7,45,723.0,72.5,1.2,20.0,359.5,164.44,98.63
2016,9,6,8,0,761.0,76.0,1.1,21.0,412.0,213.9,138.51
2016,9,6,8,15,786.0,79.5,1.15,22.0,462.0,263.62,180.57
2016,9,6,8,30,811.0,83.0,1.2,23.0,512.0,315.29,224.16
2016,9,6,8,45,831.0,85.5,1.25,24.5,558.5,366.01,265.85
2016,9,6,9,0,851.0,88.0,1.3,26.0,605.0,421.33,309.52
2016,9,6,9,15,864.5,90.0,1.5,27.0,646.5,470.08,348.18
2016,9,6,9,30,878.0,92.0,1.7,28.0,688.0,518.63,385.53
2016,9,6,9,45,884.5,96.0,1.9,29.0,722.5,564.8,420.01
2016,9,6,10,0,891.0,100.0,2.1,30.0,757.0,609.76,452.59
2016,9,6,10,15,899.0,101.0,2.15,30.5,786.0,651.45,482.29
2016,9,6,10,30,907.0,102.0,2.2,31.0,815.0,691.62,510.2
2016,9,6,10,45,913.0,103.0,2.3,32.0,836.5,728.7,534.04
2016,9,6,11,0,919.0,104.0,2.4,33.0,858.0,763.74,555.11
2016,9,6,11,15,922.5,104.5,2.4,33.0,872.0,794.23,574.64
2016,9,6,11,30,926.0,105.0,2.4,33.0,886.0,822.22,592.48
2016,9,6,11,45,927.5,105.0,2.4,33.5,892.0,845.51,606.0
2016,9,6,12,0,929.0,105.0,2.4,34.0,898.0,865.95,617.68
2016,9,6,12,15,928.5,105.0,2.45,34.0,895.5,881.81,628.1
2016,9,6,12,30,928.0,105.0,2.5,34.0,893.0,894.59,636.7
2016,9,6,12,45,919.0,108.5,2.6,34.5,880.5,900.54,640.11
2016,9,6,13,0,910.0,112.0,2.7,35.0,868.0,903.29,641.63
2016,9,6,13,15,905.5,111.0,2.8,34.5,849.5,902.15,643.44
2016,9,6,13,30,901.0,110.0,2.9,34.0,831.0,897.87,643.35
2016,9,6,13,45,894.5,108.5,3.0,34.0,805.0,888.25,638.57
2016,9,6,14,0,888.0,107.0,3.1,34.0,779.0,875.6,631.92
2016,9,6,14,15,878.5,105.0,3.15,33.5,746.0,856.96,622.37
2016,9,6,14,30,869.0,103.0,3.2,33.0,713.0,835.58,611.0
2016,9,6,14,45,856.5,100.5,3.25,33.0,674.0,808.63,594.62
2016,9,6,15,0,844.0,98.0,3.3,33.0,635.0,783.81,579.64
2016,9,6,15,15,827.5,95.5,3.25,32.5,590.5,749.36,558.63
2016,9,6,15,30,811.0,93.0,3.2,32.0,546.0,713.17,536.21
2016,9,6,15,45,788.5,89.0,3.15,31.5,497.5,669.52,508.17
2016,9,6,16,0,766.0,85.0,3.1,31.0,449.0,624.98,478.48
2016,9,6,16,15,735.0,80.5,2.95,30.0,397.5,573.82,442.86
2016,9,6,16,30,704.0,76.0,2.8,29.0,346.0,525.44,408.01
2016,9,6,16,45,661.0,70.0,2.65,28.5,294.0,467.03,363.62
2016,9,6,17,0,618.0,64.0,2.5,28.0,242.0,410.68,319.26
2016,9,6,17,15,552.0,56.5,2.15,26.5,190.5,344.04,266.17
2016,9,6,17,30,486.0,49.0,1.8,25.0,139.0,282.3,214.95
2016,9,6,17,45,382.0,37.5,1.45,24.0,94.5,206.93,151.54
2016,9,6,18,0,278.0,26.0,1.1,23.0,50.0,139.58,81.9
2016,9,6,18,15,139.0,13.0,1.05,22.0,25.0,52.74,0.0
2016,9,6,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,45,78.5,7.5,0.4,17.5,11.0,7.37,0.0
2016,9,7,6,0,157.0,15.0,0.4,18.0,22.0,11.66,0.0
2016,9,7,6,15,284.5,28.0,0.5,18.5,61.5,21.55,11.41
2016,9,7,6,30,412.0,41.0,0.6,19.0,101.0,30.74,20.76
2016,9,7,6,45,489.5,50.5,0.7,20.0,150.5,36.14,25.82
2016,9,7,7,0,567.0,60.0,0.8,21.0,200.0,41.21,30.35
2016,9,7,7,15,618.5,66.5,0.95,21.5,252.5,71.15,37.98
2016,9,7,7,30,670.0,73.0,1.1,22.0,305.0,115.42,62.63
2016,9,7,7,45,704.5,78.5,1.25,23.0,357.0,161.74,96.06
2016,9,7,8,0,739.0,84.0,1.4,24.0,409.0,214.7,138.36
2016,9,7,8,15,765.0,88.0,1.45,25.0,459.0,263.93,179.39
2016,9,7,8,30,791.0,92.0,1.5,26.0,509.0,315.24,222.15
2016,9,7,8,45,809.0,96.0,1.6,27.5,555.0,365.6,263.22
2016,9,7,9,0,827.0,100.0,1.7,29.0,601.0,416.76,303.63
2016,9,7,9,15,841.5,102.5,1.65,30.0,642.0,465.57,341.18
2016,9,7,9,30,856.0,105.0,1.6,31.0,683.0,514.36,377.27
2016,9,7,9,45,870.5,105.0,1.6,32.0,719.5,563.25,412.24
2016,9,7,10,0,885.0,105.0,1.6,33.0,756.0,608.6,443.6
2016,9,7,10,15,892.5,107.0,1.6,33.5,784.5,650.68,472.58
2016,9,7,10,30,900.0,109.0,1.6,34.0,813.0,691.21,499.72
2016,9,7,10,45,905.0,110.0,1.6,34.5,834.0,727.37,523.12
2016,9,7,11,0,910.0,111.0,1.6,35.0,855.0,761.45,543.46
2016,9,7,11,15,913.0,112.0,1.6,35.0,868.5,791.79,562.34
2016,9,7,11,30,916.0,113.0,1.6,35.0,882.0,819.65,579.57
2016,9,7,11,45,916.5,113.5,1.6,35.5,887.5,842.42,592.33
2016,9,7,12,0,917.0,114.0,1.6,36.0,893.0,862.35,603.31
2016,9,7,12,15,916.0,114.0,1.6,36.0,890.5,877.62,612.68
2016,9,7,12,30,915.0,114.0,1.6,36.0,888.0,889.84,620.27
2016,9,7,12,45,895.5,123.0,1.65,36.5,872.5,892.28,621.18
2016,9,7,13,0,876.0,132.0,1.7,37.0,857.0,891.48,620.29
2016,9,7,13,15,870.5,131.0,1.75,37.0,838.0,889.54,620.12
2016,9,7,13,30,865.0,130.0,1.8,37.0,819.0,888.64,620.72
2016,9,7,13,45,856.0,129.0,1.9,37.0,792.5,877.92,615.75
2016,9,7,14,0,847.0,128.0,2.0,37.0,766.0,864.3,609.05
2016,9,7,14,15,836.0,125.5,2.1,36.5,732.5,844.6,599.74
2016,9,7,14,30,825.0,123.0,2.2,36.0,699.0,822.28,588.66
2016,9,7,14,45,808.5,121.0,2.3,36.0,659.0,793.59,572.08
2016,9,7,15,0,792.0,119.0,2.4,36.0,619.0,762.83,553.96
2016,9,7,15,15,772.5,115.5,2.45,35.5,574.5,726.29,532.53
2016,9,7,15,30,753.0,112.0,2.5,35.0,530.0,690.99,511.59
2016,9,7,15,45,724.5,108.0,2.65,35.0,481.0,645.08,481.71
2016,9,7,16,0,696.0,104.0,2.8,35.0,432.0,598.82,450.22
2016,9,7,16,15,660.5,98.0,2.75,34.0,380.5,545.81,414.06
2016,9,7,16,30,625.0,92.0,2.7,33.0,329.0,493.61,377.2
2016,9,7,16,45,572.5,85.0,2.7,32.5,277.0,431.93,331.24
2016,9,7,17,0,520.0,78.0,2.7,32.0,225.0,373.12,285.84
2016,9,7,17,15,449.5,67.5,2.4,30.5,175.5,305.28,232.69
2016,9,7,17,30,379.0,57.0,2.1,29.0,126.0,242.2,181.51
2016,9,7,17,45,272.5,42.0,1.85,27.5,83.0,168.07,120.78
2016,9,7,18,0,166.0,27.0,1.6,26.0,40.0,100.78,52.74
2016,9,7,18,15,83.0,13.5,1.55,25.0,20.0,36.76,0.0
2016,9,7,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,36.5,6.5,2.1,15.5,8.0,0.0,0.0
2016,9,8,6,0,73.0,13.0,2.3,16.0,16.0,12.78,0.0
2016,9,8,6,15,177.0,30.5,2.35,16.5,52.0,23.61,12.84
2016,9,8,6,30,281.0,48.0,2.4,17.0,88.0,36.51,25.81
2016,9,8,6,45,362.5,61.0,2.5,17.5,135.5,45.18,33.93
2016,9,8,7,0,444.0,74.0,2.6,18.0,183.0,53.4,41.4
2016,9,8,7,15,499.0,84.0,2.5,18.5,233.5,80.29,49.73
2016,9,8,7,30,554.0,94.0,2.4,19.0,284.0,121.37,73.3
2016,9,8,7,45,597.0,100.5,2.35,20.0,335.0,163.48,103.44
2016,9,8,8,0,640.0,107.0,2.3,21.0,386.0,210.02,140.34
2016,9,8,8,15,669.0,113.0,2.25,21.5,435.0,256.86,179.78
2016,9,8,8,30,698.0,119.0,2.2,22.0,484.0,306.21,221.49
2016,9,8,8,45,722.5,122.5,2.15,22.5,530.0,354.06,261.75
2016,9,8,9,0,747.0,126.0,2.1,23.0,576.0,403.49,302.36
2016,9,8,9,15,763.0,129.5,2.15,23.5,616.5,450.47,340.38
2016,9,8,9,30,779.0,133.0,2.2,24.0,657.0,500.33,379.43
2016,9,8,9,45,787.0,137.5,2.25,25.0,690.5,544.0,412.12
2016,9,8,10,0,795.0,142.0,2.3,26.0,724.0,586.83,443.16
2016,9,8,10,15,804.0,144.5,2.35,26.5,752.5,627.38,472.61
2016,9,8,10,30,813.0,147.0,2.4,27.0,781.0,666.77,500.54
2016,9,8,10,45,821.5,147.0,2.5,27.5,802.5,702.09,525.38
2016,9,8,11,0,830.0,147.0,2.6,28.0,824.0,735.81,548.68
2016,9,8,11,15,833.5,148.0,2.7,28.0,837.0,764.98,568.72
2016,9,8,11,30,837.0,149.0,2.8,28.0,850.0,791.93,587.11
2016,9,8,11,45,841.0,148.0,2.9,28.5,856.0,814.97,601.7
2016,9,8,12,0,845.0,147.0,3.0,29.0,862.0,835.52,614.63
2016,9,8,12,15,844.0,147.0,3.05,29.0,859.5,850.33,624.72
2016,9,8,12,30,843.0,147.0,3.1,29.0,857.0,862.32,633.06
2016,9,8,12,45,851.5,140.0,3.2,29.5,849.0,872.37,639.27
2016,9,8,13,0,860.0,133.0,3.3,30.0,841.0,875.98,641.29
2016,9,8,13,15,855.0,132.0,3.3,30.0,822.5,878.19,643.26
2016,9,8,13,30,850.0,131.0,3.3,30.0,804.0,873.89,641.02
2016,9,8,13,45,844.5,128.0,3.35,30.0,778.5,864.07,635.55
2016,9,8,14,0,839.0,125.0,3.4,30.0,753.0,851.31,628.24
2016,9,8,14,15,828.5,123.0,3.4,29.5,720.5,832.6,617.97
2016,9,8,14,30,818.0,121.0,3.4,29.0,688.0,811.29,605.95
2016,9,8,14,45,806.0,117.5,3.4,28.5,649.5,784.69,590.25
2016,9,8,15,0,794.0,114.0,3.4,28.0,611.0,755.85,572.89
2016,9,8,15,15,775.5,110.5,3.35,27.5,567.0,720.02,550.19
2016,9,8,15,30,757.0,107.0,3.3,27.0,523.0,682.66,526.14
2016,9,8,15,45,734.0,102.0,3.3,27.0,475.5,641.87,497.98
2016,9,8,16,0,711.0,97.0,3.3,27.0,428.0,597.89,466.21
2016,9,8,16,15,677.0,91.5,3.2,26.0,377.0,545.97,429.14
2016,9,8,16,30,643.0,86.0,3.1,25.0,326.0,494.75,391.34
2016,9,8,16,45,597.5,78.5,3.05,24.5,275.0,435.91,345.66
2016,9,8,17,0,552.0,71.0,3.0,24.0,224.0,379.4,300.19
2016,9,8,17,15,482.0,61.5,2.85,23.0,174.0,311.91,244.9
2016,9,8,17,30,412.0,52.0,2.7,22.0,124.0,249.71,192.15
2016,9,8,17,45,307.0,38.5,2.55,21.0,81.5,176.19,129.18
2016,9,8,18,0,202.0,25.0,2.4,20.0,39.0,108.05,50.44
2016,9,8,18,15,101.0,12.5,2.35,19.5,19.5,40.43,0.0
2016,9,8,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
