Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,6,15,124.5,18.0,1.25,21.0,32.0,13.92,0.0
2016,9,19,6,30,249.0,36.0,1.4,22.0,64.0,27.62,17.03
2016,9,19,6,45,343.0,49.0,1.6,23.0,110.0,36.68,25.57
2016,9,19,7,0,437.0,62.0,1.8,24.0,156.0,45.4,33.33
2016,9,19,7,15,497.0,71.5,1.75,24.5,205.5,54.07,40.91
2016,9,19,7,30,557.0,81.0,1.7,25.0,255.0,93.46,52.68
2016,9,19,7,45,607.0,86.5,1.65,26.0,306.5,134.56,78.05
2016,9,19,8,0,657.0,92.0,1.6,27.0,358.0,180.75,111.97
2016,9,19,8,15,687.0,97.0,1.6,28.5,406.5,226.99,148.79
2016,9,19,8,30,717.0,102.0,1.6,30.0,455.0,275.75,188.14
2016,9,19,8,45,616.5,141.5,1.65,31.5,465.0,316.08,223.45
2016,9,19,9,0,516.0,181.0,1.7,33.0,475.0,346.16,248.83
2016,9,19,9,15,661.5,146.5,1.7,33.5,551.0,401.15,289.65
2016,9,19,9,30,807.0,112.0,1.7,34.0,627.0,470.44,340.71
2016,9,19,9,45,819.5,114.5,1.75,35.0,661.5,515.15,373.23
2016,9,19,10,0,832.0,117.0,1.8,36.0,696.0,559.25,404.37
2016,9,19,10,15,840.5,118.5,1.9,36.0,723.5,599.24,433.77
2016,9,19,10,30,849.0,120.0,2.0,36.0,751.0,637.87,461.69
2016,9,19,10,45,859.0,119.5,2.1,36.5,772.5,674.83,487.04
2016,9,19,11,0,869.0,119.0,2.2,37.0,794.0,708.83,509.99
2016,9,19,11,15,872.5,120.0,2.3,37.0,806.5,737.74,529.56
2016,9,19,11,30,876.0,121.0,2.4,37.0,819.0,764.26,547.1
2016,9,19,11,45,881.5,119.0,2.5,37.5,824.5,786.86,560.95
2016,9,19,12,0,887.0,117.0,2.6,38.0,830.0,806.84,573.13
2016,9,19,12,15,886.0,116.5,2.7,38.0,826.5,820.44,582.44
2016,9,19,12,30,885.0,116.0,2.8,38.0,823.0,831.06,589.98
2016,9,19,12,45,883.0,115.0,2.9,38.0,811.5,837.33,594.85
2016,9,19,13,0,881.0,114.0,3.0,38.0,800.0,840.53,597.88
2016,9,19,13,15,875.5,113.0,3.05,37.5,780.5,837.8,598.16
2016,9,19,13,30,870.0,112.0,3.1,37.0,761.0,832.02,596.61
2016,9,19,13,45,866.5,108.5,3.2,37.0,735.0,822.24,591.57
2016,9,19,14,0,863.0,105.0,3.3,37.0,709.0,809.46,584.64
2016,9,19,14,15,852.0,103.0,3.35,36.5,675.0,793.4,576.55
2016,9,19,14,30,841.0,101.0,3.4,36.0,641.0,770.9,564.14
2016,9,19,14,45,830.0,96.5,3.45,36.0,602.0,743.17,546.97
2016,9,19,15,0,819.0,92.0,3.5,36.0,563.0,713.11,528.12
2016,9,19,15,15,798.5,89.0,3.5,35.5,518.0,675.87,504.96
2016,9,19,15,30,778.0,86.0,3.5,35.0,473.0,637.22,480.22
2016,9,19,15,45,753.5,81.5,3.5,34.5,424.5,593.15,450.03
2016,9,19,16,0,729.0,77.0,3.5,34.0,376.0,548.47,418.5
2016,9,19,16,15,690.5,72.0,3.4,33.0,325.0,497.14,381.47
2016,9,19,16,30,652.0,67.0,3.3,32.0,274.0,444.84,342.35
2016,9,19,16,45,594.5,60.5,3.25,31.0,223.0,382.77,294.28
2016,9,19,17,0,537.0,54.0,3.2,30.0,172.0,324.2,246.99
2016,9,19,17,15,447.0,44.5,3.0,28.5,124.5,252.73,188.63
2016,9,19,17,30,357.0,35.0,2.8,27.0,77.0,188.8,133.6
2016,9,19,17,45,178.5,17.5,2.6,26.0,38.5,89.78,27.8
2016,9,19,18,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,136.0,18.0,2.35,15.5,33.0,13.97,0.0
2016,9,20,6,30,272.0,36.0,2.5,16.0,66.0,27.72,17.47
2016,9,20,6,45,386.5,45.5,2.65,17.0,113.0,33.98,23.88
2016,9,20,7,0,501.0,55.0,2.8,18.0,160.0,39.25,28.81
2016,9,20,7,15,560.0,62.5,2.8,18.5,210.5,45.15,34.15
2016,9,20,7,30,619.0,70.0,2.8,19.0,261.0,86.0,46.36
2016,9,20,7,45,670.0,72.5,2.85,19.5,313.0,127.89,72.28
2016,9,20,8,0,721.0,75.0,2.9,20.0,365.0,177.92,110.46
2016,9,20,8,15,748.5,79.0,2.9,20.5,413.5,225.68,150.76
2016,9,20,8,30,776.0,83.0,2.9,21.0,462.0,275.63,193.98
2016,9,20,8,45,638.5,134.0,2.95,22.0,465.5,314.53,231.61
2016,9,20,9,0,501.0,185.0,3.0,23.0,469.0,342.72,258.1
2016,9,20,9,15,676.5,138.5,3.0,23.5,551.0,398.18,301.31
2016,9,20,9,30,852.0,92.0,3.0,24.0,633.0,473.21,359.72
2016,9,20,9,45,865.0,92.5,3.05,25.0,667.5,517.75,394.35
2016,9,20,10,0,878.0,93.0,3.1,26.0,702.0,561.53,427.44
2016,9,20,10,15,885.5,94.5,3.15,26.5,729.0,602.09,458.03
2016,9,20,10,30,893.0,96.0,3.2,27.0,756.0,641.04,486.7
2016,9,20,10,45,806.5,140.0,3.25,27.5,748.0,656.89,496.7
2016,9,20,11,0,720.0,184.0,3.3,28.0,740.0,666.13,501.49
2016,9,20,11,15,703.5,200.5,3.35,28.0,751.5,692.96,520.55
2016,9,20,11,30,687.0,217.0,3.4,28.0,763.0,717.05,537.33
2016,9,20,11,45,703.5,205.5,3.5,28.5,766.5,736.14,550.73
2016,9,20,12,0,720.0,194.0,3.6,29.0,770.0,753.41,562.82
2016,9,20,12,15,641.0,227.5,3.65,29.0,738.5,738.1,550.85
2016,9,20,12,30,562.0,261.0,3.7,29.0,707.0,717.57,535.32
2016,9,20,12,45,548.5,265.5,3.8,29.0,695.5,718.95,536.83
2016,9,20,13,0,535.0,270.0,3.9,29.0,684.0,718.26,536.78
2016,9,20,13,15,545.0,254.5,3.95,29.0,667.0,714.3,535.25
2016,9,20,13,30,555.0,239.0,4.0,29.0,650.0,708.05,532.17
2016,9,20,13,45,653.5,191.0,4.05,29.0,658.0,739.76,557.88
2016,9,20,14,0,752.0,143.0,4.1,29.0,666.0,763.94,576.64
2016,9,20,14,15,743.5,138.0,4.1,28.5,634.0,744.53,565.04
2016,9,20,14,30,735.0,133.0,4.1,28.0,602.0,722.71,551.96
2016,9,20,14,45,678.5,139.5,4.15,28.0,551.0,675.15,518.97
2016,9,20,15,0,622.0,146.0,4.2,28.0,500.0,627.48,484.64
2016,9,20,15,15,695.0,115.5,4.15,27.0,481.5,631.22,491.59
2016,9,20,15,30,768.0,85.0,4.1,26.0,463.0,625.75,491.31
2016,9,20,15,45,737.0,82.0,4.05,25.5,414.5,579.53,457.61
2016,9,20,16,0,706.0,79.0,4.0,25.0,366.0,535.46,424.74
2016,9,20,16,15,667.0,74.0,3.9,24.0,315.5,482.71,384.91
2016,9,20,16,30,628.0,69.0,3.8,23.0,265.0,431.19,344.56
2016,9,20,16,45,565.5,62.5,3.7,22.5,214.5,367.84,292.71
2016,9,20,17,0,503.0,56.0,3.6,22.0,164.0,308.42,242.36
2016,9,20,17,15,411.5,45.5,3.45,21.0,117.5,237.1,181.81
2016,9,20,17,30,320.0,35.0,3.3,20.0,71.0,173.53,124.8
2016,9,20,17,45,160.0,17.5,3.2,19.5,35.5,82.04,11.95
2016,9,20,18,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,142.0,18.0,3.65,14.0,33.0,14.02,0.0
2016,9,21,6,30,284.0,36.0,3.8,14.0,66.0,28.7,18.29
2016,9,21,6,45,395.5,45.5,4.0,14.5,113.0,34.19,24.29
2016,9,21,7,0,507.0,55.0,4.2,15.0,160.0,39.45,29.34
2016,9,21,7,15,567.5,62.0,4.25,15.5,210.5,43.16,32.8
2016,9,21,7,30,628.0,69.0,4.3,16.0,261.0,83.9,45.5
2016,9,21,7,45,674.5,72.5,4.4,16.5,312.5,126.49,72.04
2016,9,21,8,0,721.0,76.0,4.5,17.0,364.0,176.81,110.99
2016,9,21,8,15,749.0,80.0,4.55,17.0,412.5,224.59,152.15
2016,9,21,8,30,777.0,84.0,4.6,17.0,461.0,274.6,196.65
2016,9,21,8,45,800.5,86.0,4.65,17.5,506.5,323.4,240.21
2016,9,21,9,0,824.0,88.0,4.7,18.0,552.0,373.46,284.26
2016,9,21,9,15,839.5,90.5,4.75,18.5,592.5,421.71,326.12
2016,9,21,9,30,855.0,93.0,4.8,19.0,633.0,472.96,369.18
2016,9,21,9,45,708.0,155.5,4.85,19.5,619.0,490.54,384.72
2016,9,21,10,0,561.0,218.0,4.9,20.0,605.0,500.32,392.34
2016,9,21,10,15,563.0,228.5,4.9,20.0,630.0,535.29,420.1
2016,9,21,10,30,565.0,239.0,4.9,20.0,655.0,569.22,446.49
2016,9,21,10,45,573.5,241.5,4.9,20.5,673.0,598.74,468.5
2016,9,21,11,0,582.0,244.0,4.9,21.0,691.0,627.29,489.43
2016,9,21,11,15,582.0,249.0,4.85,21.0,702.5,651.14,507.22
2016,9,21,11,30,582.0,254.0,4.8,21.0,714.0,673.35,523.62
2016,9,21,11,45,582.5,255.5,4.75,21.0,718.0,690.81,536.5
2016,9,21,12,0,583.0,257.0,4.7,21.0,722.0,706.45,547.97
2016,9,21,12,15,585.5,255.0,4.75,21.0,720.0,718.3,557.21
2016,9,21,12,30,588.0,253.0,4.8,21.0,718.0,728.18,565.04
2016,9,21,12,45,588.5,248.5,4.85,21.0,708.0,731.88,568.48
2016,9,21,13,0,589.0,244.0,4.9,21.0,698.0,733.43,570.42
2016,9,21,13,15,751.5,171.0,5.0,20.5,734.5,795.96,621.38
2016,9,21,13,30,914.0,98.0,5.1,20.0,771.0,845.94,659.71
2016,9,21,13,45,910.0,96.5,5.2,20.0,745.5,837.38,654.69
2016,9,21,14,0,906.0,95.0,5.3,20.0,720.0,825.72,647.84
2016,9,21,14,15,898.0,93.0,5.3,19.5,687.5,807.38,636.93
2016,9,21,14,30,890.0,91.0,5.3,19.0,655.0,786.22,623.97
2016,9,21,14,45,880.0,88.0,5.35,19.0,616.0,759.79,606.09
2016,9,21,15,0,870.0,85.0,5.4,19.0,577.0,734.9,589.3
2016,9,21,15,15,852.0,82.5,5.3,19.0,531.5,698.73,563.27
2016,9,21,15,30,834.0,80.0,5.2,19.0,486.0,660.89,535.63
2016,9,21,15,45,811.0,75.5,5.15,19.0,436.5,616.16,501.15
2016,9,21,16,0,788.0,71.0,5.1,19.0,387.0,570.6,465.21
2016,9,21,16,15,750.0,66.5,4.95,18.5,334.0,515.93,421.62
2016,9,21,16,30,712.0,62.0,4.8,18.0,281.0,462.16,377.33
2016,9,21,16,45,656.5,55.5,4.7,17.5,228.0,398.8,323.86
2016,9,21,17,0,601.0,49.0,4.6,17.0,175.0,341.84,273.62
2016,9,21,17,15,502.0,40.5,4.35,16.5,125.5,265.99,206.87
2016,9,21,17,30,403.0,32.0,4.1,16.0,76.0,198.52,143.05
2016,9,21,17,45,201.5,16.0,3.95,15.5,38.0,91.35,0.0
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,6,15,130.0,18.5,3.7,13.0,31.5,14.48,0.0
2016,9,22,6,30,260.0,37.0,3.8,13.0,63.0,28.72,18.21
2016,9,22,6,45,366.0,48.0,3.95,13.5,109.5,36.83,26.66
2016,9,22,7,0,472.0,59.0,4.1,14.0,156.0,43.33,32.89
2016,9,22,7,15,536.5,67.0,4.05,14.5,206.5,46.77,36.15
2016,9,22,7,30,601.0,75.0,4.0,15.0,257.0,85.85,48.8
2016,9,22,7,45,318.0,113.0,4.0,15.5,211.0,121.92,83.77
2016,9,22,8,0,35.0,151.0,4.0,16.0,165.0,140.35,110.59
2016,9,22,8,15,194.5,166.0,3.95,16.5,258.5,186.36,141.86
2016,9,22,8,30,354.0,181.0,3.9,17.0,352.0,248.3,187.65
2016,9,22,8,45,439.0,178.0,3.85,18.0,410.0,288.11,218.84
2016,9,22,9,0,524.0,175.0,3.8,19.0,468.0,339.27,259.54
2016,9,22,9,15,539.5,183.5,3.8,19.5,504.5,379.67,293.07
2016,9,22,9,30,555.0,192.0,3.8,20.0,541.0,420.67,326.37
2016,9,22,9,45,552.0,206.0,3.85,20.5,569.0,457.94,356.09
2016,9,22,10,0,549.0,220.0,3.9,21.0,597.0,494.03,384.13
2016,9,22,10,15,551.0,229.5,3.9,21.0,620.5,527.6,410.4
2016,9,22,10,30,553.0,239.0,3.9,21.0,644.0,560.15,435.43
2016,9,22,10,45,554.0,246.5,3.95,21.5,661.5,589.07,456.65
2016,9,22,11,0,555.0,254.0,4.0,22.0,679.0,616.69,476.55
2016,9,22,11,15,554.5,259.0,4.0,22.0,689.0,639.49,493.49
2016,9,22,11,30,554.0,264.0,4.0,22.0,699.0,660.7,509.12
2016,9,22,11,45,747.0,180.0,4.05,22.5,769.5,738.76,569.35
2016,9,22,12,0,940.0,96.0,4.1,23.0,840.0,817.12,624.47
2016,9,22,12,15,938.5,95.5,4.1,23.0,836.0,830.73,633.59
2016,9,22,12,30,937.0,95.0,4.1,23.0,832.0,841.16,641.0
2016,9,22,12,45,932.5,95.5,4.1,23.0,819.0,847.01,645.36
2016,9,22,13,0,928.0,96.0,4.1,23.0,806.0,849.61,647.6
2016,9,22,13,15,923.0,95.0,4.05,23.0,786.0,847.02,646.15
2016,9,22,13,30,918.0,94.0,4.0,23.0,766.0,841.22,642.62
2016,9,22,13,45,907.5,93.5,4.0,23.0,737.5,828.41,634.54
2016,9,22,14,0,897.0,93.0,4.0,23.0,709.0,812.63,624.5
2016,9,22,14,15,886.0,91.5,4.0,23.0,674.5,792.55,611.49
2016,9,22,14,30,875.0,90.0,4.0,23.0,640.0,769.8,596.61
2016,9,22,14,45,858.5,88.5,4.0,23.0,599.0,740.46,576.97
2016,9,22,15,0,842.0,87.0,4.0,23.0,558.0,713.03,558.64
2016,9,22,15,15,821.5,84.0,4.05,22.5,512.0,675.29,533.75
2016,9,22,15,30,801.0,81.0,4.1,22.0,466.0,636.11,506.8
2016,9,22,15,45,767.5,78.5,4.15,21.5,416.0,588.03,471.49
2016,9,22,16,0,734.0,76.0,4.2,21.0,366.0,539.91,435.1
2016,9,22,16,15,693.5,71.0,4.15,20.5,314.5,487.79,394.17
2016,9,22,16,30,653.0,66.0,4.1,20.0,263.0,434.78,351.16
2016,9,22,16,45,584.5,60.0,4.1,19.5,211.0,368.65,296.2
2016,9,22,17,0,516.0,54.0,4.1,19.0,159.0,306.91,243.02
2016,9,22,17,15,415.5,43.5,3.9,18.0,112.0,232.32,178.75
2016,9,22,17,30,315.0,33.0,3.7,17.0,65.0,166.35,116.95
2016,9,22,17,45,157.5,16.5,3.55,16.5,32.5,76.46,0.0
2016,9,22,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,6,15,181.5,14.5,1.05,11.5,32.5,10.95,0.0
2016,9,23,6,30,363.0,29.0,1.2,12.0,65.0,22.19,12.74
2016,9,23,6,45,463.0,37.5,1.35,13.0,112.0,27.21,18.29
2016,9,23,7,0,563.0,46.0,1.5,14.0,159.0,31.97,22.83
2016,9,23,7,15,621.0,51.5,1.6,15.0,210.0,37.27,27.66
2016,9,23,7,30,679.0,57.0,1.7,16.0,261.0,76.0,38.64
2016,9,23,7,45,717.0,61.5,1.8,17.0,311.5,120.71,65.58
2016,9,23,8,0,755.0,66.0,1.9,18.0,362.0,169.1,102.24
2016,9,23,8,15,781.0,69.5,2.1,19.0,410.5,217.59,142.96
2016,9,23,8,30,807.0,73.0,2.3,20.0,459.0,268.04,186.59
2016,9,23,8,45,826.0,75.5,2.55,21.0,504.0,317.18,229.48
2016,9,23,9,0,845.0,78.0,2.8,22.0,549.0,370.67,275.01
2016,9,23,9,15,858.5,80.0,2.85,22.5,588.0,418.18,315.33
2016,9,23,9,30,872.0,82.0,2.9,23.0,627.0,465.4,354.33
2016,9,23,9,45,883.5,83.0,3.0,23.5,661.0,510.21,390.55
2016,9,23,10,0,895.0,84.0,3.1,24.0,695.0,554.08,425.09
2016,9,23,10,15,902.0,85.0,3.15,24.5,721.5,594.26,455.87
2016,9,23,10,30,909.0,86.0,3.2,25.0,748.0,632.73,484.64
2016,9,23,10,45,913.0,87.0,3.3,25.5,767.5,667.42,510.18
2016,9,23,11,0,917.0,88.0,3.4,26.0,787.0,699.87,533.56
2016,9,23,11,15,919.5,88.5,3.45,26.0,798.5,728.39,553.34
2016,9,23,11,30,922.0,89.0,3.5,26.0,810.0,754.3,571.3
2016,9,23,11,45,921.0,90.0,3.6,26.5,813.0,775.38,584.97
2016,9,23,12,0,920.0,91.0,3.7,27.0,816.0,793.49,596.64
2016,9,23,12,15,918.5,91.0,3.75,27.0,811.5,807.19,606.28
2016,9,23,12,30,917.0,91.0,3.8,27.0,807.0,817.78,613.93
2016,9,23,12,45,909.5,92.5,3.85,27.0,793.5,822.02,617.32
2016,9,23,13,0,902.0,94.0,3.9,27.0,780.0,823.06,618.69
2016,9,23,13,15,896.0,93.0,3.9,26.5,759.5,819.56,618.06
2016,9,23,13,30,890.0,92.0,3.9,26.0,739.0,812.94,615.41
2016,9,23,13,45,880.5,91.0,3.95,26.0,711.5,800.49,607.83
2016,9,23,14,0,871.0,90.0,4.0,26.0,684.0,785.15,598.32
2016,9,23,14,15,740.5,130.5,4.0,25.5,618.0,724.41,557.46
2016,9,23,14,30,610.0,171.0,4.0,25.0,552.0,659.13,510.75
2016,9,23,14,45,621.0,154.0,4.05,25.0,520.0,639.19,497.96
2016,9,23,15,0,632.0,137.0,4.1,25.0,488.0,616.39,482.62
2016,9,23,15,15,506.5,155.5,4.1,24.5,421.5,531.72,419.07
2016,9,23,15,30,381.0,174.0,4.1,24.0,355.0,448.39,355.31
2016,9,23,15,45,555.5,121.0,4.15,24.0,354.0,500.25,398.36
2016,9,23,16,0,730.0,68.0,4.2,24.0,353.0,524.91,419.14
2016,9,23,16,15,691.0,63.5,4.1,23.0,302.5,472.08,378.29
2016,9,23,16,30,652.0,59.0,4.0,22.0,252.0,420.4,337.06
2016,9,23,16,45,586.5,53.5,3.9,21.5,201.5,359.06,285.89
2016,9,23,17,0,521.0,48.0,3.8,21.0,151.0,299.69,234.73
2016,9,23,17,15,421.5,38.5,3.65,20.0,105.5,227.07,172.35
2016,9,23,17,30,322.0,29.0,3.5,19.0,60.0,163.21,110.79
2016,9,23,17,45,161.0,14.5,3.4,18.5,30.0,73.53,0.0
2016,9,23,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,195.0,13.0,1.1,15.0,32.0,9.69,0.0
2016,9,24,6,30,390.0,26.0,1.3,16.0,64.0,19.53,10.13
2016,9,24,6,45,487.5,34.0,1.5,17.0,111.0,26.46,17.26
2016,9,24,7,0,585.0,42.0,1.7,18.0,158.0,31.41,21.91
2016,9,24,7,15,643.0,47.5,1.85,18.5,209.5,33.88,24.24
2016,9,24,7,30,701.0,53.0,2.0,19.0,261.0,71.59,34.62
2016,9,24,7,45,739.0,57.0,2.15,20.0,312.0,116.93,61.05
2016,9,24,8,0,777.0,61.0,2.3,21.0,363.0,165.91,97.55
2016,9,24,8,15,803.5,64.0,2.35,21.5,412.5,215.09,138.62
2016,9,24,8,30,830.0,67.0,2.4,22.0,462.0,270.2,185.9
2016,9,24,8,45,849.5,69.5,2.45,23.0,507.5,320.36,229.18
2016,9,24,9,0,869.0,72.0,2.5,24.0,553.0,371.22,272.25
2016,9,24,9,15,883.0,73.5,2.6,25.0,593.0,419.46,312.35
2016,9,24,9,30,897.0,75.0,2.7,26.0,633.0,467.41,350.97
2016,9,24,9,45,911.0,75.0,2.85,27.0,668.0,513.43,387.08
2016,9,24,10,0,925.0,75.0,3.0,28.0,703.0,558.65,421.48
2016,9,24,10,15,932.0,76.0,3.05,28.5,730.5,599.82,452.53
2016,9,24,10,30,939.0,77.0,3.1,29.0,758.0,639.22,481.5
2016,9,24,10,45,944.5,77.5,3.15,29.5,778.0,675.23,507.38
2016,9,24,11,0,950.0,78.0,3.2,30.0,798.0,708.99,530.84
2016,9,24,11,15,953.0,78.5,3.15,30.5,810.0,738.61,549.43
2016,9,24,11,30,956.0,79.0,3.1,31.0,822.0,765.54,566.04
2016,9,24,11,45,957.0,79.0,3.1,31.5,826.0,787.67,579.54
2016,9,24,12,0,958.0,79.0,3.1,32.0,830.0,806.79,591.02
2016,9,24,12,15,957.0,79.0,3.1,32.0,826.0,821.26,600.65
2016,9,24,12,30,956.0,79.0,3.1,32.0,822.0,832.5,608.25
2016,9,24,12,45,943.5,84.0,3.1,32.0,807.5,836.59,611.21
2016,9,24,13,0,931.0,89.0,3.1,32.0,793.0,837.35,612.14
2016,9,24,13,15,925.5,88.5,3.1,32.0,773.0,834.71,610.96
2016,9,24,13,30,920.0,88.0,3.1,32.0,753.0,828.87,607.79
2016,9,24,13,45,912.0,86.5,3.15,32.5,725.0,816.83,599.66
2016,9,24,14,0,904.0,85.0,3.2,33.0,697.0,801.76,589.63
2016,9,24,14,15,893.0,83.5,3.2,32.5,662.5,781.47,578.27
2016,9,24,14,30,882.0,82.0,3.2,32.0,628.0,758.5,565.07
2016,9,24,14,45,866.5,80.0,3.2,32.0,587.0,729.14,546.27
2016,9,24,15,0,851.0,78.0,3.2,32.0,546.0,697.65,525.88
2016,9,24,15,15,831.0,75.5,3.15,31.5,500.5,664.47,504.94
2016,9,24,15,30,811.0,73.0,3.1,31.0,455.0,625.98,479.24
2016,9,24,15,45,782.5,69.5,3.1,31.0,405.5,579.81,445.82
2016,9,24,16,0,754.0,66.0,3.1,31.0,356.0,533.3,411.26
2016,9,24,16,15,713.5,61.5,2.8,30.0,304.5,478.92,370.6
2016,9,24,16,30,673.0,57.0,2.5,29.0,253.0,425.76,329.36
2016,9,24,16,45,611.0,51.0,2.2,28.0,202.0,364.85,280.55
2016,9,24,17,0,549.0,45.0,1.9,27.0,151.0,305.71,231.39
2016,9,24,17,15,445.0,36.0,1.75,25.5,104.5,231.23,169.76
2016,9,24,17,30,341.0,27.0,1.6,24.0,58.0,166.04,106.15
2016,9,24,17,45,170.5,13.5,1.5,23.0,29.0,63.67,0.0
2016,9,24,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,197.0,13.0,1.25,15.0,31.5,9.79,0.0
2016,9,25,6,30,394.0,26.0,1.5,16.0,63.0,19.69,10.04
2016,9,25,6,45,495.0,34.0,1.75,17.5,111.0,26.63,17.32
2016,9,25,7,0,596.0,42.0,2.0,19.0,159.0,31.58,21.93
2016,9,25,7,15,654.0,47.5,2.0,20.0,210.5,34.04,24.2
2016,9,25,7,30,712.0,53.0,2.0,21.0,262.0,70.07,33.59
2016,9,25,7,45,750.0,57.0,2.05,22.0,314.0,115.86,59.5
2016,9,25,8,0,788.0,61.0,2.1,23.0,366.0,165.3,95.73
2016,9,25,8,15,814.0,64.0,2.25,24.5,415.0,214.85,136.13
2016,9,25,8,30,840.0,67.0,2.4,26.0,464.0,270.26,182.41
2016,9,25,8,45,857.5,70.0,2.55,27.5,509.0,320.67,224.95
2016,9,25,9,0,875.0,73.0,2.7,29.0,554.0,371.59,267.0
2016,9,25,9,15,888.0,74.5,2.75,29.5,594.0,419.65,306.84
2016,9,25,9,30,901.0,76.0,2.8,30.0,634.0,467.31,345.27
2016,9,25,9,45,914.0,76.0,2.85,31.0,668.0,512.95,380.36
2016,9,25,10,0,927.0,76.0,2.9,32.0,702.0,557.68,413.63
2016,9,25,10,15,933.5,77.0,2.85,32.5,729.0,598.59,443.67
2016,9,25,10,30,940.0,78.0,2.8,33.0,756.0,637.67,471.55
2016,9,25,10,45,942.5,80.0,2.75,34.0,775.0,673.2,495.13
2016,9,25,11,0,945.0,82.0,2.7,35.0,794.0,706.32,516.32
2016,9,25,11,15,947.5,82.5,2.55,35.0,806.0,735.42,534.59
2016,9,25,11,30,950.0,83.0,2.4,35.0,818.0,761.81,550.84
2016,9,25,11,45,946.5,85.0,2.25,35.5,820.5,782.47,561.98
2016,9,25,12,0,943.0,87.0,2.1,36.0,823.0,800.0,570.96
2016,9,25,12,15,942.0,87.0,1.9,36.0,818.5,814.26,578.51
2016,9,25,12,30,941.0,87.0,1.7,36.0,814.0,825.34,583.88
2016,9,25,12,45,923.5,93.5,1.5,36.5,797.5,826.94,581.91
2016,9,25,13,0,906.0,100.0,1.3,37.0,781.0,825.24,577.87
2016,9,25,13,15,900.5,99.0,1.1,37.0,760.5,822.11,574.06
2016,9,25,13,30,895.0,98.0,0.9,37.0,740.0,815.85,568.19
2016,9,25,13,45,881.0,99.0,0.75,37.5,711.0,801.98,557.11
2016,9,25,14,0,867.0,100.0,0.6,38.0,682.0,785.32,544.44
2016,9,25,14,15,855.0,97.5,0.55,37.5,647.5,767.54,534.96
2016,9,25,14,30,843.0,95.0,0.5,37.0,613.0,743.56,521.59
2016,9,25,14,45,822.5,94.0,0.5,37.0,571.5,712.63,503.47
2016,9,25,15,0,802.0,93.0,0.5,37.0,530.0,679.85,484.04
2016,9,25,15,15,779.5,89.5,0.65,36.5,484.5,641.33,463.03
2016,9,25,15,30,757.0,86.0,0.8,36.0,439.0,601.59,439.45
2016,9,25,15,45,723.5,82.0,0.95,36.0,389.5,555.72,409.46
2016,9,25,16,0,690.0,78.0,1.1,36.0,340.0,508.01,376.92
2016,9,25,16,15,646.0,72.0,1.05,34.5,289.5,452.68,338.65
2016,9,25,16,30,602.0,66.0,1.0,33.0,239.0,399.04,299.79
2016,9,25,16,45,536.0,58.5,0.95,32.0,189.0,335.36,251.09
2016,9,25,17,0,470.0,51.0,0.9,31.0,139.0,276.02,203.76
2016,9,25,17,15,365.5,39.5,0.95,29.5,94.5,202.43,144.85
2016,9,25,17,30,261.0,28.0,1.0,28.0,50.0,137.02,81.47
2016,9,25,17,45,130.5,14.0,1.05,27.0,25.0,51.7,0.0
2016,9,25,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,118.0,15.0,1.05,21.5,26.0,14.74,0.0
2016,9,26,6,30,236.0,30.0,1.0,22.0,52.0,23.22,12.16
2016,9,26,6,45,336.5,43.5,1.0,23.0,96.5,33.36,22.48
2016,9,26,7,0,437.0,57.0,1.0,24.0,141.0,42.42,30.64
2016,9,26,7,15,502.5,66.5,1.1,25.0,191.0,47.26,34.94
2016,9,26,7,30,568.0,76.0,1.2,26.0,241.0,78.53,44.15
2016,9,26,7,45,614.0,83.0,1.3,27.0,291.5,120.13,67.21
2016,9,26,8,0,660.0,90.0,1.4,28.0,342.0,166.36,99.67
2016,9,26,8,15,692.0,95.0,1.4,29.0,391.0,212.47,135.71
2016,9,26,8,30,724.0,100.0,1.4,30.0,440.0,261.28,175.07
2016,9,26,8,45,747.5,104.5,1.4,31.5,485.0,309.55,213.89
2016,9,26,9,0,771.0,109.0,1.4,33.0,530.0,359.16,252.83
2016,9,26,9,15,788.5,112.0,1.35,33.5,570.5,408.86,291.7
2016,9,26,9,30,806.0,115.0,1.3,34.0,611.0,455.85,327.5
2016,9,26,9,45,820.0,117.0,1.3,35.0,645.0,500.26,359.86
2016,9,26,10,0,834.0,119.0,1.3,36.0,679.0,544.15,390.7
2016,9,26,10,15,843.0,121.0,1.35,36.5,706.5,584.49,419.24
2016,9,26,10,30,852.0,123.0,1.4,37.0,734.0,623.46,446.13
2016,9,26,10,45,859.0,124.0,1.45,37.5,754.0,658.67,469.9
2016,9,26,11,0,866.0,125.0,1.5,38.0,774.0,691.99,491.93
2016,9,26,11,15,869.5,126.0,1.6,38.0,786.0,720.85,512.07
2016,9,26,11,30,873.0,127.0,1.7,38.0,798.0,747.31,530.07
2016,9,26,11,45,874.0,127.0,1.85,38.5,802.0,768.42,543.35
2016,9,26,12,0,875.0,127.0,2.0,39.0,806.0,786.77,554.9
2016,9,26,12,15,874.0,126.5,2.15,39.0,801.5,800.25,564.57
2016,9,26,12,30,873.0,126.0,2.3,39.0,797.0,810.76,572.45
2016,9,26,12,45,895.0,113.0,2.5,39.0,791.0,820.91,580.55
2016,9,26,13,0,917.0,100.0,2.7,39.0,785.0,830.24,588.21
2016,9,26,13,15,911.5,99.0,2.8,39.0,764.5,827.07,587.28
2016,9,26,13,30,906.0,98.0,2.9,39.0,744.0,820.74,584.49
2016,9,26,13,45,898.5,96.5,3.0,39.0,716.5,809.22,578.41
2016,9,26,14,0,891.0,95.0,3.1,39.0,689.0,794.7,570.45
2016,9,26,14,15,879.5,93.0,3.15,38.5,654.0,773.72,559.18
2016,9,26,14,30,868.0,91.0,3.2,38.0,619.0,750.12,546.11
2016,9,26,14,45,854.0,88.0,3.3,38.0,578.5,724.98,530.99
2016,9,26,15,0,840.0,85.0,3.4,38.0,538.0,693.84,511.62
2016,9,26,15,15,819.0,81.5,3.35,37.0,492.5,655.4,488.43
2016,9,26,15,30,798.0,78.0,3.3,36.0,447.0,615.56,462.54
2016,9,26,15,45,756.0,77.0,3.3,35.5,395.0,564.47,426.76
2016,9,26,16,0,714.0,76.0,3.3,35.0,343.0,516.32,391.99
2016,9,26,16,15,670.5,70.0,2.9,34.0,292.0,460.58,350.56
2016,9,26,16,30,627.0,64.0,2.5,33.0,241.0,406.43,308.85
2016,9,26,16,45,547.5,57.5,2.15,32.0,188.5,336.91,254.2
2016,9,26,17,0,468.0,51.0,1.8,31.0,136.0,272.75,202.09
2016,9,26,17,15,362.5,38.5,1.65,29.5,91.5,198.34,141.54
2016,9,26,17,30,257.0,26.0,1.5,28.0,47.0,130.82,72.13
2016,9,26,17,45,128.5,13.0,1.35,26.5,23.5,49.53,0.0
2016,9,26,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,15,72.5,14.5,1.25,20.5,21.0,14.25,0.0
2016,9,27,6,30,145.0,29.0,1.2,21.0,42.0,22.44,11.28
2016,9,27,6,45,210.0,48.5,1.15,22.0,81.0,37.03,25.62
2016,9,27,7,0,275.0,68.0,1.1,23.0,120.0,50.96,38.02
2016,9,27,7,15,333.0,85.0,1.2,24.0,167.0,62.23,47.86
2016,9,27,7,30,391.0,102.0,1.3,25.0,214.0,91.62,59.86
2016,9,27,7,45,425.5,117.0,1.45,26.0,260.5,130.05,83.0
2016,9,27,8,0,460.0,132.0,1.6,27.0,307.0,171.97,112.79
2016,9,27,8,15,493.5,143.0,1.5,28.0,353.0,213.68,144.48
2016,9,27,8,30,527.0,154.0,1.4,29.0,399.0,258.41,179.35
2016,9,27,8,45,550.5,163.0,1.35,30.0,441.5,301.31,213.17
2016,9,27,9,0,574.0,172.0,1.3,31.0,484.0,345.82,247.65
2016,9,27,9,15,594.0,179.5,1.4,32.0,523.0,389.08,280.83
2016,9,27,9,30,614.0,187.0,1.5,33.0,562.0,433.5,314.01
2016,9,27,9,45,715.5,155.5,1.6,34.0,616.0,481.02,348.86
2016,9,27,10,0,817.0,124.0,1.7,35.0,670.0,537.37,389.46
2016,9,27,10,15,826.0,126.0,1.8,35.5,697.0,577.0,418.06
2016,9,27,10,30,835.0,128.0,1.9,36.0,724.0,615.32,445.16
2016,9,27,10,45,805.0,146.5,2.05,36.5,733.5,643.57,464.55
2016,9,27,11,0,775.0,165.0,2.2,37.0,743.0,667.06,480.32
2016,9,27,11,15,779.0,166.0,2.3,37.0,754.5,694.36,499.7
2016,9,27,11,30,783.0,167.0,2.4,37.0,766.0,719.56,517.46
2016,9,27,11,45,759.0,180.0,2.55,37.0,762.5,733.98,527.64
2016,9,27,12,0,735.0,193.0,2.7,37.0,759.0,745.2,535.66
2016,9,27,12,15,733.0,192.5,2.75,37.0,754.5,756.68,543.9
2016,9,27,12,30,731.0,192.0,2.8,37.0,750.0,765.61,550.43
2016,9,27,12,45,765.5,172.0,2.9,37.0,748.0,780.57,561.89
2016,9,27,13,0,800.0,152.0,3.0,37.0,746.0,791.18,569.74
2016,9,27,13,15,793.0,150.0,3.05,37.0,725.5,786.35,567.29
2016,9,27,13,30,786.0,148.0,3.1,37.0,705.0,778.69,563.18
2016,9,27,13,45,750.0,156.0,3.15,37.0,670.5,758.66,550.9
2016,9,27,14,0,714.0,164.0,3.2,37.0,636.0,734.48,535.48
2016,9,27,14,15,698.5,159.5,3.2,36.5,602.0,710.79,521.3
2016,9,27,14,30,683.0,155.0,3.2,36.0,568.0,685.05,505.51
2016,9,27,14,45,667.5,148.0,3.2,35.5,529.0,654.76,486.4
2016,9,27,15,0,652.0,141.0,3.2,35.0,490.0,622.78,465.76
2016,9,27,15,15,625.0,134.5,3.15,34.5,445.5,582.13,438.27
2016,9,27,15,30,598.0,128.0,3.1,34.0,401.0,540.85,409.73
2016,9,27,15,45,586.5,114.5,3.05,33.5,357.0,501.27,381.99
2016,9,27,16,0,575.0,101.0,3.0,33.0,313.0,460.63,352.54
2016,9,27,16,15,527.0,91.5,2.8,32.0,263.5,403.64,310.0
2016,9,27,16,30,479.0,82.0,2.6,31.0,214.0,346.89,266.28
2016,9,27,16,45,437.0,68.0,2.4,30.0,169.0,294.53,224.33
2016,9,27,17,0,395.0,54.0,2.2,29.0,124.0,242.87,181.4
2016,9,27,17,15,293.5,39.5,1.95,27.5,81.5,171.03,122.21
2016,9,27,17,30,192.0,25.0,1.7,26.0,39.0,105.31,51.58
2016,9,27,17,45,96.0,12.5,1.5,25.0,19.5,39.29,0.0
2016,9,27,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,83.0,15.0,2.05,15.5,22.0,14.74,0.0
2016,9,28,6,30,166.0,30.0,2.2,16.0,44.0,23.35,11.86
2016,9,28,6,45,259.5,46.0,2.4,16.5,86.0,35.1,24.52
2016,9,28,7,0,353.0,62.0,2.6,17.0,128.0,46.28,34.88
2016,9,28,7,15,417.0,74.0,2.55,18.0,175.5,53.76,41.66
2016,9,28,7,30,481.0,86.0,2.5,19.0,223.0,80.82,50.93
2016,9,28,7,45,539.0,92.0,2.45,20.0,273.0,118.01,71.06
2016,9,28,8,0,597.0,98.0,2.4,21.0,323.0,160.76,100.91
2016,9,28,8,15,630.5,104.5,2.35,21.5,370.5,204.99,136.39
2016,9,28,8,30,664.0,111.0,2.3,22.0,418.0,252.16,175.76
2016,9,28,8,45,688.5,116.0,2.3,23.0,462.0,298.06,214.41
2016,9,28,9,0,713.0,121.0,2.3,24.0,506.0,345.49,253.75
2016,9,28,9,15,731.5,124.5,2.3,25.0,545.0,390.54,290.49
2016,9,28,9,30,750.0,128.0,2.3,26.0,584.0,436.05,326.52
2016,9,28,9,45,762.5,131.5,2.3,27.0,617.0,478.95,359.53
2016,9,28,10,0,775.0,135.0,2.3,28.0,650.0,523.48,392.57
2016,9,28,10,15,785.0,137.5,2.35,28.5,677.0,562.51,421.72
2016,9,28,10,30,795.0,140.0,2.4,29.0,704.0,600.41,449.36
2016,9,28,10,45,776.0,154.0,2.5,29.5,716.5,628.76,469.49
2016,9,28,11,0,757.0,168.0,2.6,30.0,729.0,655.51,488.01
2016,9,28,11,15,761.0,169.0,2.7,30.0,740.5,682.27,507.67
2016,9,28,11,30,765.0,170.0,2.8,30.0,752.0,706.99,525.71
2016,9,28,11,45,747.0,180.0,2.95,30.5,750.5,722.47,535.96
2016,9,28,12,0,729.0,190.0,3.1,31.0,749.0,734.99,544.09
2016,9,28,12,15,727.5,189.5,3.25,31.0,744.5,746.68,553.16
2016,9,28,12,30,726.0,189.0,3.4,31.0,740.0,755.85,560.49
2016,9,28,12,45,734.0,181.5,3.55,31.0,731.0,762.73,566.59
2016,9,28,13,0,742.0,174.0,3.7,31.0,722.0,766.97,570.91
2016,9,28,13,15,734.0,172.0,3.75,30.5,701.5,761.7,569.13
2016,9,28,13,30,726.0,170.0,3.8,30.0,681.0,753.78,565.57
2016,9,28,13,45,707.0,170.0,3.9,30.0,651.5,736.9,554.64
2016,9,28,14,0,688.0,170.0,4.0,30.0,622.0,717.76,542.08
2016,9,28,14,15,672.0,166.0,4.0,29.5,588.5,694.59,527.48
2016,9,28,14,30,656.0,162.0,4.0,29.0,555.0,669.46,511.31
2016,9,28,14,45,645.0,153.0,4.0,28.5,517.0,640.84,492.58
2016,9,28,15,0,634.0,144.0,4.0,28.0,479.0,610.4,472.18
2016,9,28,15,15,606.5,137.0,3.9,27.0,435.0,569.42,444.02
2016,9,28,15,30,579.0,130.0,3.8,26.0,391.0,527.87,414.75
2016,9,28,15,45,566.5,116.5,3.75,25.5,347.5,488.33,385.76
2016,9,28,16,0,554.0,103.0,3.7,25.0,304.0,447.84,355.1
2016,9,28,16,15,504.5,93.5,3.6,24.0,255.5,388.75,309.29
2016,9,28,16,30,455.0,84.0,3.5,23.0,207.0,335.1,266.19
2016,9,28,16,45,409.0,69.5,3.4,22.0,162.0,280.09,220.57
2016,9,28,17,0,363.0,55.0,3.3,21.0,117.0,228.2,175.89
2016,9,28,17,15,259.0,39.5,3.25,20.0,76.0,157.31,115.05
2016,9,28,17,30,155.0,24.0,3.2,19.0,35.0,90.2,37.1
2016,9,28,17,45,77.5,12.0,3.2,18.0,17.5,33.25,0.0
2016,9,28,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
