Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,130.5,13.5,2.1,12.5,24.5,13.27,0.0
2016,9,29,6,30,261.0,27.0,2.3,13.0,49.0,21.33,10.04
2016,9,29,6,45,370.5,38.0,2.5,13.5,93.0,28.72,19.26
2016,9,29,7,0,480.0,49.0,2.7,14.0,137.0,35.67,25.94
2016,9,29,7,15,546.5,56.5,2.7,14.5,187.0,39.13,29.28
2016,9,29,7,30,613.0,64.0,2.7,15.0,237.0,64.7,35.98
2016,9,29,7,45,658.5,69.5,2.7,16.0,287.5,106.98,58.58
2016,9,29,8,0,704.0,75.0,2.7,17.0,338.0,153.71,92.15
2016,9,29,8,15,734.5,79.0,2.7,17.5,386.0,203.59,133.23
2016,9,29,8,30,765.0,83.0,2.7,18.0,434.0,252.65,175.54
2016,9,29,8,45,787.5,86.0,2.7,19.0,479.0,300.7,217.42
2016,9,29,9,0,810.0,89.0,2.7,20.0,524.0,349.9,259.67
2016,9,29,9,15,826.0,91.5,2.7,20.5,563.5,397.05,300.01
2016,9,29,9,30,842.0,94.0,2.7,21.0,603.0,444.22,339.33
2016,9,29,9,45,856.0,95.5,2.7,22.0,637.0,489.32,375.26
2016,9,29,10,0,870.0,97.0,2.7,23.0,671.0,536.05,411.14
2016,9,29,10,15,878.0,98.5,2.7,23.5,698.0,575.96,441.78
2016,9,29,10,30,886.0,100.0,2.7,24.0,725.0,614.29,470.46
2016,9,29,10,45,891.0,101.0,2.75,24.5,744.0,648.53,495.68
2016,9,29,11,0,896.0,102.0,2.8,25.0,763.0,680.63,518.84
2016,9,29,11,15,899.0,102.5,2.85,25.0,774.5,708.61,539.7
2016,9,29,11,30,902.0,103.0,2.9,25.0,786.0,734.06,557.6
2016,9,29,11,45,903.0,103.0,2.95,25.5,789.5,754.91,571.0
2016,9,29,12,0,904.0,103.0,3.0,26.0,793.0,772.91,582.45
2016,9,29,12,15,903.0,103.0,3.1,26.0,788.0,786.48,592.32
2016,9,29,12,30,902.0,103.0,3.2,26.0,783.0,797.01,600.23
2016,9,29,12,45,902.5,100.5,3.3,26.0,771.5,803.05,605.18
2016,9,29,13,0,903.0,98.0,3.4,26.0,760.0,805.96,608.13
2016,9,29,13,15,897.0,96.5,3.45,26.0,739.0,801.7,606.01
2016,9,29,13,30,891.0,95.0,3.5,26.0,718.0,794.33,601.88
2016,9,29,13,45,881.5,94.0,3.55,26.0,690.0,781.77,594.25
2016,9,29,14,0,872.0,93.0,3.6,26.0,662.0,766.32,584.69
2016,9,29,14,15,860.0,91.0,3.6,25.5,627.5,745.17,572.07
2016,9,29,14,30,848.0,89.0,3.6,25.0,593.0,725.17,560.25
2016,9,29,14,45,832.0,86.5,3.6,25.0,552.5,695.79,540.51
2016,9,29,15,0,816.0,84.0,3.6,25.0,512.0,664.37,519.19
2016,9,29,15,15,793.5,80.5,3.6,24.5,466.5,625.69,492.46
2016,9,29,15,30,771.0,77.0,3.6,24.0,421.0,585.8,463.78
2016,9,29,15,45,741.5,72.5,3.6,23.5,372.5,539.62,429.47
2016,9,29,16,0,712.0,68.0,3.6,23.0,324.0,493.26,393.9
2016,9,29,16,15,666.5,63.0,3.55,22.0,273.0,440.33,352.45
2016,9,29,16,30,621.0,58.0,3.5,21.0,222.0,387.16,309.16
2016,9,29,16,45,552.0,50.5,3.45,20.0,173.0,322.68,255.19
2016,9,29,17,0,483.0,43.0,3.4,19.0,124.0,262.92,203.21
2016,9,29,17,15,365.0,32.5,3.3,18.0,81.0,187.33,136.66
2016,9,29,17,30,247.0,22.0,3.2,17.0,38.0,115.53,34.21
2016,9,29,17,45,123.5,11.0,3.1,16.0,19.0,44.44,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,137.0,13.0,2.9,12.0,24.0,12.78,0.0
2016,9,30,6,30,274.0,26.0,3.0,12.0,48.0,20.53,8.92
2016,9,30,6,45,383.5,36.5,3.15,12.5,92.0,27.5,18.23
2016,9,30,7,0,493.0,47.0,3.3,13.0,136.0,34.06,24.6
2016,9,30,7,15,326.5,78.0,3.35,13.5,144.5,57.13,45.41
2016,9,30,7,30,160.0,109.0,3.4,14.0,153.0,94.81,71.79
2016,9,30,7,45,176.0,128.5,3.45,14.5,186.0,122.97,91.63
2016,9,30,8,0,192.0,148.0,3.5,15.0,219.0,152.82,114.56
2016,9,30,8,15,485.5,113.5,3.55,15.5,326.5,182.86,127.36
2016,9,30,8,30,779.0,79.0,3.6,16.0,434.0,250.03,174.43
2016,9,30,8,45,801.0,81.5,3.65,16.5,478.5,298.07,217.34
2016,9,30,9,0,823.0,84.0,3.7,17.0,523.0,347.17,260.87
2016,9,30,9,15,839.0,86.5,3.75,17.5,562.5,394.8,302.57
2016,9,30,9,30,855.0,89.0,3.8,18.0,602.0,445.39,345.49
2016,9,30,9,45,868.5,90.0,3.85,18.5,636.0,489.91,382.71
2016,9,30,10,0,882.0,91.0,3.9,19.0,670.0,533.67,418.36
2016,9,30,10,15,890.0,92.0,3.95,19.0,696.5,573.43,450.92
2016,9,30,10,30,898.0,93.0,4.0,19.0,723.0,611.58,481.59
2016,9,30,10,45,903.0,94.5,4.1,19.5,742.5,646.55,508.45
2016,9,30,11,0,908.0,96.0,4.2,20.0,762.0,679.36,533.16
2016,9,30,11,15,911.0,96.5,4.25,20.0,773.5,707.54,554.95
2016,9,30,11,30,914.0,97.0,4.3,20.0,785.0,733.14,573.56
2016,9,30,11,45,915.0,97.0,4.35,20.5,788.5,754.12,587.55
2016,9,30,12,0,916.0,97.0,4.4,21.0,792.0,772.2,599.57
2016,9,30,12,15,914.5,97.0,4.45,21.0,787.0,785.45,609.36
2016,9,30,12,30,913.0,97.0,4.5,21.0,782.0,795.61,617.09
2016,9,30,12,45,904.0,99.0,4.55,21.0,767.5,798.94,620.07
2016,9,30,13,0,895.0,101.0,4.6,21.0,753.0,799.12,620.95
2016,9,30,13,15,888.5,100.0,4.6,20.5,732.0,794.99,619.81
2016,9,30,13,30,882.0,99.0,4.6,20.0,711.0,787.78,616.59
2016,9,30,13,45,873.0,97.5,4.6,20.0,683.0,775.14,608.34
2016,9,30,14,0,864.0,96.0,4.6,20.0,655.0,759.63,598.11
2016,9,30,14,15,851.5,93.5,4.55,19.5,620.0,741.29,586.77
2016,9,30,14,30,839.0,91.0,4.5,19.0,585.0,716.95,570.98
2016,9,30,14,45,823.0,88.0,4.5,19.0,544.5,687.23,550.24
2016,9,30,15,0,807.0,85.0,4.5,19.0,504.0,655.48,527.84
2016,9,30,15,15,783.5,81.5,4.45,18.5,458.5,616.45,499.29
2016,9,30,15,30,760.0,78.0,4.4,18.0,413.0,576.28,469.14
2016,9,30,15,45,729.0,73.5,4.35,17.5,364.5,529.65,433.09
2016,9,30,16,0,698.0,69.0,4.3,17.0,316.0,482.97,395.9
2016,9,30,16,15,651.5,63.5,4.15,16.5,266.0,429.77,351.96
2016,9,30,16,30,605.0,58.0,4.0,16.0,216.0,376.32,306.48
2016,9,30,16,45,534.5,50.5,3.85,16.0,167.0,312.16,250.41
2016,9,30,17,0,464.0,43.0,3.7,16.0,118.0,252.85,197.03
2016,9,30,17,15,344.0,31.5,3.45,15.5,76.0,176.92,128.62
2016,9,30,17,30,224.0,20.0,3.2,15.0,34.0,103.88,11.26
2016,9,30,17,45,112.0,10.0,2.95,14.5,17.0,39.83,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,6,15,144.0,12.5,1.65,11.0,23.5,12.29,0.0
2016,10,1,6,30,288.0,25.0,2.0,12.0,47.0,19.73,7.68
2016,10,1,6,45,403.0,35.5,2.35,13.0,92.0,26.76,17.49
2016,10,1,7,0,518.0,46.0,2.7,14.0,137.0,33.37,23.86
2016,10,1,7,15,586.0,52.5,2.9,14.5,188.0,36.13,26.58
2016,10,1,7,30,654.0,59.0,3.1,15.0,239.0,58.0,31.49
2016,10,1,7,45,702.0,63.0,3.3,16.0,291.0,104.24,55.42
2016,10,1,8,0,750.0,67.0,3.5,17.0,343.0,151.68,88.62
2016,10,1,8,15,780.0,71.0,3.5,17.5,392.0,200.31,128.53
2016,10,1,8,30,810.0,75.0,3.5,18.0,441.0,251.28,172.68
2016,10,1,8,45,834.0,77.0,3.5,18.5,487.0,300.84,216.59
2016,10,1,9,0,858.0,79.0,3.5,19.0,533.0,351.6,261.18
2016,10,1,9,15,873.5,81.0,3.45,19.5,573.0,403.35,305.76
2016,10,1,9,30,889.0,83.0,3.4,20.0,613.0,451.43,346.38
2016,10,1,9,45,904.5,83.0,3.4,20.5,648.0,497.25,384.25
2016,10,1,10,0,920.0,83.0,3.4,21.0,683.0,542.37,420.51
2016,10,1,10,15,928.0,84.0,3.4,21.5,710.5,583.42,452.72
2016,10,1,10,30,936.0,85.0,3.4,22.0,738.0,622.76,482.79
2016,10,1,10,45,941.5,86.0,3.4,22.5,757.5,658.66,509.58
2016,10,1,11,0,947.0,87.0,3.4,23.0,777.0,692.3,534.11
2016,10,1,11,15,950.0,87.5,3.4,23.0,789.0,721.38,555.84
2016,10,1,11,30,953.0,88.0,3.4,23.0,801.0,747.76,574.19
2016,10,1,11,45,953.5,88.0,3.4,23.5,804.0,769.04,587.8
2016,10,1,12,0,954.0,88.0,3.4,24.0,807.0,787.29,599.29
2016,10,1,12,15,953.0,88.0,3.45,24.0,802.5,801.31,609.31
2016,10,1,12,30,952.0,88.0,3.5,24.0,798.0,812.12,617.23
2016,10,1,12,45,947.5,88.0,3.6,24.5,784.5,817.01,620.21
2016,10,1,13,0,943.0,88.0,3.7,25.0,771.0,818.61,621.04
2016,10,1,13,15,937.5,87.0,3.75,24.5,750.0,815.11,620.66
2016,10,1,13,30,932.0,86.0,3.8,24.0,729.0,808.37,618.16
2016,10,1,13,45,922.0,85.5,3.85,24.0,700.0,795.58,610.31
2016,10,1,14,0,912.0,85.0,3.9,24.0,671.0,779.8,600.44
2016,10,1,14,15,900.0,83.5,3.9,23.5,635.5,758.59,587.7
2016,10,1,14,30,888.0,82.0,3.9,23.0,600.0,734.73,573.02
2016,10,1,14,45,870.0,80.0,3.95,23.0,558.5,703.65,552.04
2016,10,1,15,0,852.0,78.0,4.0,23.0,517.0,674.25,532.16
2016,10,1,15,15,829.5,75.5,4.0,22.5,470.5,635.89,505.23
2016,10,1,15,30,807.0,73.0,4.0,22.0,424.0,596.24,476.28
2016,10,1,15,45,773.0,69.5,4.05,21.5,373.5,547.61,439.65
2016,10,1,16,0,739.0,66.0,4.1,21.0,323.0,499.03,401.84
2016,10,1,16,15,691.5,61.0,3.95,20.5,271.5,442.1,355.79
2016,10,1,16,30,644.0,56.0,3.8,20.0,220.0,389.77,311.71
2016,10,1,16,45,566.5,49.0,3.7,19.5,169.0,321.87,253.87
2016,10,1,17,0,489.0,42.0,3.6,19.0,118.0,259.34,198.78
2016,10,1,17,15,356.5,31.0,3.3,18.0,75.0,179.09,126.86
2016,10,1,17,30,224.0,20.0,3.0,17.0,32.0,101.47,0.0
2016,10,1,17,45,112.0,10.0,2.75,16.5,16.0,39.33,0.0
2016,10,1,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,6,15,133.5,12.5,1.7,11.0,22.0,12.29,0.0
2016,10,2,6,30,267.0,25.0,2.0,12.0,44.0,19.93,6.96
2016,10,2,6,45,379.0,35.5,2.4,13.0,87.5,26.95,17.58
2016,10,2,7,0,491.0,46.0,2.8,14.0,131.0,33.56,23.99
2016,10,2,7,15,559.5,53.0,2.9,14.5,181.0,36.73,27.1
2016,10,2,7,30,628.0,60.0,3.0,15.0,231.0,56.25,31.57
2016,10,2,7,45,348.0,102.5,3.15,15.5,200.5,105.68,70.59
2016,10,2,8,0,68.0,145.0,3.3,16.0,170.0,136.97,106.47
2016,10,2,8,15,241.0,150.0,3.4,16.5,255.5,170.57,126.62
2016,10,2,8,30,414.0,155.0,3.5,17.0,341.0,225.16,165.71
2016,10,2,8,45,431.5,169.0,3.6,17.5,380.5,264.73,199.18
2016,10,2,9,0,449.0,183.0,3.7,18.0,420.0,305.58,233.54
2016,10,2,9,15,653.5,134.0,3.75,18.0,506.5,360.79,277.15
2016,10,2,9,30,858.0,85.0,3.8,18.0,593.0,437.4,338.9
2016,10,2,9,45,494.5,193.0,3.9,18.5,489.5,402.13,314.94
2016,10,2,10,0,131.0,301.0,4.0,19.0,386.0,343.87,269.12
2016,10,2,10,15,131.5,313.0,4.05,19.0,401.5,362.63,283.89
2016,10,2,10,30,132.0,325.0,4.1,19.0,417.0,381.21,298.18
2016,10,2,10,45,510.5,212.5,4.2,19.5,581.0,511.93,403.6
2016,10,2,11,0,889.0,100.0,4.3,20.0,745.0,664.5,522.82
2016,10,2,11,15,597.0,219.5,4.35,20.0,656.0,610.94,478.24
2016,10,2,11,30,305.0,339.0,4.4,20.0,567.0,540.05,420.01
2016,10,2,11,45,257.5,349.5,4.45,20.0,542.5,526.2,409.32
2016,10,2,12,0,210.0,360.0,4.5,20.0,518.0,507.31,394.46
2016,10,2,12,15,123.5,333.0,4.55,20.0,425.5,422.37,329.0
2016,10,2,12,30,37.0,306.0,4.6,20.0,333.0,330.35,256.84
2016,10,2,12,45,147.5,320.5,4.65,20.0,426.5,435.17,340.73
2016,10,2,13,0,258.0,335.0,4.7,20.0,520.0,542.3,424.18
2016,10,2,13,15,259.0,324.5,4.7,20.0,506.0,535.5,419.27
2016,10,2,13,30,260.0,314.0,4.7,20.0,492.0,527.6,414.01
2016,10,2,13,45,565.0,204.5,4.75,20.0,570.5,650.31,514.81
2016,10,2,14,0,870.0,95.0,4.8,20.0,649.0,755.23,597.0
2016,10,2,14,15,858.5,93.0,4.8,19.5,615.0,738.04,586.03
2016,10,2,14,30,847.0,91.0,4.8,19.0,581.0,714.87,571.25
2016,10,2,14,45,831.5,88.0,4.8,19.0,540.5,685.39,550.56
2016,10,2,15,0,816.0,85.0,4.8,19.0,500.0,653.85,527.84
2016,10,2,15,15,792.0,81.5,4.7,18.5,454.5,614.4,498.52
2016,10,2,15,30,768.0,78.0,4.6,18.0,409.0,573.83,467.67
2016,10,2,15,45,733.0,74.0,4.6,18.0,359.5,525.38,429.22
2016,10,2,16,0,698.0,70.0,4.6,18.0,310.0,479.53,391.72
2016,10,2,16,15,648.0,64.5,4.45,17.5,259.0,422.76,344.79
2016,10,2,16,30,598.0,59.0,4.3,17.0,208.0,368.17,298.13
2016,10,2,16,45,509.0,52.0,4.15,16.5,158.0,297.43,237.13
2016,10,2,17,0,420.0,45.0,4.0,16.0,108.0,232.92,180.01
2016,10,2,17,15,286.5,32.5,3.65,15.5,67.5,154.34,108.1
2016,10,2,17,30,153.0,20.0,3.3,15.0,27.0,78.07,0.0
2016,10,2,17,45,76.5,10.0,2.95,14.5,13.5,29.65,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,6,15,77.0,12.0,1.2,11.0,17.5,11.8,0.0
2016,10,3,6,30,154.0,24.0,1.4,12.0,35.0,18.71,5.19
2016,10,3,6,45,230.0,39.5,1.65,13.0,71.0,30.24,20.33
2016,10,3,7,0,306.0,55.0,1.9,14.0,107.0,41.22,30.7
2016,10,3,7,15,350.0,69.5,1.85,14.0,148.5,50.86,39.7
2016,10,3,7,30,394.0,84.0,1.8,14.0,190.0,69.93,47.99
2016,10,3,7,45,425.5,96.0,1.8,14.5,231.5,104.98,67.57
2016,10,3,8,0,457.0,108.0,1.8,15.0,273.0,143.14,94.88
2016,10,3,8,15,301.5,148.5,1.8,15.5,263.5,179.18,131.22
2016,10,3,8,30,146.0,189.0,1.8,16.0,254.0,198.75,153.62
2016,10,3,8,45,121.5,208.0,1.85,16.5,266.0,217.81,169.91
2016,10,3,9,0,97.0,227.0,1.9,17.0,278.0,237.79,186.38
2016,10,3,9,15,48.5,189.0,1.9,17.5,214.5,193.73,151.91
2016,10,3,9,30,0.0,151.0,1.9,18.0,151.0,144.49,112.61
2016,10,3,9,45,18.0,205.5,1.95,18.5,217.5,203.66,159.35
2016,10,3,10,0,36.0,260.0,2.0,19.0,284.0,261.64,204.05
2016,10,3,10,15,48.5,281.5,2.0,19.0,314.5,290.92,226.36
2016,10,3,10,30,61.0,303.0,2.0,19.0,345.0,321.27,249.48
2016,10,3,10,45,30.5,230.5,2.05,19.5,251.5,239.0,185.35
2016,10,3,11,0,0.0,158.0,2.1,20.0,158.0,152.56,117.02
2016,10,3,11,15,24.5,239.0,2.15,20.0,257.5,246.9,191.41
2016,10,3,11,30,49.0,320.0,2.2,20.0,357.0,343.22,265.06
2016,10,3,11,45,38.0,305.0,2.25,20.5,333.5,323.66,249.21
2016,10,3,12,0,27.0,290.0,2.3,21.0,310.0,303.23,233.16
2016,10,3,12,15,45.0,310.0,2.3,20.5,343.5,338.1,260.67
2016,10,3,12,30,63.0,330.0,2.3,20.0,377.0,373.71,288.47
2016,10,3,12,45,37.0,280.0,2.3,20.0,307.5,305.88,236.6
2016,10,3,13,0,11.0,230.0,2.3,20.0,238.0,233.22,180.42
2016,10,3,13,15,8.5,215.0,2.3,20.0,221.0,216.87,168.04
2016,10,3,13,30,6.0,200.0,2.3,20.0,204.0,200.41,155.35
2016,10,3,13,45,3.0,175.5,2.3,20.0,177.5,173.98,134.74
2016,10,3,14,0,0.0,151.0,2.3,20.0,151.0,147.5,113.92
2016,10,3,14,15,0.0,132.5,2.25,20.0,132.5,129.22,99.59
2016,10,3,14,30,0.0,114.0,2.2,20.0,114.0,110.91,85.1
2016,10,3,14,45,0.0,108.0,2.2,20.0,108.0,105.06,80.61
2016,10,3,15,0,0.0,102.0,2.2,20.0,102.0,99.22,76.1
2016,10,3,15,15,0.0,84.5,2.15,19.5,84.5,81.82,62.21
2016,10,3,15,30,0.0,67.0,2.1,19.0,67.0,64.76,48.44
2016,10,3,15,45,0.0,59.0,2.1,19.0,59.0,57.01,42.14
2016,10,3,16,0,0.0,51.0,2.1,19.0,51.0,49.27,35.75
2016,10,3,16,15,0.0,42.5,1.95,18.5,42.5,41.04,28.94
2016,10,3,16,30,0.0,34.0,1.8,18.0,34.0,32.82,22.01
2016,10,3,16,45,0.0,25.5,1.7,18.0,25.5,24.6,14.93
2016,10,3,17,0,0.0,17.0,1.6,18.0,17.0,16.39,7.82
2016,10,3,17,15,0.0,10.5,1.35,17.5,10.5,10.12,1.95
2016,10,3,17,30,0.0,4.0,1.1,17.0,4.0,3.93,0.0
2016,10,3,17,45,0.0,2.0,0.9,16.5,2.0,1.97,0.0
2016,10,3,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,63.0,13.0,1.0,13.0,17.5,12.78,0.0
2016,10,4,6,30,126.0,26.0,1.2,13.0,35.0,20.47,4.79
2016,10,4,6,45,210.5,44.5,1.4,13.5,73.5,34.51,23.82
2016,10,4,7,0,295.0,63.0,1.6,14.0,112.0,47.89,36.5
2016,10,4,7,15,153.5,79.0,1.7,14.0,105.0,62.14,49.64
2016,10,4,7,30,12.0,95.0,1.8,14.0,98.0,86.62,67.89
2016,10,4,7,45,20.0,114.0,1.9,14.5,120.5,105.73,83.29
2016,10,4,8,0,28.0,133.0,2.0,15.0,143.0,122.02,96.1
2016,10,4,8,15,41.5,155.5,2.0,15.5,173.0,146.53,115.38
2016,10,4,8,30,55.0,178.0,2.0,16.0,203.0,172.6,135.83
2016,10,4,8,45,56.5,197.0,2.05,16.5,224.5,194.02,152.81
2016,10,4,9,0,58.0,216.0,2.1,17.0,246.0,215.62,169.75
2016,10,4,9,15,65.0,235.0,2.1,17.5,271.5,239.43,188.12
2016,10,4,9,30,72.0,254.0,2.1,18.0,297.0,263.9,206.82
2016,10,4,9,45,202.0,263.5,2.1,18.5,391.5,333.96,260.58
2016,10,4,10,0,332.0,273.0,2.1,19.0,486.0,414.97,322.33
2016,10,4,10,15,579.0,201.0,2.1,19.5,590.5,494.21,383.59
2016,10,4,10,30,826.0,129.0,2.1,20.0,695.0,590.85,457.27
2016,10,4,10,45,840.5,127.0,2.15,20.5,716.5,626.19,483.31
2016,10,4,11,0,855.0,125.0,2.2,21.0,738.0,660.1,508.22
2016,10,4,11,15,859.0,125.5,2.25,21.0,749.5,687.9,529.2
2016,10,4,11,30,863.0,126.0,2.3,21.0,761.0,713.32,548.26
2016,10,4,11,45,876.5,120.0,2.4,21.5,767.0,736.43,564.76
2016,10,4,12,0,890.0,114.0,2.5,22.0,773.0,755.91,577.77
2016,10,4,12,15,889.0,113.5,2.65,22.0,768.0,768.58,587.49
2016,10,4,12,30,888.0,113.0,2.8,22.0,763.0,778.23,595.28
2016,10,4,12,45,891.5,108.5,2.95,22.5,751.0,784.15,599.41
2016,10,4,13,0,895.0,104.0,3.1,23.0,739.0,786.96,601.47
2016,10,4,13,15,888.5,103.0,3.2,23.0,718.0,782.72,599.62
2016,10,4,13,30,882.0,102.0,3.3,23.0,697.0,775.42,595.75
2016,10,4,13,45,875.0,99.0,3.4,23.0,669.0,762.63,588.08
2016,10,4,14,0,868.0,96.0,3.5,23.0,641.0,750.29,580.82
2016,10,4,14,15,855.5,94.0,3.55,22.5,606.0,729.02,568.04
2016,10,4,14,30,843.0,92.0,3.6,22.0,571.0,705.2,553.38
2016,10,4,14,45,828.0,88.0,3.7,22.0,530.5,675.09,533.06
2016,10,4,15,0,813.0,84.0,3.8,22.0,490.0,642.9,510.23
2016,10,4,15,15,788.5,80.5,3.8,21.5,444.0,603.37,481.7
2016,10,4,15,30,764.0,77.0,3.8,21.0,398.0,562.75,451.58
2016,10,4,15,45,732.5,72.0,3.85,20.5,349.5,515.61,415.61
2016,10,4,16,0,701.0,67.0,3.9,20.0,301.0,468.46,378.36
2016,10,4,16,15,650.0,61.5,3.8,19.5,250.0,413.85,333.53
2016,10,4,16,30,599.0,56.0,3.7,19.0,199.0,359.22,287.16
2016,10,4,16,45,517.0,48.0,3.6,18.5,150.0,291.21,228.74
2016,10,4,17,0,435.0,40.0,3.5,18.0,101.0,229.07,173.56
2016,10,4,17,15,292.0,28.0,3.3,17.0,61.5,148.85,96.96
2016,10,4,17,30,149.0,16.0,3.1,16.0,22.0,59.37,0.0
2016,10,4,17,45,74.5,8.0,2.95,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,15,104.5,11.5,1.4,10.0,18.5,11.3,0.0
2016,10,5,6,30,209.0,23.0,1.6,11.0,37.0,18.49,2.29
2016,10,5,6,45,343.0,34.5,1.8,12.0,80.5,26.6,17.09
2016,10,5,7,0,477.0,46.0,2.0,13.0,124.0,34.2,24.58
2016,10,5,7,15,552.5,53.5,2.25,13.5,174.5,37.77,28.1
2016,10,5,7,30,628.0,61.0,2.5,14.0,225.0,51.43,31.33
2016,10,5,7,45,682.0,65.0,2.75,15.0,277.0,92.9,48.86
2016,10,5,8,0,736.0,69.0,3.0,16.0,329.0,142.76,82.46
2016,10,5,8,15,768.5,73.0,3.1,16.5,378.5,190.59,120.79
2016,10,5,8,30,801.0,77.0,3.2,17.0,428.0,241.02,164.07
2016,10,5,8,45,829.0,78.5,3.3,18.0,474.5,290.31,207.24
2016,10,5,9,0,857.0,80.0,3.4,19.0,521.0,341.17,251.5
2016,10,5,9,15,873.0,82.0,3.4,19.5,561.0,392.61,296.04
2016,10,5,9,30,889.0,84.0,3.4,20.0,601.0,440.49,336.8
2016,10,5,9,45,904.5,84.5,3.4,20.5,636.0,486.37,374.95
2016,10,5,10,0,920.0,85.0,3.4,21.0,671.0,531.53,411.48
2016,10,5,10,15,928.0,86.5,3.4,21.5,698.5,572.72,444.03
2016,10,5,10,30,936.0,88.0,3.4,22.0,726.0,612.19,474.4
2016,10,5,10,45,944.5,87.5,3.4,22.5,746.0,648.13,501.47
2016,10,5,11,0,953.0,87.0,3.4,23.0,766.0,681.96,526.37
2016,10,5,11,15,956.0,87.5,3.4,23.0,777.5,710.88,548.23
2016,10,5,11,30,959.0,88.0,3.4,23.0,789.0,737.08,567.29
2016,10,5,11,45,961.5,87.5,3.45,23.5,792.0,759.09,581.71
2016,10,5,12,0,964.0,87.0,3.5,24.0,795.0,778.11,594.05
2016,10,5,12,15,962.5,86.5,3.55,24.0,790.0,791.12,603.41
2016,10,5,12,30,961.0,86.0,3.6,24.0,785.0,800.88,610.63
2016,10,5,12,45,950.5,89.0,3.65,24.0,770.0,804.26,613.55
2016,10,5,13,0,940.0,92.0,3.7,24.0,755.0,804.33,614.31
2016,10,5,13,15,933.5,91.0,3.7,24.0,733.0,799.96,611.88
2016,10,5,13,30,927.0,90.0,3.7,24.0,711.0,792.38,607.35
2016,10,5,13,45,917.5,88.5,3.75,24.0,681.5,778.9,598.98
2016,10,5,14,0,908.0,87.0,3.8,24.0,652.0,762.43,588.59
2016,10,5,14,15,895.0,85.0,3.8,24.0,616.0,740.05,573.79
2016,10,5,14,30,882.0,83.0,3.8,24.0,580.0,715.07,557.14
2016,10,5,14,45,862.0,81.0,3.8,24.0,537.5,686.48,537.78
2016,10,5,15,0,842.0,79.0,3.8,24.0,495.0,652.48,513.59
2016,10,5,15,15,816.5,76.0,3.8,23.5,448.0,612.19,484.73
2016,10,5,15,30,791.0,73.0,3.8,23.0,401.0,570.82,454.26
2016,10,5,15,45,752.0,69.5,3.8,22.5,350.5,520.36,415.83
2016,10,5,16,0,713.0,66.0,3.8,22.0,300.0,470.31,376.46
2016,10,5,16,15,659.0,60.5,3.6,21.0,248.5,413.99,331.06
2016,10,5,16,30,605.0,55.0,3.4,20.0,197.0,357.87,284.13
2016,10,5,16,45,517.5,47.0,3.2,19.5,147.0,287.71,224.15
2016,10,5,17,0,430.0,39.0,3.0,19.0,97.0,223.89,167.75
2016,10,5,17,15,280.5,26.5,2.8,18.0,58.0,140.5,86.25
2016,10,5,17,30,131.0,14.0,2.6,17.0,19.0,51.52,0.0
2016,10,5,17,45,65.5,7.0,2.4,16.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,15,114.0,11.0,1.4,10.5,17.5,10.81,0.0
2016,10,6,6,30,228.0,22.0,1.6,11.0,35.0,17.68,0.04
2016,10,6,6,45,358.0,32.5,1.8,12.0,78.0,24.88,15.51
2016,10,6,7,0,488.0,43.0,2.0,13.0,121.0,31.64,22.28
2016,10,6,7,15,560.5,50.0,2.15,13.5,171.0,34.93,25.55
2016,10,6,7,30,633.0,57.0,2.3,14.0,221.0,46.24,28.27
2016,10,6,7,45,683.0,61.5,2.45,15.0,271.5,91.19,47.99
2016,10,6,8,0,733.0,66.0,2.6,16.0,322.0,137.46,78.29
2016,10,6,8,15,764.5,69.5,2.6,16.5,370.5,184.39,115.65
2016,10,6,8,30,796.0,73.0,2.6,17.0,419.0,233.82,157.94
2016,10,6,8,45,820.0,75.5,2.6,18.0,464.0,282.55,200.6
2016,10,6,9,0,844.0,78.0,2.6,19.0,509.0,332.48,243.95
2016,10,6,9,15,860.0,80.0,2.6,20.0,548.5,383.22,287.17
2016,10,6,9,30,876.0,82.0,2.6,21.0,588.0,430.4,326.45
2016,10,6,9,45,894.0,81.0,2.65,22.0,622.5,475.33,362.93
2016,10,6,10,0,912.0,80.0,2.7,23.0,657.0,519.74,397.88
2016,10,6,10,15,919.5,81.0,2.7,23.5,683.5,559.76,429.18
2016,10,6,10,30,927.0,82.0,2.7,24.0,710.0,598.04,458.32
2016,10,6,10,45,931.5,83.5,2.75,24.5,728.5,633.09,484.53
2016,10,6,11,0,936.0,85.0,2.8,25.0,747.0,665.85,508.49
2016,10,6,11,15,939.0,85.0,2.75,25.5,758.0,693.73,528.09
2016,10,6,11,30,942.0,85.0,2.7,26.0,769.0,718.93,545.01
2016,10,6,11,45,942.5,85.0,2.7,26.5,772.0,739.59,558.03
2016,10,6,12,0,943.0,85.0,2.7,27.0,775.0,757.26,569.0
2016,10,6,12,15,942.0,85.0,2.7,27.0,769.5,770.76,578.28
2016,10,6,12,30,941.0,85.0,2.7,27.0,764.0,781.1,585.52
2016,10,6,12,45,938.5,84.0,2.7,27.0,751.0,786.08,589.22
2016,10,6,13,0,936.0,83.0,2.7,27.0,738.0,787.81,590.86
2016,10,6,13,15,930.0,82.0,2.7,27.0,717.0,783.68,588.64
2016,10,6,13,30,924.0,81.0,2.7,27.0,696.0,776.36,584.38
2016,10,6,13,45,915.0,80.0,2.7,27.5,667.0,763.7,575.43
2016,10,6,14,0,906.0,79.0,2.7,28.0,638.0,748.06,564.57
2016,10,6,14,15,894.0,77.0,2.7,27.5,603.0,726.34,551.74
2016,10,6,14,30,882.0,75.0,2.7,27.0,568.0,702.0,537.03
2016,10,6,14,45,864.5,73.0,2.7,27.0,526.5,671.5,516.77
2016,10,6,15,0,847.0,71.0,2.7,27.0,485.0,639.03,494.45
2016,10,6,15,15,824.0,68.5,2.65,26.5,439.5,604.36,469.98
2016,10,6,15,30,801.0,66.0,2.6,26.0,394.0,564.94,441.42
2016,10,6,15,45,767.0,62.5,2.6,26.0,344.5,517.19,405.07
2016,10,6,16,0,733.0,59.0,2.6,26.0,295.0,469.56,367.67
2016,10,6,16,15,682.5,54.0,2.25,24.5,244.0,412.49,322.95
2016,10,6,16,30,632.0,49.0,1.9,23.0,193.0,357.49,277.98
2016,10,6,16,45,548.5,41.5,1.6,22.0,144.0,291.62,222.55
2016,10,6,17,0,465.0,34.0,1.3,21.0,95.0,229.28,168.01
2016,10,6,17,15,232.5,25.5,1.25,20.0,56.0,120.84,67.51
2016,10,6,17,30,0.0,17.0,1.2,19.0,17.0,16.71,0.0
2016,10,6,17,45,0.0,8.5,1.2,18.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,6,15,113.5,10.0,0.8,14.5,16.5,9.83,0.0
2016,10,7,6,30,227.0,20.0,0.8,15.0,33.0,15.85,0.0
2016,10,7,6,45,340.0,31.5,0.85,15.5,73.5,24.11,14.5
2016,10,7,7,0,453.0,43.0,0.9,16.0,114.0,31.83,22.14
2016,10,7,7,15,523.0,50.0,1.0,16.5,161.0,35.1,25.37
2016,10,7,7,30,593.0,57.0,1.1,17.0,208.0,43.94,33.32
2016,10,7,7,45,647.5,58.5,1.2,18.0,256.0,84.24,43.4
2016,10,7,8,0,702.0,60.0,1.3,19.0,304.0,126.35,69.58
2016,10,7,8,15,698.0,71.5,1.5,20.0,343.0,172.88,107.17
2016,10,7,8,30,694.0,83.0,1.7,21.0,382.0,215.51,144.01
2016,10,7,8,45,767.5,79.0,1.9,22.0,441.5,269.25,187.86
2016,10,7,9,0,841.0,75.0,2.1,23.0,501.0,326.06,234.51
2016,10,7,9,15,856.5,77.0,2.2,23.5,540.5,376.37,277.29
2016,10,7,9,30,872.0,79.0,2.3,24.0,580.0,423.06,316.41
2016,10,7,9,45,868.5,87.0,2.45,25.0,609.5,466.46,351.55
2016,10,7,10,0,865.0,95.0,2.6,26.0,639.0,507.78,383.94
2016,10,7,10,15,809.5,118.5,2.55,26.5,644.5,532.76,403.38
2016,10,7,10,30,754.0,142.0,2.5,27.0,650.0,552.68,418.17
2016,10,7,10,45,822.0,121.5,2.5,27.5,689.0,600.69,453.81
2016,10,7,11,0,890.0,101.0,2.5,28.0,728.0,649.35,489.16
2016,10,7,11,15,746.0,162.5,2.4,28.5,693.0,640.61,480.05
2016,10,7,11,30,602.0,224.0,2.3,29.0,658.0,624.17,465.31
2016,10,7,11,45,748.0,164.5,2.25,29.5,706.0,681.62,507.52
2016,10,7,12,0,894.0,105.0,2.2,30.0,754.0,738.91,547.44
2016,10,7,12,15,892.5,104.5,2.15,30.0,748.5,751.0,554.95
2016,10,7,12,30,891.0,104.0,2.1,30.0,743.0,760.07,560.86
2016,10,7,12,45,766.0,152.0,2.05,30.5,694.5,728.24,537.83
2016,10,7,13,0,641.0,200.0,2.0,31.0,646.0,689.8,508.5
2016,10,7,13,15,648.0,187.5,1.95,31.0,627.0,684.9,506.11
2016,10,7,13,30,655.0,175.0,1.9,31.0,608.0,677.42,501.71
2016,10,7,13,45,615.0,178.5,1.85,31.0,571.0,649.5,482.33
2016,10,7,14,0,575.0,182.0,1.8,31.0,534.0,617.33,460.09
2016,10,7,14,15,573.5,170.5,1.75,30.5,504.5,598.22,448.47
2016,10,7,14,30,572.0,159.0,1.7,30.0,475.0,577.03,435.11
2016,10,7,14,45,484.0,167.5,1.7,30.0,421.5,517.58,392.2
2016,10,7,15,0,396.0,176.0,1.7,30.0,368.0,460.3,350.32
2016,10,7,15,15,429.0,151.5,1.55,29.5,340.5,445.47,341.05
2016,10,7,15,30,462.0,127.0,1.4,29.0,313.0,427.01,328.37
2016,10,7,15,45,419.5,119.0,1.25,29.0,272.0,381.04,293.2
2016,10,7,16,0,377.0,111.0,1.1,29.0,231.0,336.73,258.74
2016,10,7,16,15,339.0,95.5,1.05,27.5,189.0,288.13,221.93
2016,10,7,16,30,301.0,80.0,1.0,26.0,147.0,241.55,185.2
2016,10,7,16,45,242.0,62.5,1.0,25.0,107.5,186.37,140.32
2016,10,7,17,0,183.0,45.0,1.0,24.0,68.0,135.8,97.69
2016,10,7,17,15,91.5,27.5,1.0,23.5,39.0,69.91,32.75
2016,10,7,17,30,0.0,10.0,1.0,23.0,10.0,9.83,0.0
2016,10,7,17,45,0.0,5.0,1.05,22.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,15,67.5,10.5,1.0,17.5,14.0,10.32,0.0
2016,10,8,6,30,135.0,21.0,0.9,18.0,28.0,16.54,0.0
2016,10,8,6,45,263.5,34.5,0.85,18.5,68.0,26.6,16.15
2016,10,8,7,0,392.0,48.0,0.8,19.0,108.0,36.83,26.08
2016,10,8,7,15,472.0,57.0,0.85,19.5,156.5,41.58,30.63
2016,10,8,7,30,552.0,66.0,0.9,20.0,205.0,49.6,37.8
2016,10,8,7,45,605.5,72.0,1.0,21.0,254.5,88.11,47.99
2016,10,8,8,0,659.0,78.0,1.1,22.0,304.0,131.95,75.18
2016,10,8,8,15,694.5,83.0,1.15,23.0,352.0,177.1,109.12
2016,10,8,8,30,730.0,88.0,1.2,24.0,400.0,225.19,147.97
2016,10,8,8,45,756.5,91.5,1.3,25.5,444.5,275.28,189.21
2016,10,8,9,0,783.0,95.0,1.4,27.0,489.0,323.68,228.84
2016,10,8,9,15,801.5,98.0,1.4,27.5,528.5,370.08,267.15
2016,10,8,9,30,820.0,101.0,1.4,28.0,568.0,416.75,304.72
2016,10,8,9,45,867.0,89.5,1.45,29.0,609.0,465.04,341.86
2016,10,8,10,0,914.0,78.0,1.5,30.0,650.0,512.32,377.39
2016,10,8,10,15,922.0,79.5,1.45,30.5,676.5,552.95,407.45
2016,10,8,10,30,930.0,81.0,1.4,31.0,703.0,591.87,435.34
2016,10,8,10,45,935.0,82.0,1.35,32.0,721.5,626.66,458.6
2016,10,8,11,0,940.0,83.0,1.3,33.0,740.0,659.17,479.49
2016,10,8,11,15,943.0,83.5,1.2,33.0,751.0,687.47,498.48
2016,10,8,11,30,946.0,84.0,1.1,33.0,762.0,713.08,515.2
2016,10,8,11,45,946.0,84.5,1.05,33.5,765.0,733.84,526.81
2016,10,8,12,0,946.0,85.0,1.0,34.0,768.0,751.58,536.42
2016,10,8,12,15,944.5,84.5,0.95,34.0,762.5,764.14,543.81
2016,10,8,12,30,943.0,84.0,0.9,34.0,757.0,773.5,549.24
2016,10,8,12,45,939.0,84.0,0.85,34.5,743.0,778.33,550.77
2016,10,8,13,0,935.0,84.0,0.8,35.0,729.0,779.9,550.37
2016,10,8,13,15,929.0,83.0,0.8,35.0,707.5,775.72,548.3
2016,10,8,13,30,923.0,82.0,0.8,35.0,686.0,768.36,544.38
2016,10,8,13,45,913.0,81.0,0.8,35.0,657.0,754.97,536.75
2016,10,8,14,0,903.0,80.0,0.8,35.0,628.0,738.63,527.36
2016,10,8,14,15,890.0,78.0,0.85,34.5,592.5,716.28,515.78
2016,10,8,14,30,877.0,76.0,0.9,34.0,557.0,691.36,502.4
2016,10,8,14,45,859.0,74.0,1.0,34.0,515.5,660.75,484.47
2016,10,8,15,0,841.0,72.0,1.1,34.0,474.0,631.7,466.15
2016,10,8,15,15,816.5,69.0,1.1,33.5,428.0,592.31,440.15
2016,10,8,15,30,792.0,66.0,1.1,33.0,382.0,551.82,412.59
2016,10,8,15,45,756.5,62.0,1.15,32.5,332.5,503.23,378.53
2016,10,8,16,0,721.0,58.0,1.2,32.0,283.0,454.9,343.2
2016,10,8,16,15,668.0,53.0,1.15,30.5,232.5,397.52,300.46
2016,10,8,16,30,615.0,48.0,1.1,29.0,182.0,342.42,257.34
2016,10,8,16,45,528.0,40.5,1.05,27.5,134.0,276.81,204.49
2016,10,8,17,0,441.0,33.0,1.0,26.0,86.0,214.96,151.62
2016,10,8,17,15,284.0,21.5,1.05,25.0,49.0,128.15,51.48
2016,10,8,17,30,127.0,10.0,1.1,24.0,12.0,44.68,0.0
2016,10,8,17,45,63.5,5.0,1.15,23.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
