Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,6,15,119.5,9.0,1.25,16.5,15.0,8.85,0.0
2016,10,9,6,30,239.0,18.0,1.2,17.0,30.0,14.21,0.0
2016,10,9,6,45,367.5,28.5,1.15,18.0,72.0,21.65,11.96
2016,10,9,7,0,496.0,39.0,1.1,19.0,114.0,28.59,18.96
2016,10,9,7,15,569.5,46.0,1.15,20.0,163.0,32.06,22.29
2016,10,9,7,30,643.0,53.0,1.2,21.0,212.0,40.57,29.79
2016,10,9,7,45,689.0,58.0,1.3,22.0,262.5,82.11,40.93
2016,10,9,8,0,735.0,63.0,1.4,23.0,313.0,128.16,68.92
2016,10,9,8,15,767.0,67.0,1.3,24.0,361.0,175.32,104.27
2016,10,9,8,30,799.0,71.0,1.2,25.0,409.0,224.99,144.48
2016,10,9,8,45,820.5,74.0,1.1,26.0,453.5,273.31,184.88
2016,10,9,9,0,842.0,77.0,1.0,27.0,498.0,322.56,225.62
2016,10,9,9,15,858.0,79.5,1.0,28.0,537.0,370.12,264.46
2016,10,9,9,30,874.0,82.0,1.0,29.0,576.0,420.53,304.1
2016,10,9,9,45,886.0,83.5,1.05,30.5,609.0,464.72,337.55
2016,10,9,10,0,898.0,85.0,1.1,32.0,642.0,507.96,369.06
2016,10,9,10,15,905.5,86.0,1.15,32.0,668.0,547.24,399.06
2016,10,9,10,30,913.0,87.0,1.2,32.0,694.0,584.81,427.19
2016,10,9,10,45,917.0,88.5,1.25,32.5,712.0,618.92,451.43
2016,10,9,11,0,921.0,90.0,1.3,33.0,730.0,650.74,473.56
2016,10,9,11,15,923.0,90.5,1.35,33.0,740.5,677.9,493.11
2016,10,9,11,30,925.0,91.0,1.4,33.0,751.0,702.37,510.62
2016,10,9,11,45,923.5,92.5,1.5,33.5,753.0,722.68,524.05
2016,10,9,12,0,922.0,94.0,1.6,34.0,755.0,740.01,535.06
2016,10,9,12,15,919.5,93.5,1.7,34.0,749.0,751.55,543.44
2016,10,9,12,30,917.0,93.0,1.8,34.0,743.0,759.97,549.9
2016,10,9,12,45,904.0,96.5,1.9,34.0,727.0,761.72,552.11
2016,10,9,13,0,891.0,100.0,2.0,34.0,711.0,760.31,552.37
2016,10,9,13,15,883.5,99.0,2.05,33.5,689.0,755.16,551.04
2016,10,9,13,30,876.0,98.0,2.1,33.0,667.0,746.98,547.8
2016,10,9,13,45,863.5,97.0,2.2,33.0,638.0,735.36,541.54
2016,10,9,14,0,851.0,96.0,2.3,33.0,609.0,718.08,531.47
2016,10,9,14,15,836.5,93.5,2.4,32.5,573.5,695.14,518.55
2016,10,9,14,30,822.0,91.0,2.5,32.0,538.0,669.8,503.72
2016,10,9,14,45,802.0,88.0,2.6,32.0,496.5,638.06,482.35
2016,10,9,15,0,782.0,85.0,2.7,32.0,455.0,604.57,459.27
2016,10,9,15,15,754.5,81.5,2.75,31.0,409.5,564.42,432.34
2016,10,9,15,30,727.0,78.0,2.8,30.0,364.0,525.6,405.36
2016,10,9,15,45,688.5,73.0,2.85,29.5,315.5,476.66,369.03
2016,10,9,16,0,650.0,68.0,2.9,29.0,267.0,428.36,331.9
2016,10,9,16,15,592.5,61.0,2.8,28.0,218.0,369.63,285.77
2016,10,9,16,30,535.0,54.0,2.7,27.0,169.0,313.82,240.18
2016,10,9,16,45,443.5,44.5,2.65,26.0,122.5,244.96,183.28
2016,10,9,17,0,352.0,35.0,2.6,25.0,76.0,183.03,129.26
2016,10,9,17,15,176.0,17.5,2.55,24.0,38.0,87.23,23.53
2016,10,9,17,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.5,1.3,13.5,12.5,12.29,0.0
2016,10,10,6,30,0.0,25.0,1.5,14.0,25.0,22.49,0.0
2016,10,10,6,45,189.5,36.0,1.7,14.5,64.0,28.02,17.16
2016,10,10,7,0,379.0,47.0,1.9,15.0,103.0,36.38,26.02
2016,10,10,7,15,458.5,57.0,1.9,15.5,150.5,42.09,31.55
2016,10,10,7,30,538.0,67.0,1.9,16.0,198.0,47.55,36.6
2016,10,10,7,45,594.0,73.0,1.95,16.5,247.5,84.66,47.69
2016,10,10,8,0,650.0,79.0,2.0,17.0,297.0,127.76,74.14
2016,10,10,8,15,686.0,84.0,1.95,17.5,344.5,172.23,108.03
2016,10,10,8,30,722.0,89.0,1.9,18.0,392.0,219.7,147.37
2016,10,10,8,45,754.5,90.5,1.9,19.0,437.0,268.92,189.14
2016,10,10,9,0,787.0,92.0,1.9,20.0,482.0,316.91,229.97
2016,10,10,9,15,805.5,95.0,1.95,20.5,521.0,363.25,269.78
2016,10,10,9,30,824.0,98.0,2.0,21.0,560.0,409.85,308.94
2016,10,10,9,45,847.5,95.5,2.05,22.0,595.5,453.48,344.26
2016,10,10,10,0,871.0,93.0,2.1,23.0,631.0,499.41,380.2
2016,10,10,10,15,880.0,94.5,2.15,23.5,657.0,538.91,411.16
2016,10,10,10,30,889.0,96.0,2.2,24.0,683.0,576.86,440.2
2016,10,10,10,45,895.0,97.0,2.25,25.0,702.0,610.88,464.78
2016,10,10,11,0,901.0,98.0,2.3,26.0,721.0,642.78,487.18
2016,10,10,11,15,904.5,98.5,2.35,26.5,731.5,670.35,506.97
2016,10,10,11,30,908.0,99.0,2.4,27.0,742.0,695.38,524.61
2016,10,10,11,45,908.5,99.5,2.5,27.5,744.5,715.72,538.97
2016,10,10,12,0,909.0,100.0,2.6,28.0,747.0,733.18,550.43
2016,10,10,12,15,907.0,99.5,2.65,28.0,741.5,744.91,558.79
2016,10,10,12,30,905.0,99.0,2.7,28.0,736.0,753.56,565.19
2016,10,10,12,45,894.0,101.5,2.8,28.0,720.5,755.69,567.49
2016,10,10,13,0,883.0,104.0,2.9,28.0,705.0,754.7,567.8
2016,10,10,13,15,876.0,103.0,2.95,27.5,683.5,752.61,568.37
2016,10,10,13,30,869.0,102.0,3.0,27.0,662.0,745.09,565.25
2016,10,10,13,45,855.0,101.5,3.1,27.0,632.5,730.14,556.14
2016,10,10,14,0,841.0,101.0,3.2,27.0,603.0,712.46,545.17
2016,10,10,14,15,826.0,98.5,3.25,26.5,567.5,689.37,531.15
2016,10,10,14,30,811.0,96.0,3.3,26.0,532.0,663.92,514.79
2016,10,10,14,45,784.5,94.5,3.4,25.5,490.0,629.84,491.6
2016,10,10,15,0,758.0,93.0,3.5,25.0,448.0,596.41,468.27
2016,10,10,15,15,728.5,89.0,3.5,24.5,402.5,555.46,438.49
2016,10,10,15,30,699.0,85.0,3.5,24.0,357.0,513.92,407.44
2016,10,10,15,45,651.0,80.5,3.5,23.5,307.5,461.39,366.91
2016,10,10,16,0,603.0,76.0,3.5,23.0,258.0,410.15,326.13
2016,10,10,16,15,541.5,68.5,3.45,22.0,209.5,350.85,278.16
2016,10,10,16,30,480.0,61.0,3.4,21.0,161.0,294.69,231.05
2016,10,10,16,45,379.0,49.5,3.35,20.0,115.0,222.37,170.07
2016,10,10,17,0,278.0,38.0,3.3,19.0,69.0,158.72,113.51
2016,10,10,17,15,139.0,19.0,3.15,18.0,34.5,74.48,7.24
2016,10,10,17,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.0,1.0,12.5,3.0,2.95,0.0
2016,10,11,6,30,0.0,6.0,1.2,13.0,6.0,5.78,0.0
2016,10,11,6,45,0.0,17.0,1.45,13.5,17.0,16.4,7.59
2016,10,11,7,0,0.0,28.0,1.7,14.0,28.0,27.03,17.96
2016,10,11,7,15,0.0,41.5,1.75,14.0,41.5,40.09,29.96
2016,10,11,7,30,0.0,55.0,1.8,14.0,55.0,52.8,41.56
2016,10,11,7,45,0.0,69.0,1.85,14.5,69.0,65.87,50.52
2016,10,11,8,0,0.0,83.0,1.9,15.0,83.0,79.02,61.49
2016,10,11,8,15,0.0,106.5,1.9,15.5,106.5,100.62,79.32
2016,10,11,8,30,0.0,130.0,1.9,16.0,130.0,122.35,96.92
2016,10,11,8,45,3.5,148.5,1.95,16.5,150.5,140.67,111.35
2016,10,11,9,0,7.0,167.0,2.0,17.0,171.0,159.42,125.98
2016,10,11,9,15,104.5,208.0,2.0,17.5,266.0,224.62,176.02
2016,10,11,9,30,202.0,249.0,2.0,18.0,361.0,304.61,237.51
2016,10,11,9,45,205.0,265.0,2.05,18.5,385.0,330.98,257.83
2016,10,11,10,0,208.0,281.0,2.1,19.0,409.0,357.31,278.01
2016,10,11,10,15,545.5,188.0,2.1,19.5,542.0,450.56,350.62
2016,10,11,10,30,883.0,95.0,2.1,20.0,675.0,569.32,441.55
2016,10,11,10,45,890.5,95.5,2.1,20.5,693.5,603.43,466.77
2016,10,11,11,0,898.0,96.0,2.1,21.0,712.0,635.52,490.47
2016,10,11,11,15,901.5,96.5,2.05,21.0,723.0,662.92,510.96
2016,10,11,11,30,905.0,97.0,2.0,21.0,734.0,687.78,529.28
2016,10,11,11,45,906.0,97.0,2.0,21.5,736.5,707.81,543.18
2016,10,11,12,0,907.0,97.0,2.0,22.0,739.0,724.99,554.22
2016,10,11,12,15,905.5,97.0,2.0,22.0,733.5,737.47,562.93
2016,10,11,12,30,904.0,97.0,2.0,22.0,728.0,746.9,569.65
2016,10,11,12,45,679.0,177.5,2.0,22.5,646.5,678.28,518.15
2016,10,11,13,0,454.0,258.0,2.0,23.0,565.0,600.09,457.84
2016,10,11,13,15,423.5,258.5,2.05,23.0,538.0,581.3,445.17
2016,10,11,13,30,393.0,259.0,2.1,23.0,511.0,555.7,427.12
2016,10,11,13,45,464.0,223.5,2.15,23.0,508.0,574.85,443.66
2016,10,11,14,0,535.0,188.0,2.2,23.0,505.0,584.89,453.39
2016,10,11,14,15,536.0,175.5,2.3,22.5,477.5,566.98,442.31
2016,10,11,14,30,537.0,163.0,2.4,22.0,450.0,547.02,429.65
2016,10,11,14,45,548.5,146.0,2.55,21.5,419.5,526.97,416.99
2016,10,11,15,0,560.0,129.0,2.7,21.0,389.0,507.53,404.24
2016,10,11,15,15,564.0,113.5,2.75,20.5,352.5,479.72,384.29
2016,10,11,15,30,568.0,98.0,2.8,20.0,316.0,449.72,361.96
2016,10,11,15,45,511.0,96.0,2.9,20.0,272.5,399.17,321.53
2016,10,11,16,0,454.0,94.0,3.0,20.0,229.0,349.3,280.72
2016,10,11,16,15,403.5,81.0,3.0,19.0,184.5,295.42,236.62
2016,10,11,16,30,353.0,68.0,3.0,18.0,140.0,244.48,193.46
2016,10,11,16,45,276.0,53.0,3.0,17.5,99.5,184.2,141.56
2016,10,11,17,0,199.0,38.0,3.0,17.0,59.0,130.32,92.26
2016,10,11,17,15,99.5,19.0,2.95,16.5,29.5,61.22,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,15,65.5,8.5,1.15,11.5,11.0,8.36,0.0
2016,10,12,6,30,131.0,17.0,1.3,12.0,22.0,16.71,0.0
2016,10,12,6,45,260.5,30.5,1.5,12.5,61.0,24.19,13.61
2016,10,12,7,0,390.0,44.0,1.7,13.0,100.0,33.96,24.03
2016,10,12,7,15,472.5,53.5,1.65,13.5,147.5,39.35,29.33
2016,10,12,7,30,555.0,63.0,1.6,14.0,195.0,44.51,34.18
2016,10,12,7,45,277.5,76.5,1.6,14.5,142.5,70.12,46.22
2016,10,12,8,0,0.0,90.0,1.6,15.0,90.0,85.08,66.57
2016,10,12,8,15,0.0,104.5,1.55,15.5,104.5,98.79,77.77
2016,10,12,8,30,0.0,119.0,1.5,16.0,119.0,112.56,88.81
2016,10,12,8,45,0.0,134.5,1.5,17.0,134.5,127.27,100.26
2016,10,12,9,0,0.0,150.0,1.5,18.0,150.0,142.04,111.55
2016,10,12,9,15,126.5,195.0,1.55,18.5,265.5,220.45,171.47
2016,10,12,9,30,253.0,240.0,1.6,19.0,381.0,313.0,242.07
2016,10,12,9,45,559.0,168.5,1.7,19.5,502.5,390.07,300.04
2016,10,12,10,0,865.0,97.0,1.8,20.0,624.0,491.79,377.82
2016,10,12,10,15,873.5,98.5,1.9,20.0,649.5,531.0,409.51
2016,10,12,10,30,882.0,100.0,2.0,20.0,675.0,570.13,440.83
2016,10,12,10,45,886.5,102.0,2.15,20.5,693.0,603.89,466.99
2016,10,12,11,0,891.0,104.0,2.3,21.0,711.0,635.49,491.06
2016,10,12,11,15,894.0,104.5,2.4,21.0,721.5,662.4,512.07
2016,10,12,11,30,897.0,105.0,2.5,21.0,732.0,686.76,531.01
2016,10,12,11,45,899.0,104.0,2.7,21.0,734.5,706.33,546.87
2016,10,12,12,0,901.0,103.0,2.9,21.0,737.0,723.07,560.39
2016,10,12,12,15,773.5,148.5,2.9,21.0,690.0,695.52,539.03
2016,10,12,12,30,646.0,194.0,2.9,21.0,643.0,661.35,512.64
2016,10,12,12,45,537.0,230.5,2.9,21.5,599.0,625.33,484.09
2016,10,12,13,0,428.0,267.0,2.9,22.0,555.0,588.43,454.58
2016,10,12,13,15,507.0,228.0,2.85,22.0,558.0,608.22,471.65
2016,10,12,13,30,586.0,189.0,2.8,22.0,561.0,624.84,486.04
2016,10,12,13,45,376.0,228.5,2.8,22.0,463.5,509.35,397.64
2016,10,12,14,0,166.0,268.0,2.8,22.0,366.0,397.12,309.74
2016,10,12,14,15,300.5,229.0,2.9,21.5,393.0,453.81,357.65
2016,10,12,14,30,435.0,190.0,3.0,21.0,420.0,505.4,400.49
2016,10,12,14,45,606.5,136.5,3.2,21.0,429.5,554.72,441.42
2016,10,12,15,0,778.0,83.0,3.4,21.0,439.0,588.54,470.07
2016,10,12,15,15,749.0,79.0,3.35,20.5,393.5,547.37,438.98
2016,10,12,15,30,720.0,75.0,3.3,20.0,348.0,505.5,406.89
2016,10,12,15,45,685.5,69.0,3.25,19.5,300.5,460.39,371.23
2016,10,12,16,0,651.0,63.0,3.2,19.0,253.0,413.6,333.01
2016,10,12,16,15,590.5,56.5,2.8,18.0,204.0,354.87,284.04
2016,10,12,16,30,530.0,50.0,2.4,17.0,155.0,299.33,236.08
2016,10,12,16,45,434.0,40.5,2.05,16.5,109.5,230.37,176.11
2016,10,12,17,0,338.0,31.0,1.7,16.0,64.0,168.9,117.43
2016,10,12,17,15,169.0,15.5,1.55,15.0,32.0,77.57,0.0
2016,10,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.0,1.15,11.0,9.0,0.0,0.0
2016,10,13,6,30,0.0,18.0,1.2,11.0,18.0,17.69,0.0
2016,10,13,6,45,136.0,31.5,1.25,11.5,50.0,24.52,13.54
2016,10,13,7,0,272.0,45.0,1.3,12.0,82.0,34.22,24.32
2016,10,13,7,15,318.5,60.0,1.5,12.5,121.5,44.65,34.13
2016,10,13,7,30,365.0,75.0,1.7,13.0,161.0,54.58,43.27
2016,10,13,7,45,397.0,89.0,1.95,13.5,201.5,84.24,55.49
2016,10,13,8,0,429.0,103.0,2.2,14.0,242.0,121.5,79.69
2016,10,13,8,15,452.0,114.5,2.25,14.5,281.5,158.4,107.94
2016,10,13,8,30,475.0,126.0,2.3,15.0,321.0,197.24,140.01
2016,10,13,8,45,649.0,99.0,2.35,16.0,396.0,240.25,171.2
2016,10,13,9,0,823.0,72.0,2.4,17.0,471.0,301.12,218.87
2016,10,13,9,15,639.0,133.5,2.4,17.5,458.5,331.42,250.65
2016,10,13,9,30,455.0,195.0,2.4,18.0,446.0,346.77,267.61
2016,10,13,9,45,471.0,203.5,2.4,19.0,476.0,382.57,296.13
2016,10,13,10,0,487.0,212.0,2.4,20.0,506.0,418.78,324.17
2016,10,13,10,15,533.5,204.5,2.4,20.5,539.0,455.68,352.97
2016,10,13,10,30,580.0,197.0,2.4,21.0,572.0,494.42,382.78
2016,10,13,10,45,563.0,210.0,2.4,21.5,582.0,518.02,400.3
2016,10,13,11,0,546.0,223.0,2.4,22.0,592.0,539.25,415.66
2016,10,13,11,15,537.0,230.0,2.45,22.0,598.0,557.39,429.59
2016,10,13,11,30,528.0,237.0,2.5,22.0,604.0,573.59,441.92
2016,10,13,11,45,534.0,234.0,2.6,22.5,606.0,588.07,452.57
2016,10,13,12,0,540.0,231.0,2.7,23.0,608.0,600.97,461.99
2016,10,13,12,15,557.5,224.5,2.8,23.0,611.0,616.7,474.52
2016,10,13,12,30,575.0,218.0,2.9,23.0,614.0,630.81,485.86
2016,10,13,12,45,515.5,235.5,3.0,23.5,585.5,612.72,471.42
2016,10,13,13,0,456.0,253.0,3.1,24.0,557.0,592.36,455.41
2016,10,13,13,15,522.5,219.5,3.15,24.0,557.5,608.23,469.44
2016,10,13,13,30,589.0,186.0,3.2,24.0,558.0,623.58,482.84
2016,10,13,13,45,602.5,171.5,3.25,24.0,537.0,616.18,478.58
2016,10,13,14,0,616.0,157.0,3.3,24.0,516.0,606.15,472.48
2016,10,13,14,15,503.5,177.5,3.3,23.5,459.0,541.97,424.67
2016,10,13,14,30,391.0,198.0,3.3,23.0,402.0,475.92,374.79
2016,10,13,14,45,396.0,179.5,3.3,23.0,372.5,460.09,363.71
2016,10,13,15,0,401.0,161.0,3.3,23.0,343.0,435.72,345.78
2016,10,13,15,15,447.5,135.0,3.3,22.5,318.0,425.9,339.9
2016,10,13,15,30,494.0,109.0,3.3,22.0,293.0,411.53,329.81
2016,10,13,15,45,463.0,98.0,3.3,21.5,252.0,368.34,295.63
2016,10,13,16,0,432.0,87.0,3.3,21.0,211.0,325.93,261.11
2016,10,13,16,15,391.0,73.5,3.05,20.5,169.5,277.06,220.15
2016,10,13,16,30,350.0,60.0,2.8,20.0,128.0,230.39,179.88
2016,10,13,16,45,280.0,45.5,2.55,19.5,89.5,174.07,131.22
2016,10,13,17,0,210.0,31.0,2.3,19.0,51.0,123.51,82.53
2016,10,13,17,15,105.0,15.5,2.05,18.5,25.5,55.96,0.0
2016,10,13,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,3.65,16.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,3.8,16.0,1.0,0.98,0.0
2016,10,14,6,45,0.0,3.5,3.95,16.0,3.5,3.37,0.0
2016,10,14,7,0,0.0,6.0,4.1,16.0,6.0,5.78,0.0
2016,10,14,7,15,0.0,9.5,4.2,16.0,9.5,9.16,2.41
2016,10,14,7,30,0.0,13.0,4.3,16.0,13.0,12.53,5.49
2016,10,14,7,45,0.0,16.5,4.45,16.5,16.5,15.91,7.87
2016,10,14,8,0,0.0,20.0,4.6,17.0,20.0,19.29,10.73
2016,10,14,8,15,0.0,23.5,4.75,17.5,23.5,22.68,13.54
2016,10,14,8,30,0.0,27.0,4.9,18.0,27.0,26.06,16.31
2016,10,14,8,45,71.0,118.0,5.05,18.5,152.0,124.53,95.54
2016,10,14,9,0,142.0,209.0,5.2,19.0,277.0,227.28,177.0
2016,10,14,9,15,72.5,190.0,5.25,19.5,225.0,199.83,156.44
2016,10,14,9,30,3.0,171.0,5.3,20.0,173.0,163.66,128.04
2016,10,14,9,45,1.5,127.5,5.35,20.5,128.5,123.21,95.03
2016,10,14,10,0,0.0,84.0,5.4,21.0,84.0,81.27,60.8
2016,10,14,10,15,0.0,112.0,5.35,21.0,112.0,108.16,82.46
2016,10,14,10,30,0.0,140.0,5.3,21.0,140.0,134.95,103.83
2016,10,14,10,45,0.0,129.5,5.3,21.0,129.5,125.06,95.75
2016,10,14,11,0,0.0,119.0,5.3,21.0,119.0,115.06,87.66
2016,10,14,11,15,0.0,74.5,5.2,21.0,74.5,72.1,53.01
2016,10,14,11,30,0.0,30.0,5.1,21.0,30.0,29.01,18.03
2016,10,14,11,45,0.0,51.0,5.1,21.5,51.0,49.33,34.5
2016,10,14,12,0,0.0,72.0,5.1,22.0,72.0,69.68,50.83
2016,10,14,12,15,0.0,90.0,5.05,22.0,90.0,87.13,64.87
2016,10,14,12,30,0.0,108.0,5.0,22.0,108.0,104.63,78.92
2016,10,14,12,45,0.0,77.0,5.0,22.0,77.0,74.52,54.78
2016,10,14,13,0,0.0,46.0,5.0,22.0,46.0,44.48,30.56
2016,10,14,13,15,0.0,29.0,4.9,21.5,29.0,28.03,17.27
2016,10,14,13,30,0.0,12.0,4.8,21.0,12.0,11.59,3.87
2016,10,14,13,45,0.0,11.0,4.7,21.0,11.0,10.62,3.09
2016,10,14,14,0,0.0,10.0,4.6,21.0,10.0,9.66,2.31
2016,10,14,14,15,0.0,53.0,4.45,21.0,53.0,51.23,36.55
2016,10,14,14,30,0.0,96.0,4.3,21.0,96.0,93.11,70.88
2016,10,14,14,45,0.0,57.0,4.15,21.0,57.0,55.09,39.89
2016,10,14,15,0,0.0,18.0,4.0,21.0,18.0,17.37,8.8
2016,10,14,15,15,0.0,59.0,3.8,20.5,59.0,57.01,41.83
2016,10,14,15,30,0.0,100.0,3.6,20.0,100.0,98.69,76.46
2016,10,14,15,45,0.0,85.5,3.4,20.0,85.5,84.27,64.61
2016,10,14,16,0,0.0,71.0,3.2,20.0,71.0,69.8,52.62
2016,10,14,16,15,0.0,56.5,2.9,19.5,56.5,55.26,40.47
2016,10,14,16,30,0.0,42.0,2.6,19.0,42.0,40.62,28.06
2016,10,14,16,45,0.0,29.0,2.3,18.5,29.0,28.0,17.19
2016,10,14,17,0,0.0,16.0,2.0,18.0,16.0,15.44,5.62
2016,10,14,17,15,0.0,8.0,1.75,17.5,8.0,7.86,0.0
2016,10,14,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,55.0,6.5,1.5,13.5,8.5,0.0,0.0
2016,10,15,6,30,110.0,13.0,1.8,14.0,17.0,12.78,0.0
2016,10,15,6,45,252.5,25.5,2.1,15.0,53.5,19.87,8.78
2016,10,15,7,0,395.0,38.0,2.4,16.0,90.0,28.86,19.12
2016,10,15,7,15,478.0,46.0,2.7,16.5,136.0,33.19,23.45
2016,10,15,7,30,561.0,54.0,3.0,17.0,182.0,37.36,27.37
2016,10,15,7,45,612.5,60.0,3.3,17.5,229.5,64.81,34.38
2016,10,15,8,0,664.0,66.0,3.6,18.0,277.0,107.43,57.97
2016,10,15,8,15,698.5,70.0,3.9,18.5,322.5,153.71,92.04
2016,10,15,8,30,733.0,74.0,4.2,19.0,368.0,199.55,129.68
2016,10,15,8,45,756.5,77.5,4.5,19.5,410.5,244.88,169.3
2016,10,15,9,0,780.0,81.0,4.8,20.0,453.0,291.42,210.52
2016,10,15,9,15,797.5,83.5,4.95,20.5,490.5,336.03,250.12
2016,10,15,9,30,815.0,86.0,5.1,21.0,528.0,380.78,289.24
2016,10,15,9,45,444.0,174.0,5.35,21.5,417.0,341.33,264.65
2016,10,15,10,0,73.0,262.0,5.6,22.0,306.0,277.7,216.42
2016,10,15,10,15,469.0,176.0,5.75,22.0,474.5,393.77,309.06
2016,10,15,10,30,865.0,90.0,5.9,22.0,643.0,541.58,426.3
2016,10,15,10,45,462.5,192.0,6.05,22.5,488.5,440.78,346.75
2016,10,15,11,0,60.0,294.0,6.2,23.0,334.0,316.52,245.52
2016,10,15,11,15,247.0,283.5,6.3,23.0,452.5,425.72,333.09
2016,10,15,11,30,434.0,273.0,6.4,23.0,571.0,544.13,426.18
2016,10,15,11,45,306.5,301.0,6.5,23.0,512.0,497.72,389.07
2016,10,15,12,0,179.0,329.0,6.6,23.0,453.0,445.03,346.84
2016,10,15,12,15,181.0,324.5,6.65,23.0,449.0,446.92,348.8
2016,10,15,12,30,183.0,320.0,6.7,23.0,445.0,448.15,350.17
2016,10,15,12,45,181.0,314.0,6.75,23.0,435.5,444.4,347.69
2016,10,15,13,0,179.0,308.0,6.8,23.0,426.0,439.93,344.7
2016,10,15,13,15,89.5,220.5,6.75,22.5,279.5,288.55,226.89
2016,10,15,13,30,0.0,133.0,6.7,22.0,133.0,129.41,99.13
2016,10,15,13,45,0.0,126.5,6.7,22.0,126.5,123.1,94.34
2016,10,15,14,0,0.0,120.0,6.7,22.0,120.0,116.79,89.43
2016,10,15,14,15,0.0,120.0,6.65,21.5,120.0,116.96,89.95
2016,10,15,14,30,0.0,120.0,6.6,21.0,120.0,117.22,90.55
2016,10,15,14,45,0.0,113.5,6.55,21.0,113.5,110.96,85.68
2016,10,15,15,0,0.0,107.0,6.5,21.0,107.0,104.73,80.82
2016,10,15,15,15,0.0,107.5,6.3,20.5,107.5,105.83,82.08
2016,10,15,15,30,0.0,108.0,6.1,20.0,108.0,107.3,83.62
2016,10,15,15,45,0.0,92.0,5.95,19.5,92.0,91.35,70.67
2016,10,15,16,0,0.0,76.0,5.8,19.0,76.0,75.33,57.44
2016,10,15,16,15,0.0,60.0,5.6,18.5,60.0,59.21,43.9
2016,10,15,16,30,0.0,44.0,5.4,18.0,44.0,42.95,30.04
2016,10,15,16,45,0.0,30.0,5.2,18.0,30.0,28.97,17.91
2016,10,15,17,0,0.0,16.0,5.0,18.0,16.0,15.44,5.16
2016,10,15,17,15,0.0,8.0,4.95,18.0,8.0,7.86,0.0
2016,10,15,17,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,3.35,17.0,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,3.4,17.0,4.0,3.93,0.0
2016,10,16,6,45,0.0,12.5,3.5,17.0,12.5,12.05,2.66
2016,10,16,7,0,0.0,21.0,3.6,17.0,21.0,20.26,11.63
2016,10,16,7,15,0.0,32.0,3.6,17.0,32.0,30.89,21.36
2016,10,16,7,30,0.0,43.0,3.6,17.0,43.0,41.53,31.02
2016,10,16,7,45,0.0,54.5,3.6,17.5,54.5,52.66,38.8
2016,10,16,8,0,0.0,66.0,3.6,18.0,66.0,63.61,47.93
2016,10,16,8,15,0.0,77.5,3.65,18.0,77.5,74.47,56.95
2016,10,16,8,30,0.0,89.0,3.7,18.0,89.0,85.37,65.88
2016,10,16,8,45,0.0,77.5,3.8,18.5,77.5,74.94,56.95
2016,10,16,9,0,0.0,66.0,3.9,19.0,66.0,63.8,47.49
2016,10,16,9,15,0.0,63.0,4.0,19.0,63.0,60.9,44.97
2016,10,16,9,30,0.0,60.0,4.1,19.0,60.0,58.0,42.47
2016,10,16,9,45,0.0,67.0,4.25,19.5,67.0,64.79,47.85
2016,10,16,10,0,0.0,74.0,4.4,20.0,74.0,71.58,53.2
2016,10,16,10,15,0.0,113.0,4.55,20.0,113.0,109.1,83.57
2016,10,16,10,30,0.0,152.0,4.7,20.0,152.0,146.34,113.39
2016,10,16,10,45,0.0,107.0,4.9,20.5,107.0,103.48,78.61
2016,10,16,11,0,0.0,62.0,5.1,21.0,62.0,59.98,43.27
2016,10,16,11,15,2.0,125.5,5.2,21.0,127.0,122.59,93.78
2016,10,16,11,30,4.0,189.0,5.3,21.0,192.0,185.24,143.61
2016,10,16,11,45,2.0,142.5,5.4,21.0,144.0,139.27,106.96
2016,10,16,12,0,0.0,96.0,5.5,21.0,96.0,92.94,69.82
2016,10,16,12,15,0.0,98.5,5.5,21.0,98.5,95.37,71.82
2016,10,16,12,30,0.0,101.0,5.5,21.0,101.0,97.81,73.81
2016,10,16,12,45,0.0,118.5,5.55,21.0,118.5,114.91,87.62
2016,10,16,13,0,0.0,136.0,5.6,21.0,136.0,132.14,101.53
2016,10,16,13,15,0.0,81.5,5.75,21.0,81.5,78.86,58.69
2016,10,16,13,30,0.0,27.0,5.9,21.0,27.0,26.09,15.76
2016,10,16,13,45,0.0,31.0,6.05,21.0,31.0,29.96,18.98
2016,10,16,14,0,0.0,35.0,6.2,21.0,35.0,33.82,22.2
2016,10,16,14,15,0.0,27.5,6.3,20.5,27.5,26.56,16.32
2016,10,16,14,30,0.0,20.0,6.4,20.0,20.0,19.31,10.39
2016,10,16,14,45,0.0,32.5,6.5,20.0,32.5,31.39,20.47
2016,10,16,15,0,0.0,45.0,6.6,20.0,45.0,43.47,30.58
2016,10,16,15,15,0.0,28.5,6.35,19.5,28.5,27.51,17.4
2016,10,16,15,30,0.0,12.0,6.1,19.0,12.0,11.57,4.09
2016,10,16,15,45,0.0,10.0,5.9,19.0,10.0,9.64,2.47
2016,10,16,16,0,0.0,8.0,5.7,19.0,8.0,7.71,0.83
2016,10,16,16,15,0.0,6.5,5.35,18.5,6.5,6.26,0.0
2016,10,16,16,30,0.0,5.0,5.0,18.0,5.0,4.82,0.0
2016,10,16,16,45,0.0,3.0,4.7,17.5,3.0,2.89,0.0
2016,10,16,17,0,0.0,1.0,4.4,17.0,1.0,0.96,0.0
2016,10,16,17,15,0.0,0.5,4.3,16.5,0.5,0.49,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,15,19.0,6.0,1.15,12.5,6.5,0.0,0.0
2016,10,17,6,30,38.0,12.0,1.2,13.0,13.0,11.8,0.0
2016,10,17,6,45,167.5,28.0,1.3,13.5,47.0,21.95,8.83
2016,10,17,7,0,297.0,44.0,1.4,14.0,81.0,33.87,23.46
2016,10,17,7,15,388.5,54.5,1.5,14.5,126.0,41.67,31.06
2016,10,17,7,30,480.0,65.0,1.6,15.0,171.0,47.71,36.75
2016,10,17,7,45,549.5,70.5,1.75,15.5,219.5,68.08,40.71
2016,10,17,8,0,619.0,76.0,1.9,16.0,268.0,108.05,61.43
2016,10,17,8,15,657.5,81.0,1.9,16.5,314.0,150.18,91.42
2016,10,17,8,30,696.0,86.0,1.9,17.0,360.0,195.56,127.97
2016,10,17,8,45,730.5,87.5,1.9,17.5,404.0,239.92,165.78
2016,10,17,9,0,765.0,89.0,1.9,18.0,448.0,289.19,208.13
2016,10,17,9,15,427.0,161.0,1.9,18.0,364.5,278.83,211.58
2016,10,17,9,30,89.0,233.0,1.9,18.0,281.0,247.07,193.39
2016,10,17,9,45,103.5,250.0,1.9,18.5,309.0,273.7,214.0
2016,10,17,10,0,118.0,267.0,1.9,19.0,337.0,299.68,233.75
2016,10,17,10,15,483.0,185.0,1.9,19.0,487.0,405.2,316.06
2016,10,17,10,30,848.0,103.0,1.9,19.0,637.0,536.95,417.48
2016,10,17,10,45,858.5,102.0,1.9,19.5,655.5,570.06,442.27
2016,10,17,11,0,869.0,101.0,1.9,20.0,674.0,602.08,466.31
2016,10,17,11,15,872.0,101.5,1.95,20.0,684.0,628.03,486.59
2016,10,17,11,30,875.0,102.0,2.0,20.0,694.0,651.52,504.82
2016,10,17,11,45,877.5,101.0,2.1,20.5,696.0,670.61,519.02
2016,10,17,12,0,880.0,100.0,2.2,21.0,698.0,686.98,531.1
2016,10,17,12,15,878.0,99.5,2.3,21.0,692.0,698.0,540.21
2016,10,17,12,30,876.0,99.0,2.4,21.0,686.0,706.06,546.89
2016,10,17,12,45,877.0,95.5,2.55,21.0,673.0,710.1,550.92
2016,10,17,13,0,878.0,92.0,2.7,21.0,660.0,711.12,552.91
2016,10,17,13,15,870.5,91.0,2.75,21.0,639.0,705.8,549.95
2016,10,17,13,30,863.0,90.0,2.8,21.0,618.0,697.54,545.01
2016,10,17,13,45,855.0,87.5,2.85,21.0,589.5,687.27,538.71
2016,10,17,14,0,847.0,85.0,2.9,21.0,561.0,671.58,528.48
2016,10,17,14,15,832.0,83.0,2.95,20.5,526.5,649.13,513.65
2016,10,17,14,30,817.0,81.0,3.0,20.0,492.0,624.37,496.79
2016,10,17,14,45,797.0,78.0,3.05,20.0,451.5,593.25,473.83
2016,10,17,15,0,777.0,75.0,3.1,20.0,411.0,560.45,449.1
2016,10,17,15,15,747.5,71.0,3.05,19.5,366.5,519.64,418.12
2016,10,17,15,30,718.0,67.0,3.0,19.0,322.0,478.2,385.76
2016,10,17,15,45,674.5,63.0,3.0,19.0,274.5,431.41,347.46
2016,10,17,16,0,631.0,59.0,3.0,19.0,227.0,383.88,307.4
2016,10,17,16,15,564.5,52.0,2.65,18.0,179.5,324.15,257.1
2016,10,17,16,30,498.0,45.0,2.3,17.0,132.0,268.15,208.34
2016,10,17,16,45,384.0,35.5,2.0,16.5,89.5,196.44,145.76
2016,10,17,17,0,270.0,26.0,1.7,16.0,47.0,130.19,69.7
2016,10,17,17,15,135.0,13.0,1.6,15.5,23.5,50.23,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,15,45.0,5.5,1.15,10.5,6.5,0.0,0.0
2016,10,18,6,30,90.0,11.0,1.2,11.0,13.0,10.81,0.0
2016,10,18,6,45,237.0,24.0,1.3,12.0,48.0,18.99,5.99
2016,10,18,7,0,384.0,37.0,1.4,13.0,83.0,28.6,18.94
2016,10,18,7,15,473.0,45.5,1.7,13.5,129.0,33.4,23.88
2016,10,18,7,30,562.0,54.0,2.0,14.0,175.0,38.02,28.29
2016,10,18,7,45,620.0,59.0,2.35,14.5,223.5,58.24,32.18
2016,10,18,8,0,678.0,64.0,2.7,15.0,272.0,100.31,53.38
2016,10,18,8,15,714.0,68.0,2.85,15.5,318.5,146.99,86.86
2016,10,18,8,30,750.0,72.0,3.0,16.0,365.0,193.37,124.59
2016,10,18,8,45,780.5,74.0,3.2,16.5,408.5,239.34,164.51
2016,10,18,9,0,811.0,76.0,3.4,17.0,452.0,287.13,206.75
2016,10,18,9,15,828.5,78.0,3.45,17.5,490.0,332.31,247.1
2016,10,18,9,30,846.0,80.0,3.5,18.0,528.0,377.55,286.84
2016,10,18,9,45,614.0,156.0,3.55,18.5,491.5,388.68,301.05
2016,10,18,10,0,382.0,232.0,3.6,19.0,455.0,382.73,298.94
2016,10,18,10,15,638.0,158.5,3.6,19.0,549.5,453.21,355.29
2016,10,18,10,30,894.0,85.0,3.6,19.0,644.0,541.54,425.51
2016,10,18,10,45,899.0,86.0,3.6,19.5,662.0,574.4,451.28
2016,10,18,11,0,904.0,87.0,3.6,20.0,680.0,605.08,475.02
2016,10,18,11,15,907.5,87.5,3.55,20.0,690.0,632.04,496.28
2016,10,18,11,30,911.0,88.0,3.5,20.0,700.0,656.45,515.29
2016,10,18,11,45,914.0,87.0,3.5,20.5,702.5,676.37,529.92
2016,10,18,12,0,917.0,86.0,3.5,21.0,705.0,693.46,542.25
2016,10,18,12,15,915.5,85.5,3.5,21.0,699.0,705.13,551.24
2016,10,18,12,30,914.0,85.0,3.5,21.0,693.0,713.72,557.67
2016,10,18,12,45,910.5,84.0,3.5,21.0,679.5,717.31,560.61
2016,10,18,13,0,907.0,83.0,3.5,21.0,666.0,717.77,561.43
2016,10,18,13,15,900.0,82.0,3.5,21.0,644.5,712.7,558.38
2016,10,18,13,30,893.0,81.0,3.5,21.0,623.0,704.58,553.26
2016,10,18,13,45,886.0,78.5,3.55,21.0,594.5,691.88,545.07
2016,10,18,14,0,879.0,76.0,3.6,21.0,566.0,676.28,534.82
2016,10,18,14,15,864.5,74.0,3.55,21.0,531.0,653.54,518.59
2016,10,18,14,30,850.0,72.0,3.5,21.0,496.0,628.42,500.05
2016,10,18,14,45,827.0,70.5,3.5,21.0,454.5,599.63,478.42
2016,10,18,15,0,804.0,69.0,3.5,21.0,413.0,566.12,452.85
2016,10,18,15,15,775.5,65.5,3.35,20.5,368.0,525.85,422.01
2016,10,18,15,30,747.0,62.0,3.2,20.0,323.0,484.86,389.73
2016,10,18,15,45,700.5,58.5,3.1,20.0,275.0,434.28,348.3
2016,10,18,16,0,654.0,55.0,3.0,20.0,227.0,384.79,306.53
2016,10,18,16,15,588.0,48.5,2.6,19.0,179.0,327.71,258.22
2016,10,18,16,30,522.0,42.0,2.2,18.0,131.0,271.99,209.58
2016,10,18,16,45,404.5,33.0,1.85,17.0,87.5,199.28,146.23
2016,10,18,17,0,287.0,24.0,1.5,16.0,44.0,131.16,61.36
2016,10,18,17,15,143.5,12.0,1.5,15.5,22.0,51.01,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,15,67.5,5.0,1.4,9.5,6.0,0.0,0.0
2016,10,19,6,30,135.0,10.0,1.5,10.0,12.0,9.83,0.0
2016,10,19,6,45,291.5,20.5,1.65,10.5,48.0,15.77,3.05
2016,10,19,7,0,448.0,31.0,1.8,11.0,84.0,23.13,14.29
