Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,7,15,531.5,38.0,1.95,11.5,130.0,29.4,20.51
2016,10,19,7,30,615.0,45.0,2.1,12.0,176.0,33.46,24.43
2016,10,19,7,45,667.0,50.0,2.25,13.0,224.0,52.78,28.07
2016,10,19,8,0,719.0,55.0,2.4,14.0,272.0,96.3,49.16
2016,10,19,8,15,752.5,58.5,2.45,14.5,318.5,140.91,80.48
2016,10,19,8,30,786.0,62.0,2.5,15.0,365.0,188.12,118.96
2016,10,19,8,45,810.0,64.5,2.65,16.0,408.0,234.65,159.44
2016,10,19,9,0,834.0,67.0,2.8,17.0,451.0,285.64,204.18
2016,10,19,9,15,850.5,69.0,2.9,17.5,488.5,331.16,244.88
2016,10,19,9,30,867.0,71.0,3.0,18.0,526.0,376.56,284.85
2016,10,19,9,45,880.0,72.0,3.1,19.0,558.0,419.28,321.32
2016,10,19,10,0,893.0,73.0,3.2,20.0,590.0,461.1,356.02
2016,10,19,10,15,901.0,74.0,3.25,20.5,615.0,499.44,387.7
2016,10,19,10,30,909.0,75.0,3.3,21.0,640.0,536.09,417.26
2016,10,19,10,45,914.0,76.0,3.35,21.5,657.5,569.25,443.47
2016,10,19,11,0,919.0,77.0,3.4,22.0,675.0,600.19,467.4
2016,10,19,11,15,921.5,77.5,3.4,22.0,685.0,626.77,488.39
2016,10,19,11,30,924.0,78.0,3.4,22.0,695.0,650.72,507.11
2016,10,19,11,45,921.5,79.5,3.4,22.5,696.0,669.73,520.91
2016,10,19,12,0,919.0,81.0,3.4,23.0,697.0,685.75,532.3
2016,10,19,12,15,917.0,81.0,3.4,23.0,691.0,697.53,541.37
2016,10,19,12,30,915.0,81.0,3.4,23.0,685.0,706.24,547.83
2016,10,19,12,45,905.5,82.5,3.4,23.5,670.0,708.28,548.57
2016,10,19,13,0,896.0,84.0,3.4,24.0,655.0,707.2,547.22
2016,10,19,13,15,889.0,83.0,3.4,24.0,634.0,702.14,544.21
2016,10,19,13,30,882.0,82.0,3.4,24.0,613.0,694.08,539.17
2016,10,19,13,45,874.5,79.5,3.4,24.0,585.0,681.13,530.69
2016,10,19,14,0,867.0,77.0,3.4,24.0,557.0,665.34,520.23
2016,10,19,14,15,852.5,75.0,3.35,24.0,522.0,642.83,504.01
2016,10,19,14,30,838.0,73.0,3.3,24.0,487.0,621.09,488.04
2016,10,19,14,45,820.5,70.0,3.3,24.0,447.0,591.2,465.98
2016,10,19,15,0,803.0,67.0,3.3,24.0,407.0,559.48,442.09
2016,10,19,15,15,774.5,64.0,2.95,23.5,362.5,519.94,411.59
2016,10,19,15,30,746.0,61.0,2.6,23.0,318.0,479.68,379.74
2016,10,19,15,45,704.0,56.5,2.3,22.5,270.5,430.5,340.19
2016,10,19,16,0,662.0,52.0,2.0,22.0,223.0,382.16,300.05
2016,10,19,16,15,596.5,46.0,1.8,20.5,175.5,323.18,251.55
2016,10,19,16,30,531.0,40.0,1.6,19.0,128.0,270.84,206.45
2016,10,19,16,45,417.5,31.0,1.4,18.0,85.0,199.81,144.37
2016,10,19,17,0,304.0,22.0,1.2,17.0,42.0,132.03,49.63
2016,10,19,17,15,152.0,11.0,1.2,16.5,21.0,51.72,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,45,220.5,16.0,1.2,12.5,41.0,11.75,0.0
2016,10,20,7,0,441.0,32.0,1.2,13.0,82.0,24.25,15.03
2016,10,20,7,15,528.5,39.5,1.35,13.5,129.0,28.43,19.44
2016,10,20,7,30,616.0,47.0,1.5,14.0,176.0,35.56,26.07
2016,10,20,7,45,670.5,52.0,1.65,14.5,225.0,52.5,28.92
2016,10,20,8,0,725.0,57.0,1.8,15.0,274.0,96.14,49.18
2016,10,20,8,15,760.0,61.0,1.75,16.0,321.0,141.51,80.2
2016,10,20,8,30,795.0,65.0,1.7,17.0,368.0,189.64,118.48
2016,10,20,8,45,820.5,67.5,1.7,18.0,412.0,236.8,158.72
2016,10,20,9,0,846.0,70.0,1.7,19.0,456.0,285.23,200.62
2016,10,20,9,15,863.5,72.0,1.8,19.5,494.5,334.8,243.85
2016,10,20,9,30,881.0,74.0,1.9,20.0,533.0,381.03,283.8
2016,10,20,9,45,896.0,74.5,2.05,21.0,566.0,424.59,320.4
2016,10,20,10,0,911.0,75.0,2.2,22.0,599.0,467.36,355.36
2016,10,20,10,15,919.5,76.0,2.25,22.5,624.5,506.52,387.11
2016,10,20,10,30,928.0,77.0,2.3,23.0,650.0,543.99,416.73
2016,10,20,10,45,933.0,78.0,2.35,23.5,667.5,577.69,442.83
2016,10,20,11,0,938.0,79.0,2.4,24.0,685.0,609.12,466.64
2016,10,20,11,15,941.0,79.5,2.45,24.5,695.0,636.44,486.98
2016,10,20,11,30,944.0,80.0,2.5,25.0,705.0,661.1,505.0
2016,10,20,11,45,944.0,80.0,2.65,25.5,707.0,680.56,519.49
2016,10,20,12,0,944.0,80.0,2.8,26.0,709.0,697.02,531.66
2016,10,20,12,15,942.5,80.0,2.85,26.0,703.0,709.41,541.32
2016,10,20,12,30,941.0,80.0,2.9,26.0,697.0,718.66,548.26
2016,10,20,12,45,933.0,81.0,3.0,26.5,682.0,721.36,549.87
2016,10,20,13,0,925.0,82.0,3.1,27.0,667.0,720.86,549.37
2016,10,20,13,15,918.0,81.0,3.05,27.0,645.0,715.78,546.2
2016,10,20,13,30,911.0,80.0,3.0,27.0,623.0,707.59,540.97
2016,10,20,13,45,901.5,78.0,3.0,27.0,594.0,693.63,531.97
2016,10,20,14,0,892.0,76.0,3.0,27.0,565.0,676.79,520.89
2016,10,20,14,15,877.5,74.0,2.9,26.5,529.5,653.98,505.53
2016,10,20,14,30,863.0,72.0,2.8,26.0,494.0,628.76,488.16
2016,10,20,14,45,843.0,69.5,2.7,26.0,453.0,600.56,467.2
2016,10,20,15,0,823.0,67.0,2.6,26.0,412.0,567.49,442.33
2016,10,20,15,15,794.0,63.5,2.25,25.5,366.5,526.71,411.15
2016,10,20,15,30,765.0,60.0,1.9,25.0,321.0,485.18,378.57
2016,10,20,15,45,723.0,56.0,1.55,24.5,272.5,436.17,339.31
2016,10,20,16,0,681.0,52.0,1.2,24.0,224.0,387.92,299.39
2016,10,20,16,15,613.5,45.5,1.15,23.0,175.5,327.13,250.09
2016,10,20,16,30,546.0,39.0,1.1,22.0,127.0,269.87,201.7
2016,10,20,16,45,428.0,30.0,1.1,21.0,83.5,200.52,141.4
2016,10,20,17,0,310.0,21.0,1.1,20.0,40.0,130.41,32.76
2016,10,20,17,15,155.0,10.5,1.1,19.5,20.0,51.41,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,210.0,15.5,0.6,14.5,38.5,11.42,0.0
2016,10,21,7,0,420.0,31.0,0.6,15.0,77.0,23.51,14.15
2016,10,21,7,15,508.0,38.5,0.65,15.5,123.0,27.73,18.64
2016,10,21,7,30,596.0,46.0,0.7,16.0,169.0,34.81,25.19
2016,10,21,7,45,651.5,51.0,0.8,16.5,217.0,49.09,27.48
2016,10,21,8,0,707.0,56.0,0.9,17.0,265.0,91.61,46.23
2016,10,21,8,15,741.5,60.0,0.85,18.0,311.0,135.86,75.67
2016,10,21,8,30,776.0,64.0,0.8,19.0,357.0,182.82,112.26
2016,10,21,8,45,801.5,66.0,0.75,20.0,400.0,228.48,150.42
2016,10,21,9,0,827.0,68.0,0.7,21.0,443.0,275.41,190.16
2016,10,21,9,15,844.0,70.5,0.8,22.0,480.5,324.3,231.56
2016,10,21,9,30,861.0,73.0,0.9,23.0,518.0,369.84,269.59
2016,10,21,9,45,871.0,75.0,1.05,24.0,549.0,411.88,304.35
2016,10,21,10,0,881.0,77.0,1.2,25.0,580.0,452.82,337.28
2016,10,21,10,15,889.5,78.5,1.2,25.0,605.0,491.29,368.19
2016,10,21,10,30,898.0,80.0,1.2,25.0,630.0,528.15,397.14
2016,10,21,10,45,902.0,81.0,1.3,25.5,647.0,560.33,421.87
2016,10,21,11,0,906.0,82.0,1.4,26.0,664.0,590.26,444.44
2016,10,21,11,15,908.5,82.5,1.5,26.0,673.5,616.44,464.82
2016,10,21,11,30,911.0,83.0,1.6,26.0,683.0,640.01,483.09
2016,10,21,11,45,909.0,84.5,1.7,26.5,684.0,659.05,496.96
2016,10,21,12,0,907.0,86.0,1.8,27.0,685.0,675.17,508.58
2016,10,21,12,15,905.0,85.5,1.9,27.0,679.0,686.26,517.65
2016,10,21,12,30,903.0,85.0,2.0,27.0,673.0,694.3,524.51
2016,10,21,12,45,894.0,86.0,2.1,27.0,658.0,696.13,526.71
2016,10,21,13,0,885.0,87.0,2.2,27.0,643.0,694.88,526.9
2016,10,21,13,15,877.5,86.0,2.25,27.0,621.5,689.52,524.05
2016,10,21,13,30,870.0,85.0,2.3,27.0,600.0,681.21,519.25
2016,10,21,13,45,782.5,102.5,2.35,27.0,549.0,639.38,489.35
2016,10,21,14,0,695.0,120.0,2.4,27.0,498.0,595.62,457.7
2016,10,21,14,15,683.5,113.5,2.45,26.5,465.0,573.21,443.24
2016,10,21,14,30,672.0,107.0,2.5,26.0,432.0,548.78,426.8
2016,10,21,14,45,597.5,113.5,2.55,26.0,384.5,498.54,389.23
2016,10,21,15,0,523.0,120.0,2.6,26.0,337.0,446.55,349.84
2016,10,21,15,15,498.0,111.0,2.45,25.0,299.0,410.47,323.23
2016,10,21,15,30,473.0,102.0,2.3,24.0,261.0,374.27,295.62
2016,10,21,15,45,546.5,78.5,2.2,23.5,235.0,373.02,293.92
2016,10,21,16,0,620.0,55.0,2.1,23.0,209.0,362.53,283.32
2016,10,21,16,15,550.0,48.0,1.9,22.0,162.5,303.03,233.79
2016,10,21,16,30,480.0,41.0,1.7,21.0,116.0,247.59,186.16
2016,10,21,16,45,359.0,30.5,1.5,20.0,75.0,175.46,123.01
2016,10,21,17,0,238.0,20.0,1.3,19.0,34.0,105.25,8.77
2016,10,21,17,15,119.0,10.0,1.3,18.5,17.0,40.91,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,187.5,16.5,1.2,12.5,36.5,12.44,0.0
2016,10,22,7,0,375.0,33.0,1.3,13.0,73.0,25.64,15.91
2016,10,22,7,15,469.0,41.5,1.4,13.5,118.5,30.63,21.29
2016,10,22,7,30,563.0,50.0,1.5,14.0,164.0,35.42,25.9
2016,10,22,7,45,626.0,55.0,1.6,14.5,212.5,46.83,27.61
2016,10,22,8,0,689.0,60.0,1.7,15.0,261.0,91.74,48.03
2016,10,22,8,15,713.0,61.0,1.65,15.5,299.5,130.96,73.88
2016,10,22,8,30,737.0,62.0,1.6,16.0,338.0,171.95,106.58
2016,10,22,8,45,778.5,68.0,1.6,16.5,390.0,222.58,149.08
2016,10,22,9,0,820.0,74.0,1.6,17.0,442.0,276.08,194.82
2016,10,22,9,15,838.5,76.5,1.55,17.5,480.0,321.93,235.05
2016,10,22,9,30,857.0,79.0,1.5,18.0,518.0,367.91,274.68
2016,10,22,9,45,856.5,85.5,1.5,18.5,547.5,410.15,310.77
2016,10,22,10,0,856.0,92.0,1.5,19.0,577.0,450.6,344.36
2016,10,22,10,15,866.0,93.5,1.5,19.5,602.5,489.22,375.52
2016,10,22,10,30,876.0,95.0,1.5,20.0,628.0,526.42,404.73
2016,10,22,10,45,811.0,115.5,1.5,20.5,620.0,540.79,416.08
2016,10,22,11,0,746.0,136.0,1.5,21.0,612.0,548.23,421.79
2016,10,22,11,15,820.5,117.0,1.55,21.0,647.5,594.96,457.87
2016,10,22,11,30,895.0,98.0,1.6,21.0,683.0,641.33,493.04
2016,10,22,11,45,735.5,151.5,1.65,21.5,633.0,613.92,471.3
2016,10,22,12,0,576.0,205.0,1.7,22.0,583.0,577.4,442.99
2016,10,22,12,15,617.0,188.5,1.75,22.0,590.0,599.47,460.76
2016,10,22,12,30,658.0,172.0,1.8,22.0,597.0,618.66,476.02
2016,10,22,12,45,766.0,135.5,1.85,22.5,620.0,660.24,507.37
2016,10,22,13,0,874.0,99.0,1.9,23.0,643.0,698.21,535.71
2016,10,22,13,15,865.5,97.5,1.95,22.5,621.0,692.04,532.97
2016,10,22,13,30,857.0,96.0,2.0,22.0,599.0,682.92,528.42
2016,10,22,13,45,785.0,104.5,2.1,22.0,548.0,639.59,497.72
2016,10,22,14,0,713.0,113.0,2.2,22.0,497.0,596.57,466.82
2016,10,22,14,15,716.5,103.0,2.2,21.5,467.5,579.6,456.14
2016,10,22,14,30,720.0,93.0,2.2,21.0,438.0,559.94,442.97
2016,10,22,14,45,678.5,93.0,2.25,21.0,396.0,521.91,414.46
2016,10,22,15,0,637.0,93.0,2.3,21.0,354.0,483.49,385.15
2016,10,22,15,15,587.0,93.5,2.25,20.0,313.0,440.89,353.0
2016,10,22,15,30,537.0,94.0,2.2,19.0,272.0,398.96,320.42
2016,10,22,15,45,497.0,84.0,2.2,18.5,229.0,352.01,282.53
2016,10,22,16,0,457.0,74.0,2.2,18.0,186.0,304.74,243.17
2016,10,22,16,15,397.0,62.0,2.0,17.0,143.5,250.6,197.34
2016,10,22,16,30,337.0,50.0,1.8,16.0,101.0,200.31,153.45
2016,10,22,16,45,234.5,35.5,1.6,15.5,64.5,136.98,96.41
2016,10,22,17,0,132.0,21.0,1.4,15.0,28.0,72.73,0.0
2016,10,22,17,15,66.0,10.5,1.3,14.5,14.0,27.32,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,45,182.0,16.0,1.1,11.5,35.0,12.11,0.0
2016,10,23,7,0,364.0,32.0,1.1,12.0,70.0,24.89,15.18
2016,10,23,7,15,458.0,41.0,1.3,12.5,115.0,30.38,21.13
2016,10,23,7,30,552.0,50.0,1.5,13.0,160.0,35.64,26.18
2016,10,23,7,45,611.5,56.0,1.7,14.0,207.5,45.44,28.11
2016,10,23,8,0,671.0,62.0,1.9,15.0,255.0,86.86,45.22
2016,10,23,8,15,709.0,66.0,1.95,15.5,301.0,132.63,75.65
2016,10,23,8,30,747.0,70.0,2.0,16.0,347.0,178.21,111.26
2016,10,23,8,45,774.0,73.5,2.1,17.0,390.0,223.87,149.94
2016,10,23,9,0,801.0,77.0,2.2,18.0,433.0,271.02,190.79
2016,10,23,9,15,819.5,79.5,2.3,18.5,470.5,315.92,230.47
2016,10,23,9,30,838.0,82.0,2.4,19.0,508.0,360.98,269.8
2016,10,23,9,45,857.0,82.0,2.55,20.0,541.0,403.82,306.14
2016,10,23,10,0,876.0,82.0,2.7,21.0,574.0,448.56,342.95
2016,10,23,10,15,885.0,83.5,2.8,21.5,599.0,486.95,374.65
2016,10,23,10,30,894.0,85.0,2.9,22.0,624.0,523.78,404.38
2016,10,23,10,45,899.0,86.0,3.0,22.5,641.5,556.27,430.19
2016,10,23,11,0,904.0,87.0,3.1,23.0,659.0,586.59,453.79
2016,10,23,11,15,821.5,115.0,3.15,23.0,641.0,590.16,457.16
2016,10,23,11,30,739.0,143.0,3.2,23.0,623.0,587.95,455.86
2016,10,23,11,45,822.0,116.5,3.3,23.5,651.5,629.79,487.99
2016,10,23,12,0,905.0,90.0,3.4,24.0,680.0,670.12,518.51
2016,10,23,12,15,902.0,89.5,3.45,24.0,673.0,680.52,526.84
2016,10,23,12,30,899.0,89.0,3.5,24.0,666.0,687.87,533.04
2016,10,23,12,45,887.5,90.5,3.55,24.5,650.0,688.58,533.26
2016,10,23,13,0,876.0,92.0,3.6,25.0,634.0,686.22,531.23
2016,10,23,13,15,867.0,91.0,3.6,24.5,611.5,682.21,529.88
2016,10,23,13,30,858.0,90.0,3.6,24.0,589.0,673.26,524.95
2016,10,23,13,45,846.0,88.0,3.65,24.0,560.0,658.41,514.79
2016,10,23,14,0,834.0,86.0,3.7,24.0,531.0,640.89,502.55
2016,10,23,14,15,816.5,83.5,3.7,23.5,496.0,616.81,486.05
2016,10,23,14,30,799.0,81.0,3.7,23.0,461.0,590.57,467.59
2016,10,23,14,45,779.5,73.0,3.75,23.0,417.0,555.04,441.09
2016,10,23,15,0,760.0,65.0,3.8,23.0,373.0,517.78,412.69
2016,10,23,15,15,722.0,66.5,3.75,22.5,332.0,479.81,383.23
2016,10,23,15,30,684.0,68.0,3.7,22.0,291.0,443.82,354.36
2016,10,23,15,45,630.0,63.0,3.65,21.5,243.5,391.27,311.71
2016,10,23,16,0,576.0,58.0,3.6,21.0,196.0,340.58,269.22
2016,10,23,16,15,501.0,50.5,3.35,20.0,150.5,280.64,218.56
2016,10,23,16,30,426.0,43.0,3.1,19.0,105.0,225.11,170.11
2016,10,23,16,45,213.0,35.0,2.9,18.0,66.0,128.48,88.03
2016,10,23,17,0,0.0,27.0,2.7,17.0,27.0,31.4,0.0
2016,10,23,17,15,0.0,13.5,2.7,16.5,13.5,13.27,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,14.5,2.75,13.5,14.5,14.0,0.0
2016,10,24,7,0,0.0,29.0,3.0,14.0,29.0,27.57,16.97
2016,10,24,7,15,1.5,48.0,3.25,14.0,48.5,44.62,33.28
2016,10,24,7,30,3.0,67.0,3.5,14.0,68.0,61.42,48.75
2016,10,24,7,45,9.5,85.5,3.8,14.5,88.5,77.89,63.62
2016,10,24,8,0,16.0,104.0,4.1,15.0,109.0,96.1,75.33
2016,10,24,8,15,21.5,121.5,4.25,15.5,129.0,114.15,89.92
2016,10,24,8,30,27.0,139.0,4.4,16.0,149.0,129.46,102.12
2016,10,24,8,45,61.0,163.0,4.6,16.5,189.0,159.78,125.56
2016,10,24,9,0,95.0,187.0,4.8,17.0,229.0,193.5,151.92
2016,10,24,9,15,113.0,205.0,4.75,17.0,259.5,218.07,171.68
2016,10,24,9,30,131.0,223.0,4.7,17.0,290.0,247.05,195.07
2016,10,24,9,45,65.5,175.5,4.7,17.5,209.0,189.83,149.86
2016,10,24,10,0,0.0,128.0,4.7,18.0,128.0,123.09,95.93
2016,10,24,10,15,33.0,195.0,4.65,18.0,215.0,199.92,158.0
2016,10,24,10,30,66.0,262.0,4.6,18.0,302.0,279.99,221.61
2016,10,24,10,45,47.0,253.5,4.6,18.5,282.5,265.99,209.81
2016,10,24,11,0,28.0,245.0,4.6,19.0,263.0,250.36,196.85
2016,10,24,11,15,20.0,232.0,4.55,19.0,244.5,234.97,184.54
2016,10,24,11,30,12.0,219.0,4.5,19.0,226.0,218.72,171.51
2016,10,24,11,45,10.5,214.5,4.45,19.5,221.0,214.15,167.54
2016,10,24,12,0,9.0,210.0,4.4,20.0,216.0,209.43,163.47
2016,10,24,12,15,19.5,231.0,4.4,20.0,243.5,237.35,185.78
2016,10,24,12,30,30.0,252.0,4.4,20.0,271.0,268.99,210.89
2016,10,24,12,45,31.5,249.0,4.45,20.5,269.0,268.47,210.26
2016,10,24,13,0,33.0,246.0,4.5,21.0,267.0,267.89,209.69
2016,10,24,13,15,16.5,185.0,4.55,21.0,195.5,192.06,149.92
2016,10,24,13,30,0.0,124.0,4.6,21.0,124.0,120.6,92.65
2016,10,24,13,45,95.5,180.0,4.65,21.0,230.5,248.82,197.76
2016,10,24,14,0,191.0,236.0,4.7,21.0,337.0,370.92,295.26
2016,10,24,14,15,95.5,193.5,4.65,20.5,244.0,258.36,205.73
2016,10,24,14,30,0.0,151.0,4.6,20.0,151.0,149.48,117.16
2016,10,24,14,45,0.0,129.5,4.6,20.0,129.5,127.93,100.03
2016,10,24,15,0,0.0,108.0,4.6,20.0,108.0,106.3,82.56
2016,10,24,15,15,0.0,95.0,4.4,19.5,95.0,93.45,72.29
2016,10,24,15,30,0.0,82.0,4.2,19.0,82.0,80.58,61.83
2016,10,24,15,45,0.0,68.5,4.05,18.5,68.5,67.13,50.72
2016,10,24,16,0,0.0,55.0,3.9,18.0,55.0,53.63,39.36
2016,10,24,16,15,0.0,41.5,3.65,17.5,41.5,40.09,27.81
2016,10,24,16,30,0.0,28.0,3.4,17.0,28.0,27.03,16.56
2016,10,24,16,45,0.0,17.5,3.15,16.5,17.5,16.89,7.08
2016,10,24,17,0,0.0,7.0,2.9,16.0,7.0,6.75,0.0
2016,10,24,17,15,0.0,3.5,2.9,15.5,3.5,3.44,0.0
2016,10,24,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,14.5,2.3,14.5,14.5,14.0,0.0
2016,10,25,7,0,0.0,29.0,2.5,15.0,29.0,27.48,16.53
2016,10,25,7,15,7.5,48.0,2.7,15.5,49.5,44.49,32.88
2016,10,25,7,30,15.0,67.0,2.9,16.0,70.0,61.28,48.18
2016,10,25,7,45,23.0,86.0,3.1,16.5,92.0,75.07,60.61
2016,10,25,8,0,31.0,105.0,3.3,17.0,114.0,94.23,72.69
2016,10,25,8,15,36.0,123.0,3.45,17.5,135.0,113.28,87.86
2016,10,25,8,30,41.0,141.0,3.6,18.0,156.0,132.91,103.52
2016,10,25,8,45,27.5,149.5,3.75,18.5,160.0,141.58,110.89
2016,10,25,9,0,14.0,158.0,3.9,19.0,164.0,151.53,119.15
2016,10,25,9,15,94.5,189.0,3.95,19.5,236.0,201.17,156.77
2016,10,25,9,30,175.0,220.0,4.0,20.0,308.0,258.59,200.92
2016,10,25,9,45,87.5,141.0,4.1,20.5,185.0,164.95,127.87
2016,10,25,10,0,0.0,62.0,4.2,21.0,62.0,59.94,43.59
2016,10,25,10,15,8.0,138.5,4.15,21.0,143.5,136.8,105.79
2016,10,25,10,30,16.0,215.0,4.1,21.0,225.0,213.22,166.37
2016,10,25,10,45,191.5,237.0,4.1,21.0,356.5,324.76,254.78
2016,10,25,11,0,367.0,259.0,4.1,21.0,488.0,448.44,351.04
2016,10,25,11,15,363.0,264.5,4.05,21.0,494.0,463.31,362.37
2016,10,25,11,30,359.0,270.0,4.0,21.0,500.0,476.97,373.05
2016,10,25,11,45,279.5,285.5,4.0,21.5,465.0,453.01,353.49
2016,10,25,12,0,200.0,301.0,4.0,22.0,430.0,423.05,329.24
2016,10,25,12,15,100.5,237.5,3.95,22.0,302.5,301.08,235.02
2016,10,25,12,30,1.0,174.0,3.9,22.0,175.0,169.85,130.79
2016,10,25,12,45,99.5,227.5,3.85,22.5,288.5,295.21,231.11
2016,10,25,13,0,198.0,281.0,3.8,23.0,402.0,417.2,325.39
2016,10,25,13,15,238.0,265.0,3.7,23.0,405.5,429.18,335.21
2016,10,25,13,30,278.0,249.0,3.6,23.0,409.0,445.28,348.46
2016,10,25,13,45,546.5,163.5,3.55,23.0,457.0,535.31,421.75
2016,10,25,14,0,815.0,78.0,3.5,23.0,505.0,612.42,483.55
2016,10,25,14,15,569.5,130.5,3.4,22.5,419.5,507.7,402.18
2016,10,25,14,30,324.0,183.0,3.3,22.0,334.0,397.96,315.95
2016,10,25,14,45,481.5,135.5,3.25,22.0,337.5,440.43,351.49
2016,10,25,15,0,639.0,88.0,3.2,22.0,341.0,470.36,375.81
2016,10,25,15,15,612.0,81.5,3.0,21.5,300.5,433.03,346.29
2016,10,25,15,30,585.0,75.0,2.8,21.0,260.0,395.33,315.96
2016,10,25,15,45,543.5,67.0,2.6,21.0,217.5,348.96,277.33
2016,10,25,16,0,502.0,59.0,2.4,21.0,175.0,303.81,238.68
2016,10,25,16,15,437.0,49.5,2.1,20.0,133.0,249.08,192.33
2016,10,25,16,30,372.0,40.0,1.8,19.0,91.0,198.28,147.86
2016,10,25,16,45,186.0,31.0,1.5,18.5,56.5,113.19,73.02
2016,10,25,17,0,0.0,22.0,1.2,18.0,22.0,21.63,0.0
2016,10,25,17,15,0.0,11.0,1.2,17.5,11.0,10.81,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,194.5,13.5,1.25,13.5,31.5,10.19,0.0
2016,10,26,7,0,389.0,27.0,1.3,14.0,63.0,20.7,10.87
2016,10,26,7,15,485.0,34.5,1.5,14.5,107.0,25.09,16.18
2016,10,26,7,30,581.0,42.0,1.7,15.0,151.0,32.05,22.69
2016,10,26,7,45,639.5,47.0,1.9,16.0,198.0,34.82,25.29
2016,10,26,8,0,698.0,52.0,2.1,17.0,245.0,75.75,37.01
2016,10,26,8,15,734.5,55.5,2.2,17.5,290.0,118.48,62.99
2016,10,26,8,30,771.0,59.0,2.3,18.0,335.0,164.08,97.63
2016,10,26,8,45,796.5,61.5,2.4,19.0,377.5,209.22,135.44
2016,10,26,9,0,822.0,64.0,2.5,20.0,420.0,255.61,175.58
2016,10,26,9,15,840.0,66.0,2.6,20.5,457.0,303.46,217.6
2016,10,26,9,30,858.0,68.0,2.7,21.0,494.0,348.08,256.65
2016,10,26,9,45,870.5,69.5,2.8,22.0,525.0,389.95,292.4
2016,10,26,10,0,883.0,71.0,2.9,23.0,556.0,430.91,326.45
2016,10,26,10,15,892.0,72.5,2.95,23.0,581.0,469.19,358.79
2016,10,26,10,30,901.0,74.0,3.0,23.0,606.0,505.88,389.21
2016,10,26,10,45,904.0,76.0,3.15,23.5,623.0,538.22,415.18
2016,10,26,11,0,907.0,78.0,3.3,24.0,640.0,568.27,438.86
2016,10,26,11,15,911.5,78.5,3.35,24.0,650.5,595.27,460.44
2016,10,26,11,30,916.0,79.0,3.4,24.0,661.0,619.77,479.85
2016,10,26,11,45,914.0,80.5,3.5,24.5,662.5,638.71,494.07
2016,10,26,12,0,912.0,82.0,3.6,25.0,664.0,654.71,505.93
2016,10,26,12,15,911.0,82.0,3.65,25.0,658.5,666.84,515.7
2016,10,26,12,30,910.0,82.0,3.7,25.0,653.0,675.96,523.19
2016,10,26,12,45,903.0,82.5,3.8,25.5,639.0,678.64,525.06
2016,10,26,13,0,896.0,83.0,3.9,26.0,625.0,678.25,524.65
2016,10,26,13,15,889.0,82.0,3.9,25.5,603.5,673.24,522.64
2016,10,26,13,30,882.0,81.0,3.9,25.0,582.0,665.26,518.4
2016,10,26,13,45,870.5,79.5,3.95,25.0,553.5,650.95,508.56
2016,10,26,14,0,859.0,78.0,4.0,25.0,525.0,636.67,498.51
2016,10,26,14,15,843.0,76.0,3.95,24.5,490.0,613.91,482.75
2016,10,26,14,30,827.0,74.0,3.9,24.0,455.0,588.88,464.98
2016,10,26,14,45,805.5,71.0,3.85,24.0,415.0,557.45,441.08
2016,10,26,15,0,784.0,68.0,3.8,24.0,375.0,524.43,415.45
2016,10,26,15,15,751.5,64.5,3.6,23.0,330.0,483.63,384.43
2016,10,26,15,30,719.0,61.0,3.4,22.0,285.0,442.38,351.98
2016,10,26,15,45,671.5,56.0,3.25,21.5,238.5,392.26,310.85
2016,10,26,16,0,624.0,51.0,3.1,21.0,192.0,346.02,271.37
2016,10,26,16,15,545.5,44.0,2.7,20.0,145.5,284.64,219.14
2016,10,26,16,30,467.0,37.0,2.3,19.0,99.0,228.0,169.16
2016,10,26,16,45,328.5,26.0,1.9,18.0,60.5,152.5,95.38
2016,10,26,17,0,190.0,15.0,1.5,17.0,22.0,68.34,0.0
2016,10,26,17,15,95.0,7.5,1.4,16.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,2.5,2.0,14.5,2.5,2.46,0.0
2016,10,27,7,0,0.0,5.0,2.2,15.0,5.0,4.82,0.0
2016,10,27,7,15,0.0,9.5,2.4,15.5,9.5,9.15,2.27
2016,10,27,7,30,0.0,14.0,2.6,16.0,14.0,13.5,6.24
2016,10,27,7,45,0.0,18.0,2.8,16.5,18.0,17.36,9.76
2016,10,27,8,0,0.0,22.0,3.0,17.0,22.0,21.22,12.36
2016,10,27,8,15,0.0,26.5,3.0,17.5,26.5,25.57,16.02
2016,10,27,8,30,0.0,31.0,3.0,18.0,31.0,29.92,19.63
2016,10,27,8,45,9.0,94.5,3.0,19.0,98.5,92.14,70.91
2016,10,27,9,0,18.0,158.0,3.0,20.0,166.0,152.16,119.08
2016,10,27,9,15,9.0,126.5,3.0,20.0,130.5,123.14,95.57
2016,10,27,9,30,0.0,95.0,3.0,20.0,95.0,91.64,70.0
2016,10,27,9,45,27.5,162.5,3.05,20.5,177.5,163.19,127.2
2016,10,27,10,0,55.0,230.0,3.1,21.0,260.0,237.33,185.23
2016,10,27,10,15,39.0,226.0,3.05,21.0,248.0,230.32,179.54
2016,10,27,10,30,23.0,222.0,3.0,21.0,236.0,222.88,173.56
2016,10,27,10,45,11.5,183.0,2.95,21.5,190.0,181.67,140.69
2016,10,27,11,0,0.0,144.0,2.9,22.0,144.0,138.96,106.49
2016,10,27,11,15,0.0,87.5,3.05,21.5,87.5,84.68,63.24
2016,10,27,11,30,0.0,31.0,3.2,21.0,31.0,29.96,18.92
2016,10,27,11,45,0.0,31.0,3.35,21.0,31.0,29.96,18.93
2016,10,27,12,0,0.0,31.0,3.5,21.0,31.0,29.96,18.93
2016,10,27,12,15,0.0,66.0,3.55,20.5,66.0,63.84,46.66
2016,10,27,12,30,0.0,101.0,3.6,20.0,101.0,97.8,74.35
2016,10,27,12,45,0.5,138.0,3.7,19.5,138.5,134.37,104.09
2016,10,27,13,0,1.0,175.0,3.8,19.0,176.0,171.46,134.18
2016,10,27,13,15,0.5,161.5,3.7,19.0,162.0,158.03,123.48
2016,10,27,13,30,0.0,148.0,3.6,19.0,148.0,144.53,112.79
2016,10,27,13,45,0.0,129.5,3.55,19.0,129.5,126.3,98.23
2016,10,27,14,0,0.0,111.0,3.5,19.0,111.0,108.01,83.55
2016,10,27,14,15,3.5,134.0,3.35,19.0,136.0,133.66,104.75
2016,10,27,14,30,7.0,157.0,3.2,19.0,161.0,160.2,126.56
2016,10,27,14,45,3.5,99.5,3.1,19.5,101.5,99.2,76.74
2016,10,27,15,0,0.0,42.0,3.0,20.0,42.0,40.56,28.26
2016,10,27,15,15,0.0,37.0,2.75,19.5,37.0,35.72,24.35
2016,10,27,15,30,0.0,32.0,2.5,19.0,32.0,30.89,20.37
2016,10,27,15,45,0.0,26.0,2.25,19.0,26.0,25.09,15.47
2016,10,27,16,0,0.0,20.0,2.0,19.0,20.0,19.29,10.52
2016,10,27,16,15,0.0,15.0,1.7,18.5,15.0,14.46,6.38
2016,10,27,16,30,0.0,10.0,1.4,18.0,10.0,9.64,2.19
2016,10,27,16,45,0.0,6.0,1.1,18.0,6.0,5.78,0.0
2016,10,27,17,0,0.0,2.0,0.8,18.0,2.0,1.97,0.0
2016,10,27,17,15,0.0,1.0,0.8,17.5,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,11.0,14.5,0.6,15.5,15.5,14.25,0.0
2016,10,28,7,0,22.0,29.0,0.6,16.0,31.0,26.63,14.51
2016,10,28,7,15,50.0,48.0,0.7,16.0,56.0,41.05,29.66
2016,10,28,7,30,78.0,67.0,0.8,16.0,81.0,56.16,43.59
2016,10,28,7,45,95.5,86.5,0.9,16.5,109.0,71.2,57.12
2016,10,28,8,0,113.0,106.0,1.0,17.0,137.0,94.03,70.23
2016,10,28,8,15,124.5,125.0,1.1,17.0,164.5,118.72,88.72
2016,10,28,8,30,136.0,144.0,1.2,17.0,192.0,144.58,109.03
2016,10,28,8,45,104.5,160.5,1.35,17.0,200.0,161.34,124.18
2016,10,28,9,0,73.0,177.0,1.5,17.0,208.0,177.91,139.04
2016,10,28,9,15,149.5,193.5,1.6,17.0,264.0,216.36,168.07
2016,10,28,9,30,226.0,210.0,1.7,17.0,320.0,264.14,205.1
2016,10,28,9,45,129.5,212.5,1.8,17.5,276.5,242.78,190.12
2016,10,28,10,0,33.0,215.0,1.9,18.0,233.0,214.77,168.84
2016,10,28,10,15,32.0,222.5,1.95,18.0,241.0,223.84,176.03
2016,10,28,10,30,31.0,230.0,2.0,18.0,249.0,232.77,182.96
2016,10,28,10,45,19.0,213.5,2.05,18.5,225.5,214.18,167.83
2016,10,28,11,0,7.0,197.0,2.1,19.0,202.0,193.25,150.85
2016,10,28,11,15,33.5,235.5,2.2,19.5,256.5,245.81,192.19
2016,10,28,11,30,60.0,274.0,2.3,20.0,311.0,300.16,234.13
2016,10,28,11,45,39.0,252.5,2.45,20.5,277.0,269.36,209.63
2016,10,28,12,0,18.0,231.0,2.6,21.0,243.0,235.3,182.69
2016,10,28,12,15,20.5,233.0,2.7,21.0,246.5,239.65,186.35
2016,10,28,12,30,23.0,235.0,2.8,21.0,250.0,244.05,189.99
2016,10,28,12,45,24.0,232.0,2.95,21.0,247.5,242.53,189.06
2016,10,28,13,0,25.0,229.0,3.1,21.0,245.0,240.97,188.14
2016,10,28,13,15,21.5,217.5,3.15,21.0,231.0,227.87,178.06
2016,10,28,13,30,18.0,206.0,3.2,21.0,217.0,214.65,167.88
2016,10,28,13,45,17.0,196.5,3.3,21.0,206.0,205.01,160.58
2016,10,28,14,0,16.0,187.0,3.4,21.0,195.0,195.33,153.22
2016,10,28,14,15,90.5,191.0,3.4,20.5,232.5,251.43,200.04
2016,10,28,14,30,165.0,195.0,3.4,20.0,270.0,306.65,245.49
2016,10,28,14,45,179.5,176.0,3.45,20.0,250.5,292.94,235.06
2016,10,28,15,0,194.0,157.0,3.5,20.0,231.0,277.85,223.47
2016,10,28,15,15,428.5,110.0,3.3,19.5,248.0,357.58,289.01
2016,10,28,15,30,663.0,63.0,3.1,19.0,265.0,412.67,332.09
2016,10,28,15,45,618.0,57.0,2.95,19.0,220.5,365.08,291.4
2016,10,28,16,0,573.0,51.0,2.8,19.0,176.0,318.84,251.04
2016,10,28,16,15,491.5,43.5,2.4,18.0,132.0,258.27,199.16
2016,10,28,16,30,410.0,36.0,2.0,17.0,88.0,202.77,149.77
2016,10,28,16,45,205.0,26.5,1.65,16.5,52.5,108.81,60.68
2016,10,28,17,0,0.0,17.0,1.3,16.0,17.0,16.71,0.0
2016,10,28,17,15,0.0,8.5,1.25,15.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,127.0,14.5,1.8,14.5,25.0,14.25,0.0
2016,10,29,7,0,254.0,29.0,2.0,15.0,50.0,23.34,11.45
2016,10,29,7,15,358.5,39.5,2.2,15.5,91.0,30.38,20.45
