Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,7,30,463.0,50.0,2.4,16.0,132.0,37.09,26.89
2016,10,29,7,45,532.0,56.5,2.65,16.5,177.0,39.87,29.62
2016,10,29,8,0,601.0,63.0,2.9,17.0,222.0,71.09,38.51
2016,10,29,8,15,312.0,96.5,3.05,17.0,180.0,105.12,70.13
2016,10,29,8,30,23.0,130.0,3.2,17.0,138.0,123.38,96.85
2016,10,29,8,45,11.5,132.0,3.35,17.5,136.0,125.71,98.95
2016,10,29,9,0,0.0,134.0,3.5,18.0,134.0,126.48,99.65
2016,10,29,9,15,401.5,107.5,3.6,18.5,302.0,205.38,152.44
2016,10,29,9,30,803.0,81.0,3.7,19.0,470.0,329.9,245.31
2016,10,29,9,45,525.0,157.5,3.85,19.5,418.5,331.76,254.43
2016,10,29,10,0,247.0,234.0,4.0,20.0,367.0,313.75,244.58
2016,10,29,10,15,337.0,227.0,4.0,20.0,416.5,358.05,279.76
2016,10,29,10,30,427.0,220.0,4.0,20.0,466.0,407.06,318.67
2016,10,29,10,45,657.0,151.0,4.0,20.5,543.0,473.53,371.24
2016,10,29,11,0,887.0,82.0,4.0,21.0,620.0,550.42,431.71
2016,10,29,11,15,891.0,82.5,3.95,21.0,630.0,576.5,452.69
2016,10,29,11,30,895.0,83.0,3.9,21.0,640.0,600.13,471.65
2016,10,29,11,45,899.0,82.0,3.85,21.5,642.5,619.68,486.37
2016,10,29,12,0,903.0,81.0,3.8,22.0,645.0,636.51,498.8
2016,10,29,12,15,901.5,80.5,3.7,22.0,639.0,647.62,507.57
2016,10,29,12,30,900.0,80.0,3.6,22.0,633.0,655.74,514.02
2016,10,29,12,45,894.5,80.0,3.55,22.0,619.0,658.82,516.79
2016,10,29,13,0,889.0,80.0,3.5,22.0,605.0,658.86,517.28
2016,10,29,13,15,881.5,79.0,3.4,22.0,584.0,653.56,513.63
2016,10,29,13,30,874.0,78.0,3.3,22.0,563.0,645.33,507.76
2016,10,29,13,45,862.5,76.0,3.25,22.0,534.5,630.66,497.22
2016,10,29,14,0,851.0,74.0,3.2,22.0,506.0,613.31,484.58
2016,10,29,14,15,834.5,72.0,3.1,21.5,471.0,593.19,470.3
2016,10,29,14,30,818.0,70.0,3.0,21.0,436.0,568.22,452.13
2016,10,29,14,45,793.5,67.5,2.9,21.0,396.0,536.13,427.28
2016,10,29,15,0,769.0,65.0,2.8,21.0,356.0,502.63,400.84
2016,10,29,15,15,735.5,61.5,2.55,20.5,312.5,462.17,368.74
2016,10,29,15,30,702.0,58.0,2.3,20.0,269.0,421.39,335.44
2016,10,29,15,45,649.0,53.5,2.1,20.0,222.5,370.51,292.76
2016,10,29,16,0,596.0,49.0,1.9,20.0,176.0,323.96,252.32
2016,10,29,16,15,513.5,41.5,1.7,19.0,131.5,262.55,200.29
2016,10,29,16,30,431.0,34.0,1.5,18.0,87.0,206.32,150.39
2016,10,29,16,45,280.5,23.0,1.3,17.0,51.0,127.28,65.19
2016,10,29,17,0,130.0,12.0,1.1,16.0,15.0,47.01,0.0
2016,10,29,17,15,65.0,6.0,1.1,15.5,7.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,6,45,104.5,14.5,3.35,13.5,23.0,14.25,0.0
2016,10,30,7,0,209.0,29.0,3.6,14.0,46.0,22.7,10.3
2016,10,30,7,15,315.5,41.0,3.75,14.5,85.5,32.13,21.94
2016,10,30,7,30,422.0,53.0,3.9,15.0,125.0,40.22,29.69
2016,10,30,7,45,482.5,61.5,4.05,15.5,168.5,44.64,33.92
2016,10,30,8,0,543.0,70.0,4.2,16.0,212.0,73.01,42.65
2016,10,30,8,15,271.5,37.5,4.4,16.0,108.5,50.65,26.41
2016,10,30,8,30,0.0,5.0,4.6,16.0,5.0,4.82,0.0
2016,10,30,8,45,0.0,5.5,4.85,16.5,5.5,5.3,0.0
2016,10,30,9,0,0.0,6.0,5.1,17.0,6.0,5.79,0.0
2016,10,30,9,15,0.0,16.0,5.25,17.0,16.0,15.44,7.38
2016,10,30,9,30,0.0,26.0,5.4,17.0,26.0,25.1,15.48
2016,10,30,9,45,0.0,34.5,5.6,17.5,34.5,33.32,22.27
2016,10,30,10,0,0.0,43.0,5.8,18.0,43.0,41.55,29.01
2016,10,30,10,15,3.5,116.0,5.85,18.0,118.0,113.33,88.16
2016,10,30,10,30,7.0,189.0,5.9,18.0,193.0,184.19,145.62
2016,10,30,10,45,56.5,232.5,5.95,18.5,266.5,249.7,197.99
2016,10,30,11,0,106.0,276.0,6.0,19.0,340.0,319.37,253.1
2016,10,30,11,15,69.5,262.0,5.95,19.0,304.5,290.46,229.87
2016,10,30,11,30,33.0,248.0,5.9,19.0,269.0,259.17,204.65
2016,10,30,11,45,148.0,264.5,5.9,19.5,356.5,346.96,275.44
2016,10,30,12,0,263.0,281.0,5.9,20.0,444.0,439.81,348.86
2016,10,30,12,15,131.5,169.5,5.85,20.0,251.0,250.41,199.34
2016,10,30,12,30,0.0,58.0,5.8,20.0,58.0,56.09,40.41
2016,10,30,12,45,0.0,42.0,5.75,20.0,42.0,40.6,27.8
2016,10,30,13,0,0.0,26.0,5.7,20.0,26.0,25.12,15.09
2016,10,30,13,15,108.0,136.0,5.55,19.5,195.5,207.53,166.45
2016,10,30,13,30,216.0,246.0,5.4,19.0,365.0,391.7,314.39
2016,10,30,13,45,222.0,232.0,5.3,19.0,349.0,381.25,306.25
2016,10,30,14,0,228.0,218.0,5.2,19.0,333.0,369.81,297.77
2016,10,30,14,15,494.5,151.5,5.05,19.0,378.0,469.52,380.64
2016,10,30,14,30,761.0,85.0,4.9,19.0,423.0,547.89,444.52
2016,10,30,14,45,732.5,82.0,4.75,19.0,383.0,516.03,418.52
2016,10,30,15,0,704.0,79.0,4.6,19.0,343.0,481.59,390.49
2016,10,30,15,15,665.5,74.5,4.3,18.5,299.5,439.53,356.26
2016,10,30,15,30,627.0,70.0,4.0,18.0,256.0,397.61,321.4
2016,10,30,15,45,567.0,64.5,3.75,17.5,210.5,345.25,277.34
2016,10,30,16,0,507.0,59.0,3.5,17.0,165.0,295.15,233.98
2016,10,30,16,15,415.0,49.5,3.15,16.5,121.5,231.18,178.81
2016,10,30,16,30,323.0,40.0,2.8,16.0,78.0,172.94,126.89
2016,10,30,16,45,161.5,26.5,2.45,15.5,45.5,92.56,41.83
2016,10,30,17,0,0.0,13.0,2.1,15.0,13.0,12.78,0.0
2016,10,30,17,15,0.0,6.5,2.05,14.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,6,45,131.0,13.5,0.95,10.5,23.5,13.27,0.0
2016,10,31,7,0,262.0,27.0,0.9,11.0,47.0,21.8,8.99
2016,10,31,7,15,375.5,37.0,1.1,11.5,88.5,28.47,19.02
2016,10,31,7,30,489.0,47.0,1.3,12.0,130.0,34.82,25.3
2016,10,31,7,45,560.5,53.0,1.5,13.0,176.0,37.31,27.77
2016,10,31,8,0,632.0,59.0,1.7,14.0,222.0,64.61,34.7
2016,10,31,8,15,675.0,63.5,1.75,14.5,266.5,104.91,56.58
2016,10,31,8,30,718.0,68.0,1.8,15.0,311.0,151.62,90.55
2016,10,31,8,45,751.0,70.5,1.85,15.5,353.5,194.86,125.92
2016,10,31,9,0,784.0,73.0,1.9,16.0,396.0,240.17,164.92
2016,10,31,9,15,804.0,75.5,1.9,16.0,433.0,283.72,203.89
2016,10,31,9,30,824.0,78.0,1.9,16.0,470.0,327.59,243.02
2016,10,31,9,45,675.5,123.0,1.95,16.5,458.0,349.42,266.5
2016,10,31,10,0,527.0,168.0,2.0,17.0,446.0,360.26,279.15
2016,10,31,10,15,323.0,213.5,2.0,17.0,386.5,337.01,264.14
2016,10,31,10,30,119.0,259.0,2.0,17.0,327.0,298.53,235.11
2016,10,31,10,45,207.0,260.0,2.0,17.5,382.0,348.66,274.28
2016,10,31,11,0,295.0,261.0,2.0,18.0,437.0,403.65,316.6
2016,10,31,11,15,412.0,232.5,2.05,18.0,482.5,451.3,354.35
2016,10,31,11,30,529.0,204.0,2.1,18.0,528.0,502.08,394.49
2016,10,31,11,45,528.0,205.5,2.2,18.5,530.0,515.59,404.63
2016,10,31,12,0,527.0,207.0,2.3,19.0,532.0,527.41,413.6
2016,10,31,12,15,378.0,242.0,2.4,19.0,473.5,476.59,374.28
2016,10,31,12,30,229.0,277.0,2.5,19.0,415.0,421.19,330.79
2016,10,31,12,45,542.0,184.0,2.65,19.0,502.0,535.85,424.02
2016,10,31,13,0,855.0,91.0,2.8,19.0,589.0,643.12,509.06
2016,10,31,13,15,847.0,90.0,2.9,19.0,568.0,637.95,505.45
2016,10,31,13,30,839.0,89.0,3.0,19.0,547.0,629.94,500.37
2016,10,31,13,45,498.0,155.0,3.1,19.0,423.0,481.65,384.87
2016,10,31,14,0,157.0,221.0,3.2,19.0,299.0,328.74,261.99
2016,10,31,14,15,78.5,181.5,3.25,18.5,220.5,233.13,186.43
2016,10,31,14,30,0.0,142.0,3.3,18.0,142.0,140.67,110.98
2016,10,31,14,45,32.0,146.0,3.35,18.0,157.5,168.77,134.89
2016,10,31,15,0,64.0,150.0,3.4,18.0,173.0,192.14,154.5
2016,10,31,15,15,57.5,132.0,3.3,17.5,151.0,169.21,135.92
2016,10,31,15,30,51.0,114.0,3.2,17.0,129.0,146.38,117.17
2016,10,31,15,45,42.0,95.0,3.1,17.0,106.0,121.34,96.02
2016,10,31,16,0,33.0,76.0,3.0,17.0,83.0,96.56,74.8
2016,10,31,16,15,19.5,57.0,2.7,16.0,61.0,70.29,52.41
2016,10,31,16,30,6.0,38.0,2.4,15.0,39.0,41.68,27.77
2016,10,31,16,45,3.0,21.5,2.1,14.5,22.0,22.6,4.88
2016,10,31,17,0,0.0,5.0,1.8,14.0,5.0,4.91,0.0
2016,10,31,17,15,0.0,2.5,1.9,13.5,2.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,45,119.5,13.0,1.1,10.5,21.5,12.78,0.0
2016,11,1,7,0,239.0,26.0,1.1,11.0,43.0,21.02,7.36
2016,11,1,7,15,354.5,36.5,1.3,11.5,83.5,28.22,18.7
2016,11,1,7,30,470.0,47.0,1.5,12.0,124.0,35.07,25.47
2016,11,1,7,45,544.0,53.0,1.7,13.0,170.0,37.54,27.94
2016,11,1,8,0,618.0,59.0,1.9,14.0,216.0,61.99,33.87
2016,11,1,8,15,662.5,63.5,1.9,14.0,260.5,101.53,54.8
2016,11,1,8,30,707.0,68.0,1.9,14.0,305.0,147.67,88.16
2016,11,1,8,45,739.5,71.0,1.95,14.5,347.0,190.59,123.21
2016,11,1,9,0,772.0,74.0,2.0,15.0,389.0,235.55,161.96
2016,11,1,9,15,547.0,130.5,2.0,15.5,364.0,259.73,192.22
2016,11,1,9,30,322.0,187.0,2.0,16.0,339.0,267.72,206.43
2016,11,1,9,45,588.0,134.0,2.0,16.5,433.5,326.53,250.03
2016,11,1,10,0,854.0,81.0,2.0,17.0,528.0,406.1,311.39
2016,11,1,10,15,762.0,109.0,2.0,17.0,521.5,423.99,328.97
2016,11,1,10,30,670.0,137.0,2.0,17.0,515.0,435.8,340.81
2016,11,1,10,45,417.5,205.5,2.0,17.5,443.5,399.46,313.61
2016,11,1,11,0,165.0,274.0,2.0,18.0,372.0,347.19,272.21
2016,11,1,11,15,531.5,179.5,2.0,18.0,502.0,463.43,365.14
2016,11,1,11,30,898.0,85.0,2.0,18.0,632.0,592.61,465.27
2016,11,1,11,45,897.0,86.0,2.05,18.0,633.5,611.21,479.54
2016,11,1,12,0,896.0,87.0,2.1,18.0,635.0,626.97,492.35
2016,11,1,12,15,893.5,86.5,2.1,18.0,628.5,637.41,500.88
2016,11,1,12,30,891.0,86.0,2.1,18.0,622.0,644.87,507.12
2016,11,1,12,45,882.5,87.0,2.15,18.0,607.5,647.15,509.69
2016,11,1,13,0,874.0,88.0,2.2,18.0,593.0,648.25,511.29
2016,11,1,13,15,865.5,86.5,2.15,18.0,571.0,642.23,507.17
2016,11,1,13,30,857.0,85.0,2.1,18.0,549.0,633.3,500.87
2016,11,1,13,45,844.0,83.5,2.1,18.0,520.5,618.79,490.58
2016,11,1,14,0,831.0,82.0,2.1,18.0,492.0,601.68,478.21
2016,11,1,14,15,813.0,79.5,2.05,18.0,457.5,578.06,460.52
2016,11,1,14,30,795.0,77.0,2.0,18.0,423.0,552.33,440.95
2016,11,1,14,45,767.0,74.5,1.95,18.0,382.5,519.12,415.26
2016,11,1,15,0,739.0,72.0,1.9,18.0,342.0,484.7,388.07
2016,11,1,15,15,701.5,67.5,1.8,17.5,298.5,444.33,356.06
2016,11,1,15,30,664.0,63.0,1.7,17.0,255.0,402.25,321.75
2016,11,1,15,45,604.5,57.5,1.6,17.0,209.0,349.56,277.48
2016,11,1,16,0,545.0,52.0,1.5,17.0,163.0,299.13,233.89
2016,11,1,16,15,453.5,43.5,1.4,16.0,119.0,236.04,180.31
2016,11,1,16,30,362.0,35.0,1.3,15.0,75.0,178.75,128.68
2016,11,1,16,45,181.0,17.5,1.2,14.0,37.5,85.57,24.05
2016,11,1,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,6,45,124.5,12.5,0.9,8.5,21.0,12.29,0.0
2016,11,2,7,0,249.0,25.0,0.9,9.0,42.0,20.23,5.61
2016,11,2,7,15,365.0,35.5,1.1,9.5,83.0,27.5,18.14
2016,11,2,7,30,481.0,46.0,1.3,10.0,124.0,34.39,25.06
2016,11,2,7,45,548.0,53.5,1.55,11.0,169.0,38.23,28.79
2016,11,2,8,0,615.0,61.0,1.8,12.0,214.0,61.53,34.95
2016,11,2,8,15,660.0,66.0,1.9,12.5,259.0,101.17,55.4
2016,11,2,8,30,705.0,71.0,2.0,13.0,304.0,144.59,86.08
2016,11,2,8,45,738.0,74.0,2.15,14.0,346.5,190.44,123.26
2016,11,2,9,0,771.0,77.0,2.3,15.0,389.0,235.27,161.58
2016,11,2,9,15,792.5,79.5,2.3,15.5,425.5,278.41,199.89
2016,11,2,9,30,814.0,82.0,2.3,16.0,462.0,322.02,238.47
2016,11,2,9,45,843.0,79.5,2.35,17.0,496.0,363.74,274.47
2016,11,2,10,0,872.0,77.0,2.4,18.0,530.0,408.12,311.74
2016,11,2,10,15,881.5,78.5,2.3,18.5,554.5,445.71,343.35
2016,11,2,10,30,891.0,80.0,2.2,19.0,579.0,481.78,372.86
2016,11,2,10,45,898.0,80.5,2.15,19.5,596.5,513.98,398.74
2016,11,2,11,0,905.0,81.0,2.1,20.0,614.0,544.13,422.35
2016,11,2,11,15,908.5,81.5,2.0,20.0,623.5,570.19,442.94
2016,11,2,11,30,912.0,82.0,1.9,20.0,633.0,593.74,461.17
2016,11,2,11,45,912.5,82.0,1.8,20.5,634.5,612.41,474.55
2016,11,2,12,0,913.0,82.0,1.7,21.0,636.0,628.25,485.5
2016,11,2,12,15,910.5,81.5,1.55,21.0,629.5,638.85,492.99
2016,11,2,12,30,908.0,81.0,1.4,21.0,623.0,646.42,498.07
2016,11,2,12,45,904.5,80.0,1.3,21.5,609.0,649.8,499.43
2016,11,2,13,0,901.0,79.0,1.2,22.0,595.0,650.14,498.51
2016,11,2,13,15,892.5,78.0,1.1,22.0,573.5,644.33,494.07
2016,11,2,13,30,884.0,77.0,1.0,22.0,552.0,635.58,487.47
2016,11,2,13,45,871.5,75.5,0.9,22.0,523.0,620.98,476.63
2016,11,2,14,0,859.0,74.0,0.8,22.0,494.0,606.29,465.51
2016,11,2,14,15,841.5,71.5,0.8,22.0,459.0,582.62,448.84
2016,11,2,14,30,824.0,69.0,0.8,22.0,424.0,556.75,430.28
2016,11,2,14,45,798.0,66.5,0.85,22.0,384.0,524.2,406.77
2016,11,2,15,0,772.0,64.0,0.9,22.0,344.0,490.29,381.53
2016,11,2,15,15,736.5,60.5,0.85,21.0,300.0,449.41,350.96
2016,11,2,15,30,701.0,57.0,0.8,20.0,256.0,408.28,319.02
2016,11,2,15,45,645.0,51.5,0.8,19.5,209.5,355.95,276.88
2016,11,2,16,0,589.0,46.0,0.8,19.0,163.0,308.2,236.73
2016,11,2,16,15,500.5,38.5,0.85,18.0,119.0,246.28,184.96
2016,11,2,16,30,412.0,31.0,0.9,17.0,75.0,190.06,133.84
2016,11,2,16,45,206.0,15.5,1.0,16.0,37.5,89.19,14.73
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,6,45,136.5,11.0,0.95,9.5,20.0,10.81,0.0
2016,11,3,7,0,273.0,22.0,0.9,10.0,40.0,17.42,2.5
2016,11,3,7,15,389.5,32.0,1.1,10.5,81.0,24.36,15.23
2016,11,3,7,30,506.0,42.0,1.3,11.0,122.0,30.92,21.83
2016,11,3,7,45,575.5,48.5,1.5,12.0,168.0,34.08,24.93
2016,11,3,8,0,645.0,55.0,1.7,13.0,214.0,55.0,29.91
2016,11,3,8,15,688.5,59.5,1.7,13.5,259.0,98.37,52.28
2016,11,3,8,30,732.0,64.0,1.7,14.0,304.0,142.05,82.51
2016,11,3,8,45,763.5,67.5,1.75,15.0,346.0,186.12,117.86
2016,11,3,9,0,795.0,71.0,1.8,16.0,388.0,232.07,156.9
2016,11,3,9,15,815.5,73.5,1.8,16.5,425.5,275.85,195.59
2016,11,3,9,30,836.0,76.0,1.8,17.0,463.0,319.97,234.44
2016,11,3,9,45,855.5,76.0,1.8,17.5,495.0,361.49,270.7
2016,11,3,10,0,875.0,76.0,1.8,18.0,527.0,404.92,307.62
2016,11,3,10,15,884.5,77.5,1.7,18.5,551.5,442.53,338.99
2016,11,3,10,30,894.0,79.0,1.6,19.0,576.0,478.62,368.21
2016,11,3,10,45,900.0,80.0,1.55,20.0,593.0,510.84,393.08
2016,11,3,11,0,906.0,81.0,1.5,21.0,610.0,540.96,415.55
2016,11,3,11,15,909.0,81.5,1.4,21.5,619.5,566.74,434.65
2016,11,3,11,30,912.0,82.0,1.3,22.0,629.0,589.98,451.31
2016,11,3,11,45,911.5,82.0,1.2,22.5,630.0,608.06,463.78
2016,11,3,12,0,911.0,82.0,1.1,23.0,631.0,623.27,473.82
2016,11,3,12,15,908.5,82.0,1.0,23.0,625.0,634.36,481.55
2016,11,3,12,30,906.0,82.0,0.9,23.0,619.0,642.44,486.95
2016,11,3,12,45,898.5,82.0,0.8,23.5,604.0,644.41,486.97
2016,11,3,13,0,891.0,82.0,0.7,24.0,589.0,643.34,484.77
2016,11,3,13,15,882.5,81.0,0.65,24.0,567.5,637.61,480.78
2016,11,3,13,30,874.0,80.0,0.6,24.0,546.0,628.97,474.73
2016,11,3,13,45,859.5,78.5,0.55,24.0,517.0,615.72,465.3
2016,11,3,14,0,845.0,77.0,0.5,24.0,488.0,597.65,452.46
2016,11,3,14,15,827.5,75.0,0.5,23.5,453.0,574.84,437.51
2016,11,3,14,30,810.0,73.0,0.5,23.0,418.0,549.88,420.64
2016,11,3,14,45,680.0,84.0,0.55,23.0,355.0,477.33,367.89
2016,11,3,15,0,550.0,95.0,0.6,23.0,292.0,406.57,315.41
2016,11,3,15,15,615.0,77.0,0.6,22.5,271.0,406.21,315.43
2016,11,3,15,30,680.0,59.0,0.6,22.0,250.0,397.78,307.66
2016,11,3,15,45,622.5,53.5,0.65,21.5,204.0,348.16,267.92
2016,11,3,16,0,565.0,48.0,0.7,21.0,158.0,298.54,226.95
2016,11,3,16,15,472.0,40.0,0.8,20.0,114.5,235.57,175.02
2016,11,3,16,30,379.0,32.0,0.9,19.0,71.0,178.59,123.46
2016,11,3,16,45,189.5,16.0,1.0,18.0,35.5,83.68,1.49
2016,11,3,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,45,117.0,11.5,1.05,11.5,18.5,11.3,0.0
2016,11,4,7,0,234.0,23.0,1.0,12.0,37.0,18.65,0.92
2016,11,4,7,15,355.0,33.5,1.15,12.5,77.5,26.03,16.35
2016,11,4,7,30,476.0,44.0,1.3,13.0,118.0,33.02,23.43
2016,11,4,7,45,550.0,51.0,1.45,14.0,163.5,36.49,26.82
2016,11,4,8,0,624.0,58.0,1.6,15.0,209.0,54.88,31.19
2016,11,4,8,15,669.5,63.0,1.45,15.5,254.0,94.61,49.97
2016,11,4,8,30,715.0,68.0,1.3,16.0,299.0,138.13,79.41
2016,11,4,8,45,747.0,71.5,1.2,17.0,341.0,184.32,115.79
2016,11,4,9,0,779.0,75.0,1.1,18.0,383.0,229.47,153.35
2016,11,4,9,15,800.0,77.5,1.05,18.5,420.0,272.56,190.66
2016,11,4,9,30,821.0,80.0,1.0,19.0,457.0,316.07,228.15
2016,11,4,9,45,836.5,82.0,0.95,20.0,488.0,357.41,262.9
2016,11,4,10,0,852.0,84.0,0.9,21.0,519.0,398.21,296.19
2016,11,4,10,15,862.0,85.5,0.85,21.5,543.5,435.49,326.41
2016,11,4,10,30,872.0,87.0,0.8,22.0,568.0,471.36,354.63
2016,11,4,10,45,879.0,87.5,0.75,22.5,585.0,503.25,379.07
2016,11,4,11,0,886.0,88.0,0.7,23.0,602.0,534.03,401.91
2016,11,4,11,15,889.0,88.5,0.65,23.0,611.5,559.35,421.01
2016,11,4,11,30,892.0,89.0,0.6,23.0,621.0,582.18,437.9
2016,11,4,11,45,761.0,126.0,0.55,23.5,581.0,562.56,422.73
2016,11,4,12,0,630.0,163.0,0.5,24.0,541.0,536.9,403.2
2016,11,4,12,15,758.0,126.0,0.6,24.0,575.5,586.49,441.45
2016,11,4,12,30,886.0,89.0,0.7,24.0,610.0,633.75,477.09
2016,11,4,12,45,879.0,88.5,0.85,24.5,595.0,636.98,480.14
2016,11,4,13,0,872.0,88.0,1.0,25.0,580.0,636.01,480.59
2016,11,4,13,15,742.5,115.0,1.1,25.0,523.0,586.56,445.89
2016,11,4,13,30,613.0,142.0,1.2,25.0,466.0,534.42,408.77
2016,11,4,13,45,719.0,111.5,1.3,25.0,472.5,563.85,432.7
2016,11,4,14,0,825.0,81.0,1.4,25.0,479.0,586.67,450.97
2016,11,4,14,15,806.5,78.5,1.4,24.5,444.5,563.12,434.65
2016,11,4,14,30,788.0,76.0,1.4,24.0,410.0,537.49,416.77
2016,11,4,14,45,761.0,73.0,1.45,24.0,370.0,504.83,392.63
2016,11,4,15,0,734.0,70.0,1.5,24.0,330.0,470.93,366.88
2016,11,4,15,15,696.0,65.5,1.35,23.0,286.5,430.96,336.29
2016,11,4,15,30,658.0,61.0,1.2,22.0,243.0,389.35,303.38
2016,11,4,15,45,600.5,55.0,1.05,21.5,198.0,337.94,261.31
2016,11,4,16,0,543.0,49.0,0.9,21.0,153.0,288.7,219.71
2016,11,4,16,15,449.0,40.0,0.95,20.0,110.0,225.39,167.2
2016,11,4,16,30,355.0,31.0,1.0,19.0,67.0,168.28,114.86
2016,11,4,16,45,177.5,15.5,1.05,18.0,33.5,78.39,0.0
2016,11,4,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,6,45,120.0,10.5,1.05,11.0,17.5,10.32,0.0
2016,11,5,7,0,240.0,21.0,1.0,11.0,35.0,16.83,0.0
2016,11,5,7,15,359.0,31.5,1.15,12.0,74.5,24.32,14.77
2016,11,5,7,30,478.0,42.0,1.3,13.0,114.0,31.39,21.95
2016,11,5,7,45,545.5,49.5,1.5,14.0,158.5,35.39,25.82
2016,11,5,8,0,613.0,57.0,1.7,15.0,203.0,51.67,29.95
2016,11,5,8,15,658.0,62.0,1.7,15.5,247.0,90.63,47.66
2016,11,5,8,30,703.0,67.0,1.7,16.0,291.0,133.33,76.16
2016,11,5,8,45,728.5,72.0,1.75,16.5,331.5,179.1,112.62
2016,11,5,9,0,754.0,77.0,1.8,17.0,372.0,223.29,150.13
2016,11,5,9,15,775.5,80.0,1.75,17.5,408.5,265.75,187.24
2016,11,5,9,30,797.0,83.0,1.7,18.0,445.0,308.74,224.73
2016,11,5,9,45,814.0,84.5,1.7,18.5,476.0,349.06,259.81
2016,11,5,10,0,831.0,86.0,1.7,19.0,507.0,389.0,293.86
2016,11,5,10,15,841.0,87.5,1.7,19.5,531.0,425.47,324.51
2016,11,5,10,30,851.0,89.0,1.7,20.0,555.0,460.59,353.3
2016,11,5,10,45,860.0,89.0,1.7,20.5,572.0,492.25,378.76
2016,11,5,11,0,869.0,89.0,1.7,21.0,589.0,522.1,402.2
2016,11,5,11,15,871.5,89.0,1.75,21.0,597.5,546.55,422.15
2016,11,5,11,30,874.0,89.0,1.8,21.0,606.0,568.72,440.08
2016,11,5,11,45,876.5,88.0,1.85,21.5,607.5,586.82,453.92
2016,11,5,12,0,879.0,87.0,1.9,22.0,609.0,602.24,465.57
2016,11,5,12,15,761.5,120.0,1.95,22.0,569.0,579.32,448.71
2016,11,5,12,30,644.0,153.0,2.0,22.0,529.0,551.1,427.75
2016,11,5,12,45,589.5,166.5,2.1,22.0,504.5,537.51,418.26
2016,11,5,13,0,535.0,180.0,2.2,22.0,480.0,519.67,405.33
2016,11,5,13,15,482.5,186.5,2.25,22.0,449.5,496.09,387.91
2016,11,5,13,30,430.0,193.0,2.3,22.0,419.0,471.13,369.26
2016,11,5,13,45,438.0,179.5,2.35,22.0,399.5,460.9,362.5
2016,11,5,14,0,446.0,166.0,2.4,22.0,380.0,448.81,354.11
2016,11,5,14,15,552.0,129.0,2.35,21.5,374.0,466.05,369.5
2016,11,5,14,30,658.0,92.0,2.3,21.0,368.0,480.64,382.22
2016,11,5,14,45,610.0,91.0,2.3,21.0,327.5,441.8,351.77
2016,11,5,15,0,562.0,90.0,2.3,21.0,287.0,403.0,321.05
2016,11,5,15,15,523.0,84.0,2.15,20.5,249.0,363.71,289.66
2016,11,5,15,30,484.0,78.0,2.0,20.0,211.0,324.85,257.76
2016,11,5,15,45,440.5,67.5,1.85,19.5,171.5,280.11,220.35
2016,11,5,16,0,397.0,57.0,1.7,19.0,132.0,236.91,183.18
2016,11,5,16,15,325.0,44.5,1.55,18.0,94.0,183.36,137.47
2016,11,5,16,30,253.0,32.0,1.4,17.0,56.0,134.71,91.42
2016,11,5,16,45,126.5,16.0,1.25,16.0,28.0,61.86,0.0
2016,11,5,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,6,45,28.5,10.0,0.8,13.5,11.5,9.83,0.0
2016,11,6,7,0,57.0,20.0,0.8,14.0,23.0,16.85,0.0
2016,11,6,7,15,118.5,36.0,0.85,14.0,50.5,29.68,18.83
2016,11,6,7,30,180.0,52.0,0.9,14.0,78.0,42.12,31.14
2016,11,6,7,45,208.5,69.0,0.95,14.5,110.0,54.88,42.9
2016,11,6,8,0,237.0,86.0,1.0,15.0,142.0,71.8,52.54
2016,11,6,8,15,255.5,102.5,1.2,15.5,173.5,100.47,70.39
2016,11,6,8,30,274.0,119.0,1.4,16.0,205.0,130.84,92.53
2016,11,6,8,45,287.5,134.0,1.6,17.0,235.5,160.77,115.98
2016,11,6,9,0,301.0,149.0,1.8,18.0,266.0,191.65,141.02
2016,11,6,9,15,290.0,166.5,1.8,18.0,288.0,219.48,165.16
2016,11,6,9,30,279.0,184.0,1.8,18.0,310.0,246.08,188.1
2016,11,6,9,45,220.0,204.0,1.85,18.5,307.5,259.65,200.93
2016,11,6,10,0,161.0,224.0,1.9,19.0,305.0,266.19,207.35
2016,11,6,10,15,276.5,218.0,1.9,19.5,365.0,314.34,244.12
2016,11,6,10,30,392.0,212.0,1.9,20.0,425.0,370.79,287.36
2016,11,6,10,45,292.0,236.5,1.9,20.5,398.0,361.09,280.22
2016,11,6,11,0,192.0,261.0,1.9,21.0,371.0,344.76,267.49
2016,11,6,11,15,297.0,247.0,1.9,21.0,420.0,393.93,306.03
2016,11,6,11,30,402.0,233.0,1.9,21.0,469.0,446.36,346.6
2016,11,6,11,45,630.0,158.0,1.9,21.0,529.0,514.49,400.27
2016,11,6,12,0,858.0,83.0,1.9,21.0,589.0,582.5,453.44
2016,11,6,12,15,855.5,82.5,1.9,21.0,582.5,592.42,461.18
2016,11,6,12,30,853.0,82.0,1.9,21.0,576.0,599.5,467.14
2016,11,6,12,45,829.0,88.0,1.9,21.5,559.0,598.96,466.22
2016,11,6,13,0,805.0,94.0,1.9,22.0,542.0,594.42,462.37
2016,11,6,13,15,524.5,160.5,1.9,22.0,448.0,492.69,384.65
2016,11,6,13,30,244.0,227.0,1.9,22.0,354.0,387.63,302.65
2016,11,6,13,45,215.5,216.5,1.9,22.0,324.5,354.83,278.38
2016,11,6,14,0,187.0,206.0,1.9,22.0,295.0,326.75,257.0
2016,11,6,14,15,173.5,191.5,1.8,21.5,269.0,302.92,239.23
2016,11,6,14,30,160.0,177.0,1.7,21.0,243.0,278.84,220.99
2016,11,6,14,45,155.5,160.0,1.65,21.0,219.5,256.67,203.75
2016,11,6,15,0,151.0,143.0,1.6,21.0,196.0,234.08,185.88
2016,11,6,15,15,142.5,125.0,1.4,20.5,169.5,208.01,165.07
2016,11,6,15,30,134.0,107.0,1.2,20.0,143.0,181.86,143.73
2016,11,6,15,45,119.5,88.0,1.05,19.5,115.5,151.88,118.81
2016,11,6,16,0,105.0,69.0,0.9,19.0,88.0,122.26,93.7
2016,11,6,16,15,78.5,50.5,0.85,18.5,62.5,89.35,65.64
2016,11,6,16,30,52.0,32.0,0.8,18.0,37.0,57.49,36.41
2016,11,6,16,45,26.0,16.0,0.8,17.5,18.5,26.27,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,13.0,0.75,13.5,13.0,12.78,0.0
2016,11,7,7,0,0.0,26.0,0.7,14.0,26.0,23.39,0.0
2016,11,7,7,15,162.0,35.0,0.8,14.5,58.5,27.18,16.46
2016,11,7,7,30,324.0,44.0,0.9,15.0,91.0,33.76,23.71
2016,11,7,7,45,375.5,56.0,1.0,15.5,129.0,41.45,30.92
2016,11,7,8,0,427.0,68.0,1.1,16.0,167.0,54.99,37.22
2016,11,7,8,15,459.5,78.5,1.05,16.5,204.5,88.67,53.76
2016,11,7,8,30,492.0,89.0,1.0,17.0,242.0,125.22,78.34
2016,11,7,8,45,514.5,98.0,1.0,18.0,277.5,161.29,106.08
2016,11,7,9,0,537.0,107.0,1.0,19.0,313.0,198.86,136.67
2016,11,7,9,15,537.5,119.5,0.95,19.5,343.0,235.24,167.87
2016,11,7,9,30,538.0,132.0,0.9,20.0,373.0,271.01,198.33
2016,11,7,9,45,640.0,116.0,0.9,21.0,421.5,313.23,230.93
2016,11,7,10,0,742.0,100.0,0.9,22.0,470.0,361.47,268.22
2016,11,7,10,15,754.0,102.0,0.8,22.5,493.5,396.23,296.16
2016,11,7,10,30,766.0,104.0,0.7,23.0,517.0,431.57,323.61
2016,11,7,10,45,687.5,131.0,0.65,23.5,510.5,444.68,334.37
2016,11,7,11,0,609.0,158.0,0.6,24.0,504.0,453.3,341.03
2016,11,7,11,15,578.0,172.0,0.6,24.0,504.5,467.08,351.99
2016,11,7,11,30,547.0,186.0,0.6,24.0,505.0,478.93,361.11
2016,11,7,11,45,516.5,197.5,0.65,24.5,499.5,485.89,366.18
2016,11,7,12,0,486.0,209.0,0.7,25.0,494.0,490.34,369.25
2016,11,7,12,15,533.5,190.0,0.75,25.0,500.0,507.95,383.42
2016,11,7,12,30,581.0,171.0,0.8,25.0,506.0,524.4,396.64
2016,11,7,12,45,701.0,129.5,0.9,25.0,524.0,562.16,426.24
2016,11,7,13,0,821.0,88.0,1.0,25.0,542.0,594.52,451.78
2016,11,7,13,15,692.5,120.5,1.05,25.0,493.5,553.05,421.44
2016,11,7,13,30,564.0,153.0,1.1,25.0,445.0,506.36,387.48
2016,11,7,13,45,607.5,131.5,1.15,25.0,430.5,510.04,391.83
2016,11,7,14,0,651.0,110.0,1.2,25.0,416.0,508.0,391.51
2016,11,7,14,15,644.5,102.5,1.2,24.5,387.0,488.87,378.42
2016,11,7,14,30,638.0,95.0,1.2,24.0,358.0,467.73,363.6
2016,11,7,14,45,605.0,92.0,1.2,24.0,322.0,435.5,339.18
2016,11,7,15,0,572.0,89.0,1.2,24.0,286.0,402.69,313.83
2016,11,7,15,15,539.0,81.0,1.05,23.5,247.0,364.24,283.65
2016,11,7,15,30,506.0,73.0,0.9,23.0,208.0,325.9,252.72
2016,11,7,15,45,455.0,63.5,0.8,22.5,168.0,278.75,214.27
2016,11,7,16,0,404.0,54.0,0.7,22.0,128.0,233.58,176.38
2016,11,7,16,15,321.0,42.5,0.7,21.5,90.0,177.47,129.55
2016,11,7,16,30,238.0,31.0,0.7,21.0,52.0,127.21,81.42
2016,11,7,16,45,119.0,15.5,0.75,20.5,26.0,57.65,0.0
2016,11,7,17,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.5,0.85,13.0,13.5,13.27,0.0
2016,11,8,7,0,0.0,27.0,0.8,13.0,27.0,23.91,0.0
2016,11,8,7,15,217.5,33.0,0.9,13.5,63.5,25.63,14.96
2016,11,8,7,30,435.0,39.0,1.0,14.0,100.0,29.26,19.84
2016,11,8,7,45,508.5,46.0,1.1,15.0,142.5,32.94,23.47
2016,11,8,8,0,582.0,53.0,1.2,16.0,185.0,41.65,31.32
2016,11,8,8,15,628.5,57.5,1.1,16.5,227.5,78.17,40.05
2016,11,8,8,30,675.0,62.0,1.0,17.0,270.0,121.36,67.65
2016,11,8,8,45,707.0,65.5,0.9,18.0,310.0,162.02,98.37
2016,11,8,9,0,739.0,69.0,0.8,19.0,350.0,204.71,133.19
2016,11,8,9,15,760.5,72.0,0.7,19.5,385.5,246.12,168.55
2016,11,8,9,30,782.0,75.0,0.6,20.0,421.0,288.07,204.27
2016,11,8,9,45,800.0,76.0,0.55,21.0,451.0,327.29,237.08
2016,11,8,10,0,818.0,77.0,0.5,22.0,481.0,366.23,268.74
2016,11,8,10,15,828.0,78.5,0.45,22.0,505.0,401.94,298.22
2016,11,8,10,30,838.0,80.0,0.4,22.0,529.0,436.34,325.9
2016,11,8,10,45,842.5,81.5,0.35,22.5,545.0,466.72,349.24
2016,11,8,11,0,847.0,83.0,0.3,23.0,561.0,495.11,370.39
