Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,11,15,850.5,83.5,0.3,23.5,570.0,520.47,389.21
2016,11,8,11,30,854.0,84.0,0.3,24.0,579.0,542.56,405.28
2016,11,8,11,45,852.5,85.0,0.3,24.5,580.0,559.95,417.69
2016,11,8,12,0,851.0,86.0,0.3,25.0,581.0,575.12,428.27
2016,11,8,12,15,848.5,85.5,0.35,25.0,575.0,585.32,436.66
2016,11,8,12,30,846.0,85.0,0.4,25.0,569.0,592.71,443.05
2016,11,8,12,45,839.0,85.0,0.45,25.5,555.0,595.12,445.02
2016,11,8,13,0,832.0,85.0,0.5,26.0,541.0,594.68,444.96
2016,11,8,13,15,823.5,83.5,0.55,26.0,520.5,588.96,442.05
2016,11,8,13,30,815.0,82.0,0.6,26.0,500.0,580.5,437.15
2016,11,8,13,45,801.5,80.5,0.65,26.0,473.0,566.46,428.16
2016,11,8,14,0,788.0,79.0,0.7,26.0,446.0,549.99,417.25
2016,11,8,14,15,769.0,76.5,0.7,25.5,413.0,527.04,401.8
2016,11,8,14,30,750.0,74.0,0.7,25.0,380.0,502.16,384.57
2016,11,8,14,45,724.5,70.5,0.75,25.0,342.0,471.04,361.88
2016,11,8,15,0,699.0,67.0,0.8,25.0,304.0,438.72,337.6
2016,11,8,15,15,660.0,62.5,0.7,24.5,262.5,399.82,307.4
2016,11,8,15,30,621.0,58.0,0.6,24.0,221.0,359.49,275.2
2016,11,8,15,45,562.0,52.0,0.55,24.0,178.0,309.6,234.56
2016,11,8,16,0,503.0,46.0,0.5,24.0,135.0,262.06,194.66
2016,11,8,16,15,407.5,36.5,0.6,23.0,95.0,200.61,144.4
2016,11,8,16,30,312.0,27.0,0.7,22.0,55.0,145.6,90.43
2016,11,8,16,45,156.0,13.5,0.85,21.0,27.5,56.46,0.0
2016,11,8,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,6,45,65.5,8.5,0.8,12.5,11.5,8.36,0.0
2016,11,9,7,0,131.0,17.0,0.8,13.0,23.0,13.37,0.0
2016,11,9,7,15,245.5,30.5,0.95,13.5,58.0,24.27,13.49
2016,11,9,7,30,360.0,44.0,1.1,14.0,93.0,34.36,24.19
2016,11,9,7,45,440.5,53.0,1.25,14.5,135.5,39.6,29.34
2016,11,9,8,0,521.0,62.0,1.4,15.0,178.0,47.34,36.46
2016,11,9,8,15,570.5,68.0,1.4,15.5,220.5,82.05,46.04
2016,11,9,8,30,620.0,74.0,1.4,16.0,263.0,121.1,70.3
2016,11,9,8,45,659.5,77.5,1.45,17.0,303.5,160.46,99.64
2016,11,9,9,0,699.0,81.0,1.5,18.0,344.0,202.59,133.8
2016,11,9,9,15,723.0,84.5,1.55,18.5,380.0,243.48,169.0
2016,11,9,9,30,747.0,88.0,1.6,19.0,416.0,285.2,205.12
2016,11,9,9,45,779.0,86.0,1.7,20.0,449.0,326.99,240.48
2016,11,9,10,0,811.0,84.0,1.8,21.0,482.0,367.24,274.13
2016,11,9,10,15,822.0,85.5,1.7,21.0,506.0,403.08,304.67
2016,11,9,10,30,833.0,87.0,1.6,21.0,530.0,437.71,333.52
2016,11,9,10,45,841.0,88.0,1.55,21.5,547.0,469.07,358.67
2016,11,9,11,0,849.0,89.0,1.5,22.0,564.0,498.64,381.77
2016,11,9,11,15,852.5,89.5,1.4,22.5,573.0,523.48,400.52
2016,11,9,11,30,856.0,90.0,1.3,23.0,582.0,546.0,417.0
2016,11,9,11,45,855.5,90.5,1.25,23.5,583.5,563.89,429.96
2016,11,9,12,0,855.0,91.0,1.2,24.0,585.0,579.11,440.68
2016,11,9,12,15,852.5,90.5,1.15,24.0,578.5,589.43,448.53
2016,11,9,12,30,850.0,90.0,1.1,24.0,572.0,596.93,454.23
2016,11,9,12,45,850.0,87.0,1.05,24.5,559.5,600.45,456.18
2016,11,9,13,0,850.0,84.0,1.0,25.0,547.0,601.1,456.0
2016,11,9,13,15,840.5,82.5,0.9,25.0,526.0,594.82,451.22
2016,11,9,13,30,831.0,81.0,0.8,25.0,505.0,585.75,444.4
2016,11,9,13,45,814.5,80.0,0.75,25.5,476.5,570.46,432.62
2016,11,9,14,0,798.0,79.0,0.7,26.0,448.0,552.75,419.05
2016,11,9,14,15,778.5,76.5,0.65,25.5,414.5,529.49,402.96
2016,11,9,14,30,759.0,74.0,0.6,25.0,381.0,504.29,385.1
2016,11,9,14,45,729.0,71.0,0.6,25.0,342.0,471.29,360.76
2016,11,9,15,0,699.0,68.0,0.6,25.0,303.0,439.03,336.29
2016,11,9,15,15,659.0,63.5,0.55,24.5,261.0,398.18,305.04
2016,11,9,15,30,619.0,59.0,0.5,24.0,219.0,357.6,272.96
2016,11,9,15,45,557.5,52.5,0.5,23.5,176.0,306.38,232.04
2016,11,9,16,0,496.0,46.0,0.5,23.0,133.0,257.67,191.75
2016,11,9,16,15,399.5,36.5,0.6,22.5,93.0,196.48,141.13
2016,11,9,16,30,303.0,27.0,0.7,22.0,53.0,140.95,85.0
2016,11,9,16,45,151.5,13.5,0.8,21.5,26.5,54.77,0.0
2016,11,9,17,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,11.0,0.9,13.0,11.0,10.81,0.0
2016,11,10,7,0,0.0,22.0,0.9,13.0,22.0,21.63,0.0
2016,11,10,7,15,196.5,31.0,1.15,14.0,57.0,24.15,12.89
2016,11,10,7,30,393.0,40.0,1.4,15.0,92.0,30.7,20.84
2016,11,10,7,45,468.5,48.0,1.65,16.0,134.0,35.2,25.25
2016,11,10,8,0,544.0,56.0,1.9,17.0,176.0,40.22,29.86
2016,11,10,8,15,593.5,62.0,1.9,17.5,218.5,75.91,40.58
2016,11,10,8,30,643.0,68.0,1.9,18.0,261.0,115.86,64.77
2016,11,10,8,45,590.0,85.5,1.95,18.5,282.0,155.26,97.87
2016,11,10,9,0,537.0,103.0,2.0,19.0,303.0,189.36,129.02
2016,11,10,9,15,322.0,145.0,2.0,19.5,268.0,203.84,150.31
2016,11,10,9,30,107.0,187.0,2.0,20.0,233.0,198.84,153.65
2016,11,10,9,45,242.5,186.5,2.0,20.5,301.5,245.81,188.08
2016,11,10,10,0,378.0,186.0,2.0,21.0,370.0,304.58,232.45
2016,11,10,10,15,294.0,210.5,1.95,21.5,358.0,309.77,238.15
2016,11,10,10,30,210.0,235.0,1.9,22.0,346.0,309.44,238.75
2016,11,10,10,45,339.0,217.5,1.85,22.5,403.0,359.84,277.13
2016,11,10,11,0,468.0,200.0,1.8,23.0,460.0,417.34,320.6
2016,11,10,11,15,486.0,198.5,1.7,23.5,472.5,439.15,336.76
2016,11,10,11,30,504.0,197.0,1.6,24.0,485.0,460.33,352.34
2016,11,10,11,45,501.5,198.5,1.5,24.5,486.0,472.42,360.84
2016,11,10,12,0,499.0,200.0,1.4,25.0,487.0,482.87,367.95
2016,11,10,12,15,391.0,223.0,1.3,25.0,446.5,449.45,342.65
2016,11,10,12,30,283.0,246.0,1.2,25.0,406.0,415.48,316.73
2016,11,10,12,45,283.0,239.5,1.1,25.5,396.0,413.03,314.64
2016,11,10,13,0,283.0,233.0,1.0,26.0,386.0,409.53,311.53
2016,11,10,13,15,390.0,201.0,0.95,26.0,403.0,441.78,336.82
2016,11,10,13,30,497.0,169.0,0.9,26.0,420.0,477.04,363.56
2016,11,10,13,45,248.5,128.0,0.85,26.0,253.5,281.43,217.42
2016,11,10,14,0,0.0,87.0,0.8,26.0,87.0,84.28,62.1
2016,11,10,14,15,225.0,109.0,0.7,26.0,199.5,244.47,191.22
2016,11,10,14,30,450.0,131.0,0.6,26.0,312.0,394.92,304.36
2016,11,10,14,45,430.5,121.0,0.5,26.0,280.0,366.64,281.32
2016,11,10,15,0,411.0,111.0,0.4,26.0,248.0,337.77,258.92
2016,11,10,15,15,387.5,98.0,0.35,25.5,213.0,303.28,232.53
2016,11,10,15,30,364.0,85.0,0.3,25.0,178.0,268.84,205.38
2016,11,10,15,45,327.5,71.0,0.3,25.0,142.5,228.16,172.45
2016,11,10,16,0,291.0,57.0,0.3,25.0,107.0,188.94,139.83
2016,11,10,16,15,228.0,42.5,0.4,24.0,74.0,141.79,101.04
2016,11,10,16,30,165.0,28.0,0.5,23.0,41.0,97.28,55.96
2016,11,10,16,45,82.5,14.0,0.6,22.5,20.5,36.13,0.0
2016,11,10,17,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.0,1.1,13.5,9.0,8.85,0.0
2016,11,11,7,0,0.0,18.0,1.1,14.0,18.0,17.69,0.0
2016,11,11,7,15,155.0,29.5,1.35,14.5,49.5,22.98,11.41
2016,11,11,7,30,310.0,41.0,1.6,15.0,81.0,31.92,21.81
2016,11,11,7,45,371.0,53.0,1.85,16.0,119.5,40.15,29.54
2016,11,11,8,0,432.0,65.0,2.1,17.0,158.0,48.04,36.7
2016,11,11,8,15,472.5,74.5,2.05,17.5,197.0,79.52,47.79
2016,11,11,8,30,513.0,84.0,2.0,18.0,236.0,115.77,70.28
2016,11,11,8,45,551.5,88.0,2.0,19.0,272.5,150.02,95.04
2016,11,11,9,0,590.0,92.0,2.0,20.0,309.0,187.18,124.5
2016,11,11,9,15,612.5,97.0,2.05,20.5,342.5,224.16,155.88
2016,11,11,9,30,635.0,102.0,2.1,21.0,376.0,262.07,188.34
2016,11,11,9,45,583.5,126.0,2.2,22.0,391.5,295.35,218.24
2016,11,11,10,0,532.0,150.0,2.3,23.0,407.0,322.85,242.4
2016,11,11,10,15,437.5,181.0,2.35,23.0,399.5,336.03,255.82
2016,11,11,10,30,343.0,212.0,2.4,23.0,392.0,342.45,262.89
2016,11,11,10,45,214.5,228.5,2.5,23.5,342.5,313.12,241.37
2016,11,11,11,0,86.0,245.0,2.6,24.0,293.0,275.04,212.05
2016,11,11,11,15,62.5,238.5,2.65,24.0,274.0,260.8,201.24
2016,11,11,11,30,39.0,232.0,2.7,24.0,255.0,245.02,189.0
2016,11,11,11,45,60.0,243.0,2.75,24.5,277.5,269.08,207.5
2016,11,11,12,0,81.0,254.0,2.8,25.0,300.0,293.94,226.41
2016,11,11,12,15,148.0,253.5,2.75,25.0,337.0,336.91,260.07
2016,11,11,12,30,215.0,253.0,2.7,25.0,374.0,378.68,292.57
2016,11,11,12,45,166.5,247.5,2.7,25.0,340.0,348.05,269.01
2016,11,11,13,0,118.0,242.0,2.7,25.0,306.0,316.37,244.67
2016,11,11,13,15,114.5,234.0,2.6,24.5,294.0,308.03,239.07
2016,11,11,13,30,111.0,226.0,2.5,24.0,282.0,294.64,229.5
2016,11,11,13,45,55.5,163.5,2.45,24.0,191.5,197.09,153.34
2016,11,11,14,0,0.0,101.0,2.4,24.0,101.0,98.26,74.26
2016,11,11,14,15,52.0,134.5,2.3,23.5,155.0,165.29,129.26
2016,11,11,14,30,104.0,168.0,2.2,23.0,209.0,236.19,186.2
2016,11,11,14,45,95.5,152.0,2.15,22.5,187.0,208.88,164.76
2016,11,11,15,0,87.0,136.0,2.1,22.0,165.0,186.92,147.51
2016,11,11,15,15,78.5,118.0,1.9,21.0,141.5,162.7,128.28
2016,11,11,15,30,70.0,100.0,1.7,20.0,118.0,138.6,108.71
2016,11,11,15,45,57.5,81.0,1.55,19.5,94.0,111.75,86.28
2016,11,11,16,0,45.0,62.0,1.4,19.0,70.0,85.24,63.83
2016,11,11,16,15,22.5,44.0,1.3,18.5,48.0,56.9,39.73
2016,11,11,16,30,0.0,26.0,1.2,18.0,26.0,26.76,12.0
2016,11,11,16,45,0.0,13.0,1.15,17.5,13.0,12.78,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,6,45,71.0,7.0,0.8,13.5,9.5,0.0,0.0
2016,11,12,7,0,142.0,14.0,0.8,14.0,19.0,13.76,0.0
2016,11,12,7,15,274.0,25.5,0.85,14.5,53.5,19.98,8.61
2016,11,12,7,30,406.0,37.0,0.9,15.0,88.0,28.3,18.64
2016,11,12,7,45,484.0,44.5,1.0,16.0,129.5,32.47,22.83
2016,11,12,8,0,562.0,52.0,1.1,17.0,171.0,36.54,26.61
2016,11,12,8,15,611.5,57.5,1.05,17.5,213.5,68.68,35.67
2016,11,12,8,30,661.0,63.0,1.0,18.0,256.0,108.62,58.61
2016,11,12,8,45,696.5,66.5,1.0,18.5,296.0,151.49,89.96
2016,11,12,9,0,732.0,70.0,1.0,19.0,336.0,193.72,123.89
2016,11,12,9,15,755.5,72.5,0.95,19.0,371.5,234.35,158.77
2016,11,12,9,30,779.0,75.0,0.9,19.0,407.0,275.71,194.67
2016,11,12,9,45,802.0,75.0,0.9,19.5,438.5,315.0,228.52
2016,11,12,10,0,825.0,75.0,0.9,20.0,470.0,354.4,261.88
2016,11,12,10,15,836.5,76.5,0.85,20.5,494.0,390.65,292.08
2016,11,12,10,30,848.0,78.0,0.8,21.0,518.0,425.69,320.45
2016,11,12,10,45,857.0,78.0,0.75,21.5,535.5,458.07,346.0
2016,11,12,11,0,866.0,78.0,0.7,22.0,553.0,487.03,368.28
2016,11,12,11,15,659.5,143.0,0.75,22.5,508.0,469.26,356.05
2016,11,12,11,30,453.0,208.0,0.8,23.0,463.0,440.49,334.84
2016,11,12,11,45,663.5,144.0,0.85,23.5,519.0,503.64,383.06
2016,11,12,12,0,874.0,80.0,0.9,24.0,575.0,568.09,431.01
2016,11,12,12,15,735.5,119.5,1.0,24.0,533.0,542.86,412.92
2016,11,12,12,30,597.0,159.0,1.1,24.0,491.0,511.92,390.85
2016,11,12,12,45,724.0,119.5,1.25,24.0,512.5,551.48,422.66
2016,11,12,13,0,851.0,80.0,1.4,24.0,534.0,587.71,451.38
2016,11,12,13,15,722.5,108.5,1.45,24.0,484.0,544.53,419.48
2016,11,12,13,30,594.0,137.0,1.5,24.0,434.0,498.68,385.64
2016,11,12,13,45,597.0,128.0,1.6,24.0,412.0,488.64,379.46
2016,11,12,14,0,600.0,119.0,1.7,24.0,390.0,476.4,371.16
2016,11,12,14,15,683.0,94.5,1.7,23.5,380.5,489.42,382.4
2016,11,12,14,30,766.0,70.0,1.7,23.0,371.0,495.5,387.92
2016,11,12,14,45,738.5,66.5,1.7,23.0,333.0,463.55,363.08
2016,11,12,15,0,711.0,63.0,1.7,23.0,295.0,430.45,336.94
2016,11,12,15,15,670.5,59.0,1.6,22.5,253.5,389.88,304.63
2016,11,12,15,30,630.0,55.0,1.5,22.0,212.0,351.7,273.1
2016,11,12,15,45,565.5,49.0,1.45,21.5,169.0,300.24,230.49
2016,11,12,16,0,501.0,43.0,1.4,21.0,126.0,251.48,188.86
2016,11,12,16,15,398.0,34.0,1.4,20.0,86.5,189.54,136.31
2016,11,12,16,30,295.0,25.0,1.4,19.0,47.0,131.56,71.06
2016,11,12,16,45,147.5,12.5,1.4,18.0,23.5,51.49,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,67.5,6.5,0.55,13.0,8.5,0.0,0.0
2016,11,13,7,0,135.0,13.0,0.6,13.0,17.0,12.78,0.0
2016,11,13,7,15,269.0,24.5,0.65,13.5,51.5,19.2,7.39
2016,11,13,7,30,403.0,36.0,0.7,14.0,86.0,27.57,18.03
2016,11,13,7,45,476.5,45.0,0.75,14.5,127.0,33.16,23.56
2016,11,13,8,0,550.0,54.0,0.8,15.0,168.0,38.54,28.61
2016,11,13,8,15,600.5,59.5,0.75,15.0,210.5,67.88,36.57
2016,11,13,8,30,651.0,65.0,0.7,15.0,253.0,107.18,58.85
2016,11,13,8,45,684.0,69.5,0.65,15.5,292.5,147.28,87.97
2016,11,13,9,0,717.0,74.0,0.6,16.0,332.0,189.49,122.0
2016,11,13,9,15,741.0,77.0,0.55,16.0,368.0,232.61,158.83
2016,11,13,9,30,765.0,80.0,0.5,16.0,404.0,273.85,194.57
2016,11,13,9,45,784.5,82.0,0.5,16.5,434.5,313.32,228.6
2016,11,13,10,0,804.0,84.0,0.5,17.0,465.0,352.69,261.95
2016,11,13,10,15,816.5,85.5,0.55,18.0,489.5,388.58,291.71
2016,11,13,10,30,829.0,87.0,0.6,19.0,514.0,423.39,319.82
2016,11,13,10,45,839.5,87.0,0.65,20.0,531.5,454.56,344.48
2016,11,13,11,0,850.0,87.0,0.7,21.0,549.0,484.09,367.23
2016,11,13,11,15,854.0,87.5,0.75,21.0,558.5,509.1,387.56
2016,11,13,11,30,858.0,88.0,0.8,21.0,568.0,531.81,405.88
2016,11,13,11,45,859.0,88.0,0.85,21.5,570.0,550.02,419.87
2016,11,13,12,0,860.0,88.0,0.9,22.0,572.0,565.61,431.7
2016,11,13,12,15,857.5,87.5,0.95,22.0,566.0,576.04,440.48
2016,11,13,12,30,855.0,87.0,1.0,22.0,560.0,583.64,447.12
2016,11,13,12,45,853.0,85.0,1.05,22.5,547.0,587.13,449.89
2016,11,13,13,0,851.0,83.0,1.1,23.0,534.0,587.76,450.5
2016,11,13,13,15,841.5,82.0,1.1,23.0,513.5,582.25,447.06
2016,11,13,13,30,832.0,81.0,1.1,23.0,493.0,573.98,441.55
2016,11,13,13,45,818.0,79.0,1.1,23.0,465.5,559.39,431.35
2016,11,13,14,0,804.0,77.0,1.1,23.0,438.0,542.34,419.18
2016,11,13,14,15,784.0,74.5,1.05,23.0,404.5,519.15,401.92
2016,11,13,14,30,764.0,72.0,1.0,23.0,371.0,494.02,382.89
2016,11,13,14,45,735.0,69.0,1.0,23.0,332.5,462.02,358.6
2016,11,13,15,0,706.0,66.0,1.0,23.0,294.0,428.93,332.83
2016,11,13,15,15,665.0,61.0,0.9,22.5,252.0,389.33,301.5
2016,11,13,15,30,624.0,56.0,0.8,22.0,210.0,348.27,268.1
2016,11,13,15,45,560.0,50.0,0.7,21.5,167.5,297.44,226.28
2016,11,13,16,0,496.0,44.0,0.6,21.0,125.0,249.23,185.41
2016,11,13,16,15,392.0,34.5,0.7,20.0,85.5,186.89,133.16
2016,11,13,16,30,288.0,25.0,0.8,19.0,46.0,127.94,65.03
2016,11,13,16,45,144.0,12.5,0.9,18.5,23.0,50.2,0.0
2016,11,13,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,70.5,6.0,0.6,12.0,7.5,0.0,0.0
2016,11,14,7,0,141.0,12.0,0.6,12.0,15.0,11.8,0.0
2016,11,14,7,15,279.0,23.0,0.55,12.5,49.5,17.93,5.73
2016,11,14,7,30,417.0,34.0,0.5,13.0,84.0,25.88,16.59
2016,11,14,7,45,496.0,42.0,0.5,13.5,126.0,30.65,21.44
2016,11,14,8,0,575.0,50.0,0.5,14.0,168.0,35.25,25.82
2016,11,14,8,15,626.0,55.5,0.45,14.5,211.0,63.29,33.12
2016,11,14,8,30,677.0,61.0,0.4,15.0,254.0,103.63,55.22
2016,11,14,8,45,709.0,65.0,0.4,15.5,294.0,146.88,86.46
2016,11,14,9,0,741.0,69.0,0.4,16.0,334.0,189.18,120.35
2016,11,14,9,15,370.5,102.0,0.4,16.5,234.5,169.33,120.75
2016,11,14,9,30,0.0,135.0,0.4,17.0,135.0,127.89,100.36
2016,11,14,9,45,409.5,108.0,0.45,18.0,300.5,220.05,164.03
2016,11,14,10,0,819.0,81.0,0.5,19.0,466.0,351.94,259.52
2016,11,14,10,15,453.0,152.5,0.5,19.5,367.5,310.54,234.99
2016,11,14,10,30,87.0,224.0,0.5,20.0,269.0,246.61,190.2
2016,11,14,10,45,65.0,223.5,0.55,20.5,257.5,240.79,186.09
2016,11,14,11,0,43.0,223.0,0.6,21.0,246.0,233.33,180.17
2016,11,14,11,15,42.5,227.0,0.55,21.0,250.5,239.26,184.66
2016,11,14,11,30,42.0,231.0,0.5,21.0,255.0,245.05,188.96
2016,11,14,11,45,42.5,232.0,0.45,21.5,256.0,248.36,191.01
2016,11,14,12,0,43.0,233.0,0.4,22.0,257.0,251.57,193.0
2016,11,14,12,15,453.0,159.0,0.4,22.5,408.0,417.25,321.0
2016,11,14,12,30,863.0,85.0,0.4,23.0,559.0,582.95,440.95
2016,11,14,12,45,859.5,83.5,0.45,23.5,546.0,586.17,441.66
2016,11,14,13,0,856.0,82.0,0.5,24.0,533.0,586.5,442.2
2016,11,14,13,15,847.0,81.0,0.55,24.0,512.5,581.33,439.62
2016,11,14,13,30,838.0,80.0,0.6,24.0,492.0,573.39,434.97
2016,11,14,13,45,824.5,78.0,0.7,24.0,464.5,559.13,426.15
2016,11,14,14,0,811.0,76.0,0.8,24.0,437.0,542.38,415.23
2016,11,14,14,15,791.5,73.5,0.85,23.5,403.5,519.48,399.85
2016,11,14,14,30,772.0,71.0,0.9,23.0,370.0,494.6,382.51
2016,11,14,14,45,743.5,67.5,0.95,23.0,331.5,462.29,358.33
2016,11,14,15,0,715.0,64.0,1.0,23.0,293.0,428.86,332.55
2016,11,14,15,15,673.5,59.5,0.95,22.0,251.0,387.51,300.66
2016,11,14,15,30,632.0,55.0,0.9,21.0,209.0,348.7,269.47
2016,11,14,15,45,567.5,48.5,0.85,20.5,166.0,297.09,226.9
2016,11,14,16,0,503.0,42.0,0.8,20.0,123.0,248.15,185.25
2016,11,14,16,15,397.0,32.5,0.85,19.0,83.5,185.29,131.94
2016,11,14,16,30,291.0,23.0,0.9,18.0,44.0,125.47,59.69
2016,11,14,16,45,145.5,11.5,0.95,17.0,22.0,49.26,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,6,45,95.5,5.5,0.9,10.0,7.5,0.0,0.0
2016,11,15,7,0,191.0,11.0,0.9,10.0,15.0,10.81,0.0
2016,11,15,7,15,332.5,20.5,1.1,11.0,49.5,17.11,4.22
2016,11,15,7,30,474.0,30.0,1.3,12.0,84.0,24.39,15.24
2016,11,15,7,45,547.0,36.0,1.55,13.0,125.5,27.86,18.94
2016,11,15,8,0,620.0,42.0,1.8,14.0,167.0,31.3,22.23
2016,11,15,8,15,666.0,46.5,1.9,14.5,209.0,57.43,28.27
2016,11,15,8,30,712.0,51.0,2.0,15.0,251.0,97.92,49.65
2016,11,15,8,45,367.0,92.0,2.1,15.5,196.0,122.3,81.46
2016,11,15,9,0,22.0,133.0,2.2,16.0,141.0,127.51,100.58
2016,11,15,9,15,24.0,146.0,2.3,16.5,156.0,141.65,111.92
2016,11,15,9,30,26.0,159.0,2.4,17.0,171.0,155.91,123.25
2016,11,15,9,45,409.0,119.5,2.5,17.5,310.5,228.72,172.64
2016,11,15,10,0,792.0,80.0,2.6,18.0,450.0,338.98,254.82
2016,11,15,10,15,558.0,144.0,2.65,18.0,411.5,339.79,261.91
2016,11,15,10,30,324.0,208.0,2.7,18.0,373.0,325.72,254.98
2016,11,15,10,45,320.5,217.0,2.8,18.5,384.5,344.66,270.53
2016,11,15,11,0,317.0,226.0,2.9,19.0,396.0,362.66,284.92
2016,11,15,11,15,317.5,230.0,2.95,19.0,403.0,376.91,296.72
2016,11,15,11,30,318.0,234.0,3.0,19.0,410.0,390.31,307.75
2016,11,15,11,45,283.0,240.5,3.15,19.0,397.5,386.57,305.34
2016,11,15,12,0,248.0,247.0,3.3,19.0,385.0,380.86,301.25
2016,11,15,12,15,248.0,244.0,3.4,19.0,381.0,383.48,303.86
2016,11,15,12,30,248.0,241.0,3.5,19.0,377.0,385.23,305.74
2016,11,15,12,45,194.0,238.5,3.65,19.0,343.0,352.14,279.93
2016,11,15,13,0,140.0,236.0,3.8,19.0,309.0,321.14,255.49
2016,11,15,13,15,70.0,171.0,3.85,19.0,207.5,211.14,167.93
2016,11,15,13,30,0.0,106.0,3.9,19.0,106.0,102.98,79.54
2016,11,15,13,45,107.5,147.0,3.95,19.0,194.5,213.0,170.98
2016,11,15,14,0,215.0,188.0,4.0,19.0,283.0,317.2,255.37
2016,11,15,14,15,110.5,162.0,3.95,18.5,211.0,231.41,185.99
2016,11,15,14,30,6.0,136.0,3.9,18.0,139.0,138.68,109.87
2016,11,15,14,45,3.0,123.0,3.85,17.5,124.5,124.45,98.57
2016,11,15,15,0,0.0,110.0,3.8,17.0,110.0,110.33,87.1
2016,11,15,15,15,0.0,94.5,3.65,16.5,94.5,94.99,74.44
2016,11,15,15,30,0.0,79.0,3.5,16.0,79.0,79.58,61.5
2016,11,15,15,45,0.0,62.5,3.35,16.0,62.5,62.93,47.2
2016,11,15,16,0,0.0,46.0,3.2,16.0,46.0,46.06,32.59
2016,11,15,16,15,0.0,31.0,2.85,15.0,31.0,30.62,19.03
2016,11,15,16,30,0.0,16.0,2.5,14.0,16.0,15.44,2.6
2016,11,15,16,45,0.0,8.0,2.2,13.5,8.0,7.86,0.0
2016,11,15,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,6,45,68.0,5.5,1.55,7.5,7.0,0.0,0.0
2016,11,16,7,0,136.0,11.0,1.6,8.0,14.0,10.81,0.0
2016,11,16,7,15,293.5,22.0,1.95,9.0,48.5,17.34,3.1
2016,11,16,7,30,451.0,33.0,2.3,10.0,83.0,25.38,16.09
2016,11,16,7,45,538.5,39.5,2.65,11.0,126.5,28.82,19.91
2016,11,16,8,0,626.0,46.0,3.0,12.0,170.0,35.31,25.97
2016,11,16,8,15,676.5,51.0,3.25,12.5,213.5,59.66,31.36
2016,11,16,8,30,727.0,56.0,3.5,13.0,257.0,101.23,52.82
2016,11,16,8,45,760.5,59.0,3.75,13.5,298.0,142.81,82.24
2016,11,16,9,0,794.0,62.0,4.0,14.0,339.0,186.46,117.81
2016,11,16,9,15,816.5,64.5,4.05,14.0,375.5,229.08,155.54
2016,11,16,9,30,839.0,67.0,4.1,14.0,412.0,272.21,194.71
2016,11,16,9,45,853.0,69.5,4.15,14.5,442.5,313.11,232.05
2016,11,16,10,0,867.0,72.0,4.2,15.0,473.0,353.33,268.39
2016,11,16,10,15,877.5,73.0,4.2,15.0,497.5,391.89,303.27
2016,11,16,10,30,888.0,74.0,4.2,15.0,522.0,426.86,334.65
2016,11,16,10,45,892.5,76.0,4.2,15.5,538.5,458.62,362.21
2016,11,16,11,0,897.0,78.0,4.2,16.0,555.0,488.29,387.4
2016,11,16,11,15,900.5,78.5,4.2,16.0,564.5,513.76,409.5
2016,11,16,11,30,904.0,79.0,4.2,16.0,574.0,536.8,429.27
2016,11,16,11,45,901.5,80.0,4.25,16.0,575.0,554.65,444.81
2016,11,16,12,0,899.0,81.0,4.3,16.0,576.0,569.67,457.89
2016,11,16,12,15,896.5,80.5,4.25,16.0,570.0,580.3,467.06
2016,11,16,12,30,894.0,80.0,4.2,16.0,564.0,588.0,473.79
2016,11,16,12,45,886.5,79.5,4.2,16.0,550.0,589.94,476.09
2016,11,16,13,0,879.0,79.0,4.2,16.0,536.0,588.93,475.99
2016,11,16,13,15,869.5,78.0,4.15,15.5,515.0,585.07,474.28
2016,11,16,13,30,860.0,77.0,4.1,15.0,494.0,576.89,469.11
2016,11,16,13,45,840.5,76.5,4.1,15.0,465.5,560.9,456.9
2016,11,16,14,0,821.0,76.0,4.1,15.0,437.0,542.49,442.57
2016,11,16,14,15,800.5,73.5,4.0,14.5,403.0,519.15,424.69
2016,11,16,14,30,780.0,71.0,3.9,14.0,369.0,493.83,404.79
2016,11,16,14,45,745.5,69.0,3.85,14.0,329.5,460.26,377.1
2016,11,16,15,0,711.0,67.0,3.8,14.0,290.0,427.68,349.5
2016,11,16,15,15,667.5,62.0,3.5,13.5,248.0,385.6,313.87
2016,11,16,15,30,624.0,57.0,3.2,13.0,206.0,343.91,277.56
2016,11,16,15,45,550.5,51.0,2.95,13.0,162.5,289.96,230.15
2016,11,16,16,0,477.0,45.0,2.7,13.0,119.0,239.15,184.54
2016,11,16,16,15,365.5,34.5,2.4,12.0,80.0,174.89,127.49
2016,11,16,16,30,254.0,24.0,2.1,11.0,41.0,112.96,46.14
2016,11,16,16,45,127.0,12.0,1.85,10.5,20.5,44.36,0.0
2016,11,16,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,7,15,198.5,17.0,0.8,6.5,38.0,12.72,0.0
2016,11,17,7,30,397.0,34.0,0.9,7.0,76.0,26.57,17.24
2016,11,17,7,45,493.5,40.5,1.0,7.5,119.0,29.92,21.21
2016,11,17,8,0,590.0,47.0,1.1,8.0,162.0,33.27,24.6
2016,11,17,8,15,642.5,52.0,1.2,8.5,205.0,57.46,31.93
2016,11,17,8,30,695.0,57.0,1.3,9.0,248.0,97.34,52.06
2016,11,17,8,45,737.0,59.5,1.4,9.5,289.5,137.84,80.2
2016,11,17,9,0,779.0,62.0,1.5,10.0,331.0,181.23,115.15
2016,11,17,9,15,802.5,64.5,1.6,10.5,367.5,223.3,152.08
2016,11,17,9,30,826.0,67.0,1.7,11.0,404.0,266.0,190.42
2016,11,17,9,45,847.0,67.5,1.85,12.0,435.5,306.46,226.74
2016,11,17,10,0,868.0,68.0,2.0,13.0,467.0,349.0,264.23
2016,11,17,10,15,879.0,69.5,2.05,13.5,491.5,385.97,297.09
2016,11,17,10,30,890.0,71.0,2.1,14.0,516.0,421.58,328.11
2016,11,17,10,45,898.5,71.0,2.2,14.5,533.5,453.12,355.39
2016,11,17,11,0,907.0,71.0,2.3,15.0,551.0,482.75,380.53
2016,11,17,11,15,911.0,71.5,2.25,15.0,560.5,508.63,402.51
2016,11,17,11,30,915.0,72.0,2.2,15.0,570.0,532.07,422.12
2016,11,17,11,45,916.5,71.5,2.2,15.5,572.5,550.65,437.02
2016,11,17,12,0,918.0,71.0,2.2,16.0,575.0,566.47,449.49
2016,11,17,12,15,916.0,71.0,2.2,16.0,569.0,578.06,459.33
2016,11,17,12,30,914.0,71.0,2.2,16.0,563.0,586.69,466.75
2016,11,17,12,45,908.5,70.0,2.25,16.5,549.5,589.32,468.89
2016,11,17,13,0,903.0,69.0,2.3,17.0,536.0,588.94,468.63
2016,11,17,13,15,894.5,68.0,2.25,17.0,515.0,583.89,465.18
2016,11,17,13,30,886.0,67.0,2.2,17.0,494.0,575.95,459.41
2016,11,17,13,45,872.5,65.5,2.2,17.0,466.5,561.88,449.05
2016,11,17,14,0,859.0,64.0,2.2,17.0,439.0,545.23,436.5
2016,11,17,14,15,840.5,62.0,2.1,16.5,405.5,522.92,419.73
2016,11,17,14,30,822.0,60.0,2.0,16.0,372.0,500.99,402.74
2016,11,17,14,45,795.0,57.5,1.95,16.0,333.0,469.99,377.68
2016,11,17,15,0,768.0,55.0,1.9,16.0,294.0,437.71,350.95
2016,11,17,15,15,728.0,51.0,1.65,15.0,252.0,396.84,317.37
2016,11,17,15,30,688.0,47.0,1.4,14.0,210.0,356.01,282.63
2016,11,17,15,45,627.0,41.5,1.15,13.5,166.5,305.63,238.81
2016,11,17,16,0,566.0,36.0,0.9,13.0,123.0,257.43,195.6
2016,11,17,16,15,457.5,28.5,0.95,12.5,83.0,194.34,139.15
2016,11,17,16,30,349.0,21.0,1.0,12.0,43.0,133.51,48.13
2016,11,17,16,45,174.5,10.5,1.05,11.5,21.5,54.69,0.0
2016,11,17,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,7,15,207.5,15.5,1.75,7.0,37.0,11.49,0.0
2016,11,18,7,30,415.0,31.0,2.0,8.0,74.0,23.87,14.64
2016,11,18,7,45,507.0,38.5,2.25,9.0,117.5,28.3,19.55
2016,11,18,8,0,599.0,46.0,2.5,10.0,161.0,32.6,23.72
2016,11,18,8,15,654.0,51.5,2.45,10.5,204.5,55.16,30.71
2016,11,18,8,30,709.0,57.0,2.4,11.0,248.0,96.01,50.6
2016,11,18,8,45,746.0,60.5,2.4,12.0,290.0,137.3,78.84
2016,11,18,9,0,783.0,64.0,2.4,13.0,332.0,181.03,113.61
2016,11,18,9,15,807.0,67.0,2.65,14.0,369.0,223.73,150.45
2016,11,18,9,30,831.0,70.0,2.9,15.0,406.0,267.11,188.75
2016,11,18,9,45,849.5,71.5,3.15,16.0,437.5,307.91,225.19
2016,11,18,10,0,868.0,73.0,3.4,17.0,469.0,348.4,260.94
2016,11,18,10,15,878.0,74.5,3.5,17.5,493.0,385.26,293.71
2016,11,18,10,30,888.0,76.0,3.6,18.0,517.0,422.37,325.9
2016,11,18,10,45,893.0,77.5,3.75,18.5,534.0,453.85,353.11
2016,11,18,11,0,898.0,79.0,3.9,19.0,551.0,483.25,378.07
2016,11,18,11,15,900.0,79.5,3.95,19.0,559.5,508.04,399.53
2016,11,18,11,30,902.0,80.0,4.0,19.0,568.0,530.33,418.64
2016,11,18,11,45,898.5,81.0,4.1,19.5,568.5,547.7,432.89
2016,11,18,12,0,895.0,82.0,4.2,20.0,569.0,562.21,444.64
2016,11,18,12,15,890.5,81.5,4.25,20.0,562.0,571.78,453.17
2016,11,18,12,30,886.0,81.0,4.3,20.0,555.0,578.41,459.31
2016,11,18,12,45,877.0,80.5,4.35,20.0,540.5,580.78,462.05
2016,11,18,13,0,868.0,80.0,4.4,20.0,526.0,579.29,461.74
2016,11,18,13,15,858.0,79.0,4.4,20.0,505.0,573.83,458.11
