Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,13,30,848.0,78.0,4.4,20.0,484.0,565.57,452.19
2016,11,18,13,45,833.0,76.5,4.4,20.0,456.5,551.3,441.48
2016,11,18,14,0,818.0,75.0,4.4,20.0,429.0,534.55,428.63
2016,11,18,14,15,798.0,72.5,4.2,19.5,395.5,511.74,411.11
2016,11,18,14,30,778.0,70.0,4.0,19.0,362.0,486.94,391.74
2016,11,18,14,45,750.0,66.5,3.8,19.0,324.0,455.33,365.8
2016,11,18,15,0,722.0,63.0,3.6,19.0,286.0,422.53,338.31
2016,11,18,15,15,679.5,58.5,3.15,18.0,244.5,381.24,304.26
2016,11,18,15,30,637.0,54.0,2.7,17.0,203.0,342.58,271.17
2016,11,18,15,45,571.0,47.5,2.3,16.0,160.0,291.14,227.09
2016,11,18,16,0,505.0,41.0,1.9,15.0,117.0,242.43,184.08
2016,11,18,16,15,390.5,31.5,1.75,14.0,78.0,178.05,126.92
2016,11,18,16,30,276.0,22.0,1.6,13.0,39.0,115.22,35.25
2016,11,18,16,45,138.0,11.0,1.5,12.0,19.5,45.62,0.0
2016,11,18,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.0,4.4,12.0,1.0,0.96,0.0
2016,11,19,7,30,0.0,2.0,4.4,12.0,2.0,1.93,0.0
2016,11,19,7,45,0.0,3.5,4.45,12.5,3.5,3.37,0.0
2016,11,19,8,0,0.0,5.0,4.5,13.0,5.0,4.82,0.0
2016,11,19,8,15,0.0,6.5,4.45,13.0,6.5,6.26,0.0
2016,11,19,8,30,0.0,8.0,4.4,13.0,8.0,7.71,0.98
2016,11,19,8,45,0.0,9.0,4.35,13.5,9.0,8.68,1.81
2016,11,19,9,0,0.0,10.0,4.3,14.0,10.0,9.64,2.62
2016,11,19,9,15,0.0,12.0,4.3,14.0,12.0,11.57,4.27
2016,11,19,9,30,0.0,14.0,4.3,14.0,14.0,13.51,5.91
2016,11,19,9,45,0.0,15.5,4.3,14.5,15.5,14.96,7.11
2016,11,19,10,0,0.0,17.0,4.3,15.0,17.0,16.41,8.3
2016,11,19,10,15,0.0,12.5,4.3,15.0,12.5,12.06,4.59
2016,11,19,10,30,0.0,8.0,4.3,15.0,8.0,7.72,0.89
2016,11,19,10,45,0.0,28.0,4.3,15.5,28.0,27.04,17.19
2016,11,19,11,0,0.0,48.0,4.3,16.0,48.0,46.39,33.36
2016,11,19,11,15,0.0,37.5,4.25,16.0,37.5,36.23,24.82
2016,11,19,11,30,0.0,27.0,4.2,16.0,27.0,26.08,16.29
2016,11,19,11,45,0.0,25.0,4.2,16.5,25.0,24.15,14.63
2016,11,19,12,0,0.0,23.0,4.2,17.0,23.0,22.21,12.97
2016,11,19,12,15,0.0,22.0,4.15,17.0,22.0,21.25,12.17
2016,11,19,12,30,0.0,21.0,4.1,17.0,21.0,20.28,11.37
2016,11,19,12,45,0.0,15.5,4.1,17.0,15.5,14.97,6.92
2016,11,19,13,0,0.0,10.0,4.1,17.0,10.0,9.65,2.46
2016,11,19,13,15,0.0,34.5,4.05,17.0,34.5,33.32,22.36
2016,11,19,13,30,0.0,59.0,4.0,17.0,59.0,57.02,42.23
2016,11,19,13,45,1.5,102.5,4.0,17.0,103.5,100.51,78.5
2016,11,19,14,0,3.0,146.0,4.0,17.0,148.0,145.9,116.07
2016,11,19,14,15,1.5,105.5,3.85,16.5,106.5,104.05,81.77
2016,11,19,14,30,0.0,65.0,3.7,16.0,65.0,62.82,47.55
2016,11,19,14,45,0.0,57.5,3.6,16.0,57.5,55.56,41.51
2016,11,19,15,0,0.0,50.0,3.5,16.0,50.0,48.3,35.4
2016,11,19,15,15,0.0,42.5,3.3,15.5,42.5,41.04,29.29
2016,11,19,15,30,0.0,35.0,3.1,15.0,35.0,33.79,23.09
2016,11,19,15,45,0.0,27.5,2.95,15.0,27.5,26.54,16.77
2016,11,19,16,0,0.0,20.0,2.8,15.0,20.0,19.29,10.41
2016,11,19,16,15,0.0,13.0,2.75,14.5,13.0,12.53,4.32
2016,11,19,16,30,0.0,6.0,2.7,14.0,6.0,5.78,0.0
2016,11,19,16,45,0.0,3.0,2.65,14.0,3.0,2.95,0.0
2016,11,19,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,7,15,22.5,17.0,1.1,12.5,19.0,15.37,0.0
2016,11,20,7,30,45.0,34.0,1.2,13.0,38.0,29.62,18.57
2016,11,20,7,45,63.0,52.0,1.35,13.5,61.5,44.21,32.88
2016,11,20,8,0,81.0,70.0,1.5,14.0,85.0,58.4,45.95
2016,11,20,8,15,93.0,88.0,1.6,14.0,109.0,74.85,56.67
2016,11,20,8,30,105.0,106.0,1.7,14.0,133.0,96.99,73.08
2016,11,20,8,45,114.5,122.0,1.8,14.5,156.0,118.52,89.74
2016,11,20,9,0,124.0,138.0,1.9,15.0,179.0,140.83,107.58
2016,11,20,9,15,132.0,153.5,1.9,15.0,202.0,163.19,125.99
2016,11,20,9,30,140.0,169.0,1.9,15.0,225.0,186.11,144.97
2016,11,20,9,45,187.5,179.5,1.9,15.5,260.5,216.27,168.43
2016,11,20,10,0,235.0,190.0,1.9,16.0,296.0,248.32,193.61
2016,11,20,10,15,179.0,204.0,1.9,16.0,287.0,252.84,199.01
2016,11,20,10,30,123.0,218.0,1.9,16.0,278.0,251.9,199.44
2016,11,20,10,45,113.5,225.0,1.95,16.0,282.0,260.18,206.45
2016,11,20,11,0,104.0,232.0,2.0,16.0,286.0,267.43,212.48
2016,11,20,11,15,52.0,199.0,2.0,16.0,226.0,215.95,171.65
2016,11,20,11,30,0.0,166.0,2.0,16.0,166.0,160.26,126.72
2016,11,20,11,45,2.5,171.5,2.0,16.0,173.0,167.16,132.43
2016,11,20,12,0,5.0,177.0,2.0,16.0,180.0,174.21,138.14
2016,11,20,12,15,15.5,191.5,2.0,16.0,200.0,194.52,154.67
2016,11,20,12,30,26.0,206.0,2.0,16.0,220.0,215.27,171.49
2016,11,20,12,45,13.0,175.0,2.0,16.0,182.0,178.02,141.45
2016,11,20,13,0,0.0,144.0,2.0,16.0,144.0,140.37,110.9
2016,11,20,13,15,0.0,76.5,1.9,16.0,76.5,73.98,56.4
2016,11,20,13,30,0.0,9.0,1.8,16.0,9.0,8.69,1.7
2016,11,20,13,45,0.0,7.5,1.7,16.0,7.5,7.24,0.49
2016,11,20,14,0,0.0,6.0,1.6,16.0,6.0,5.79,0.0
2016,11,20,14,15,0.0,22.0,1.4,15.5,22.0,21.23,12.46
2016,11,20,14,30,0.0,38.0,1.2,15.0,38.0,36.69,25.7
2016,11,20,14,45,0.0,34.0,1.05,15.0,34.0,32.82,22.43
2016,11,20,15,0,0.0,30.0,0.9,15.0,30.0,28.95,19.15
2016,11,20,15,15,0.0,25.0,0.8,14.5,25.0,24.12,15.04
2016,11,20,15,30,0.0,20.0,0.7,14.0,20.0,19.29,10.88
2016,11,20,15,45,0.0,16.0,0.6,14.0,16.0,15.43,7.48
2016,11,20,16,0,0.0,12.0,0.5,14.0,12.0,11.57,4.05
2016,11,20,16,15,0.0,7.5,0.55,13.5,7.5,7.23,0.11
2016,11,20,16,30,0.0,3.0,0.6,13.0,3.0,2.89,0.0
2016,11,20,16,45,0.0,1.5,0.65,12.5,1.5,1.47,0.0
2016,11,20,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,15,176.5,15.0,1.25,9.5,31.5,11.39,0.0
2016,11,21,7,30,353.0,30.0,1.4,10.0,63.0,23.52,13.53
2016,11,21,7,45,449.5,38.0,1.6,11.0,103.5,28.43,19.35
2016,11,21,8,0,546.0,46.0,1.8,12.0,144.0,33.18,23.95
2016,11,21,8,15,602.5,51.0,2.0,12.0,186.0,44.38,26.14
2016,11,21,8,30,659.0,56.0,2.2,12.0,228.0,85.02,44.75
2016,11,21,8,45,347.0,92.0,2.4,12.5,184.0,112.2,75.22
2016,11,21,9,0,35.0,128.0,2.6,13.0,140.0,121.25,96.02
2016,11,21,9,15,67.5,147.0,2.65,13.5,172.5,146.98,116.02
2016,11,21,9,30,100.0,166.0,2.7,14.0,205.0,175.56,138.47
2016,11,21,9,45,163.0,177.5,2.8,14.5,247.5,207.03,162.59
2016,11,21,10,0,226.0,189.0,2.9,15.0,290.0,245.09,192.49
2016,11,21,10,15,116.0,178.0,2.95,15.0,230.0,206.94,164.35
2016,11,21,10,30,6.0,167.0,3.0,15.0,170.0,161.78,129.13
2016,11,21,10,45,432.0,123.5,3.05,15.5,346.0,295.77,234.92
2016,11,21,11,0,858.0,80.0,3.1,16.0,522.0,456.29,360.21
2016,11,21,11,15,863.0,80.5,3.1,16.0,532.0,481.82,381.69
2016,11,21,11,30,868.0,81.0,3.1,16.0,542.0,505.13,401.62
2016,11,21,11,45,868.5,81.5,3.1,16.5,544.5,523.8,416.84
2016,11,21,12,0,869.0,82.0,3.1,17.0,547.0,539.86,429.69
2016,11,21,12,15,867.0,81.5,3.05,17.0,541.5,550.88,439.11
2016,11,21,12,30,865.0,81.0,3.0,17.0,536.0,559.1,446.2
2016,11,21,12,45,866.5,78.5,3.0,17.0,524.5,564.32,451.03
2016,11,21,13,0,868.0,76.0,3.0,17.0,513.0,565.31,452.54
2016,11,21,13,15,859.0,74.5,2.95,17.0,493.0,561.45,449.95
2016,11,21,13,30,850.0,73.0,2.9,17.0,473.0,553.4,444.05
2016,11,21,13,45,836.0,71.5,2.9,17.0,446.0,539.93,433.95
2016,11,21,14,0,822.0,70.0,2.9,17.0,419.0,523.97,421.68
2016,11,21,14,15,802.0,68.0,2.8,16.5,386.5,501.98,404.94
2016,11,21,14,30,782.0,66.0,2.7,16.0,354.0,478.02,386.2
2016,11,21,14,45,751.0,63.0,2.65,16.0,316.0,445.81,359.89
2016,11,21,15,0,720.0,60.0,2.6,16.0,278.0,412.56,332.06
2016,11,21,15,15,676.5,55.5,2.25,15.5,236.5,371.4,297.27
2016,11,21,15,30,633.0,51.0,1.9,15.0,195.0,330.5,261.72
2016,11,21,15,45,562.5,45.0,1.55,14.5,153.0,280.92,218.53
2016,11,21,16,0,492.0,39.0,1.2,14.0,111.0,232.12,175.09
2016,11,21,16,15,373.5,30.0,1.15,13.0,73.0,168.43,117.93
2016,11,21,16,30,255.0,21.0,1.1,12.0,35.0,105.35,13.33
2016,11,21,16,45,127.5,10.5,1.1,11.5,17.5,41.79,0.0
2016,11,21,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,7,15,151.0,16.0,1.0,8.5,29.5,12.47,0.0
2016,11,22,7,30,302.0,32.0,1.1,9.0,59.0,25.78,15.09
2016,11,22,7,45,397.5,41.5,1.2,9.5,98.5,31.99,22.57
2016,11,22,8,0,493.0,51.0,1.3,10.0,138.0,37.99,28.44
2016,11,22,8,15,552.5,57.5,1.3,10.5,179.5,47.61,30.92
2016,11,22,8,30,612.0,64.0,1.3,11.0,221.0,84.23,46.49
2016,11,22,8,45,654.0,68.0,1.35,11.5,260.5,121.74,70.46
2016,11,22,9,0,696.0,72.0,1.4,12.0,300.0,162.23,101.49
2016,11,22,9,15,697.5,74.5,1.4,12.5,324.5,196.29,131.44
2016,11,22,9,30,699.0,77.0,1.4,13.0,349.0,229.3,161.56
2016,11,22,9,45,751.0,78.0,1.45,13.5,391.5,275.53,200.99
2016,11,22,10,0,803.0,79.0,1.5,14.0,434.0,321.96,240.51
2016,11,22,10,15,720.5,99.5,1.5,14.5,431.0,340.75,260.19
2016,11,22,10,30,638.0,120.0,1.5,15.0,428.0,354.43,274.58
2016,11,22,10,45,577.5,144.0,1.55,15.5,430.0,373.96,292.17
2016,11,22,11,0,517.0,168.0,1.6,16.0,432.0,387.41,304.09
2016,11,22,11,15,512.0,173.0,1.6,16.0,439.0,405.0,319.01
2016,11,22,11,30,507.0,178.0,1.6,16.0,446.0,420.96,332.35
2016,11,22,11,45,552.5,164.0,1.6,16.0,457.0,442.1,349.76
2016,11,22,12,0,598.0,150.0,1.6,16.0,468.0,464.46,367.95
2016,11,22,12,15,569.0,157.5,1.55,16.0,458.0,464.65,368.45
2016,11,22,12,30,540.0,165.0,1.5,16.0,448.0,464.11,368.32
2016,11,22,12,45,414.0,188.0,1.5,16.0,402.0,423.91,337.17
2016,11,22,13,0,288.0,211.0,1.5,16.0,356.0,377.68,301.04
2016,11,22,13,15,421.0,175.0,1.5,16.0,377.0,420.28,336.04
2016,11,22,13,30,554.0,139.0,1.5,16.0,398.0,456.52,365.25
2016,11,22,13,45,605.5,117.5,1.5,16.0,385.5,462.58,370.4
2016,11,22,14,0,657.0,96.0,1.5,16.0,373.0,463.02,371.26
2016,11,22,14,15,575.5,103.0,1.4,15.5,332.0,421.12,338.64
2016,11,22,14,30,494.0,110.0,1.3,15.0,291.0,377.27,304.29
2016,11,22,14,45,463.0,104.0,1.2,15.0,259.5,347.93,280.49
2016,11,22,15,0,432.0,98.0,1.1,15.0,228.0,318.45,256.01
2016,11,22,15,15,402.0,86.5,1.0,14.5,193.5,283.4,227.03
2016,11,22,15,30,372.0,75.0,0.9,14.0,159.0,248.72,197.57
2016,11,22,15,45,333.0,61.5,0.85,13.5,124.5,208.95,163.36
2016,11,22,16,0,294.0,48.0,0.8,13.0,90.0,170.77,129.56
2016,11,22,16,15,214.0,34.0,0.85,12.5,59.0,121.07,84.47
2016,11,22,16,30,134.0,20.0,0.9,12.0,28.0,68.95,2.44
2016,11,22,16,45,67.0,10.0,0.95,11.5,14.0,26.26,0.0
2016,11,22,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,123.0,17.0,1.1,8.5,27.5,13.38,0.0
2016,11,23,7,30,246.0,34.0,1.1,9.0,55.0,26.67,15.35
2016,11,23,7,45,334.0,46.0,1.1,10.0,93.0,35.29,25.33
2016,11,23,8,0,422.0,58.0,1.1,11.0,131.0,45.09,34.59
2016,11,23,8,15,487.5,65.5,1.25,11.5,172.0,52.81,41.82
2016,11,23,8,30,553.0,73.0,1.4,12.0,213.0,87.27,51.43
2016,11,23,8,45,593.0,79.5,1.55,12.5,252.0,123.88,74.81
2016,11,23,9,0,633.0,86.0,1.7,13.0,291.0,163.47,104.9
2016,11,23,9,15,316.5,85.0,1.75,13.0,187.5,132.36,93.62
2016,11,23,9,30,0.0,84.0,1.8,13.0,84.0,80.85,63.31
2016,11,23,9,45,381.0,88.5,1.85,13.5,255.5,181.61,135.91
2016,11,23,10,0,762.0,93.0,1.9,14.0,427.0,317.9,238.81
2016,11,23,10,15,776.5,95.0,1.95,14.0,451.5,353.22,270.02
2016,11,23,10,30,791.0,97.0,2.0,14.0,476.0,389.39,301.79
2016,11,23,10,45,807.0,96.0,2.05,14.5,495.0,420.35,328.36
2016,11,23,11,0,823.0,95.0,2.1,15.0,514.0,450.11,353.45
2016,11,23,11,15,828.0,96.0,2.15,15.0,524.0,475.4,375.26
2016,11,23,11,30,833.0,97.0,2.2,15.0,534.0,498.57,395.05
2016,11,23,11,45,634.5,146.5,2.25,15.0,480.0,465.53,370.69
2016,11,23,12,0,436.0,196.0,2.3,15.0,426.0,422.72,337.82
2016,11,23,12,15,637.5,144.5,2.35,15.0,478.0,487.82,390.72
2016,11,23,12,30,839.0,93.0,2.4,15.0,530.0,552.11,442.03
2016,11,23,12,45,828.0,94.0,2.45,15.0,516.0,554.17,444.15
2016,11,23,13,0,817.0,95.0,2.5,15.0,502.0,553.44,444.38
2016,11,23,13,15,806.5,93.5,2.55,15.0,482.0,547.67,440.67
2016,11,23,13,30,796.0,92.0,2.6,15.0,462.0,539.25,434.76
2016,11,23,13,45,782.0,89.0,2.7,15.0,435.5,524.83,424.2
2016,11,23,14,0,768.0,86.0,2.8,15.0,409.0,508.03,411.51
2016,11,23,14,15,745.0,83.0,2.8,14.5,376.0,485.84,394.69
2016,11,23,14,30,722.0,80.0,2.8,14.0,343.0,460.66,375.06
2016,11,23,14,45,691.5,75.5,2.8,14.0,305.5,428.71,348.83
2016,11,23,15,0,661.0,71.0,2.8,14.0,268.0,395.85,321.19
2016,11,23,15,15,613.5,65.5,2.4,13.5,227.5,353.85,285.46
2016,11,23,15,30,566.0,60.0,2.0,13.0,187.0,312.49,249.36
2016,11,23,15,45,490.5,52.5,1.7,12.5,145.5,259.35,203.35
2016,11,23,16,0,415.0,45.0,1.4,12.0,104.0,209.45,159.19
2016,11,23,16,15,293.0,33.5,1.3,11.0,67.5,145.02,101.29
2016,11,23,16,30,171.0,22.0,1.2,10.0,31.0,81.52,0.0
2016,11,23,16,45,85.5,11.0,1.15,9.5,15.5,31.65,0.0
2016,11,23,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,7,15,117.0,17.0,0.55,6.0,27.0,16.71,0.0
2016,11,24,7,30,234.0,34.0,0.6,6.0,54.0,26.77,15.14
2016,11,24,7,45,343.5,45.0,0.65,6.0,94.0,36.07,26.41
2016,11,24,8,0,453.0,56.0,0.7,6.0,134.0,43.4,33.77
2016,11,24,8,15,519.0,64.0,0.8,6.5,176.0,50.04,40.15
2016,11,24,8,30,585.0,72.0,0.9,7.0,218.0,86.25,51.21
2016,11,24,8,45,638.5,75.5,1.0,7.5,259.5,122.74,73.51
2016,11,24,9,0,692.0,79.0,1.1,8.0,301.0,163.38,103.98
2016,11,24,9,15,721.5,83.0,1.15,8.5,338.0,203.78,138.06
2016,11,24,9,30,751.0,87.0,1.2,9.0,375.0,245.51,174.57
2016,11,24,9,45,777.0,88.0,1.3,10.0,407.0,284.58,209.14
2016,11,24,10,0,803.0,89.0,1.4,11.0,439.0,326.15,245.48
2016,11,24,10,15,816.5,91.0,1.4,11.5,464.0,362.26,277.44
2016,11,24,10,30,830.0,93.0,1.4,12.0,489.0,397.42,307.94
2016,11,24,10,45,840.5,94.0,1.4,13.0,507.0,429.22,334.52
2016,11,24,11,0,851.0,95.0,1.4,14.0,525.0,459.46,359.1
2016,11,24,11,15,855.5,95.5,1.2,14.0,535.0,484.73,379.66
2016,11,24,11,30,860.0,96.0,1.0,14.0,545.0,507.79,397.74
2016,11,24,11,45,862.0,96.0,0.85,14.5,547.5,526.78,411.65
2016,11,24,12,0,864.0,96.0,0.7,15.0,550.0,543.22,423.06
2016,11,24,12,15,861.0,95.5,0.6,15.0,544.5,553.91,431.01
2016,11,24,12,30,858.0,95.0,0.5,15.0,539.0,561.8,436.65
2016,11,24,12,45,852.0,94.0,0.4,15.5,526.0,564.74,437.65
2016,11,24,13,0,846.0,93.0,0.3,16.0,513.0,564.83,436.44
2016,11,24,13,15,835.5,91.5,0.35,16.0,492.0,559.14,433.41
2016,11,24,13,30,825.0,90.0,0.4,16.0,471.0,550.72,428.27
2016,11,24,13,45,808.0,88.0,0.5,16.0,443.5,535.64,418.56
2016,11,24,14,0,791.0,86.0,0.6,16.0,416.0,518.16,406.75
2016,11,24,14,15,768.5,83.0,0.55,16.0,383.0,496.08,389.77
2016,11,24,14,30,746.0,80.0,0.5,16.0,350.0,470.9,370.13
2016,11,24,14,45,712.5,76.0,0.5,16.0,311.5,437.75,344.39
2016,11,24,15,0,679.0,72.0,0.5,16.0,273.0,403.74,317.29
2016,11,24,15,15,630.5,66.5,0.5,15.5,231.5,361.02,283.22
2016,11,24,15,30,582.0,61.0,0.5,15.0,190.0,318.91,248.48
2016,11,24,15,45,508.0,53.0,0.5,14.5,148.0,265.5,203.98
2016,11,24,16,0,434.0,45.0,0.5,14.0,106.0,215.2,160.74
2016,11,24,16,15,310.5,33.0,0.55,13.0,68.5,149.45,102.43
2016,11,24,16,30,187.0,21.0,0.6,12.0,31.0,84.08,0.0
2016,11,24,16,45,93.5,10.5,0.7,11.5,15.5,32.97,0.0
2016,11,24,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,7,15,54.5,15.0,1.05,5.5,19.5,14.74,0.0
2016,11,25,7,30,109.0,30.0,1.0,6.0,39.0,24.9,13.04
2016,11,25,7,45,165.5,46.0,1.0,6.5,69.0,37.48,27.46
2016,11,25,8,0,222.0,62.0,1.0,7.0,99.0,49.68,39.19
2016,11,25,8,15,254.5,77.5,1.2,7.5,131.5,61.46,50.24
2016,11,25,8,30,287.0,93.0,1.4,8.0,164.0,90.05,63.89
2016,11,25,8,45,309.5,106.5,1.6,9.0,195.0,118.92,83.98
2016,11,25,9,0,332.0,120.0,1.8,10.0,226.0,149.47,107.64
2016,11,25,9,15,360.5,127.0,1.75,10.5,254.0,174.79,128.09
2016,11,25,9,30,389.0,134.0,1.7,11.0,282.0,204.42,152.91
2016,11,25,9,45,273.5,160.5,1.7,12.0,269.0,216.84,168.03
2016,11,25,10,0,158.0,187.0,1.7,13.0,256.0,219.47,173.67
2016,11,25,10,15,234.5,190.0,1.7,13.5,298.0,254.41,200.84
2016,11,25,10,30,311.0,193.0,1.7,14.0,340.0,295.27,232.94
2016,11,25,10,45,319.5,199.0,1.75,14.5,355.0,315.82,249.76
2016,11,25,11,0,328.0,205.0,1.8,15.0,370.0,336.09,266.22
2016,11,25,11,15,310.0,213.0,1.8,15.0,371.0,345.91,274.75
2016,11,25,11,30,292.0,221.0,1.8,15.0,372.0,354.12,281.82
2016,11,25,11,45,327.0,215.5,1.8,15.5,386.0,373.88,297.42
2016,11,25,12,0,362.0,210.0,1.8,16.0,400.0,393.75,312.97
2016,11,25,12,15,301.0,218.0,1.75,16.0,375.0,376.66,299.71
2016,11,25,12,30,240.0,226.0,1.7,16.0,350.0,354.39,282.37
2016,11,25,12,45,293.0,211.5,1.7,16.0,359.5,375.14,299.54
2016,11,25,13,0,346.0,197.0,1.7,16.0,369.0,392.18,313.61
2016,11,25,13,15,257.5,199.5,1.65,15.5,324.5,348.84,279.82
2016,11,25,13,30,169.0,202.0,1.6,15.0,280.0,300.6,241.91
2016,11,25,13,45,106.0,184.5,1.55,15.0,232.5,249.17,200.79
2016,11,25,14,0,43.0,167.0,1.5,15.0,185.0,193.41,155.53
2016,11,25,14,15,111.5,158.0,1.3,14.5,199.0,224.87,182.27
2016,11,25,14,30,180.0,149.0,1.1,14.0,213.0,249.47,202.63
2016,11,25,14,45,165.0,135.5,0.9,14.0,189.5,226.12,183.12
2016,11,25,15,0,150.0,122.0,0.7,14.0,166.0,202.88,163.67
2016,11,25,15,15,137.0,105.0,0.7,13.5,140.5,176.58,141.97
2016,11,25,15,30,124.0,88.0,0.7,13.0,115.0,150.43,119.86
2016,11,25,15,45,107.5,69.5,0.75,12.5,89.5,121.26,94.8
2016,11,25,16,0,91.0,51.0,0.8,12.0,64.0,92.42,69.51
2016,11,25,16,15,45.5,34.5,0.85,11.5,41.0,57.62,38.26
2016,11,25,16,30,0.0,18.0,0.9,11.0,18.0,17.95,0.0
2016,11,25,16,45,0.0,9.0,0.95,11.0,9.0,8.85,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,2.15,10.0,2.5,2.46,0.0
2016,11,26,7,30,0.0,5.0,2.3,10.0,5.0,4.82,0.0
2016,11,26,7,45,0.0,9.0,2.5,10.0,9.0,8.67,1.9
2016,11,26,8,0,0.0,13.0,2.7,10.0,13.0,12.53,5.56
2016,11,26,8,15,0.0,18.0,2.8,10.0,18.0,17.36,10.06
2016,11,26,8,30,0.0,23.0,2.9,10.0,23.0,22.19,13.62
2016,11,26,8,45,0.0,27.5,3.0,10.5,27.5,26.54,17.4
2016,11,26,9,0,0.0,32.0,3.1,11.0,32.0,30.89,21.14
2016,11,26,9,15,0.0,36.0,3.05,11.0,36.0,34.75,24.46
2016,11,26,9,30,0.0,40.0,3.0,11.0,40.0,38.63,27.77
2016,11,26,9,45,0.0,78.0,2.95,11.0,78.0,75.35,59.18
2016,11,26,10,0,0.0,116.0,2.9,11.0,116.0,111.03,89.31
2016,11,26,10,15,0.0,134.5,2.9,11.0,135.0,128.59,103.9
2016,11,26,10,30,0.0,153.0,2.9,11.0,154.0,146.26,118.5
2016,11,26,10,45,0.0,138.0,2.9,11.0,138.5,132.58,106.91
2016,11,26,11,0,0.0,123.0,2.9,11.0,123.0,118.57,95.1
2016,11,26,11,15,54.0,177.5,3.05,11.0,205.0,195.19,158.82
2016,11,26,11,30,108.0,232.0,3.2,11.0,287.0,274.86,224.04
2016,11,26,11,45,157.5,232.5,3.4,11.0,314.0,304.64,248.55
2016,11,26,12,0,207.0,233.0,3.6,11.0,341.0,334.64,273.48
2016,11,26,12,15,206.5,231.0,3.7,11.0,338.0,337.0,275.79
2016,11,26,12,30,206.0,229.0,3.8,11.0,335.0,338.68,277.6
2016,11,26,12,45,103.0,165.0,3.95,11.0,218.0,221.65,181.88
2016,11,26,13,0,0.0,101.0,4.1,11.0,101.0,97.91,77.76
2016,11,26,13,15,0.0,85.5,4.05,11.0,85.5,82.73,65.1
2016,11,26,13,30,0.0,70.0,4.0,11.0,70.0,67.67,52.4
2016,11,26,13,45,0.0,88.0,4.0,11.0,88.0,85.3,67.5
2016,11,26,14,0,0.0,106.0,4.0,11.0,106.0,103.53,83.08
2016,11,26,14,15,89.0,127.0,3.8,11.0,159.0,179.14,147.91
2016,11,26,14,30,178.0,148.0,3.6,11.0,212.0,247.0,204.82
2016,11,26,14,45,153.0,136.5,3.45,11.0,187.0,221.25,182.88
2016,11,26,15,0,128.0,125.0,3.3,11.0,162.0,196.15,161.48
2016,11,26,15,15,112.5,107.0,3.15,11.0,136.5,168.24,137.49
2016,11,26,15,30,97.0,89.0,3.0,11.0,111.0,140.61,113.41
2016,11,26,15,45,70.0,70.5,2.9,11.0,84.5,108.4,85.33
2016,11,26,16,0,43.0,52.0,2.8,11.0,58.0,72.87,54.46
2016,11,26,16,15,21.5,33.5,2.8,11.0,36.5,44.45,28.44
2016,11,26,16,30,0.0,15.0,2.8,11.0,15.0,14.48,0.0
2016,11,26,16,45,0.0,7.5,2.85,11.0,7.5,7.37,0.0
2016,11,26,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,27,7,15,100.5,15.0,2.5,9.0,22.5,14.74,0.0
2016,11,27,7,30,201.0,30.0,2.6,9.0,45.0,23.65,10.28
2016,11,27,7,45,333.0,39.5,2.75,9.5,84.5,31.24,21.44
2016,11,27,8,0,465.0,49.0,2.9,10.0,124.0,37.31,27.6
2016,11,27,8,15,532.5,55.5,3.1,10.5,165.0,40.38,30.71
2016,11,27,8,30,600.0,62.0,3.3,11.0,206.0,72.23,40.27
2016,11,27,8,45,654.5,65.0,3.5,11.5,247.5,108.61,60.83
2016,11,27,9,0,709.0,68.0,3.7,12.0,289.0,149.13,90.18
2016,11,27,9,15,738.0,71.0,3.7,12.0,325.0,191.42,125.63
2016,11,27,9,30,767.0,74.0,3.7,12.0,361.0,232.19,161.64
2016,11,27,9,45,689.5,91.0,3.75,12.5,365.0,257.44,188.72
2016,11,27,10,0,612.0,108.0,3.8,13.0,369.0,278.0,211.0
2016,11,27,10,15,729.0,93.5,3.7,13.0,421.5,326.16,250.97
2016,11,27,10,30,846.0,79.0,3.6,13.0,474.0,381.82,297.27
2016,11,27,10,45,855.5,79.5,3.55,13.5,492.0,413.09,324.84
2016,11,27,11,0,865.0,80.0,3.5,14.0,510.0,442.69,350.46
2016,11,27,11,15,869.5,81.0,3.35,14.0,520.0,468.72,373.18
2016,11,27,11,30,874.0,82.0,3.2,14.0,530.0,492.52,393.6
2016,11,27,11,45,874.5,82.0,3.1,14.5,532.5,511.01,408.8
2016,11,27,12,0,875.0,82.0,3.0,15.0,535.0,526.88,421.55
2016,11,27,12,15,872.5,82.0,2.95,15.0,530.0,538.53,431.62
2016,11,27,12,30,870.0,82.0,2.9,15.0,525.0,547.38,439.31
2016,11,27,12,45,700.5,118.5,2.85,15.0,469.5,502.28,404.24
2016,11,27,13,0,531.0,155.0,2.8,15.0,414.0,450.76,363.72
2016,11,27,13,15,508.5,152.5,2.65,15.0,393.0,438.25,354.27
2016,11,27,13,30,486.0,150.0,2.5,15.0,372.0,424.09,343.17
2016,11,27,13,45,487.5,140.0,2.45,15.0,351.5,413.32,335.04
2016,11,27,14,0,489.0,130.0,2.4,15.0,331.0,400.78,325.3
2016,11,27,14,15,504.0,116.0,2.3,14.5,309.0,389.03,316.53
2016,11,27,14,30,519.0,102.0,2.2,14.0,287.0,375.0,305.55
2016,11,27,14,45,475.5,99.0,2.1,14.0,254.5,343.1,279.09
2016,11,27,15,0,432.0,96.0,2.0,14.0,222.0,311.55,252.53
2016,11,27,15,15,397.5,85.0,1.75,13.0,187.5,275.64,222.64
2016,11,27,15,30,363.0,74.0,1.5,12.0,153.0,240.35,192.43
2016,11,27,15,45,312.0,61.0,1.25,11.5,118.0,197.53,155.19
2016,11,27,16,0,261.0,48.0,1.0,11.0,83.0,157.12,119.3
2016,11,27,16,15,130.5,36.0,1.0,10.5,53.5,91.2,61.81
2016,11,27,16,30,0.0,24.0,1.0,10.0,24.0,26.16,0.0
2016,11,27,16,45,0.0,12.0,1.0,10.0,12.0,11.8,0.0
2016,11,27,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,7,15,10.0,13.0,2.8,11.0,13.5,12.78,0.0
2016,11,28,7,30,20.0,26.0,3.0,11.0,27.0,23.82,9.22
2016,11,28,7,45,55.5,43.0,3.25,11.0,51.0,36.84,25.97
2016,11,28,8,0,91.0,60.0,3.5,11.0,75.0,50.48,39.05
2016,11,28,8,15,110.5,78.0,3.6,11.0,101.0,64.47,52.09
2016,11,28,8,30,130.0,96.0,3.7,11.0,127.0,85.89,64.74
2016,11,28,8,45,148.5,112.5,3.85,11.5,153.5,109.37,82.14
2016,11,28,9,0,167.0,129.0,4.0,12.0,180.0,134.44,101.78
2016,11,28,9,15,183.5,141.0,4.05,12.0,203.5,157.02,120.26
2016,11,28,9,30,200.0,153.0,4.1,12.0,227.0,180.63,140.05
2016,11,28,9,45,107.5,154.5,4.2,12.5,194.5,168.61,133.71
2016,11,28,10,0,15.0,156.0,4.3,13.0,162.0,151.93,122.45
2016,11,28,10,15,119.0,178.0,4.3,13.0,233.0,204.65,164.04
2016,11,28,10,30,223.0,200.0,4.3,13.0,304.0,267.55,214.4
2016,11,28,10,45,331.0,189.5,4.35,13.0,349.5,308.34,247.27
2016,11,28,11,0,439.0,179.0,4.4,13.0,395.0,355.17,285.55
2016,11,28,11,15,379.5,195.5,4.4,13.0,385.0,357.05,288.4
2016,11,28,11,30,320.0,212.0,4.4,13.0,375.0,355.71,288.22
2016,11,28,11,45,365.5,204.0,4.4,13.5,391.5,378.32,306.69
2016,11,28,12,0,411.0,196.0,4.4,14.0,408.0,403.44,327.0
2016,11,28,12,15,324.0,209.5,4.35,14.0,375.5,377.35,306.25
2016,11,28,12,30,237.0,223.0,4.3,14.0,343.0,347.74,282.4
2016,11,28,12,45,472.0,175.5,4.3,14.0,407.5,434.8,354.37
2016,11,28,13,0,707.0,128.0,4.3,14.0,472.0,518.1,422.0
2016,11,28,13,15,694.5,125.5,4.2,14.0,452.5,511.02,416.32
2016,11,28,13,30,682.0,123.0,4.1,14.0,433.0,501.61,409.04
2016,11,28,13,45,543.0,141.0,4.1,14.0,378.5,442.53,361.79
2016,11,28,14,0,404.0,159.0,4.1,14.0,324.0,386.19,316.17
2016,11,28,14,15,422.0,136.5,4.0,13.5,297.0,368.42,302.78
2016,11,28,14,30,440.0,114.0,3.9,13.0,270.0,348.26,286.91
2016,11,28,14,45,518.5,97.0,3.85,13.0,261.5,360.31,296.08
2016,11,28,15,0,597.0,80.0,3.8,13.0,253.0,369.77,302.05
2016,11,28,15,15,546.5,73.5,3.35,12.5,213.5,327.6,265.8
2016,11,28,15,30,496.0,67.0,2.9,12.0,174.0,286.23,229.57
2016,11,28,15,45,440.0,56.0,2.5,11.5,135.5,239.55,188.37
2016,11,28,16,0,384.0,45.0,2.1,11.0,97.0,195.1,148.1
2016,11,28,16,15,264.0,32.5,1.85,10.5,62.0,132.58,90.03
2016,11,28,16,30,144.0,20.0,1.6,10.0,27.0,69.58,0.0
2016,11,28,16,45,72.0,10.0,1.4,9.5,13.5,26.94,0.0
2016,11,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
