Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,7,15,203.5,10.5,1.6,4.5,24.5,10.32,0.0
2016,11,29,7,30,407.0,21.0,1.8,5.0,49.0,17.67,4.69
2016,11,29,7,45,509.0,28.0,2.05,6.0,89.5,22.47,13.93
2016,11,29,8,0,611.0,35.0,2.3,7.0,130.0,27.13,18.76
2016,11,29,8,15,669.0,39.5,2.35,7.5,172.0,29.32,21.04
2016,11,29,8,30,727.0,44.0,2.4,8.0,214.0,59.96,28.73
2016,11,29,8,45,764.0,47.0,2.45,8.5,254.5,100.11,50.56
2016,11,29,9,0,801.0,50.0,2.5,9.0,295.0,142.62,81.55
2016,11,29,9,15,825.5,52.5,2.4,9.5,331.0,187.4,119.09
2016,11,29,9,30,850.0,55.0,2.3,10.0,367.0,229.98,156.78
2016,11,29,9,45,866.0,56.5,2.2,10.5,398.0,269.89,193.27
2016,11,29,10,0,882.0,58.0,2.1,11.0,429.0,309.24,229.19
2016,11,29,10,15,893.0,59.5,2.05,11.5,453.0,346.21,262.81
2016,11,29,10,30,904.0,61.0,2.0,12.0,477.0,381.85,294.61
2016,11,29,10,45,910.5,61.5,2.0,12.5,494.5,413.25,322.44
2016,11,29,11,0,917.0,62.0,2.0,13.0,512.0,442.66,347.96
2016,11,29,11,15,920.5,62.5,2.05,13.0,522.5,468.62,370.96
2016,11,29,11,30,924.0,63.0,2.1,13.0,533.0,492.14,391.59
2016,11,29,11,45,923.5,64.0,2.2,13.5,535.0,511.71,408.16
2016,11,29,12,0,923.0,65.0,2.3,14.0,537.0,528.52,422.21
2016,11,29,12,15,920.5,64.5,2.35,14.0,532.5,539.94,432.47
2016,11,29,12,30,918.0,64.0,2.4,14.0,528.0,548.41,440.25
2016,11,29,12,45,730.0,107.0,2.45,14.5,470.0,502.4,404.04
2016,11,29,13,0,542.0,150.0,2.5,15.0,412.0,448.77,361.48
2016,11,29,13,15,702.0,110.0,2.5,14.5,436.0,497.3,401.81
2016,11,29,13,30,862.0,70.0,2.5,14.0,460.0,538.83,435.84
2016,11,29,13,45,846.0,69.0,2.55,14.0,433.0,525.58,425.61
2016,11,29,14,0,830.0,68.0,2.6,14.0,406.0,509.84,413.47
2016,11,29,14,15,810.0,65.5,2.55,13.5,374.0,488.12,396.79
2016,11,29,14,30,790.0,63.0,2.5,13.0,342.0,464.39,378.02
2016,11,29,14,45,762.0,60.0,2.5,13.0,305.0,434.55,353.24
2016,11,29,15,0,734.0,57.0,2.5,13.0,268.0,403.48,326.75
2016,11,29,15,15,690.0,52.5,2.15,12.0,227.5,363.0,292.45
2016,11,29,15,30,646.0,48.0,1.8,11.0,187.0,322.72,257.23
2016,11,29,15,45,577.5,42.0,1.5,10.5,145.5,272.36,212.72
2016,11,29,16,0,509.0,36.0,1.2,10.0,104.0,227.78,171.75
2016,11,29,16,15,384.5,27.0,1.15,9.5,67.0,163.74,110.41
2016,11,29,16,30,260.0,18.0,1.1,9.0,30.0,98.79,0.0
2016,11,29,16,45,130.0,9.0,1.1,8.5,15.0,39.63,0.0
2016,11,29,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,2.0,11.5,0.85,7.5,11.5,11.3,0.0
2016,11,30,7,30,4.0,23.0,0.8,8.0,23.0,21.67,5.46
2016,11,30,7,45,35.0,39.5,0.75,8.5,44.5,35.53,24.88
2016,11,30,8,0,66.0,56.0,0.7,9.0,66.0,47.42,36.61
2016,11,30,8,15,79.0,73.5,0.85,9.0,89.0,61.13,49.47
2016,11,30,8,30,92.0,91.0,1.0,9.0,112.0,79.73,61.14
2016,11,30,8,45,99.5,108.0,1.15,9.5,134.5,100.76,77.35
2016,11,30,9,0,107.0,125.0,1.3,10.0,157.0,122.5,94.84
2016,11,30,9,15,115.5,139.0,1.35,10.5,177.5,142.64,111.28
2016,11,30,9,30,124.0,153.0,1.4,11.0,198.0,163.35,128.35
2016,11,30,9,45,201.0,161.0,1.5,11.5,241.5,196.42,153.43
2016,11,30,10,0,278.0,169.0,1.6,12.0,285.0,233.43,182.28
2016,11,30,10,15,225.0,185.0,1.6,12.0,282.5,243.89,193.11
2016,11,30,10,30,172.0,201.0,1.6,12.0,280.0,248.94,198.91
2016,11,30,10,45,187.5,208.0,1.6,12.5,297.5,268.51,214.71
2016,11,30,11,0,203.0,215.0,1.6,13.0,315.0,288.52,230.7
2016,11,30,11,15,299.5,204.5,1.6,13.0,354.5,328.38,262.59
2016,11,30,11,30,396.0,194.0,1.6,13.0,394.0,371.44,297.03
2016,11,30,11,45,317.5,209.0,1.65,13.5,370.0,358.09,286.6
2016,11,30,12,0,239.0,224.0,1.7,14.0,346.0,339.22,271.7
2016,11,30,12,15,226.5,223.5,1.85,14.0,338.0,337.37,271.0
2016,11,30,12,30,214.0,223.0,2.0,14.0,330.0,334.52,269.32
2016,11,30,12,45,167.0,218.5,2.15,14.0,301.0,308.58,248.97
2016,11,30,13,0,120.0,214.0,2.3,14.0,272.0,281.53,227.51
2016,11,30,13,15,225.5,196.0,2.35,13.5,299.5,320.85,261.0
2016,11,30,13,30,331.0,178.0,2.4,13.0,327.0,363.29,296.5
2016,11,30,13,45,220.0,176.0,2.45,13.0,272.5,303.17,247.62
2016,11,30,14,0,109.0,174.0,2.5,13.0,218.0,239.29,195.3
2016,11,30,14,15,54.5,132.5,2.4,12.5,154.5,162.5,132.29
2016,11,30,14,30,0.0,91.0,2.3,12.0,91.0,89.05,70.6
2016,11,30,14,45,0.0,80.5,2.2,12.0,80.5,78.71,61.95
2016,11,30,15,0,0.0,70.0,2.1,12.0,70.0,68.34,53.12
2016,11,30,15,15,0.0,59.0,1.9,11.5,59.0,57.43,43.8
2016,11,30,15,30,0.0,48.0,1.7,11.0,48.0,46.47,34.3
2016,11,30,15,45,0.0,36.5,1.55,11.0,36.5,35.25,24.41
2016,11,30,16,0,0.0,25.0,1.4,11.0,25.0,24.13,14.56
2016,11,30,16,15,0.0,15.5,1.3,10.5,15.5,14.95,5.83
2016,11,30,16,30,0.0,6.0,1.2,10.0,6.0,5.78,0.0
2016,11,30,16,45,0.0,3.0,1.2,10.0,3.0,2.95,0.0
2016,11,30,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,15,165.0,10.5,1.35,5.5,21.0,10.32,0.0
2016,12,1,7,30,330.0,21.0,1.4,6.0,42.0,16.51,1.55
2016,12,1,7,45,447.0,29.0,1.5,7.0,81.5,23.83,14.82
2016,12,1,8,0,564.0,37.0,1.6,8.0,121.0,29.44,20.68
2016,12,1,8,15,627.5,42.0,1.9,8.5,163.0,31.95,23.29
2016,12,1,8,30,691.0,47.0,2.2,9.0,205.0,57.35,29.3
2016,12,1,8,45,734.0,50.5,2.55,9.5,245.5,96.49,49.37
2016,12,1,9,0,777.0,54.0,2.9,10.0,286.0,138.62,79.1
2016,12,1,9,15,803.5,56.5,2.95,10.0,323.0,179.79,113.22
2016,12,1,9,30,830.0,59.0,3.0,10.0,360.0,221.88,150.51
2016,12,1,9,45,844.0,62.5,3.15,10.5,390.5,262.5,187.78
2016,12,1,10,0,858.0,66.0,3.3,11.0,421.0,302.55,224.65
2016,12,1,10,15,870.5,67.5,3.35,11.5,446.0,341.43,260.12
2016,12,1,10,30,883.0,69.0,3.4,12.0,471.0,376.93,292.26
2016,12,1,10,45,892.0,70.0,3.45,12.5,489.5,409.26,321.23
2016,12,1,11,0,901.0,71.0,3.5,13.0,508.0,439.8,348.09
2016,12,1,11,15,905.5,71.5,3.55,13.0,518.5,465.95,371.57
2016,12,1,11,30,910.0,72.0,3.6,13.0,529.0,489.77,392.73
2016,12,1,11,45,911.0,72.0,3.65,13.5,532.0,508.98,409.11
2016,12,1,12,0,912.0,72.0,3.7,14.0,535.0,525.5,422.99
2016,12,1,12,15,910.0,72.0,3.65,14.0,530.5,537.74,433.8
2016,12,1,12,30,908.0,72.0,3.6,14.0,526.0,547.12,442.11
2016,12,1,12,45,903.5,71.0,3.55,14.0,514.0,551.24,446.15
2016,12,1,13,0,899.0,70.0,3.5,14.0,502.0,552.42,447.71
2016,12,1,13,15,889.5,69.0,3.45,14.0,482.0,548.05,444.76
2016,12,1,13,30,880.0,68.0,3.4,14.0,462.0,540.83,439.41
2016,12,1,13,45,865.5,66.5,3.4,14.0,435.5,527.73,429.36
2016,12,1,14,0,851.0,65.0,3.4,14.0,409.0,514.09,418.54
2016,12,1,14,15,830.5,62.5,3.3,14.0,376.5,492.08,400.65
2016,12,1,14,30,810.0,60.0,3.2,14.0,344.0,468.01,380.71
2016,12,1,14,45,780.0,57.5,3.1,14.0,306.5,437.67,355.23
2016,12,1,15,0,750.0,55.0,3.0,14.0,269.0,406.13,328.11
2016,12,1,15,15,706.0,50.5,2.6,13.0,228.0,365.56,293.71
2016,12,1,15,30,662.0,46.0,2.2,12.0,187.0,325.16,258.33
2016,12,1,15,45,592.0,40.5,1.85,11.0,145.5,274.66,214.07
2016,12,1,16,0,522.0,35.0,1.5,10.0,104.0,226.68,170.58
2016,12,1,16,15,397.5,26.0,1.5,9.5,66.5,165.76,110.84
2016,12,1,16,30,273.0,17.0,1.5,9.0,29.0,100.56,0.0
2016,12,1,16,45,136.5,8.5,1.5,8.5,14.5,40.46,0.0
2016,12,1,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,7,15,185.5,10.0,2.3,4.0,21.0,9.83,0.0
2016,12,2,7,30,371.0,20.0,2.5,5.0,42.0,17.12,0.18
2016,12,2,7,45,479.0,27.0,2.75,6.0,81.0,21.93,13.1
2016,12,2,8,0,587.0,34.0,3.0,7.0,120.0,26.62,18.19
2016,12,2,8,15,648.5,39.0,3.15,7.5,162.0,29.28,20.93
2016,12,2,8,30,710.0,44.0,3.3,8.0,204.0,53.17,26.49
2016,12,2,8,45,745.5,48.0,3.45,8.5,244.0,92.96,46.59
2016,12,2,9,0,781.0,52.0,3.6,9.0,284.0,135.04,76.32
2016,12,2,9,15,807.0,54.5,3.75,9.5,320.0,176.22,110.25
2016,12,2,9,30,833.0,57.0,3.9,10.0,356.0,218.27,147.35
2016,12,2,9,45,846.0,60.5,4.1,11.0,386.5,258.72,184.32
2016,12,2,10,0,859.0,64.0,4.3,12.0,417.0,300.75,222.59
2016,12,2,10,15,871.5,65.5,4.25,12.0,442.0,337.43,256.79
2016,12,2,10,30,884.0,67.0,4.2,12.0,467.0,372.95,289.55
2016,12,2,10,45,891.5,68.0,4.2,12.5,485.0,404.72,318.25
2016,12,2,11,0,899.0,69.0,4.2,13.0,503.0,434.63,344.76
2016,12,2,11,15,903.5,69.5,4.15,13.0,513.5,460.74,368.2
2016,12,2,11,30,908.0,70.0,4.1,13.0,524.0,484.54,389.28
2016,12,2,11,45,909.0,70.0,4.1,13.5,527.0,503.74,405.66
2016,12,2,12,0,910.0,70.0,4.1,14.0,530.0,520.26,419.52
2016,12,2,12,15,908.0,70.0,4.1,14.0,525.5,532.53,430.54
2016,12,2,12,30,906.0,70.0,4.1,14.0,521.0,541.93,439.04
2016,12,2,12,45,900.5,69.0,4.2,14.5,509.0,545.57,442.29
2016,12,2,13,0,895.0,68.0,4.3,15.0,497.0,546.27,443.08
2016,12,2,13,15,886.0,67.0,4.35,15.0,477.5,542.23,440.64
2016,12,2,13,30,877.0,66.0,4.4,15.0,458.0,535.37,435.78
2016,12,2,13,45,860.5,65.0,4.45,15.0,431.5,521.88,425.46
2016,12,2,14,0,844.0,64.0,4.5,15.0,405.0,507.88,414.39
2016,12,2,14,15,823.5,62.0,4.3,14.5,372.5,486.62,397.43
2016,12,2,14,30,803.0,60.0,4.1,14.0,340.0,463.33,378.37
2016,12,2,14,45,771.0,57.5,3.95,14.0,302.5,432.3,352.13
2016,12,2,15,0,739.0,55.0,3.8,14.0,265.0,400.17,324.33
2016,12,2,15,15,694.0,51.0,3.35,13.0,224.5,360.12,290.21
2016,12,2,15,30,649.0,47.0,2.9,12.0,184.0,320.28,255.18
2016,12,2,15,45,575.5,41.0,2.45,11.5,142.5,268.44,209.34
2016,12,2,16,0,502.0,35.0,2.0,11.0,101.0,219.39,164.75
2016,12,2,16,15,375.5,26.0,1.9,10.0,64.5,158.72,105.68
2016,12,2,16,30,249.0,17.0,1.8,9.0,28.0,93.8,0.0
2016,12,2,16,45,124.5,8.5,1.7,8.5,14.0,37.56,0.0
2016,12,2,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,15,151.0,10.0,1.35,4.5,18.5,9.83,0.0
2016,12,3,7,30,302.0,20.0,1.5,5.0,37.0,15.82,0.0
2016,12,3,7,45,415.5,28.0,1.65,6.0,74.5,21.19,12.35
2016,12,3,8,0,529.0,36.0,1.8,7.0,112.0,28.76,20.08
2016,12,3,8,15,593.0,41.5,1.95,7.5,152.5,31.77,23.18
2016,12,3,8,30,657.0,47.0,2.1,8.0,193.0,52.62,28.13
2016,12,3,8,45,699.5,50.5,2.25,9.0,232.0,89.89,46.08
2016,12,3,9,0,742.0,54.0,2.4,10.0,271.0,130.18,73.66
2016,12,3,9,15,769.5,56.5,2.4,10.0,307.0,169.86,106.0
2016,12,3,9,30,797.0,59.0,2.4,10.0,343.0,210.61,141.73
2016,12,3,9,45,813.0,62.0,2.4,10.5,373.5,249.89,177.45
2016,12,3,10,0,829.0,65.0,2.4,11.0,404.0,288.81,212.98
2016,12,3,10,15,842.0,66.5,2.45,11.5,428.5,324.81,245.89
2016,12,3,10,30,855.0,68.0,2.5,12.0,453.0,361.52,278.8
2016,12,3,10,45,865.0,68.5,2.6,12.5,471.0,392.89,306.91
2016,12,3,11,0,875.0,69.0,2.7,13.0,489.0,422.61,333.09
2016,12,3,11,15,879.5,69.5,2.75,13.5,500.0,448.15,355.33
2016,12,3,11,30,884.0,70.0,2.8,14.0,511.0,471.44,375.25
2016,12,3,11,45,886.0,70.0,2.9,14.5,514.0,490.69,391.68
2016,12,3,12,0,888.0,70.0,3.0,15.0,517.0,507.38,405.73
2016,12,3,12,15,886.5,69.5,3.0,15.0,513.0,519.15,416.2
2016,12,3,12,30,885.0,69.0,3.0,15.0,509.0,528.13,424.28
2016,12,3,12,45,880.0,68.5,3.0,15.5,497.5,532.47,427.76
2016,12,3,13,0,875.0,68.0,3.0,16.0,486.0,533.96,428.84
2016,12,3,13,15,867.0,67.0,2.95,16.0,467.0,530.52,426.61
2016,12,3,13,30,859.0,66.0,2.9,16.0,448.0,524.32,422.06
2016,12,3,13,45,846.0,64.5,2.9,16.0,422.5,512.3,412.93
2016,12,3,14,0,833.0,63.0,2.9,16.0,397.0,499.75,403.06
2016,12,3,14,15,814.0,61.0,2.7,16.0,366.0,479.47,386.41
2016,12,3,14,30,795.0,59.0,2.5,16.0,335.0,457.15,367.76
2016,12,3,14,45,765.0,56.0,2.35,16.0,298.5,426.76,342.44
2016,12,3,15,0,735.0,53.0,2.2,16.0,262.0,395.21,315.55
2016,12,3,15,15,692.0,49.5,1.9,15.0,222.0,356.79,283.31
2016,12,3,15,30,649.0,46.0,1.6,14.0,182.0,318.49,250.08
2016,12,3,15,45,575.5,40.5,1.3,13.0,141.0,267.34,205.93
2016,12,3,16,0,502.0,35.0,1.0,12.0,100.0,222.12,165.27
2016,12,3,16,15,378.0,26.0,1.0,11.5,64.0,159.17,104.68
2016,12,3,16,30,254.0,17.0,1.0,11.0,28.0,94.9,0.0
2016,12,3,16,45,127.0,8.5,1.05,10.5,14.0,38.07,0.0
2016,12,3,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,8.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,7,15,116.5,10.5,0.45,8.0,16.5,10.32,0.0
2016,12,4,7,30,233.0,21.0,0.4,8.0,33.0,16.99,0.0
2016,12,4,7,45,351.0,30.5,0.4,8.5,69.5,23.73,14.21
2016,12,4,8,0,469.0,40.0,0.4,9.0,106.0,30.15,21.16
2016,12,4,8,15,538.5,46.5,0.45,9.5,146.0,33.57,24.65
2016,12,4,8,30,608.0,53.0,0.5,10.0,186.0,52.14,29.39
2016,12,4,8,45,656.5,56.5,0.6,10.5,225.5,87.79,46.04
2016,12,4,9,0,705.0,60.0,0.7,11.0,265.0,129.55,74.35
2016,12,4,9,15,734.0,63.5,0.8,11.5,301.0,168.72,105.38
2016,12,4,9,30,763.0,67.0,0.9,12.0,337.0,209.19,139.77
2016,12,4,9,45,753.0,77.0,1.05,12.5,363.0,247.62,174.9
2016,12,4,10,0,743.0,87.0,1.2,13.0,389.0,281.75,206.45
2016,12,4,10,15,758.0,89.0,1.2,13.5,413.5,316.17,236.91
2016,12,4,10,30,773.0,91.0,1.2,14.0,438.0,351.61,267.6
2016,12,4,10,45,785.0,92.0,1.25,14.5,456.0,382.15,294.02
2016,12,4,11,0,797.0,93.0,1.3,15.0,474.0,411.41,318.89
2016,12,4,11,15,802.0,93.5,1.3,15.0,484.5,435.73,339.91
2016,12,4,11,30,807.0,94.0,1.3,15.0,495.0,458.05,358.96
2016,12,4,11,45,812.0,93.0,1.3,15.5,498.5,476.78,374.2
2016,12,4,12,0,817.0,92.0,1.3,16.0,502.0,493.25,387.37
2016,12,4,12,15,698.5,117.5,1.4,16.0,466.0,472.32,372.86
2016,12,4,12,30,580.0,143.0,1.5,16.0,430.0,446.69,354.32
2016,12,4,12,45,496.5,159.5,1.6,16.0,401.0,424.57,338.13
2016,12,4,13,0,413.0,176.0,1.7,16.0,372.0,401.81,320.92
2016,12,4,13,15,427.5,165.0,1.75,16.0,361.5,400.68,320.92
2016,12,4,13,30,442.0,154.0,1.8,16.0,351.0,397.93,319.42
2016,12,4,13,45,384.0,154.0,1.9,16.0,318.0,367.48,295.78
2016,12,4,14,0,326.0,154.0,2.0,16.0,285.0,331.8,267.82
2016,12,4,14,15,291.0,151.0,1.8,15.5,261.0,309.4,250.15
2016,12,4,14,30,256.0,148.0,1.6,15.0,237.0,287.2,232.33
2016,12,4,14,45,244.5,133.0,1.45,14.5,210.5,262.9,212.78
2016,12,4,15,0,233.0,118.0,1.3,14.0,184.0,238.18,192.44
2016,12,4,15,15,206.5,102.5,1.2,13.5,154.5,206.29,165.86
2016,12,4,15,30,180.0,87.0,1.1,13.0,125.0,175.05,139.32
2016,12,4,15,45,151.0,69.0,1.0,12.5,96.0,140.65,109.73
2016,12,4,16,0,122.0,51.0,0.9,12.0,67.0,107.28,80.48
2016,12,4,16,15,61.0,34.0,0.9,11.5,42.0,62.01,39.73
2016,12,4,16,30,0.0,17.0,0.9,11.0,17.0,16.98,0.0
2016,12,4,16,45,0.0,8.5,0.95,11.0,8.5,8.36,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,0.9,8.0,7.0,6.88,0.0
2016,12,5,7,30,0.0,14.0,1.0,8.0,14.0,13.51,0.0
2016,12,5,7,45,0.5,30.5,1.15,8.5,30.5,28.71,18.05
2016,12,5,8,0,1.0,47.0,1.3,9.0,47.0,43.46,32.77
2016,12,5,8,15,9.0,63.5,1.3,9.0,65.0,58.03,46.49
2016,12,5,8,30,17.0,80.0,1.3,9.0,83.0,73.22,57.29
2016,12,5,8,45,23.0,95.5,1.3,9.5,101.0,86.62,68.34
2016,12,5,9,0,29.0,111.0,1.3,10.0,119.0,103.07,81.88
2016,12,5,9,15,33.5,124.5,1.3,10.5,135.5,118.26,94.35
2016,12,5,9,30,38.0,138.0,1.3,11.0,152.0,133.8,107.05
2016,12,5,9,45,27.5,144.5,1.3,11.5,155.0,140.19,112.59
2016,12,5,10,0,17.0,151.0,1.3,12.0,158.0,147.21,118.5
2016,12,5,10,15,12.0,154.0,1.3,12.0,159.5,149.86,120.73
2016,12,5,10,30,7.0,157.0,1.3,12.0,161.0,152.01,122.49
2016,12,5,10,45,3.5,144.5,1.35,12.0,146.5,139.79,112.34
2016,12,5,11,0,0.0,132.0,1.4,12.0,132.0,127.01,101.72
2016,12,5,11,15,21.5,167.5,1.45,12.0,178.0,170.16,137.26
2016,12,5,11,30,43.0,203.0,1.5,12.0,224.0,215.12,173.81
2016,12,5,11,45,21.5,177.5,1.6,12.5,188.0,181.53,146.11
2016,12,5,12,0,0.0,152.0,1.7,13.0,152.0,147.17,117.75
2016,12,5,12,15,1.0,157.5,1.7,13.0,158.0,153.32,122.91
2016,12,5,12,30,2.0,163.0,1.7,13.0,164.0,159.57,128.08
2016,12,5,12,45,3.0,162.5,1.75,13.0,164.0,160.0,128.53
2016,12,5,13,0,4.0,162.0,1.8,13.0,164.0,160.48,129.05
2016,12,5,13,15,16.0,167.5,1.75,12.5,174.5,172.82,139.72
2016,12,5,13,30,28.0,173.0,1.7,12.0,185.0,188.95,153.5
2016,12,5,13,45,28.0,164.0,1.65,12.0,176.0,180.63,146.78
2016,12,5,14,0,28.0,155.0,1.6,12.0,167.0,172.21,140.02
2016,12,5,14,15,23.5,143.5,1.55,12.0,153.0,154.76,125.67
2016,12,5,14,30,19.0,132.0,1.5,12.0,139.0,141.31,114.57
2016,12,5,14,45,15.0,118.0,1.45,12.0,123.0,125.5,101.37
2016,12,5,15,0,11.0,104.0,1.4,12.0,107.0,109.77,88.1
2016,12,5,15,15,5.5,88.5,1.25,11.5,90.0,91.85,72.95
2016,12,5,15,30,0.0,73.0,1.1,11.0,73.0,74.11,57.74
2016,12,5,15,45,0.0,56.0,0.95,10.5,56.0,56.78,42.67
2016,12,5,16,0,0.0,39.0,0.8,10.0,39.0,39.14,27.13
2016,12,5,16,15,0.0,24.5,0.75,9.5,24.5,24.01,12.65
2016,12,5,16,30,0.0,10.0,0.7,9.0,10.0,9.64,0.0
2016,12,5,16,45,0.0,5.0,0.65,9.0,5.0,4.91,0.0
2016,12,5,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.5,1.15,3.5,13.5,13.27,0.0
2016,12,6,7,30,0.0,27.0,1.2,4.0,27.0,24.08,0.0
2016,12,6,7,45,182.0,34.5,1.25,5.0,59.5,26.9,16.56
2016,12,6,8,0,364.0,42.0,1.3,6.0,92.0,32.41,23.3
2016,12,6,8,15,419.5,51.5,1.5,6.5,127.5,38.49,29.3
2016,12,6,8,30,475.0,61.0,1.7,7.0,163.0,53.83,35.01
2016,12,6,8,45,514.5,68.0,1.9,8.0,198.0,85.64,50.66
2016,12,6,9,0,554.0,75.0,2.1,9.0,233.0,120.48,74.26
2016,12,6,9,15,582.0,79.0,2.25,9.5,264.5,153.6,100.47
2016,12,6,9,30,610.0,83.0,2.4,10.0,296.0,188.23,129.99
2016,12,6,9,45,553.0,104.0,2.55,10.5,310.0,220.27,161.38
2016,12,6,10,0,496.0,125.0,2.7,11.0,324.0,246.19,187.13
2016,12,6,10,15,560.0,118.5,2.75,11.0,356.5,279.85,215.85
2016,12,6,10,30,624.0,112.0,2.8,11.0,389.0,315.65,246.58
2016,12,6,10,45,641.5,112.5,2.85,11.5,407.0,343.58,271.18
2016,12,6,11,0,659.0,113.0,2.9,12.0,425.0,370.92,294.91
2016,12,6,11,15,777.0,93.0,2.9,12.0,469.0,420.92,336.15
2016,12,6,11,30,895.0,73.0,2.9,12.0,513.0,473.21,379.0
2016,12,6,11,45,893.5,73.5,2.95,12.5,516.0,491.76,394.83
2016,12,6,12,0,892.0,74.0,3.0,13.0,519.0,507.61,408.29
2016,12,6,12,15,890.0,74.0,3.0,13.0,514.5,519.96,419.34
2016,12,6,12,30,888.0,74.0,3.0,13.0,510.0,529.52,427.94
2016,12,6,12,45,882.0,73.5,3.05,13.0,498.5,533.68,432.26
2016,12,6,13,0,876.0,73.0,3.1,13.0,487.0,536.13,435.04
2016,12,6,13,15,866.0,72.0,3.15,12.5,467.5,532.23,433.49
2016,12,6,13,30,856.0,71.0,3.2,12.0,448.0,525.53,429.54
2016,12,6,13,45,839.0,70.0,3.25,12.0,422.0,512.56,419.61
2016,12,6,14,0,822.0,69.0,3.3,12.0,396.0,497.12,407.43
2016,12,6,14,15,801.0,66.5,3.25,11.5,364.5,475.79,390.75
2016,12,6,14,30,780.0,64.0,3.2,11.0,333.0,452.47,371.96
2016,12,6,14,45,742.5,62.0,3.2,11.0,296.0,420.31,344.9
2016,12,6,15,0,705.0,60.0,3.2,11.0,259.0,387.26,316.42
2016,12,6,15,15,658.5,55.5,2.8,10.5,219.0,349.26,283.23
2016,12,6,15,30,612.0,51.0,2.4,10.0,179.0,310.0,248.12
2016,12,6,15,45,535.0,45.0,2.05,9.5,138.5,258.79,202.87
2016,12,6,16,0,458.0,39.0,1.7,9.0,98.0,210.75,159.25
2016,12,6,16,15,329.0,28.5,1.6,8.5,62.5,146.39,97.36
2016,12,6,16,30,200.0,18.0,1.5,8.0,27.0,81.05,0.0
2016,12,6,16,45,100.0,9.0,1.4,7.5,13.5,32.15,0.0
2016,12,6,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.0,0.6,4.0,10.0,9.83,0.0
2016,12,7,7,30,0.0,20.0,0.5,4.0,20.0,18.65,0.0
2016,12,7,7,45,86.5,33.5,0.45,4.5,45.0,27.67,16.99
2016,12,7,8,0,173.0,47.0,0.4,5.0,70.0,38.28,28.64
2016,12,7,8,15,196.0,63.0,0.5,5.0,98.0,50.42,40.32
2016,12,7,8,30,219.0,79.0,0.6,5.0,126.0,66.46,50.08
2016,12,7,8,45,233.0,94.0,0.75,5.0,152.5,91.97,66.86
2016,12,7,9,0,247.0,109.0,0.9,5.0,179.0,118.58,87.18
2016,12,7,9,15,259.0,121.5,0.95,5.5,203.5,143.84,107.75
2016,12,7,9,30,271.0,134.0,1.0,6.0,228.0,169.77,129.68
2016,12,7,9,45,282.5,146.0,1.1,6.5,251.5,195.73,152.03
2016,12,7,10,0,294.0,158.0,1.2,7.0,275.0,222.14,174.81
2016,12,7,10,15,326.5,163.5,1.2,7.5,301.5,249.42,197.57
2016,12,7,10,30,359.0,169.0,1.2,8.0,328.0,278.17,221.49
2016,12,7,10,45,347.0,179.0,1.3,8.5,337.5,296.02,237.27
2016,12,7,11,0,335.0,189.0,1.4,9.0,347.0,312.42,251.53
2016,12,7,11,15,216.5,203.0,1.45,9.0,306.0,285.97,231.96
2016,12,7,11,30,98.0,217.0,1.5,9.0,265.0,252.54,205.79
2016,12,7,11,45,84.0,216.0,1.6,9.0,257.5,248.39,202.87
2016,12,7,12,0,70.0,215.0,1.7,9.0,250.0,243.41,199.05
2016,12,7,12,15,35.0,119.0,1.85,9.0,136.5,133.66,108.5
2016,12,7,12,30,0.0,23.0,2.0,9.0,23.0,22.21,13.57
2016,12,7,12,45,48.0,114.5,2.15,9.0,137.5,137.21,112.36
2016,12,7,13,0,96.0,206.0,2.3,9.0,252.0,255.66,211.0
2016,12,7,13,15,56.5,185.0,2.4,9.0,212.0,214.93,176.98
2016,12,7,13,30,17.0,164.0,2.5,9.0,172.0,170.39,139.83
2016,12,7,13,45,10.5,151.5,2.6,9.5,156.5,154.92,126.84
2016,12,7,14,0,4.0,139.0,2.7,10.0,141.0,139.44,113.74
2016,12,7,14,15,2.0,129.0,2.65,9.5,130.0,128.86,105.15
2016,12,7,14,30,0.0,119.0,2.6,9.0,119.0,118.33,96.5
2016,12,7,14,45,0.0,106.0,2.6,9.0,106.0,105.61,85.72
2016,12,7,15,0,0.0,93.0,2.6,9.0,93.0,92.86,74.79
2016,12,7,15,15,0.0,78.5,2.5,8.5,78.5,78.44,62.39
2016,12,7,15,30,0.0,64.0,2.4,8.0,64.0,63.92,49.72
2016,12,7,15,45,0.0,49.5,2.3,8.0,49.5,49.28,36.69
2016,12,7,16,0,0.0,35.0,2.2,8.0,35.0,34.43,23.38
2016,12,7,16,15,0.0,22.5,2.2,8.0,22.5,21.73,10.96
2016,12,7,16,30,0.0,10.0,2.2,8.0,10.0,9.64,0.0
2016,12,7,16,45,0.0,5.0,2.2,8.0,5.0,4.91,0.0
2016,12,7,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,0.5,4.2,13.0,0.5,0.49,0.0
2016,12,8,7,30,0.0,1.0,4.2,13.0,1.0,0.96,0.0
2016,12,8,7,45,0.0,3.0,4.2,13.5,3.0,2.89,0.0
2016,12,8,8,0,0.0,5.0,4.2,14.0,5.0,4.82,0.0
2016,12,8,8,15,0.0,7.0,4.15,14.0,7.0,6.74,0.3
2016,12,8,8,30,0.0,9.0,4.1,14.0,9.0,8.67,1.73
2016,12,8,8,45,0.0,11.5,4.1,14.0,11.5,11.09,3.84
2016,12,8,9,0,0.0,14.0,4.1,14.0,14.0,13.5,5.93
2016,12,8,9,15,0.0,16.0,4.0,14.0,16.0,15.43,7.6
2016,12,8,9,30,0.0,18.0,3.9,14.0,18.0,17.36,9.25
2016,12,8,9,45,0.0,76.0,3.85,14.5,76.0,73.33,56.79
2016,12,8,10,0,0.0,134.0,3.8,15.0,134.0,127.09,101.54
2016,12,8,10,15,45.5,161.5,3.7,15.0,182.0,165.03,131.63
2016,12,8,10,30,91.0,189.0,3.6,15.0,230.0,207.73,165.79
2016,12,8,10,45,103.0,198.5,3.55,15.5,246.0,225.06,179.56
2016,12,8,11,0,115.0,208.0,3.5,16.0,262.0,242.92,193.77
2016,12,8,11,15,105.5,212.0,3.4,16.0,262.5,247.06,197.37
2016,12,8,11,30,96.0,216.0,3.3,16.0,263.0,250.45,200.29
2016,12,8,11,45,95.5,218.0,3.2,16.0,265.0,255.41,204.42
2016,12,8,12,0,95.0,220.0,3.1,16.0,267.0,260.08,208.29
2016,12,8,12,15,50.0,193.5,3.0,16.0,218.5,214.39,171.51
2016,12,8,12,30,5.0,167.0,2.9,16.0,170.0,164.99,131.28
2016,12,8,12,45,19.5,177.5,2.85,16.0,187.0,183.3,146.5
2016,12,8,13,0,34.0,188.0,2.8,16.0,204.0,205.01,164.33
2016,12,8,13,15,77.0,190.0,2.7,16.0,224.5,230.65,185.58
2016,12,8,13,30,120.0,192.0,2.6,16.0,245.0,260.27,209.88
2016,12,8,13,45,76.5,174.0,2.55,16.0,207.0,215.96,173.92
2016,12,8,14,0,33.0,156.0,2.5,16.0,169.0,175.69,141.04
2016,12,8,14,15,30.0,144.5,2.35,16.0,155.5,162.98,130.8
2016,12,8,14,30,27.0,133.0,2.2,16.0,142.0,150.22,120.38
2016,12,8,14,45,23.5,119.0,2.1,16.0,126.5,130.47,104.08
2016,12,8,15,0,20.0,105.0,2.0,16.0,111.0,114.83,91.02
2016,12,8,15,15,14.0,90.0,1.8,15.5,93.5,97.09,76.19
2016,12,8,15,30,8.0,75.0,1.6,15.0,76.0,79.56,61.33
2016,12,8,15,45,4.0,58.0,1.45,15.0,58.5,60.6,44.99
2016,12,8,16,0,0.0,41.0,1.3,15.0,41.0,41.55,28.49
2016,12,8,16,15,0.0,26.0,1.25,14.5,26.0,25.88,13.7
2016,12,8,16,30,0.0,11.0,1.2,14.0,11.0,10.61,0.0
2016,12,8,16,45,0.0,5.5,1.15,14.0,5.5,5.41,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
