Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,11.0,1.1,12.5,11.0,10.81,0.0
2016,12,9,7,30,0.0,22.0,1.2,13.0,22.0,20.01,0.0
2016,12,9,7,45,173.5,30.5,1.3,13.5,53.0,23.75,12.49
2016,12,9,8,0,347.0,39.0,1.4,14.0,84.0,30.01,20.25
2016,12,9,8,15,398.5,49.5,1.6,14.5,118.5,37.13,27.04
2016,12,9,8,30,450.0,60.0,1.8,15.0,153.0,49.08,32.59
2016,12,9,8,45,496.0,66.5,2.05,15.5,188.5,79.34,45.67
2016,12,9,9,0,542.0,73.0,2.3,16.0,224.0,113.27,67.18
2016,12,9,9,15,566.5,78.5,2.4,16.0,255.0,146.56,92.77
2016,12,9,9,30,591.0,84.0,2.5,16.0,286.0,181.11,121.62
2016,12,9,9,45,387.0,125.5,2.6,16.5,263.0,197.78,144.94
2016,12,9,10,0,183.0,167.0,2.7,17.0,240.0,200.92,155.3
2016,12,9,10,15,170.0,179.0,2.75,17.0,250.0,216.19,168.82
2016,12,9,10,30,157.0,191.0,2.8,17.0,260.0,230.27,181.11
2016,12,9,10,45,287.5,181.0,2.9,17.5,313.5,274.69,215.14
2016,12,9,11,0,418.0,171.0,3.0,18.0,367.0,326.63,255.6
2016,12,9,11,15,209.0,157.0,2.9,18.0,255.0,238.73,188.48
2016,12,9,11,30,0.0,143.0,2.8,18.0,143.0,137.94,108.26
2016,12,9,11,45,35.0,178.0,2.75,18.0,195.5,188.82,149.65
2016,12,9,12,0,70.0,213.0,2.7,18.0,248.0,241.13,191.54
2016,12,9,12,15,96.0,215.5,2.6,18.0,262.5,258.6,205.53
2016,12,9,12,30,122.0,218.0,2.5,18.0,277.0,279.12,222.02
2016,12,9,12,45,227.0,203.0,2.45,18.0,310.5,320.22,255.37
2016,12,9,13,0,332.0,188.0,2.4,18.0,344.0,365.12,291.35
2016,12,9,13,15,328.0,181.0,2.25,17.5,330.5,358.27,286.52
2016,12,9,13,30,324.0,174.0,2.1,17.0,317.0,350.27,280.9
2016,12,9,13,45,249.0,171.0,2.0,17.0,277.0,309.24,248.27
2016,12,9,14,0,174.0,168.0,1.9,17.0,237.0,263.86,211.97
2016,12,9,14,15,169.0,155.0,1.7,17.0,218.0,247.31,198.79
2016,12,9,14,30,164.0,142.0,1.5,17.0,199.0,230.27,184.93
2016,12,9,14,45,158.5,127.0,1.35,17.0,177.0,210.31,168.57
2016,12,9,15,0,153.0,112.0,1.2,17.0,155.0,189.96,151.61
2016,12,9,15,15,141.0,96.0,1.1,16.5,131.0,165.41,131.22
2016,12,9,15,30,129.0,80.0,1.0,16.0,107.0,140.91,110.43
2016,12,9,15,45,110.0,63.0,0.9,15.5,82.5,112.71,86.29
2016,12,9,16,0,91.0,46.0,0.8,15.0,58.0,84.97,62.14
2016,12,9,16,15,45.5,31.0,0.75,15.0,37.0,52.52,32.54
2016,12,9,16,30,0.0,16.0,0.7,15.0,16.0,15.72,0.0
2016,12,9,16,45,0.0,8.0,0.7,15.0,8.0,7.86,0.0
2016,12,9,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.0,4.1,15.0,2.0,1.97,0.0
2016,12,10,7,30,0.0,4.0,4.1,15.0,4.0,3.93,0.0
2016,12,10,7,45,0.0,11.0,4.1,15.0,11.0,10.6,2.23
2016,12,10,8,0,0.0,18.0,4.1,15.0,18.0,17.36,9.24
2016,12,10,8,15,0.0,26.0,4.05,15.0,26.0,25.09,16.38
2016,12,10,8,30,0.0,34.0,4.0,15.0,34.0,32.82,23.47
2016,12,10,8,45,0.0,41.5,3.95,15.0,41.5,40.08,28.45
2016,12,10,9,0,0.0,49.0,3.9,15.0,49.0,47.33,34.7
2016,12,10,9,15,0.0,56.5,3.95,15.0,56.5,54.59,40.89
2016,12,10,9,30,0.0,64.0,4.0,15.0,64.0,61.86,47.02
2016,12,10,9,45,0.0,67.0,4.1,15.5,67.0,64.76,49.32
2016,12,10,10,0,0.0,70.0,4.2,16.0,70.0,67.67,51.6
2016,12,10,10,15,0.0,38.0,4.15,16.0,38.0,36.7,25.44
2016,12,10,10,30,0.0,6.0,4.1,16.0,6.0,5.79,0.0
2016,12,10,10,45,0.0,45.5,4.05,16.0,45.5,43.95,31.51
2016,12,10,11,0,0.0,85.0,4.0,16.0,85.0,82.18,63.47
2016,12,10,11,15,0.0,47.5,3.85,16.0,47.5,45.89,33.04
2016,12,10,11,30,0.0,10.0,3.7,16.0,10.0,9.65,2.5
2016,12,10,11,45,0.0,9.5,3.6,16.0,9.5,9.17,2.1
2016,12,10,12,0,0.0,9.0,3.5,16.0,9.0,8.69,1.69
2016,12,10,12,15,0.0,35.0,3.35,16.0,35.0,33.81,22.89
2016,12,10,12,30,0.0,61.0,3.2,16.0,61.0,58.96,43.99
2016,12,10,12,45,0.0,95.5,3.05,16.0,95.5,92.48,71.94
2016,12,10,13,0,0.0,130.0,2.9,16.0,130.0,126.54,100.13
2016,12,10,13,15,0.0,100.5,2.8,16.0,100.5,97.52,76.18
2016,12,10,13,30,0.0,71.0,2.7,16.0,71.0,68.64,52.22
2016,12,10,13,45,0.0,68.5,2.6,16.0,68.5,66.22,50.28
2016,12,10,14,0,0.0,66.0,2.5,16.0,66.0,63.79,48.32
2016,12,10,14,15,0.0,61.0,2.35,15.5,61.0,58.95,44.41
2016,12,10,14,30,0.0,56.0,2.2,15.0,56.0,54.11,40.46
2016,12,10,14,45,0.0,49.5,2.05,15.0,49.5,47.81,35.15
2016,12,10,15,0,0.0,43.0,1.9,15.0,43.0,41.52,29.8
2016,12,10,15,15,0.0,36.5,1.8,15.0,36.5,35.24,24.39
2016,12,10,15,30,0.0,30.0,1.7,15.0,30.0,28.95,18.93
2016,12,10,15,45,0.0,23.0,1.6,15.0,23.0,22.19,13.02
2016,12,10,16,0,0.0,16.0,1.5,15.0,16.0,15.43,7.08
2016,12,10,16,15,0.0,10.0,1.45,14.5,10.0,9.64,1.59
2016,12,10,16,30,0.0,4.0,1.4,14.0,4.0,3.85,0.0
2016,12,10,16,45,0.0,2.0,1.35,14.0,2.0,1.97,0.0
2016,12,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,9.0,0.85,6.0,9.0,8.85,0.0
2016,12,11,7,30,0.0,18.0,0.8,6.0,18.0,17.69,0.0
2016,12,11,7,45,106.0,30.5,0.75,6.5,43.5,25.29,13.34
2016,12,11,8,0,212.0,43.0,0.7,7.0,69.0,33.02,23.48
2016,12,11,8,15,245.5,57.5,0.75,7.5,98.5,43.46,33.53
2016,12,11,8,30,279.0,72.0,0.8,8.0,128.0,55.39,44.66
2016,12,11,8,45,299.5,85.0,0.9,8.5,157.0,82.4,56.48
2016,12,11,9,0,320.0,98.0,1.0,9.0,186.0,110.98,76.63
2016,12,11,9,15,335.0,109.5,1.1,9.0,212.5,138.97,98.89
2016,12,11,9,30,350.0,121.0,1.2,9.0,239.0,167.81,123.2
2016,12,11,9,45,247.0,144.0,1.3,9.5,231.0,183.26,141.17
2016,12,11,10,0,144.0,167.0,1.4,10.0,223.0,189.9,150.87
2016,12,11,10,15,106.5,175.0,1.5,10.0,218.5,193.16,155.21
2016,12,11,10,30,69.0,183.0,1.6,10.0,214.0,194.38,157.41
2016,12,11,10,45,111.5,194.5,1.75,10.5,246.0,223.2,180.45
2016,12,11,11,0,154.0,206.0,1.9,11.0,278.0,255.23,206.12
2016,12,11,11,15,171.0,210.5,1.9,11.5,292.0,272.29,219.77
2016,12,11,11,30,188.0,215.0,1.9,12.0,306.0,289.72,233.71
2016,12,11,11,45,169.0,217.5,1.95,12.5,300.0,289.07,233.2
2016,12,11,12,0,150.0,220.0,2.0,13.0,294.0,287.22,231.66
2016,12,11,12,15,262.0,204.5,1.95,13.0,332.5,332.71,268.71
2016,12,11,12,30,374.0,189.0,1.9,13.0,371.0,378.03,305.26
2016,12,11,12,45,191.5,177.5,1.9,13.0,271.0,275.71,223.46
2016,12,11,13,0,9.0,166.0,1.9,13.0,171.0,166.98,134.23
2016,12,11,13,15,6.5,158.5,1.95,13.0,162.0,158.71,127.83
2016,12,11,13,30,4.0,151.0,2.0,13.0,153.0,150.4,121.12
2016,12,11,13,45,2.0,105.5,2.05,13.0,106.5,103.83,82.5
2016,12,11,14,0,0.0,60.0,2.1,13.0,60.0,57.98,43.95
2016,12,11,14,15,0.0,55.5,2.0,12.5,55.5,53.62,40.42
2016,12,11,14,30,0.0,51.0,1.9,12.0,51.0,49.27,36.82
2016,12,11,14,45,0.0,45.0,1.85,12.0,45.0,43.46,31.87
2016,12,11,15,0,0.0,39.0,1.8,12.0,39.0,37.65,26.87
2016,12,11,15,15,0.0,33.0,1.5,11.5,33.0,31.85,21.87
2016,12,11,15,30,0.0,27.0,1.2,11.0,27.0,26.05,16.81
2016,12,11,15,45,0.0,21.0,0.95,10.5,21.0,20.26,11.7
2016,12,11,16,0,0.0,15.0,0.7,10.0,15.0,14.46,6.52
2016,12,11,16,15,0.0,9.5,0.7,9.5,9.5,9.16,1.39
2016,12,11,16,30,0.0,4.0,0.7,9.0,4.0,3.85,0.0
2016,12,11,16,45,0.0,2.0,0.75,9.0,2.0,1.97,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,0.95,5.5,8.5,8.36,0.0
2016,12,12,7,30,0.0,17.0,1.0,6.0,17.0,16.71,0.0
2016,12,12,7,45,134.5,28.5,1.1,6.5,44.5,22.24,10.59
2016,12,12,8,0,269.0,40.0,1.2,7.0,72.0,30.63,21.29
2016,12,12,8,15,310.0,53.0,1.25,7.5,104.0,39.91,30.29
2016,12,12,8,30,351.0,66.0,1.3,8.0,136.0,50.07,39.83
2016,12,12,8,45,380.5,77.0,1.4,8.5,167.5,78.96,51.35
2016,12,12,9,0,410.0,88.0,1.5,9.0,199.0,110.1,72.27
2016,12,12,9,15,432.0,96.5,1.4,9.0,228.0,140.15,95.65
2016,12,12,9,30,454.0,105.0,1.3,9.0,257.0,171.43,121.82
2016,12,12,9,45,488.0,110.0,1.25,9.5,287.5,203.27,148.67
2016,12,12,10,0,522.0,115.0,1.2,10.0,318.0,236.81,177.32
2016,12,12,10,15,672.0,92.5,1.1,10.5,372.0,280.39,211.07
2016,12,12,10,30,822.0,70.0,1.0,11.0,426.0,333.44,253.07
2016,12,12,10,45,666.0,109.5,0.95,11.5,406.0,341.19,264.32
2016,12,12,11,0,510.0,149.0,0.9,12.0,386.0,338.75,265.98
2016,12,12,11,15,538.0,146.0,0.95,12.0,401.5,362.66,286.47
2016,12,12,11,30,566.0,143.0,1.0,12.0,417.0,386.38,306.46
2016,12,12,11,45,440.0,173.0,1.05,12.0,386.5,371.75,296.57
2016,12,12,12,0,314.0,203.0,1.1,12.0,356.0,349.53,280.16
2016,12,12,12,15,278.5,206.5,1.1,12.0,342.0,342.29,275.13
2016,12,12,12,30,243.0,210.0,1.1,12.0,328.0,333.36,268.46
2016,12,12,12,45,205.0,208.0,1.15,12.0,306.0,313.16,252.92
2016,12,12,13,0,167.0,206.0,1.2,12.0,284.0,294.49,238.4
2016,12,12,13,15,148.0,198.5,1.15,12.0,265.5,279.11,226.3
2016,12,12,13,30,129.0,191.0,1.1,12.0,247.0,263.18,213.65
2016,12,12,13,45,209.5,173.5,1.1,12.0,259.0,286.71,233.51
2016,12,12,14,0,290.0,156.0,1.1,12.0,271.0,312.93,254.97
2016,12,12,14,15,278.0,146.5,1.0,12.0,249.5,295.6,240.68
2016,12,12,14,30,266.0,137.0,0.9,12.0,228.0,277.66,225.96
2016,12,12,14,45,256.5,122.5,0.85,12.0,203.0,254.76,207.12
2016,12,12,15,0,247.0,108.0,0.8,12.0,178.0,231.28,187.44
2016,12,12,15,15,228.5,93.5,0.75,11.5,150.5,203.61,164.22
2016,12,12,15,30,210.0,79.0,0.7,11.0,123.0,176.08,140.55
2016,12,12,15,45,183.5,63.0,0.65,10.5,95.0,144.09,112.74
2016,12,12,16,0,157.0,47.0,0.6,10.0,67.0,112.94,85.04
2016,12,12,16,15,78.5,33.0,0.6,9.5,43.0,70.02,46.19
2016,12,12,16,30,0.0,19.0,0.6,9.0,19.0,19.39,0.0
2016,12,12,16,45,0.0,9.5,0.65,9.0,9.5,9.34,0.0
2016,12,12,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.0,1.0,9.5,4.0,3.93,0.0
2016,12,13,7,30,0.0,8.0,1.1,10.0,8.0,7.86,0.0
2016,12,13,7,45,0.0,23.0,1.2,10.5,23.0,21.96,9.67
2016,12,13,8,0,0.0,38.0,1.3,11.0,38.0,35.58,25.1
2016,12,13,8,15,7.5,55.0,1.35,11.5,56.5,50.65,39.2
2016,12,13,8,30,15.0,72.0,1.4,12.0,75.0,65.52,52.84
2016,12,13,8,45,23.0,87.5,1.5,12.5,93.5,78.84,61.02
2016,12,13,9,0,31.0,103.0,1.6,13.0,112.0,95.28,74.35
2016,12,13,9,15,36.5,117.5,1.55,13.0,129.0,111.36,87.57
2016,12,13,9,30,42.0,132.0,1.5,13.0,146.0,127.92,101.21
2016,12,13,9,45,21.0,130.5,1.45,13.5,137.5,127.36,101.39
2016,12,13,10,0,0.0,129.0,1.4,14.0,129.0,122.36,97.7
2016,12,13,10,15,64.5,158.5,1.4,14.0,186.0,167.06,132.79
2016,12,13,10,30,129.0,188.0,1.4,14.0,243.0,216.98,172.16
2016,12,13,10,45,74.5,181.5,1.4,14.0,213.5,198.16,158.04
2016,12,13,11,0,20.0,175.0,1.4,14.0,184.0,175.03,140.04
2016,12,13,11,15,213.0,178.0,1.4,14.0,280.5,258.61,206.45
2016,12,13,11,30,406.0,181.0,1.4,14.0,377.0,352.79,280.35
2016,12,13,11,45,346.0,194.0,1.4,14.5,362.0,347.28,276.04
2016,12,13,12,0,286.0,207.0,1.4,15.0,347.0,339.78,270.34
2016,12,13,12,15,164.0,202.5,1.3,14.5,283.0,280.17,224.04
2016,12,13,12,30,42.0,198.0,1.2,14.0,219.0,216.03,172.97
2016,12,13,12,45,40.5,194.0,1.15,14.0,213.5,212.74,170.68
2016,12,13,13,0,39.0,190.0,1.1,14.0,208.0,209.29,168.02
2016,12,13,13,15,19.5,151.0,1.05,14.0,160.0,157.8,126.26
2016,12,13,13,30,0.0,112.0,1.0,14.0,112.0,109.09,86.24
2016,12,13,13,45,0.0,105.5,0.95,14.0,105.5,102.81,81.25
2016,12,13,14,0,0.0,99.0,0.9,14.0,99.0,96.53,76.13
2016,12,13,14,15,0.0,91.0,0.8,14.0,91.0,88.73,69.7
2016,12,13,14,30,0.0,83.0,0.7,14.0,83.0,80.91,63.22
2016,12,13,14,45,0.0,73.5,0.65,14.0,73.5,71.56,55.39
2016,12,13,15,0,0.0,64.0,0.6,14.0,64.0,62.18,47.46
2016,12,13,15,15,0.0,54.0,0.55,13.5,54.0,52.26,39.07
2016,12,13,15,30,0.0,44.0,0.5,13.0,44.0,42.5,30.68
2016,12,13,15,45,0.0,34.0,0.45,13.0,34.0,32.83,22.19
2016,12,13,16,0,0.0,24.0,0.4,13.0,24.0,23.16,13.65
2016,12,13,16,15,0.0,15.0,0.4,12.5,15.0,14.47,5.45
2016,12,13,16,30,0.0,6.0,0.4,12.0,6.0,5.78,0.0
2016,12,13,16,45,0.0,3.0,0.45,12.0,3.0,2.95,0.0
2016,12,13,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.5,1.9,11.5,6.5,0.0,0.0
2016,12,14,7,30,0.0,13.0,2.1,12.0,13.0,12.78,0.0
2016,12,14,7,45,73.0,27.0,2.3,12.5,35.5,22.51,9.38
2016,12,14,8,0,146.0,41.0,2.5,13.0,58.0,33.62,23.1
2016,12,14,8,15,177.0,57.0,2.55,13.0,86.0,45.91,34.75
2016,12,14,8,30,208.0,73.0,2.6,13.0,114.0,57.82,45.8
2016,12,14,8,45,227.5,88.0,2.65,13.5,141.5,82.41,58.12
2016,12,14,9,0,247.0,103.0,2.7,14.0,169.0,109.02,76.89
2016,12,14,9,15,264.5,115.0,2.75,14.0,194.5,134.42,96.6
2016,12,14,9,30,282.0,127.0,2.8,14.0,220.0,160.92,118.33
2016,12,14,9,45,318.5,135.0,2.85,14.5,250.0,189.04,141.05
2016,12,14,10,0,355.0,143.0,2.9,15.0,280.0,219.38,165.99
2016,12,14,10,15,190.0,154.5,2.9,15.0,228.5,198.24,154.81
2016,12,14,10,30,25.0,166.0,2.9,15.0,177.0,165.58,132.31
2016,12,14,10,45,178.5,175.0,2.95,15.0,257.5,228.27,181.26
2016,12,14,11,0,332.0,184.0,3.0,15.0,338.0,301.75,239.25
2016,12,14,11,15,329.5,190.0,3.0,15.0,345.5,317.05,252.36
2016,12,14,11,30,327.0,196.0,3.0,15.0,353.0,331.39,264.69
2016,12,14,11,45,217.0,206.5,3.0,15.5,311.0,299.27,239.55
2016,12,14,12,0,107.0,217.0,3.0,16.0,269.0,261.68,209.42
2016,12,14,12,15,165.0,214.5,3.0,16.0,294.5,292.26,234.44
2016,12,14,12,30,223.0,212.0,3.0,16.0,320.0,322.14,258.74
2016,12,14,12,45,122.0,194.5,3.0,16.0,253.5,257.15,206.64
2016,12,14,13,0,21.0,177.0,3.0,16.0,187.0,184.04,147.12
2016,12,14,13,15,10.5,161.0,2.95,16.0,166.0,163.23,130.32
2016,12,14,13,30,0.0,145.0,2.9,16.0,145.0,142.24,113.17
2016,12,14,13,45,0.0,131.5,2.9,16.0,131.5,129.06,102.49
2016,12,14,14,0,0.0,118.0,2.9,16.0,118.0,115.8,91.67
2016,12,14,14,15,0.0,108.5,2.75,15.5,108.5,106.58,84.29
2016,12,14,14,30,0.0,99.0,2.6,15.0,99.0,97.35,76.83
2016,12,14,14,45,0.0,88.5,2.5,15.0,88.5,87.06,68.25
2016,12,14,15,0,0.0,78.0,2.4,15.0,78.0,76.76,59.56
2016,12,14,15,15,0.0,66.0,2.25,14.5,66.0,64.85,49.51
2016,12,14,15,30,0.0,54.0,2.1,14.0,54.0,52.89,39.27
2016,12,14,15,45,0.0,41.5,1.95,14.0,41.5,40.31,28.32
2016,12,14,16,0,0.0,29.0,1.8,14.0,29.0,28.0,17.53
2016,12,14,16,15,0.0,18.5,1.8,13.5,18.5,17.85,8.0
2016,12,14,16,30,0.0,8.0,1.8,13.0,8.0,7.71,0.0
2016,12,14,16,45,0.0,4.0,1.8,13.0,4.0,3.93,0.0
2016,12,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,4.2,13.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,4.2,13.0,4.0,3.93,0.0
2016,12,15,7,45,0.0,11.5,4.25,13.5,11.5,11.09,1.43
2016,12,15,8,0,0.0,19.0,4.3,14.0,19.0,18.33,9.93
2016,12,15,8,15,0.0,28.0,4.2,14.0,28.0,27.03,18.06
2016,12,15,8,30,0.0,37.0,4.1,14.0,37.0,35.73,26.08
2016,12,15,8,45,0.0,46.0,4.05,14.0,46.0,44.44,32.24
2016,12,15,9,0,0.0,55.0,4.0,14.0,55.0,53.15,39.77
2016,12,15,9,15,0.0,63.5,4.05,14.0,63.5,61.26,46.72
2016,12,15,9,30,0.0,72.0,4.1,14.0,72.0,69.34,53.57
2016,12,15,9,45,0.0,79.5,4.15,14.5,79.5,76.52,59.47
2016,12,15,10,0,0.0,87.0,4.2,15.0,87.0,83.71,65.33
2016,12,15,10,15,0.0,65.5,4.2,15.0,65.5,63.31,48.07
2016,12,15,10,30,0.0,44.0,4.2,15.0,44.0,42.5,30.45
2016,12,15,10,45,0.0,56.0,4.2,15.0,56.0,54.11,40.22
2016,12,15,11,0,0.0,68.0,4.2,15.0,68.0,65.74,49.95
2016,12,15,11,15,0.0,71.0,4.15,15.0,71.0,68.65,52.34
2016,12,15,11,30,0.0,74.0,4.1,15.0,74.0,71.55,54.74
2016,12,15,11,45,0.0,74.5,4.1,15.5,74.5,72.04,55.01
2016,12,15,12,0,0.0,75.0,4.1,16.0,75.0,72.52,55.29
2016,12,15,12,15,0.0,91.5,4.1,16.0,91.5,88.53,68.62
2016,12,15,12,30,0.0,108.0,4.1,16.0,108.0,104.62,81.99
2016,12,15,12,45,0.0,98.5,4.2,16.0,98.5,95.41,74.38
2016,12,15,13,0,0.0,89.0,4.3,16.0,89.0,86.15,66.74
2016,12,15,13,15,0.0,70.0,4.45,16.0,70.0,67.67,51.38
2016,12,15,13,30,0.0,51.0,4.6,16.0,51.0,49.27,35.99
2016,12,15,13,45,0.0,40.5,4.75,16.0,40.5,39.11,27.48
2016,12,15,14,0,0.0,30.0,4.9,16.0,30.0,28.96,18.93
2016,12,15,14,15,0.0,28.0,4.9,16.0,28.0,27.03,17.32
2016,12,15,14,30,0.0,26.0,4.9,16.0,26.0,25.09,15.7
2016,12,15,14,45,0.0,23.0,4.95,16.0,23.0,22.19,13.25
2016,12,15,15,0,0.0,20.0,5.0,16.0,20.0,19.29,10.77
2016,12,15,15,15,0.0,17.0,4.9,15.5,17.0,16.39,8.3
2016,12,15,15,30,0.0,14.0,4.8,15.0,14.0,13.5,5.8
2016,12,15,15,45,0.0,10.5,4.7,15.0,10.5,10.12,2.86
2016,12,15,16,0,0.0,7.0,4.6,15.0,7.0,6.74,0.0
2016,12,15,16,15,0.0,4.5,4.5,15.0,4.5,4.33,0.0
2016,12,15,16,30,0.0,2.0,4.4,15.0,2.0,1.93,0.0
2016,12,15,16,45,0.0,1.0,4.3,15.0,1.0,0.98,0.0
2016,12,15,17,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,8.5,3.7,7.0,8.5,0.0,0.0
2016,12,16,7,30,0.0,17.0,3.8,7.0,17.0,16.71,0.0
2016,12,16,7,45,214.5,26.5,3.9,7.5,50.5,20.78,7.33
2016,12,16,8,0,429.0,36.0,4.0,8.0,84.0,28.12,18.69
2016,12,16,8,15,511.5,43.0,4.15,8.0,124.0,32.05,23.04
2016,12,16,8,30,594.0,50.0,4.3,8.0,164.0,35.93,26.93
2016,12,16,8,45,648.5,54.5,4.5,8.5,204.5,67.25,35.4
2016,12,16,9,0,703.0,59.0,4.7,9.0,245.0,109.12,60.2
2016,12,16,9,15,736.0,62.0,4.75,9.0,281.5,147.6,88.84
2016,12,16,9,30,769.0,65.0,4.8,9.0,318.0,187.84,122.64
2016,12,16,9,45,795.5,66.5,4.85,9.5,351.0,226.71,157.31
2016,12,16,10,0,822.0,68.0,4.9,10.0,384.0,266.18,193.28
2016,12,16,10,15,837.5,70.0,4.9,10.0,410.0,303.28,228.12
2016,12,16,10,30,853.0,72.0,4.9,10.0,436.0,339.64,262.12
2016,12,16,10,45,863.0,73.0,4.9,10.5,455.5,372.12,292.08
2016,12,16,11,0,873.0,74.0,4.9,11.0,475.0,403.07,320.14
2016,12,16,11,15,878.5,75.0,4.85,11.0,487.0,430.48,345.32
2016,12,16,11,30,884.0,76.0,4.8,11.0,499.0,455.78,368.25
2016,12,16,11,45,884.0,77.0,4.8,11.0,503.5,476.37,387.04
2016,12,16,12,0,884.0,78.0,4.8,11.0,508.0,494.39,403.36
2016,12,16,12,15,883.0,77.5,4.7,11.0,505.5,507.75,415.42
2016,12,16,12,30,882.0,77.0,4.6,11.0,503.0,518.38,424.97
2016,12,16,12,45,878.0,76.5,4.6,11.0,492.5,524.72,431.09
2016,12,16,13,0,874.0,76.0,4.6,11.0,482.0,528.22,434.73
2016,12,16,13,15,865.5,75.0,4.55,11.0,464.5,526.08,433.54
2016,12,16,13,30,857.0,74.0,4.5,11.0,447.0,521.15,429.9
2016,12,16,13,45,841.5,73.0,4.5,11.0,422.5,509.96,421.15
2016,12,16,14,0,826.0,72.0,4.5,11.0,398.0,496.25,410.08
2016,12,16,14,15,806.0,69.5,4.4,10.5,367.5,476.36,394.24
2016,12,16,14,30,786.0,67.0,4.3,10.0,337.0,454.4,376.23
2016,12,16,14,45,755.5,64.0,4.2,10.0,301.0,425.21,351.14
2016,12,16,15,0,725.0,61.0,4.1,10.0,265.0,394.77,324.38
2016,12,16,15,15,680.0,56.5,3.75,9.5,225.5,355.73,290.23
2016,12,16,15,30,635.0,52.0,3.4,9.0,186.0,319.25,257.3
2016,12,16,15,45,566.0,45.5,3.05,8.5,145.5,270.36,213.6
2016,12,16,16,0,497.0,39.0,2.7,8.0,105.0,223.99,171.01
2016,12,16,16,15,248.5,35.0,2.55,7.5,68.0,129.59,89.8
2016,12,16,16,30,0.0,31.0,2.4,7.0,31.0,36.42,0.0
2016,12,16,16,45,0.0,15.5,2.25,6.5,15.5,15.24,0.0
2016,12,16,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,9.0,1.2,0.5,9.0,0.0,0.0
2016,12,17,7,30,0.0,18.0,1.2,1.0,18.0,17.69,0.0
2016,12,17,7,45,260.0,24.5,1.3,2.0,53.5,19.6,6.27
2016,12,17,8,0,520.0,31.0,1.4,3.0,89.0,25.61,16.9
2016,12,17,8,15,597.5,37.5,1.55,3.5,131.0,29.68,21.38
2016,12,17,8,30,675.0,44.0,1.7,4.0,173.0,33.72,25.4
2016,12,17,8,45,722.5,48.0,1.9,4.5,214.0,65.94,33.45
2016,12,17,9,0,770.0,52.0,2.1,5.0,255.0,106.91,56.63
2016,12,17,9,15,800.5,55.5,2.2,5.5,293.0,148.45,87.62
2016,12,17,9,30,831.0,59.0,2.3,6.0,331.0,191.39,123.75
2016,12,17,9,45,852.0,61.0,2.4,6.5,363.5,232.05,160.35
2016,12,17,10,0,873.0,63.0,2.5,7.0,396.0,272.76,197.77
2016,12,17,10,15,886.5,64.5,2.5,7.5,422.5,312.7,234.71
2016,12,17,10,30,900.0,66.0,2.5,8.0,449.0,349.37,268.48
2016,12,17,10,45,908.5,67.5,2.55,8.5,468.5,383.04,299.35
2016,12,17,11,0,917.0,69.0,2.6,9.0,488.0,414.96,328.09
2016,12,17,11,15,922.0,69.5,2.6,9.0,500.5,442.57,353.3
2016,12,17,11,30,927.0,70.0,2.6,9.0,513.0,467.91,376.13
2016,12,17,11,45,927.0,70.5,2.6,9.0,517.5,488.6,394.82
2016,12,17,12,0,927.0,71.0,2.6,9.0,522.0,506.6,410.95
2016,12,17,12,15,926.0,71.0,2.55,9.0,519.0,520.84,423.61
2016,12,17,12,30,925.0,71.0,2.5,9.0,516.0,532.23,433.71
2016,12,17,12,45,914.5,72.0,2.5,9.5,504.5,537.0,437.73
2016,12,17,13,0,904.0,73.0,2.5,10.0,493.0,538.78,439.17
2016,12,17,13,15,895.5,72.0,2.4,10.0,475.5,536.54,437.75
2016,12,17,13,30,887.0,71.0,2.3,10.0,458.0,532.93,435.0
2016,12,17,13,45,873.0,69.5,2.25,10.0,433.0,521.93,426.44
2016,12,17,14,0,859.0,68.0,2.2,10.0,408.0,508.28,415.54
2016,12,17,14,15,839.5,65.5,2.05,9.5,376.5,488.37,399.79
2016,12,17,14,30,820.0,63.0,1.9,9.0,345.0,466.27,381.83
2016,12,17,14,45,790.5,60.0,1.75,9.0,309.0,437.07,357.02
2016,12,17,15,0,761.0,57.0,1.6,9.0,273.0,406.51,330.48
2016,12,17,15,15,717.5,53.0,1.4,8.0,232.5,367.95,297.78
2016,12,17,15,30,674.0,49.0,1.2,7.0,192.0,329.3,263.92
2016,12,17,15,45,604.0,43.0,1.05,6.5,150.5,279.18,219.67
2016,12,17,16,0,534.0,37.0,0.9,6.0,109.0,231.29,176.15
2016,12,17,16,15,267.0,35.0,0.95,5.5,71.0,135.28,94.53
2016,12,17,16,30,0.0,33.0,1.0,5.0,33.0,39.51,0.0
2016,12,17,16,45,0.0,16.5,1.05,5.0,16.5,16.22,0.0
2016,12,17,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,7,15,105.0,6.0,1.15,-0.5,8.0,0.0,0.0
2016,12,18,7,30,210.0,12.0,1.3,0.0,16.0,11.8,0.0
2016,12,18,7,45,361.0,21.0,1.5,0.5,51.0,17.71,4.59
2016,12,18,8,0,512.0,30.0,1.7,1.0,86.0,24.65,16.14
2016,12,18,8,15,591.5,36.5,1.7,1.5,128.0,28.77,20.71
2016,12,18,8,30,671.0,43.0,1.7,2.0,170.0,32.84,24.79
2016,12,18,8,45,722.0,46.5,1.7,2.5,211.5,63.28,31.99
2016,12,18,9,0,773.0,50.0,1.7,3.0,253.0,104.01,54.64
2016,12,18,9,15,805.0,53.0,1.7,3.5,291.0,145.39,85.39
2016,12,18,9,30,837.0,56.0,1.7,4.0,329.0,188.29,121.46
2016,12,18,9,45,856.5,59.0,1.75,5.0,362.5,229.8,158.66
2016,12,18,10,0,876.0,62.0,1.8,6.0,396.0,273.5,198.26
2016,12,18,10,15,891.5,63.5,1.8,6.5,423.0,311.92,233.8
2016,12,18,10,30,907.0,65.0,1.8,7.0,450.0,349.42,268.13
2016,12,18,10,45,917.0,66.0,1.85,7.5,470.5,383.41,299.16
2016,12,18,11,0,927.0,67.0,1.9,8.0,491.0,415.7,328.13
2016,12,18,11,15,933.0,67.5,1.9,8.0,504.0,444.03,353.8
2016,12,18,11,30,939.0,68.0,1.9,8.0,517.0,470.11,377.11
2016,12,18,11,45,941.0,68.5,1.95,8.5,522.0,492.02,396.1
2016,12,18,12,0,943.0,69.0,2.0,9.0,527.0,511.27,412.52
2016,12,18,12,15,942.0,69.0,2.05,9.0,524.5,525.82,425.67
2016,12,18,12,30,941.0,69.0,2.1,9.0,522.0,537.47,436.27
2016,12,18,12,45,936.0,68.0,2.2,9.0,511.0,543.14,442.19
2016,12,18,13,0,931.0,67.0,2.3,9.0,500.0,545.78,445.54
2016,12,18,13,15,922.5,66.5,2.35,9.0,482.0,544.18,445.15
2016,12,18,13,30,914.0,66.0,2.4,9.0,464.0,539.64,442.23
2016,12,18,13,45,900.5,64.5,2.5,9.0,439.0,528.64,434.17
2016,12,18,14,0,887.0,63.0,2.6,9.0,414.0,514.94,423.64
2016,12,18,14,15,867.5,61.0,2.5,9.0,382.5,497.18,408.9
2016,12,18,14,30,848.0,59.0,2.4,9.0,351.0,475.34,390.51
2016,12,18,14,45,819.0,56.5,2.3,9.0,314.5,446.54,366.06
2016,12,18,15,0,790.0,54.0,2.2,9.0,278.0,416.29,339.76
2016,12,18,15,15,748.5,50.0,1.9,8.0,237.5,378.01,306.94
2016,12,18,15,30,707.0,46.0,1.6,7.0,197.0,339.51,272.82
2016,12,18,15,45,639.5,40.5,1.35,6.0,155.0,290.04,229.05
2016,12,18,16,0,572.0,35.0,1.1,5.0,113.0,242.65,185.73
2016,12,18,16,15,452.0,27.0,1.1,4.5,74.5,179.6,125.71
2016,12,18,16,30,332.0,19.0,1.1,4.0,36.0,117.66,1.15
2016,12,18,16,45,166.0,9.5,1.15,3.5,18.0,48.77,0.0
2016,12,18,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,15,83.0,5.5,1.15,0.5,7.5,0.0,0.0
2016,12,19,7,30,166.0,11.0,1.3,1.0,15.0,10.81,0.0
2016,12,19,7,45,311.0,21.5,1.45,1.5,48.0,16.8,3.43
2016,12,19,8,0,456.0,32.0,1.6,2.0,81.0,24.54,15.9
2016,12,19,8,15,537.5,38.5,1.65,2.5,121.5,30.86,22.5
2016,12,19,8,30,619.0,45.0,1.7,3.0,162.0,34.84,26.51
2016,12,19,8,45,671.5,49.5,1.75,3.5,202.5,63.07,33.51
2016,12,19,9,0,724.0,54.0,1.8,4.0,243.0,102.51,55.36
2016,12,19,9,15,756.5,57.5,1.85,4.5,280.0,142.27,84.63
2016,12,19,9,30,789.0,61.0,1.9,5.0,317.0,183.7,119.19
2016,12,19,9,45,811.5,63.0,2.0,6.0,349.5,223.02,154.16
2016,12,19,10,0,834.0,65.0,2.1,7.0,382.0,262.6,190.04
2016,12,19,10,15,849.0,67.0,2.2,7.5,408.5,300.07,224.78
2016,12,19,10,30,864.0,69.0,2.3,8.0,435.0,336.75,258.5
2016,12,19,10,45,872.5,70.5,2.4,8.5,454.5,369.68,288.74
2016,12,19,11,0,881.0,72.0,2.5,9.0,474.0,400.99,317.03
2016,12,19,11,15,886.5,72.5,2.45,9.0,486.5,429.31,342.63
2016,12,19,11,30,892.0,73.0,2.4,9.0,499.0,454.2,364.93
2016,12,19,11,45,893.5,73.5,2.4,9.5,504.0,475.04,382.98
2016,12,19,12,0,895.0,74.0,2.4,10.0,509.0,493.34,398.54
2016,12,19,12,15,894.0,74.0,2.4,10.0,506.5,507.31,411.06
2016,12,19,12,30,893.0,74.0,2.4,10.0,504.0,518.53,421.14
2016,12,19,12,45,715.5,109.0,2.45,10.0,449.0,475.54,388.07
