Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,13,0,538.0,144.0,2.5,10.0,394.0,425.13,348.48
2016,12,19,13,15,595.5,123.5,2.45,10.0,391.0,438.67,360.34
2016,12,19,13,30,653.0,103.0,2.4,10.0,388.0,448.07,368.42
2016,12,19,13,45,745.0,86.0,2.35,10.0,394.0,475.58,390.56
2016,12,19,14,0,837.0,69.0,2.3,10.0,400.0,498.5,408.5
2016,12,19,14,15,817.0,66.5,2.1,9.5,370.0,478.74,392.48
2016,12,19,14,30,797.0,64.0,1.9,9.0,340.0,456.87,374.55
2016,12,19,14,45,769.0,61.0,1.75,9.0,304.0,428.87,350.72
2016,12,19,15,0,741.0,58.0,1.6,9.0,268.0,399.51,325.17
2016,12,19,15,15,697.0,54.0,1.4,8.0,228.5,361.27,292.79
2016,12,19,15,30,653.0,50.0,1.2,7.0,189.0,322.98,259.32
2016,12,19,15,45,583.5,44.0,1.05,6.5,148.5,276.23,217.9
2016,12,19,16,0,514.0,38.0,0.9,6.0,108.0,229.78,175.73
2016,12,19,16,15,257.0,36.0,0.9,5.5,71.0,133.76,94.59
2016,12,19,16,30,0.0,34.0,0.9,5.0,34.0,40.77,0.0
2016,12,19,16,45,0.0,17.0,0.95,5.0,17.0,16.71,0.0
2016,12,19,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,67.0,5.5,1.2,1.0,6.5,0.0,0.0
2016,12,20,7,30,134.0,11.0,1.3,2.0,13.0,10.81,0.0
2016,12,20,7,45,276.5,21.0,1.4,3.0,44.5,16.39,2.54
2016,12,20,8,0,419.0,31.0,1.5,4.0,76.0,23.65,14.93
2016,12,20,8,15,500.5,38.0,1.5,4.5,115.0,27.8,19.53
2016,12,20,8,30,582.0,45.0,1.5,5.0,154.0,31.85,23.56
2016,12,20,8,45,632.0,49.5,1.55,5.5,192.5,60.65,32.59
2016,12,20,9,0,682.0,54.0,1.6,6.0,231.0,98.08,52.98
2016,12,20,9,15,715.0,57.5,1.55,6.5,267.5,136.06,80.53
2016,12,20,9,30,748.0,61.0,1.5,7.0,304.0,175.82,113.26
2016,12,20,9,45,775.5,62.5,1.5,8.0,336.0,214.07,146.6
2016,12,20,10,0,803.0,64.0,1.5,9.0,368.0,253.04,181.22
2016,12,20,10,15,818.0,65.5,1.55,9.5,394.0,288.95,214.12
2016,12,20,10,30,833.0,67.0,1.6,10.0,420.0,324.13,246.07
2016,12,20,10,45,843.0,68.0,1.65,10.5,439.0,356.15,275.04
2016,12,20,11,0,853.0,69.0,1.7,11.0,458.0,388.04,303.23
2016,12,20,11,15,859.0,70.0,1.7,11.5,470.5,415.06,326.86
2016,12,20,11,30,865.0,71.0,1.7,12.0,483.0,440.05,348.28
2016,12,20,11,45,867.5,71.0,1.75,12.5,488.5,460.32,365.69
2016,12,20,12,0,870.0,71.0,1.8,13.0,494.0,478.17,380.78
2016,12,20,12,15,869.0,71.0,1.85,13.0,491.5,491.82,393.0
2016,12,20,12,30,868.0,71.0,1.9,13.0,489.0,502.79,402.9
2016,12,20,12,45,858.0,72.5,1.95,13.0,478.5,508.86,408.74
2016,12,20,13,0,848.0,74.0,2.0,13.0,468.0,511.65,411.86
2016,12,20,13,15,839.5,73.0,2.05,13.0,451.5,509.8,411.25
2016,12,20,13,30,831.0,72.0,2.1,13.0,435.0,505.23,408.33
2016,12,20,13,45,817.5,70.5,2.15,13.0,411.5,494.97,400.77
2016,12,20,14,0,804.0,69.0,2.2,13.0,388.0,482.22,390.99
2016,12,20,14,15,784.5,66.5,2.05,12.5,358.5,463.11,376.02
2016,12,20,14,30,765.0,64.0,1.9,12.0,329.0,441.97,359.01
2016,12,20,14,45,737.5,60.5,1.75,12.0,294.5,414.24,335.66
2016,12,20,15,0,710.0,57.0,1.6,12.0,260.0,385.21,310.69
2016,12,20,15,15,667.5,53.0,1.45,11.0,222.0,348.32,279.87
2016,12,20,15,30,625.0,49.0,1.3,10.0,184.0,311.42,248.01
2016,12,20,15,45,562.0,43.0,1.15,9.5,144.5,267.67,209.41
2016,12,20,16,0,499.0,37.0,1.0,9.0,105.0,224.08,169.97
2016,12,20,16,15,383.5,28.0,1.0,8.5,69.5,163.93,114.69
2016,12,20,16,30,268.0,19.0,1.0,8.0,34.0,103.91,13.19
2016,12,20,16,45,134.0,9.5,1.05,7.5,17.0,41.43,0.0
2016,12,20,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,0.85,6.5,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.0,7.0,12.0,11.8,0.0
2016,12,21,7,45,180.0,22.5,1.15,7.5,41.0,17.59,2.3
2016,12,21,8,0,360.0,33.0,1.3,8.0,70.0,25.66,16.3
2016,12,21,8,15,443.0,40.5,1.4,8.0,108.0,30.15,21.3
2016,12,21,8,30,526.0,48.0,1.5,8.0,146.0,34.54,25.67
2016,12,21,8,45,576.5,53.5,1.6,8.5,183.5,58.52,32.08
2016,12,21,9,0,627.0,59.0,1.7,9.0,221.0,94.63,51.76
2016,12,21,9,15,662.0,63.0,1.75,9.5,256.5,131.18,77.89
2016,12,21,9,30,697.0,67.0,1.8,10.0,292.0,169.74,109.14
2016,12,21,9,45,731.0,67.5,1.9,10.5,324.5,208.72,142.68
2016,12,21,10,0,765.0,68.0,2.0,11.0,357.0,246.65,176.22
2016,12,21,10,15,781.5,70.0,2.0,11.5,383.0,282.14,208.44
2016,12,21,10,30,798.0,72.0,2.0,12.0,409.0,317.11,239.9
2016,12,21,10,45,808.5,73.5,2.05,12.5,428.5,348.78,268.38
2016,12,21,11,0,819.0,75.0,2.1,13.0,448.0,379.11,295.19
2016,12,21,11,15,826.0,75.5,2.1,13.0,460.5,405.55,318.86
2016,12,21,11,30,833.0,76.0,2.1,13.0,473.0,430.11,340.55
2016,12,21,11,45,835.5,76.5,2.1,13.5,478.5,450.63,358.01
2016,12,21,12,0,838.0,77.0,2.1,14.0,484.0,468.84,373.21
2016,12,21,12,15,838.0,77.0,2.1,14.0,482.0,482.93,385.57
2016,12,21,12,30,838.0,77.0,2.1,14.0,480.0,494.46,395.67
2016,12,21,12,45,835.5,76.0,2.15,14.5,471.5,501.09,401.22
2016,12,21,13,0,833.0,75.0,2.2,15.0,463.0,505.03,404.48
2016,12,21,13,15,825.5,73.5,2.15,15.0,446.5,503.21,403.55
2016,12,21,13,30,818.0,72.0,2.1,15.0,430.0,498.72,400.37
2016,12,21,13,45,808.5,70.0,2.1,15.0,407.5,490.07,393.94
2016,12,21,14,0,799.0,68.0,2.1,15.0,385.0,478.91,385.32
2016,12,21,14,15,780.5,65.5,2.0,14.5,356.5,460.41,371.08
2016,12,21,14,30,762.0,63.0,1.9,14.0,328.0,439.87,354.82
2016,12,21,14,45,737.0,59.5,1.85,14.0,294.0,413.39,332.9
2016,12,21,15,0,712.0,56.0,1.8,14.0,260.0,385.52,309.25
2016,12,21,15,15,671.0,52.0,1.6,13.0,222.5,349.27,279.01
2016,12,21,15,30,630.0,48.0,1.4,12.0,185.0,312.93,247.71
2016,12,21,15,45,566.5,42.0,1.2,11.5,145.5,266.45,207.13
2016,12,21,16,0,503.0,36.0,1.0,11.0,106.0,224.81,169.49
2016,12,21,16,15,391.0,27.5,1.05,10.0,70.5,166.07,116.2
2016,12,21,16,30,279.0,19.0,1.1,9.0,35.0,107.54,20.07
2016,12,21,16,45,139.5,9.5,1.15,8.5,17.5,42.91,0.0
2016,12,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,206.0,16.5,1.5,6.5,37.5,12.27,0.0
2016,12,22,8,0,412.0,33.0,1.5,7.0,75.0,25.76,16.39
2016,12,22,8,15,498.0,40.5,1.45,7.0,115.0,30.25,21.47
2016,12,22,8,30,584.0,48.0,1.4,7.0,155.0,34.65,25.87
2016,12,22,8,45,641.0,52.5,1.35,7.5,195.5,58.86,31.51
2016,12,22,9,0,698.0,57.0,1.3,8.0,236.0,100.22,54.2
2016,12,22,9,15,731.5,60.5,1.25,8.5,273.0,138.91,81.64
2016,12,22,9,30,765.0,64.0,1.2,9.0,310.0,179.45,114.47
2016,12,22,9,45,789.5,66.0,1.15,10.0,342.5,218.27,147.96
2016,12,22,10,0,814.0,68.0,1.1,11.0,375.0,257.59,182.48
2016,12,22,10,15,829.0,70.0,1.15,11.5,401.5,294.49,215.78
2016,12,22,10,30,844.0,72.0,1.2,12.0,428.0,330.66,248.13
2016,12,22,10,45,854.5,73.0,1.25,13.0,448.0,363.38,276.75
2016,12,22,11,0,865.0,74.0,1.3,14.0,468.0,394.64,303.49
2016,12,22,11,15,871.0,75.0,1.35,14.0,480.5,422.46,328.1
2016,12,22,11,30,877.0,76.0,1.4,14.0,493.0,448.25,350.63
2016,12,22,11,45,879.0,76.0,1.5,14.5,498.5,469.08,368.46
2016,12,22,12,0,881.0,76.0,1.6,15.0,504.0,487.42,383.97
2016,12,22,12,15,880.5,76.0,1.65,15.0,502.0,502.01,396.79
2016,12,22,12,30,880.0,76.0,1.7,15.0,500.0,513.9,407.29
2016,12,22,12,45,878.0,74.5,1.75,15.0,491.0,520.73,413.75
2016,12,22,13,0,876.0,73.0,1.8,15.0,482.0,524.74,417.86
2016,12,22,13,15,868.0,72.0,1.7,15.0,465.0,523.4,417.05
2016,12,22,13,30,860.0,71.0,1.6,15.0,448.0,519.25,413.9
2016,12,22,13,45,848.0,69.5,1.55,15.0,424.5,509.81,406.74
2016,12,22,14,0,836.0,68.0,1.5,15.0,401.0,497.77,397.35
2016,12,22,14,15,816.5,65.5,1.3,14.5,371.0,478.5,382.15
2016,12,22,14,30,797.0,63.0,1.1,14.0,341.0,457.08,364.87
2016,12,22,14,45,769.0,60.0,0.95,14.0,305.5,429.28,341.75
2016,12,22,15,0,741.0,57.0,0.8,14.0,270.0,400.08,316.97
2016,12,22,15,15,698.0,53.0,0.75,13.5,231.0,362.38,285.97
2016,12,22,15,30,655.0,49.0,0.7,13.0,192.0,324.59,253.91
2016,12,22,15,45,585.0,43.5,0.7,12.5,151.0,275.5,212.35
2016,12,22,16,0,515.0,38.0,0.7,12.0,110.0,231.75,173.86
2016,12,22,16,15,400.5,29.0,0.7,11.5,73.0,171.16,119.56
2016,12,22,16,30,286.0,20.0,0.7,11.0,36.0,111.21,26.78
2016,12,22,16,45,143.0,10.0,0.75,11.0,18.0,44.42,0.0
2016,12,22,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,6.0,4.8,8.0,6.0,5.78,0.0
2016,12,23,8,0,0.0,12.0,4.9,8.0,12.0,11.57,4.16
2016,12,23,8,15,0.0,18.5,4.95,8.0,18.5,17.84,10.26
2016,12,23,8,30,0.0,25.0,5.0,8.0,25.0,24.12,16.19
2016,12,23,8,45,0.0,32.0,5.05,8.5,32.0,30.89,21.19
2016,12,23,9,0,0.0,39.0,5.1,9.0,39.0,37.66,27.13
2016,12,23,9,15,0.0,45.0,5.0,9.0,45.0,43.46,32.23
2016,12,23,9,30,0.0,51.0,4.9,9.0,51.0,49.27,37.27
2016,12,23,9,45,0.0,57.0,4.85,9.5,57.0,55.08,42.19
2016,12,23,10,0,0.0,63.0,4.8,10.0,63.0,60.89,47.06
2016,12,23,10,15,0.0,54.5,4.6,10.5,54.5,52.66,39.83
2016,12,23,10,30,0.0,46.0,4.4,11.0,46.0,44.43,32.65
2016,12,23,10,45,73.5,123.5,4.2,11.5,157.0,142.73,114.63
2016,12,23,11,0,147.0,201.0,4.0,12.0,268.0,245.0,198.21
2016,12,23,11,15,73.5,105.5,4.0,12.0,139.0,131.46,105.23
2016,12,23,11,30,0.0,10.0,4.0,12.0,10.0,9.65,2.62
2016,12,23,11,45,0.0,9.0,4.0,12.0,9.0,8.69,1.8
2016,12,23,12,0,0.0,8.0,4.0,12.0,8.0,7.72,0.97
2016,12,23,12,15,63.0,112.0,4.25,12.0,142.5,141.1,114.34
2016,12,23,12,30,126.0,216.0,4.5,12.0,277.0,277.02,226.79
2016,12,23,12,45,64.5,187.0,4.75,12.0,218.5,217.18,177.4
2016,12,23,13,0,3.0,158.0,5.0,12.0,160.0,155.75,126.17
2016,12,23,13,15,1.5,87.5,5.0,11.5,88.5,85.47,67.4
2016,12,23,13,30,0.0,17.0,5.0,11.0,17.0,16.41,8.49
2016,12,23,13,45,10.5,84.5,5.0,11.0,89.0,87.17,69.33
2016,12,23,14,0,21.0,152.0,5.0,11.0,161.0,161.13,132.06
2016,12,23,14,15,18.0,141.5,4.85,10.5,148.5,149.48,122.5
2016,12,23,14,30,15.0,131.0,4.7,10.0,136.0,137.86,112.96
2016,12,23,14,45,11.5,118.0,4.55,10.0,122.0,123.4,100.69
2016,12,23,15,0,8.0,105.0,4.4,10.0,108.0,109.0,88.37
2016,12,23,15,15,4.0,90.5,4.05,9.5,92.0,92.84,74.56
2016,12,23,15,30,0.0,76.0,3.7,9.0,76.0,76.8,60.67
2016,12,23,15,45,0.0,60.0,3.35,9.0,60.0,60.63,46.39
2016,12,23,16,0,0.0,44.0,3.0,9.0,44.0,44.24,31.8
2016,12,23,16,15,0.0,29.0,2.75,8.5,29.0,28.66,17.57
2016,12,23,16,30,0.0,14.0,2.5,8.0,14.0,13.51,0.0
2016,12,23,16,45,0.0,7.0,2.3,8.0,7.0,6.88,0.0
2016,12,23,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,7,45,216.0,15.0,1.6,5.0,37.0,11.01,0.0
2016,12,24,8,0,432.0,30.0,1.7,6.0,74.0,22.98,13.98
2016,12,24,8,15,517.5,37.0,1.9,6.0,113.5,27.16,18.75
2016,12,24,8,30,603.0,44.0,2.1,6.0,153.0,34.2,25.54
2016,12,24,8,45,660.0,48.0,2.35,6.5,194.0,56.63,30.16
2016,12,24,9,0,717.0,52.0,2.6,7.0,235.0,95.23,49.79
2016,12,24,9,15,750.0,55.0,2.65,7.5,272.0,134.27,77.42
2016,12,24,9,30,783.0,58.0,2.7,8.0,309.0,175.06,110.75
2016,12,24,9,45,810.5,59.0,2.8,8.5,342.5,214.32,145.32
2016,12,24,10,0,838.0,60.0,2.9,9.0,376.0,254.26,181.49
2016,12,24,10,15,853.5,62.0,2.95,9.0,402.5,294.35,218.73
2016,12,24,10,30,869.0,64.0,3.0,9.0,429.0,331.34,253.2
2016,12,24,10,45,880.5,64.5,3.1,9.5,449.5,364.53,283.78
2016,12,24,11,0,892.0,65.0,3.2,10.0,470.0,396.24,312.55
2016,12,24,11,15,898.0,65.5,3.2,10.0,483.5,424.08,338.11
2016,12,24,11,30,904.0,66.0,3.2,10.0,497.0,449.8,361.42
2016,12,24,11,45,906.5,66.5,3.25,10.0,503.0,471.7,381.31
2016,12,24,12,0,909.0,67.0,3.3,10.0,509.0,491.08,398.77
2016,12,24,12,15,908.5,67.0,3.3,10.0,507.0,505.89,412.18
2016,12,24,12,30,908.0,67.0,3.3,10.0,505.0,517.94,423.08
2016,12,24,12,45,897.0,68.5,3.3,10.0,495.0,523.47,428.57
2016,12,24,13,0,886.0,70.0,3.3,10.0,485.0,526.05,431.49
2016,12,24,13,15,878.5,69.0,3.25,10.0,468.0,524.9,431.17
2016,12,24,13,30,871.0,68.0,3.2,10.0,451.0,520.94,428.41
2016,12,24,13,45,860.0,66.5,3.15,10.0,428.0,513.54,422.67
2016,12,24,14,0,849.0,65.0,3.1,10.0,405.0,502.07,413.45
2016,12,24,14,15,830.5,63.0,2.95,9.5,375.0,483.84,399.05
2016,12,24,14,30,812.0,61.0,2.8,9.0,345.0,463.41,382.45
2016,12,24,14,45,786.0,58.0,2.65,9.0,310.0,436.39,359.36
2016,12,24,15,0,760.0,55.0,2.5,9.0,275.0,407.87,334.45
2016,12,24,15,15,719.5,51.0,2.15,8.5,236.0,370.88,302.2
2016,12,24,15,30,679.0,47.0,1.8,8.0,197.0,333.64,268.84
2016,12,24,15,45,615.0,42.0,1.45,7.5,156.5,286.69,226.91
2016,12,24,16,0,551.0,37.0,1.1,7.0,116.0,241.56,185.56
2016,12,24,16,15,438.5,29.0,1.1,6.5,78.0,180.8,130.19
2016,12,24,16,30,326.0,21.0,1.1,6.0,40.0,125.0,44.27
2016,12,24,16,45,163.0,10.5,1.1,5.5,20.0,50.24,0.0
2016,12,24,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,7,45,212.5,15.0,1.25,3.5,36.5,11.04,0.0
2016,12,25,8,0,425.0,30.0,1.3,4.0,73.0,23.04,14.12
2016,12,25,8,15,511.0,37.0,1.5,4.5,112.5,27.2,18.92
2016,12,25,8,30,597.0,44.0,1.7,5.0,152.0,34.25,25.7
2016,12,25,8,45,650.0,49.0,1.9,6.0,192.5,56.56,30.77
2016,12,25,9,0,703.0,54.0,2.1,7.0,233.0,95.31,50.57
2016,12,25,9,15,737.0,57.0,2.15,7.5,270.0,133.85,77.63
2016,12,25,9,30,771.0,60.0,2.2,8.0,307.0,174.26,110.46
2016,12,25,9,45,791.0,63.5,2.25,8.5,339.0,213.92,145.48
2016,12,25,10,0,811.0,67.0,2.3,9.0,371.0,253.73,181.56
2016,12,25,10,15,826.5,69.0,2.3,9.0,398.0,290.81,216.0
2016,12,25,10,30,842.0,71.0,2.3,9.0,425.0,327.22,249.67
2016,12,25,10,45,852.5,72.0,2.3,9.5,445.0,360.06,279.6
2016,12,25,11,0,863.0,73.0,2.3,10.0,465.0,391.48,307.7
2016,12,25,11,15,720.5,105.5,2.3,10.0,439.5,389.92,310.86
2016,12,25,11,30,578.0,138.0,2.3,10.0,414.0,380.68,306.57
2016,12,25,11,45,582.5,138.5,2.35,10.5,419.5,397.64,321.27
2016,12,25,12,0,587.0,139.0,2.4,11.0,425.0,413.1,334.33
2016,12,25,12,15,578.0,142.5,2.4,11.0,423.0,423.44,343.58
2016,12,25,12,30,569.0,146.0,2.4,11.0,421.0,430.13,349.76
2016,12,25,12,45,716.0,110.0,2.4,11.0,450.0,476.61,387.8
2016,12,25,13,0,863.0,74.0,2.4,11.0,479.0,519.89,422.86
2016,12,25,13,15,854.0,73.0,2.35,11.0,462.0,518.28,421.86
2016,12,25,13,30,845.0,72.0,2.3,11.0,445.0,513.89,418.76
2016,12,25,13,45,831.5,70.5,2.25,11.0,421.5,503.99,411.14
2016,12,25,14,0,818.0,69.0,2.2,11.0,398.0,491.55,401.28
2016,12,25,14,15,799.0,66.5,2.05,10.5,368.5,472.91,386.65
2016,12,25,14,30,780.0,64.0,1.9,10.0,339.0,452.15,369.92
2016,12,25,14,45,754.5,60.5,1.8,10.0,304.5,425.37,347.41
2016,12,25,15,0,729.0,57.0,1.7,10.0,270.0,397.15,323.15
2016,12,25,15,15,688.0,53.0,1.55,9.0,231.5,360.61,292.53
2016,12,25,15,30,647.0,49.0,1.4,8.0,193.0,323.91,260.73
2016,12,25,15,45,585.5,43.5,1.25,7.5,153.5,278.13,220.31
2016,12,25,16,0,524.0,38.0,1.1,7.0,114.0,236.99,182.67
2016,12,25,16,15,415.0,29.5,1.2,6.5,77.0,177.94,129.16
2016,12,25,16,30,306.0,21.0,1.3,6.0,40.0,120.32,47.95
2016,12,25,16,45,153.0,10.5,1.4,5.5,20.0,48.03,0.0
2016,12,25,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,7,45,228.5,14.0,1.35,1.5,36.5,10.97,0.0
2016,12,26,8,0,457.0,28.0,1.5,2.0,73.0,23.13,14.29
2016,12,26,8,15,540.0,34.5,1.55,2.5,113.0,27.28,19.15
2016,12,26,8,30,623.0,41.0,1.6,3.0,153.0,31.38,23.28
2016,12,26,8,45,672.5,45.5,1.65,3.5,193.0,53.21,28.08
2016,12,26,9,0,722.0,50.0,1.7,4.0,233.0,92.28,47.95
2016,12,26,9,15,755.0,53.0,1.7,4.5,270.5,131.57,75.72
2016,12,26,9,30,788.0,56.0,1.7,5.0,308.0,172.6,109.36
2016,12,26,9,45,804.5,60.0,1.75,6.0,340.0,212.73,144.99
2016,12,26,10,0,821.0,64.0,1.8,7.0,372.0,252.73,181.28
2016,12,26,10,15,836.5,65.5,1.8,7.5,399.0,289.74,215.44
2016,12,26,10,30,852.0,67.0,1.8,8.0,426.0,326.05,248.68
2016,12,26,10,45,859.5,69.0,1.85,9.0,446.0,359.19,278.5
2016,12,26,11,0,867.0,71.0,1.9,10.0,466.0,390.72,306.24
2016,12,26,11,15,873.5,72.0,1.8,10.0,479.0,420.16,332.36
2016,12,26,11,30,880.0,73.0,1.7,10.0,492.0,446.23,355.17
2016,12,26,11,45,881.0,73.5,1.65,10.5,498.0,467.2,372.96
2016,12,26,12,0,882.0,74.0,1.6,11.0,504.0,485.67,388.28
2016,12,26,12,15,881.0,74.0,1.55,11.0,502.0,500.08,400.76
2016,12,26,12,30,880.0,74.0,1.5,11.0,500.0,511.79,410.83
2016,12,26,12,45,876.0,73.5,1.45,11.5,491.0,518.74,416.23
2016,12,26,13,0,872.0,73.0,1.4,12.0,482.0,523.83,419.93
2016,12,26,13,15,863.5,72.0,1.35,12.0,465.5,522.58,419.37
2016,12,26,13,30,855.0,71.0,1.3,12.0,449.0,518.53,416.49
2016,12,26,13,45,842.5,69.0,1.3,12.0,425.5,508.64,409.24
2016,12,26,14,0,830.0,67.0,1.3,12.0,402.0,496.15,399.75
2016,12,26,14,15,811.0,65.0,1.2,11.5,372.5,478.0,385.77
2016,12,26,14,30,792.0,63.0,1.1,11.0,343.0,457.7,369.71
2016,12,26,14,45,764.0,60.0,1.05,11.0,308.0,430.16,347.13
2016,12,26,15,0,736.0,57.0,1.0,11.0,273.0,401.23,322.86
2016,12,26,15,15,695.5,53.0,1.0,10.0,234.5,364.77,293.22
2016,12,26,15,30,655.0,49.0,1.0,9.0,196.0,328.09,262.24
2016,12,26,15,45,589.5,43.5,1.0,8.5,155.5,280.56,221.16
2016,12,26,16,0,524.0,38.0,1.0,8.0,115.0,237.81,182.83
2016,12,26,16,15,416.5,29.5,1.05,7.0,78.0,179.06,130.3
2016,12,26,16,30,309.0,21.0,1.1,6.0,41.0,122.11,53.7
2016,12,26,16,45,154.5,10.5,1.15,5.5,20.5,48.65,0.0
2016,12,26,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,7,45,190.5,15.5,0.65,3.5,34.0,11.53,0.0
2016,12,27,8,0,381.0,31.0,0.6,4.0,68.0,24.09,14.97
2016,12,27,8,15,467.5,38.5,0.65,4.5,107.0,28.65,20.24
2016,12,27,8,30,554.0,46.0,0.7,5.0,146.0,33.08,24.67
2016,12,27,8,45,613.5,50.5,0.75,5.5,186.0,52.72,28.92
2016,12,27,9,0,673.0,55.0,0.8,6.0,226.0,92.81,50.02
2016,12,27,9,15,708.0,59.0,0.8,6.5,263.0,131.11,76.73
2016,12,27,9,30,743.0,63.0,0.8,7.0,300.0,171.43,109.15
2016,12,27,9,45,769.0,65.0,0.85,7.5,332.5,209.83,142.5
2016,12,27,10,0,795.0,67.0,0.9,8.0,365.0,248.9,177.34
2016,12,27,10,15,811.0,69.0,1.0,8.5,392.0,285.65,210.85
2016,12,27,10,30,827.0,71.0,1.1,9.0,419.0,321.8,243.59
2016,12,27,10,45,836.5,72.5,1.2,10.0,439.0,354.45,272.66
2016,12,27,11,0,846.0,74.0,1.3,11.0,459.0,385.66,299.88
2016,12,27,11,15,852.5,75.0,1.4,11.5,472.5,413.57,324.43
2016,12,27,11,30,859.0,76.0,1.5,12.0,486.0,439.53,346.9
2016,12,27,11,45,861.0,76.5,1.65,12.5,492.0,460.91,365.51
2016,12,27,12,0,863.0,77.0,1.8,13.0,498.0,479.88,381.85
2016,12,27,12,15,862.5,77.0,1.85,13.0,496.5,494.66,394.96
2016,12,27,12,30,862.0,77.0,1.9,13.0,495.0,506.79,405.76
2016,12,27,12,45,853.5,77.5,1.95,13.0,485.5,512.74,411.57
2016,12,27,13,0,845.0,78.0,2.0,13.0,476.0,515.88,415.02
2016,12,27,13,15,837.0,77.0,1.95,13.0,459.5,514.92,414.77
2016,12,27,13,30,829.0,76.0,1.9,13.0,443.0,511.24,412.23
2016,12,27,13,45,713.0,91.0,1.9,13.0,395.5,467.64,378.41
2016,12,27,14,0,597.0,106.0,1.9,13.0,348.0,422.22,342.82
2016,12,27,14,15,573.0,104.0,1.8,12.5,322.5,404.12,328.99
2016,12,27,14,30,549.0,102.0,1.7,12.0,297.0,384.61,313.52
2016,12,27,14,45,529.0,94.0,1.6,12.0,266.5,359.55,292.76
2016,12,27,15,0,509.0,86.0,1.5,12.0,236.0,333.41,270.66
2016,12,27,15,15,476.5,77.5,1.35,11.0,203.0,300.54,243.44
2016,12,27,15,30,444.0,69.0,1.2,10.0,170.0,267.61,215.35
2016,12,27,15,45,396.5,58.5,1.05,9.0,135.0,227.25,180.5
2016,12,27,16,0,349.0,48.0,0.9,8.0,100.0,188.42,146.09
2016,12,27,16,15,269.0,36.0,0.95,7.5,68.0,139.25,102.13
2016,12,27,16,30,189.0,24.0,1.0,7.0,36.0,91.57,43.03
2016,12,27,16,45,94.5,12.0,1.05,6.5,18.0,35.41,0.0
2016,12,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,225.0,14.0,1.7,2.0,36.0,10.23,0.0
2016,12,28,8,0,450.0,28.0,1.9,3.0,72.0,23.22,14.19
2016,12,28,8,15,534.5,34.5,1.95,3.5,112.0,27.36,19.1
2016,12,28,8,30,619.0,41.0,2.0,4.0,152.0,31.44,23.21
2016,12,28,8,45,673.5,45.5,2.05,5.0,193.0,52.04,27.53
2016,12,28,9,0,728.0,50.0,2.1,6.0,234.0,91.51,46.98
2016,12,28,9,15,761.0,53.0,2.1,6.5,271.5,131.1,74.6
2016,12,28,9,30,794.0,56.0,2.1,7.0,309.0,172.45,108.21
2016,12,28,9,45,821.5,57.0,2.15,8.0,342.5,212.32,142.98
2016,12,28,10,0,849.0,58.0,2.2,9.0,376.0,255.25,181.24
2016,12,28,10,15,864.0,59.5,2.25,9.5,403.5,293.04,216.12
2016,12,28,10,30,879.0,61.0,2.3,10.0,431.0,330.01,250.01
2016,12,28,10,45,889.5,61.5,2.35,10.5,451.5,363.45,280.59
2016,12,28,11,0,900.0,62.0,2.4,11.0,472.0,395.34,309.27
2016,12,28,11,15,905.5,63.0,2.4,11.5,485.5,424.01,334.66
2016,12,28,11,30,911.0,64.0,2.4,12.0,499.0,450.52,357.67
2016,12,28,11,45,913.5,64.0,2.4,12.5,505.0,472.42,376.51
2016,12,28,12,0,916.0,64.0,2.4,13.0,511.0,491.77,392.86
2016,12,28,12,15,915.5,64.0,2.4,13.0,509.5,507.05,406.37
2016,12,28,12,30,915.0,64.0,2.4,13.0,508.0,519.54,417.41
2016,12,28,12,45,908.0,64.5,2.45,13.5,499.0,526.44,423.25
2016,12,28,13,0,901.0,65.0,2.5,14.0,490.0,530.4,426.58
2016,12,28,13,15,893.0,64.0,2.5,14.0,473.5,529.34,426.49
2016,12,28,13,30,885.0,63.0,2.5,14.0,457.0,525.41,423.98
2016,12,28,13,45,874.0,61.5,2.5,14.0,434.0,516.6,417.48
2016,12,28,14,0,863.0,60.0,2.5,14.0,411.0,505.12,408.64
2016,12,28,14,15,845.5,58.5,2.35,13.5,381.5,487.88,395.3
2016,12,28,14,30,828.0,57.0,2.2,13.0,352.0,470.47,381.36
2016,12,28,14,45,803.0,54.5,2.1,13.0,317.5,444.39,359.63
2016,12,28,15,0,778.0,52.0,2.0,13.0,283.0,416.72,336.04
2016,12,28,15,15,740.0,48.5,1.75,12.0,244.0,381.02,306.21
2016,12,28,15,30,702.0,45.0,1.5,11.0,205.0,344.9,275.01
2016,12,28,15,45,643.5,40.0,1.25,10.0,164.5,299.29,235.31
2016,12,28,16,0,585.0,35.0,1.0,9.0,124.0,255.22,195.74
2016,12,28,16,15,484.0,28.0,1.05,8.5,85.5,197.58,143.98
2016,12,28,16,30,383.0,21.0,1.1,8.0,47.0,142.57,72.35
2016,12,28,16,45,191.5,10.5,1.15,7.5,23.5,58.52,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,45,210.0,15.0,2.2,5.5,35.5,11.13,0.0
2016,12,29,8,0,420.0,30.0,2.3,6.0,71.0,23.2,13.93
2016,12,29,8,15,508.5,37.5,2.25,6.0,111.0,27.8,19.27
2016,12,29,8,30,597.0,45.0,2.2,6.0,151.0,32.27,23.76
2016,12,29,8,45,648.5,50.5,2.2,6.5,192.0,55.66,31.24
2016,12,29,9,0,700.0,56.0,2.2,7.0,233.0,94.66,50.69
2016,12,29,9,15,735.5,59.5,2.2,7.5,271.0,133.76,77.76
2016,12,29,9,30,771.0,63.0,2.2,8.0,309.0,174.93,110.92
2016,12,29,9,45,775.5,70.0,2.25,9.0,339.5,215.01,146.53
2016,12,29,10,0,780.0,77.0,2.3,10.0,370.0,254.13,182.03
2016,12,29,10,15,798.0,79.5,2.3,10.5,397.5,291.52,215.94
2016,12,29,10,30,816.0,82.0,2.3,11.0,425.0,328.52,249.25
2016,12,29,10,45,831.0,82.5,2.3,11.5,446.5,361.95,279.22
2016,12,29,11,0,846.0,83.0,2.3,12.0,468.0,394.3,307.72
2016,12,29,11,15,852.5,84.0,2.25,12.5,482.0,422.46,332.24
2016,12,29,11,30,859.0,85.0,2.2,13.0,496.0,448.68,354.59
2016,12,29,11,45,863.5,84.5,2.15,13.5,502.5,470.43,372.91
2016,12,29,12,0,868.0,84.0,2.1,14.0,509.0,489.87,388.92
2016,12,29,12,15,866.5,84.0,2.05,14.0,507.5,504.49,401.56
2016,12,29,12,30,865.0,84.0,2.0,14.0,506.0,516.43,411.83
2016,12,29,12,45,869.0,81.0,1.95,14.5,498.0,525.32,418.77
2016,12,29,13,0,873.0,78.0,1.9,15.0,490.0,531.48,423.39
2016,12,29,13,15,864.0,77.0,1.85,15.0,473.5,530.27,422.95
2016,12,29,13,30,855.0,76.0,1.8,15.0,457.0,526.25,420.19
2016,12,29,13,45,841.0,74.5,1.75,15.5,433.5,516.4,412.03
2016,12,29,14,0,827.0,73.0,1.7,16.0,410.0,503.95,401.69
2016,12,29,14,15,807.5,70.5,1.55,15.5,380.5,485.24,387.38
2016,12,29,14,30,788.0,68.0,1.4,15.0,351.0,464.37,371.0
2016,12,29,14,45,758.5,65.0,1.25,15.0,315.5,436.3,347.94
2016,12,29,15,0,729.0,62.0,1.1,15.0,280.0,406.85,323.28
2016,12,29,15,15,688.0,58.0,1.05,14.0,241.5,370.28,293.95
2016,12,29,15,30,647.0,54.0,1.0,13.0,203.0,335.66,265.06
2016,12,29,15,45,579.5,48.5,1.0,12.5,162.0,287.71,224.47
2016,12,29,16,0,512.0,43.0,1.0,12.0,121.0,241.96,184.59
2016,12,29,16,15,405.5,33.5,1.05,11.0,83.0,182.21,132.8
2016,12,29,16,30,299.0,24.0,1.1,10.0,45.0,125.58,67.11
2016,12,29,16,45,149.5,12.0,1.15,9.5,22.5,49.7,0.0
2016,12,29,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,45,159.0,16.5,1.05,8.5,31.5,12.51,0.0
2016,12,30,8,0,318.0,33.0,1.0,9.0,63.0,26.18,16.21
2016,12,30,8,15,407.0,42.0,1.25,9.5,101.0,32.03,22.72
2016,12,30,8,30,496.0,51.0,1.5,10.0,139.0,37.7,28.22
2016,12,30,8,45,550.0,57.5,1.75,11.0,177.5,55.97,32.87
2016,12,30,9,0,604.0,64.0,2.0,12.0,216.0,91.86,50.92
2016,12,30,9,15,642.0,68.5,2.0,12.5,252.5,128.27,75.72
2016,12,30,9,30,680.0,73.0,2.0,13.0,289.0,167.07,106.2
2016,12,30,9,45,724.5,72.0,2.05,13.5,324.5,206.59,139.1
2016,12,30,10,0,769.0,71.0,2.1,14.0,360.0,245.63,172.7
2016,12,30,10,15,786.0,73.0,2.15,14.5,387.0,281.9,205.29
2016,12,30,10,30,803.0,75.0,2.2,15.0,414.0,317.73,237.26
2016,12,30,10,45,815.5,76.5,2.3,15.5,435.0,350.88,266.78
2016,12,30,11,0,828.0,78.0,2.4,16.0,456.0,382.85,294.78
2016,12,30,11,15,835.0,78.5,2.4,16.0,469.5,410.26,319.13
2016,12,30,11,30,842.0,79.0,2.4,16.0,483.0,435.81,341.51
2016,12,30,11,45,426.0,127.5,2.45,16.5,332.0,316.28,251.14
2016,12,30,12,0,10.0,176.0,2.5,17.0,181.0,174.77,138.32
2016,12,30,12,15,10.0,175.5,2.5,17.0,180.5,174.89,138.75
2016,12,30,12,30,10.0,175.0,2.5,17.0,180.0,174.97,138.86
2016,12,30,12,45,423.5,127.5,2.5,17.0,328.5,346.89,279.29
2016,12,30,13,0,837.0,80.0,2.5,17.0,477.0,515.98,411.73
2016,12,30,13,15,829.0,79.0,2.5,16.5,461.0,515.25,411.62
2016,12,30,13,30,821.0,78.0,2.5,16.0,445.0,511.82,410.26
2016,12,30,13,45,807.5,76.5,2.5,16.0,422.5,502.39,403.32
2016,12,30,14,0,794.0,75.0,2.5,16.0,400.0,490.46,394.22
2016,12,30,14,15,775.0,72.5,2.45,15.5,371.5,472.36,380.63
2016,12,30,14,30,756.0,70.0,2.4,15.0,343.0,452.17,365.01
2016,12,30,14,45,726.0,67.5,2.4,15.0,308.5,424.9,342.8
2016,12,30,15,0,696.0,65.0,2.4,15.0,274.0,397.99,320.26
2016,12,30,15,15,655.0,60.5,2.1,14.0,236.0,361.83,290.35
2016,12,30,15,30,614.0,56.0,1.8,13.0,198.0,325.61,259.47
2016,12,30,15,45,545.0,50.0,1.55,12.5,158.0,277.29,217.88
2016,12,30,16,0,476.0,44.0,1.3,12.0,118.0,231.33,177.46
2016,12,30,16,15,374.5,34.5,1.35,11.0,81.5,174.09,127.79
2016,12,30,16,30,273.0,25.0,1.4,10.0,45.0,120.25,67.56
2016,12,30,16,45,136.5,12.5,1.45,9.5,22.5,47.18,0.0
2016,12,30,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
